Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,1,7,45,182.5,14.0,2.75,9.5,30.5,66.62,0.0
2017,1,1,8,0,365.0,28.0,3.1,10.0,61.0,155.48,107.07
2017,1,1,8,15,464.0,36.5,3.0,10.5,105.0,220.34,169.96
2017,1,1,8,30,563.0,45.0,2.9,11.0,149.0,295.68,237.32
2017,1,1,8,45,622.0,50.5,2.8,11.5,195.5,356.34,291.86
2017,1,1,9,0,681.0,56.0,2.7,12.0,242.0,424.38,350.53
2017,1,1,9,15,558.0,86.5,2.55,12.5,256.5,426.33,353.13
2017,1,1,9,30,435.0,117.0,2.4,13.0,271.0,409.21,338.82
2017,1,1,9,45,622.0,94.0,2.25,14.0,342.5,526.95,432.96
2017,1,1,10,0,809.0,71.0,2.1,15.0,414.0,650.1,526.38
2017,1,1,10,15,827.5,73.0,1.95,15.5,449.5,695.55,556.03
2017,1,1,10,30,846.0,75.0,1.8,16.0,485.0,739.6,584.36
2017,1,1,10,45,858.0,77.0,1.65,16.5,513.5,776.85,607.0
2017,1,1,11,0,870.0,79.0,1.5,17.0,542.0,805.34,622.9
2017,1,1,11,15,878.5,80.5,1.45,17.5,564.0,833.87,639.69
2017,1,1,11,30,887.0,82.0,1.4,18.0,586.0,859.53,654.31
2017,1,1,11,45,890.5,83.5,1.35,18.5,599.5,877.8,663.83
2017,1,1,12,0,894.0,85.0,1.3,19.0,613.0,892.74,671.19
2017,1,1,12,15,896.0,85.0,1.45,19.0,619.0,901.15,678.41
2017,1,1,12,30,898.0,85.0,1.6,19.0,625.0,906.06,683.42
2017,1,1,12,45,895.0,86.0,1.8,19.5,622.0,904.22,683.27
2017,1,1,13,0,892.0,87.0,2.0,20.0,619.0,898.87,680.76
2017,1,1,13,15,888.5,86.5,2.15,20.0,608.5,887.83,675.15
2017,1,1,13,30,885.0,86.0,2.3,20.0,598.0,873.41,667.27
2017,1,1,13,45,873.5,86.5,2.45,20.5,578.5,857.12,656.81
2017,1,1,14,0,862.0,87.0,2.6,21.0,559.0,830.72,639.28
2017,1,1,14,15,851.0,85.5,2.65,21.0,533.5,799.6,618.89
2017,1,1,14,30,840.0,84.0,2.7,21.0,508.0,765.94,596.58
2017,1,1,14,45,820.0,83.0,2.75,21.0,474.5,723.84,567.93
2017,1,1,15,0,800.0,82.0,2.8,21.0,441.0,680.2,537.79
2017,1,1,15,15,776.5,79.0,2.55,20.5,402.5,630.68,501.82
2017,1,1,15,30,753.0,76.0,2.3,20.0,364.0,580.54,463.63
2017,1,1,15,45,713.0,73.0,2.1,20.0,320.0,523.14,418.15
2017,1,1,16,0,673.0,70.0,1.9,20.0,276.0,464.7,370.82
2017,1,1,16,15,621.0,64.0,1.7,19.0,229.5,398.81,317.73
2017,1,1,16,30,569.0,58.0,1.5,18.0,183.0,336.62,265.69
2017,1,1,16,45,480.5,49.5,1.3,17.5,137.5,261.39,201.72
2017,1,1,17,0,392.0,41.0,1.1,17.0,92.0,194.7,143.65
2017,1,1,17,15,252.0,27.5,1.1,16.5,55.0,116.83,72.1
2017,1,1,17,30,112.0,14.0,1.1,16.0,18.0,39.12,0.0
2017,1,1,17,45,56.0,7.0,1.15,15.5,9.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,2,7,45,198.0,13.5,4.25,13.0,31.5,69.37,0.0
2017,1,2,8,0,396.0,27.0,4.6,13.0,63.0,163.03,110.67
2017,1,2,8,15,499.0,35.5,4.6,13.0,109.0,230.82,176.62
2017,1,2,8,30,602.0,44.0,4.6,13.0,155.0,306.87,245.27
2017,1,2,8,45,681.0,46.5,4.6,13.5,205.5,378.14,308.92
2017,1,2,9,0,760.0,49.0,4.6,14.0,256.0,455.65,375.93
2017,1,2,9,15,797.0,52.0,4.75,14.5,303.0,516.29,427.73
2017,1,2,9,30,834.0,55.0,4.9,15.0,350.0,574.2,475.85
2017,1,2,9,45,864.0,56.0,5.1,16.0,393.0,629.84,519.88
2017,1,2,10,0,894.0,57.0,5.3,17.0,436.0,685.49,561.27
2017,1,2,10,15,911.5,58.5,5.2,17.5,473.0,732.37,594.19
2017,1,2,10,30,929.0,60.0,5.1,18.0,510.0,777.57,625.17
2017,1,2,10,45,942.5,60.5,5.1,18.5,540.0,816.4,651.39
2017,1,2,11,0,956.0,61.0,5.1,19.0,570.0,852.73,675.48
2017,1,2,11,15,964.5,61.5,5.0,19.0,593.0,882.14,695.07
2017,1,2,11,30,973.0,62.0,4.9,19.0,616.0,908.35,712.28
2017,1,2,11,45,978.5,62.5,4.85,19.5,631.0,928.59,724.14
2017,1,2,12,0,984.0,63.0,4.8,20.0,646.0,945.22,733.48
2017,1,2,12,15,986.0,63.0,4.65,20.0,652.0,954.42,738.33
2017,1,2,12,30,988.0,63.0,4.5,20.0,658.0,959.78,740.61
2017,1,2,12,45,988.0,63.0,4.4,20.5,656.0,959.47,738.06
2017,1,2,13,0,988.0,63.0,4.3,21.0,654.0,955.29,733.45
2017,1,2,13,15,984.5,62.5,4.15,21.0,643.0,943.55,724.85
2017,1,2,13,30,981.0,62.0,4.0,21.0,632.0,928.06,713.84
2017,1,2,13,45,975.0,61.5,3.85,21.0,613.0,906.8,698.95
2017,1,2,14,0,969.0,61.0,3.7,21.0,594.0,882.09,681.78
2017,1,2,14,15,959.0,60.0,3.5,21.0,567.0,850.24,659.36
2017,1,2,14,30,949.0,59.0,3.3,21.0,540.0,815.47,634.9
2017,1,2,14,45,934.0,58.0,3.1,21.0,505.5,774.26,605.76
2017,1,2,15,0,919.0,57.0,2.9,21.0,471.0,730.92,574.92
2017,1,2,15,15,898.0,55.0,2.5,20.5,430.5,680.43,538.57
2017,1,2,15,30,877.0,53.0,2.1,20.0,390.0,628.87,499.82
2017,1,2,15,45,846.5,50.5,1.75,19.5,345.0,570.33,453.91
2017,1,2,16,0,816.0,48.0,1.4,19.0,300.0,512.28,406.99
2017,1,2,16,15,770.5,44.5,1.3,18.0,251.5,446.41,354.4
2017,1,2,16,30,725.0,41.0,1.2,17.0,203.0,386.04,303.76
2017,1,2,16,45,650.0,36.0,1.2,16.5,154.5,312.12,240.5
2017,1,2,17,0,575.0,31.0,1.2,16.0,106.0,244.97,180.68
2017,1,2,17,15,287.5,27.0,1.2,15.5,64.5,127.75,80.9
2017,1,2,17,30,0.0,23.0,1.2,15.0,23.0,21.92,0.0
2017,1,2,17,45,0.0,11.5,1.25,14.5,11.5,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,3,7,45,225.0,12.5,3.9,10.5,33.0,73.42,0.0
2017,1,3,8,0,450.0,25.0,4.2,11.0,66.0,173.13,117.57
2017,1,3,8,15,548.0,32.5,4.1,11.5,112.5,241.4,185.03
2017,1,3,8,30,646.0,40.0,4.0,12.0,159.0,319.66,255.56
2017,1,3,8,45,701.0,44.5,3.95,13.0,207.0,384.2,313.38
2017,1,3,9,0,756.0,49.0,3.9,14.0,255.0,452.84,372.33
2017,1,3,9,15,578.0,85.5,3.85,14.5,259.5,435.18,359.59
2017,1,3,9,30,400.0,122.0,3.8,15.0,264.0,393.09,325.03
2017,1,3,9,45,635.0,92.0,3.8,16.0,347.5,532.04,437.81
2017,1,3,10,0,870.0,62.0,3.8,17.0,431.0,674.84,548.03
2017,1,3,10,15,886.5,63.5,3.95,17.5,467.0,720.22,579.61
2017,1,3,10,30,903.0,65.0,4.1,18.0,503.0,763.93,610.07
2017,1,3,10,45,913.5,66.5,4.25,18.5,532.0,800.99,635.29
2017,1,3,11,0,924.0,68.0,4.4,19.0,561.0,835.47,658.62
2017,1,3,11,15,931.0,69.0,4.35,19.0,583.0,863.63,677.39
2017,1,3,11,30,938.0,70.0,4.3,19.0,605.0,888.66,694.06
2017,1,3,11,45,932.5,75.0,4.25,19.5,617.5,904.45,702.86
2017,1,3,12,0,927.0,80.0,4.2,20.0,630.0,916.47,709.13
2017,1,3,12,15,928.0,80.0,4.1,20.0,635.5,924.47,713.8
2017,1,3,12,30,929.0,80.0,4.0,20.0,641.0,928.84,716.09
2017,1,3,12,45,928.5,79.5,3.95,20.5,638.0,927.62,713.56
2017,1,3,13,0,928.0,79.0,3.9,21.0,635.0,922.75,708.7
2017,1,3,13,15,923.5,78.5,3.85,20.5,624.0,910.74,701.77
2017,1,3,13,30,919.0,78.0,3.8,20.0,613.0,895.23,692.54
2017,1,3,13,45,912.0,76.5,3.75,20.0,594.0,872.99,677.36
2017,1,3,14,0,905.0,75.0,3.7,20.0,575.0,847.56,660.02
2017,1,3,14,15,894.0,73.5,3.65,20.0,548.5,815.87,638.25
2017,1,3,14,30,883.0,72.0,3.6,20.0,522.0,781.54,614.53
2017,1,3,14,45,859.0,73.0,3.55,20.0,487.0,743.77,588.17
2017,1,3,15,0,835.0,74.0,3.5,20.0,452.0,698.58,556.1
2017,1,3,15,15,812.5,71.0,3.25,19.5,413.0,648.56,520.31
2017,1,3,15,30,790.0,68.0,3.0,19.0,374.0,597.77,481.46
2017,1,3,15,45,756.5,65.0,2.8,18.5,330.0,539.98,436.27
2017,1,3,16,0,723.0,62.0,2.6,18.0,286.0,483.02,390.37
2017,1,3,16,15,674.5,57.0,2.45,17.0,239.5,417.52,336.98
2017,1,3,16,30,626.0,52.0,2.3,16.0,193.0,357.8,286.15
2017,1,3,16,45,546.5,44.5,2.15,15.0,146.5,284.16,222.72
2017,1,3,17,0,467.0,37.0,2.0,14.0,100.0,218.14,164.03
2017,1,3,17,15,233.5,29.5,2.25,13.5,61.0,115.58,75.56
2017,1,3,17,30,0.0,22.0,2.5,13.0,22.0,20.97,0.0
2017,1,3,17,45,0.0,11.0,2.75,12.5,11.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,4.8,3.5,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,4.55,2.5,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,4.75,2.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.7,1.5,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,13.0,4.45,1.5,13.0,12.06,0.0
2017,1,4,8,0,0.0,26.0,4.6,2.0,26.0,24.77,14.29
2017,1,4,8,15,3.0,45.5,4.6,2.5,46.0,46.01,34.21
2017,1,4,8,30,6.0,65.0,4.6,3.0,66.0,67.12,53.37
2017,1,4,8,45,13.5,84.0,4.65,3.5,87.5,89.83,73.77
2017,1,4,9,0,21.0,103.0,4.7,4.0,109.0,113.26,94.56
2017,1,4,9,15,27.0,120.5,4.55,4.0,129.5,141.51,119.42
2017,1,4,9,30,33.0,138.0,4.4,4.0,150.0,164.64,139.53
2017,1,4,9,45,16.5,134.0,4.3,4.5,140.0,141.73,118.9
2017,1,4,10,0,0.0,130.0,4.2,5.0,130.0,125.72,104.19
2017,1,4,10,15,1.0,145.5,4.0,5.0,146.0,141.97,117.94
2017,1,4,10,30,2.0,161.0,3.8,5.0,162.0,158.38,131.68
2017,1,4,10,45,51.0,202.5,3.6,5.5,229.5,251.77,211.54
2017,1,4,11,0,100.0,244.0,3.4,6.0,297.0,340.5,285.23
2017,1,4,11,15,50.5,208.0,3.2,6.0,235.5,258.4,215.42
2017,1,4,11,30,1.0,172.0,3.0,6.0,174.0,167.22,137.38
2017,1,4,11,45,26.5,215.5,2.85,6.5,232.5,246.87,204.42
2017,1,4,12,0,52.0,259.0,2.7,7.0,291.0,319.62,263.8
2017,1,4,12,15,41.0,251.5,2.65,7.0,277.0,301.15,247.98
2017,1,4,12,30,30.0,244.0,2.6,7.0,263.0,282.65,232.49
2017,1,4,12,45,52.5,259.0,2.55,7.5,291.0,320.17,263.33
2017,1,4,13,0,75.0,274.0,2.5,8.0,319.0,357.79,293.65
2017,1,4,13,15,247.5,254.5,2.3,8.0,399.5,513.48,421.66
2017,1,4,13,30,420.0,235.0,2.1,8.0,480.0,637.13,519.42
2017,1,4,13,45,385.5,234.5,1.95,8.5,454.5,600.63,488.53
2017,1,4,14,0,351.0,234.0,1.8,9.0,429.0,563.93,458.82
2017,1,4,14,15,556.5,173.0,1.7,9.0,465.0,664.29,539.87
2017,1,4,14,30,762.0,112.0,1.6,9.0,501.0,745.33,601.15
2017,1,4,14,45,488.0,156.0,1.5,9.0,399.5,560.5,458.31
2017,1,4,15,0,214.0,200.0,1.4,9.0,298.0,376.1,310.15
2017,1,4,15,15,203.0,185.5,1.25,8.5,272.0,344.9,286.59
2017,1,4,15,30,192.0,171.0,1.1,8.0,246.0,314.14,261.97
2017,1,4,15,45,421.5,124.0,1.0,8.0,263.5,407.22,339.68
2017,1,4,16,0,651.0,77.0,0.9,8.0,281.0,464.59,384.08
2017,1,4,16,15,600.0,70.5,0.8,7.5,235.0,399.33,328.79
2017,1,4,16,30,549.0,64.0,0.7,7.0,189.0,337.62,275.73
2017,1,4,16,45,476.0,53.5,0.6,7.0,143.5,266.88,213.56
2017,1,4,17,0,403.0,43.0,0.5,7.0,98.0,203.13,156.09
2017,1,4,17,15,272.0,29.5,0.55,6.5,60.0,127.36,86.53
2017,1,4,17,30,141.0,16.0,0.6,6.0,22.0,48.54,0.0
2017,1,4,17,45,70.5,8.0,0.7,5.5,11.0,7.63,0.0
2017,1,4,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,3.05,3.5,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,5,7,45,170.5,15.0,3.4,6.0,30.0,63.43,0.0
2017,1,5,8,0,341.0,30.0,3.5,7.0,60.0,148.2,102.11
2017,1,5,8,15,443.5,39.5,3.2,7.5,104.5,213.93,166.45
2017,1,5,8,30,546.0,49.0,2.9,8.0,149.0,290.53,235.37
2017,1,5,8,45,604.5,56.0,2.65,9.0,196.0,354.38,292.34
2017,1,5,9,0,663.0,63.0,2.4,10.0,243.0,423.02,350.93
2017,1,5,9,15,702.5,67.5,2.45,10.5,289.0,482.49,401.18
2017,1,5,9,30,742.0,72.0,2.5,11.0,335.0,541.33,449.27
2017,1,5,9,45,371.0,99.5,2.55,12.0,231.0,364.97,304.73
2017,1,5,10,0,0.0,127.0,2.6,13.0,127.0,122.53,97.95
2017,1,5,10,15,21.0,164.0,2.65,13.5,174.0,176.12,143.0
2017,1,5,10,30,42.0,201.0,2.7,14.0,221.0,242.97,197.46
2017,1,5,10,45,34.0,205.5,2.8,15.0,223.0,241.88,195.1
2017,1,5,11,0,26.0,210.0,2.9,16.0,225.0,228.93,183.46
2017,1,5,11,15,57.5,236.5,2.95,16.0,269.5,297.26,238.78
2017,1,5,11,30,89.0,263.0,3.0,16.0,314.0,355.65,285.22
2017,1,5,11,45,88.5,270.0,3.15,16.5,322.0,364.14,290.96
2017,1,5,12,0,88.0,277.0,3.3,17.0,330.0,372.48,296.78
2017,1,5,12,15,49.5,244.0,3.4,17.0,274.0,299.86,238.79
2017,1,5,12,30,11.0,211.0,3.5,17.0,218.0,216.37,171.36
2017,1,5,12,45,24.0,231.0,3.6,17.0,246.0,249.36,198.38
2017,1,5,13,0,37.0,251.0,3.7,17.0,274.0,296.91,236.46
2017,1,5,13,15,174.0,256.0,3.9,16.5,359.0,436.82,351.35
2017,1,5,13,30,311.0,261.0,4.1,16.0,444.0,573.48,460.51
2017,1,5,13,45,165.0,235.0,4.35,16.0,332.0,400.32,323.55
2017,1,5,14,0,19.0,209.0,4.6,16.0,220.0,221.83,177.59
2017,1,5,14,15,11.0,188.0,4.75,15.5,194.0,193.01,154.83
2017,1,5,14,30,3.0,167.0,4.9,15.0,168.0,164.79,132.02
2017,1,5,14,45,403.5,125.5,5.1,14.5,310.0,462.19,385.5
2017,1,5,15,0,804.0,84.0,5.3,14.0,452.0,691.03,571.46
2017,1,5,15,15,413.0,117.0,5.4,13.5,305.0,429.7,359.68
2017,1,5,15,30,22.0,150.0,5.5,13.0,158.0,162.73,132.81
2017,1,5,15,45,362.0,108.5,5.6,12.5,223.5,354.56,299.15
2017,1,5,16,0,702.0,67.0,5.7,12.0,289.0,482.49,405.71
2017,1,5,16,15,653.5,61.5,5.65,11.0,242.5,417.32,349.65
2017,1,5,16,30,605.0,56.0,5.6,10.0,196.0,355.42,294.96
2017,1,5,16,45,532.0,48.0,5.55,9.0,149.5,284.53,231.24
2017,1,5,17,0,459.0,40.0,5.5,8.0,103.0,220.52,172.06
2017,1,5,17,15,229.5,32.0,5.55,7.5,63.5,117.5,81.49
2017,1,5,17,30,0.0,24.0,5.6,7.0,24.0,25.35,0.0
2017,1,5,17,45,0.0,12.0,5.65,6.5,12.0,11.44,0.0
2017,1,5,18,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,5.85,5.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,6.15,4.5,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,6.3,4.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,6.35,3.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,6.4,3.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,6.6,2.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,6.6,1.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,6.6,1.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,6.6,0.5,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,6.6,0.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,6.45,0.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,6.15,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,5.8,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,6.05,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,6.1,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,6.2,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,6.35,-0.5,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,6.45,-1.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,6.5,-1.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,6.55,-1.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,6.6,-1.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,6.65,-1.5,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,6.7,-2.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,6.65,-2.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,6.6,-2.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,6.55,-2.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,6.5,-2.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,6.4,-2.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,6.3,-2.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,6.2,-2.5,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,6.1,-3.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,6.05,-3.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,6.0,-3.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,5.95,-3.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,5.9,-3.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,5.85,-3.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,7,45,74.5,18.5,5.75,-3.0,25.0,41.0,0.0
2017,1,6,8,0,149.0,37.0,5.7,-3.0,50.0,94.83,67.77
2017,1,6,8,15,240.0,54.5,5.6,-2.5,91.5,158.83,129.21
2017,1,6,8,30,331.0,72.0,5.5,-2.0,133.0,227.93,193.2
2017,1,6,8,45,401.5,84.0,5.45,-2.0,179.0,290.88,252.31
2017,1,6,9,0,472.0,96.0,5.4,-2.0,225.0,360.47,316.46
2017,1,6,9,15,518.5,105.0,5.35,-1.5,269.5,419.41,369.53
2017,1,6,9,30,565.0,114.0,5.3,-1.0,314.0,481.52,423.9
2017,1,6,9,45,602.0,119.5,5.3,-1.0,355.5,539.59,474.28
2017,1,6,10,0,639.0,125.0,5.3,-1.0,397.0,596.5,522.7
2017,1,6,10,15,319.5,127.5,5.3,-0.5,263.5,389.86,342.84
2017,1,6,10,30,0.0,130.0,5.3,0.0,130.0,124.36,104.3
2017,1,6,10,45,0.0,124.0,5.3,0.0,124.0,117.87,98.62
2017,1,6,11,0,0.0,118.0,5.3,0.0,118.0,111.6,92.96
2017,1,6,11,15,0.0,131.0,5.3,0.0,131.0,124.49,104.07
2017,1,6,11,30,0.0,144.0,5.3,0.0,144.0,137.49,115.22
2017,1,6,11,45,0.0,157.0,5.35,0.0,157.0,150.58,126.44
2017,1,6,12,0,0.0,170.0,5.4,0.0,170.0,163.8,137.75
2017,1,6,12,15,5.5,189.5,5.45,0.0,193.0,188.82,159.46
2017,1,6,12,30,11.0,209.0,5.5,0.0,216.0,214.19,181.4
2017,1,6,12,45,418.5,168.5,5.55,0.0,421.5,584.36,506.7
2017,1,6,13,0,826.0,128.0,5.6,0.0,627.0,899.73,762.53
2017,1,6,13,15,822.0,127.0,5.65,0.0,617.5,888.5,752.62
2017,1,6,13,30,818.0,126.0,5.7,0.0,608.0,879.19,746.19
2017,1,6,13,45,419.0,169.0,5.8,0.0,416.0,568.43,492.29
2017,1,6,14,0,20.0,212.0,5.9,0.0,224.0,225.82,192.02
2017,1,6,14,15,18.5,203.5,6.0,0.0,213.5,215.68,183.99
2017,1,6,14,30,17.0,195.0,6.1,0.0,203.0,205.69,175.63
2017,1,6,14,45,399.0,147.0,6.2,0.0,331.0,484.62,426.04
2017,1,6,15,0,781.0,99.0,6.3,0.0,459.0,696.55,609.14
2017,1,6,15,15,756.5,95.5,6.35,0.0,419.5,646.34,566.73
2017,1,6,15,30,732.0,92.0,6.4,0.0,380.0,595.63,523.59
2017,1,6,15,45,710.5,84.0,6.45,0.0,337.5,541.42,476.58
2017,1,6,16,0,689.0,76.0,6.5,0.0,295.0,487.2,428.23
2017,1,6,16,15,639.0,69.5,6.4,0.0,248.0,420.5,367.4
2017,1,6,16,30,589.0,63.0,6.3,0.0,201.0,357.18,308.07
2017,1,6,16,45,526.5,53.0,6.25,0.0,154.5,288.89,243.28
2017,1,6,17,0,464.0,43.0,6.2,0.0,108.0,226.38,182.6
2017,1,6,17,15,329.0,30.5,6.1,-0.5,67.5,146.4,105.99
2017,1,6,17,30,194.0,18.0,6.0,-1.0,27.0,73.37,0.0
2017,1,6,17,45,97.0,9.0,5.95,-1.5,13.5,26.7,0.0
2017,1,6,18,0,0.0,0.0,5.9,-2.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,5.85,-2.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,5.8,-2.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,5.8,-2.5,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,5.7,-3.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,5.6,-3.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,5.6,-3.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,5.6,-4.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,5.45,-4.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,5.3,-4.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.8,-4.5,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,4.45,-5.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,4.4,-5.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,4.35,-5.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,4.25,-5.5,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,4.15,-6.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,4.05,-6.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.95,-6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.95,-6.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.95,-6.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.9,-6.5,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.85,-7.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.8,-7.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.75,-7.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.7,-7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.65,-7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.6,-7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.55,-7.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.65,-6.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2017,1,7,7,45,264.5,12.5,4.0,-5.5,36.0,81.31,0.0
2017,1,7,8,0,529.0,25.0,4.2,-5.0,72.0,193.67,138.17
2017,1,7,8,15,627.5,32.0,4.2,-4.5,122.5,265.7,214.81
2017,1,7,8,30,726.0,39.0,4.2,-4.0,173.0,347.7,293.53
2017,1,7,8,45,779.5,44.0,4.2,-3.5,224.5,416.34,359.53
2017,1,7,9,0,833.0,49.0,4.2,-3.0,276.0,485.85,424.02
2017,1,7,9,15,868.0,52.0,4.1,-2.0,325.5,548.61,479.28
2017,1,7,9,30,903.0,55.0,4.0,-1.0,375.0,612.59,533.01
2017,1,7,9,45,927.0,57.0,3.9,-0.5,420.0,669.03,579.28
2017,1,7,10,0,951.0,59.0,3.8,0.0,465.0,724.85,622.0
2017,1,7,10,15,967.0,61.0,3.7,0.0,503.5,773.92,658.65
2017,1,7,10,30,983.0,63.0,3.6,0.0,542.0,821.05,693.15
2017,1,7,10,45,994.5,64.0,3.5,0.5,574.0,861.18,720.47
2017,1,7,11,0,1006.0,65.0,3.4,1.0,606.0,898.53,745.27
2017,1,7,11,15,1013.5,66.0,3.3,1.5,629.5,929.51,764.97
2017,1,7,11,30,1021.0,67.0,3.2,2.0,653.0,957.09,781.97
2017,1,7,11,45,1026.0,66.5,3.15,2.5,668.5,977.06,793.73
2017,1,7,12,0,1031.0,66.0,3.1,3.0,684.0,993.22,802.82
2017,1,7,12,15,1032.5,66.5,3.1,3.0,690.5,1003.59,809.74
2017,1,7,12,30,1034.0,67.0,3.1,3.0,697.0,1009.92,813.99
2017,1,7,12,45,1033.5,66.5,3.1,3.5,695.0,1009.15,811.91
2017,1,7,13,0,1033.0,66.0,3.1,4.0,693.0,1004.3,807.18
2017,1,7,13,15,1029.5,65.5,3.1,4.0,682.0,992.74,799.28
2017,1,7,13,30,1026.0,65.0,3.1,4.0,671.0,977.23,788.76
2017,1,7,13,45,1020.0,64.5,3.1,4.0,651.5,955.72,774.04
2017,1,7,14,0,1014.0,64.0,3.1,4.0,632.0,930.56,756.78
2017,1,7,14,15,1004.5,63.0,3.05,4.0,604.5,898.43,734.03
2017,1,7,14,30,995.0,62.0,3.0,4.0,577.0,863.16,708.95
2017,1,7,14,45,978.0,62.0,3.0,4.0,542.0,820.52,678.54
2017,1,7,15,0,961.0,62.0,3.0,4.0,507.0,775.68,646.16
2017,1,7,15,15,941.0,60.0,2.8,3.5,465.5,724.42,608.33
2017,1,7,15,30,921.0,58.0,2.6,3.0,424.0,671.84,568.21
2017,1,7,15,45,893.0,55.0,2.45,3.0,377.0,612.2,518.96
2017,1,7,16,0,865.0,52.0,2.3,3.0,330.0,552.66,468.36
2017,1,7,16,15,821.5,48.5,2.05,2.0,279.5,485.1,410.64
2017,1,7,16,30,778.0,45.0,1.8,1.0,229.0,422.55,354.71
2017,1,7,16,45,707.5,39.5,1.55,0.5,177.5,346.29,285.0
2017,1,7,17,0,637.0,34.0,1.3,0.0,126.0,276.18,218.72
2017,1,7,17,15,501.5,25.5,1.3,-0.5,80.0,190.39,137.13
2017,1,7,17,30,366.0,17.0,1.3,-1.0,34.0,113.23,0.0
2017,1,7,17,45,183.0,8.5,1.35,-1.5,17.0,42.6,0.0
2017,1,7,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,0.85,-3.5,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,8,7,45,243.5,12.5,1.55,-2.5,34.0,68.69,0.0
2017,1,8,8,0,487.0,25.0,1.8,-2.0,68.0,180.86,127.09
2017,1,8,8,15,585.5,32.0,2.0,-1.5,116.5,250.51,199.28
2017,1,8,8,30,684.0,39.0,2.2,-1.0,165.0,330.21,274.06
2017,1,8,8,45,740.5,43.5,2.4,-0.5,215.5,397.45,337.3
2017,1,8,9,0,797.0,48.0,2.6,0.0,266.0,468.97,402.09
2017,1,8,9,15,831.0,51.0,2.75,0.5,313.5,526.43,453.13
2017,1,8,9,30,865.0,54.0,2.9,1.0,361.0,588.21,505.81
2017,1,8,9,45,888.5,56.0,3.1,2.0,404.5,642.8,550.19
2017,1,8,10,0,912.0,58.0,3.3,3.0,448.0,696.84,591.44
2017,1,8,10,15,927.5,60.0,3.3,3.5,485.5,744.21,625.76
2017,1,8,10,30,943.0,62.0,3.3,4.0,523.0,789.75,658.06
2017,1,8,10,45,953.5,63.5,3.35,4.5,553.5,828.61,685.08
2017,1,8,11,0,964.0,65.0,3.4,5.0,584.0,864.78,709.83
2017,1,8,11,15,970.5,66.0,3.45,5.0,607.0,894.07,730.6
2017,1,8,11,30,977.0,67.0,3.5,5.0,630.0,920.07,748.99
2017,1,8,11,45,978.5,69.0,3.6,5.5,645.0,939.48,761.62
2017,1,8,12,0,980.0,71.0,3.7,6.0,660.0,955.18,771.66
2017,1,8,12,15,981.0,71.5,3.8,6.5,666.0,964.8,777.43
2017,1,8,12,30,982.0,72.0,3.9,7.0,672.0,970.57,780.59
2017,1,8,12,45,978.5,72.5,4.05,7.5,669.5,968.44,778.53
2017,1,8,13,0,975.0,73.0,4.2,8.0,667.0,962.44,774.18
2017,1,8,13,15,970.5,72.5,4.25,8.0,656.0,950.55,766.37
2017,1,8,13,30,966.0,72.0,4.3,8.0,645.0,934.94,756.02
2017,1,8,13,45,957.5,72.0,4.4,8.0,625.5,912.91,741.45
2017,1,8,14,0,949.0,72.0,4.5,8.0,606.0,887.54,724.4
2017,1,8,14,15,938.5,71.0,4.5,8.0,579.0,856.16,702.04
2017,1,8,14,30,928.0,70.0,4.5,8.0,552.0,821.91,677.46
2017,1,8,14,45,907.5,70.0,4.55,8.0,517.5,778.65,646.11
2017,1,8,15,0,887.0,70.0,4.6,8.0,483.0,733.63,613.04
2017,1,8,15,15,866.0,67.5,4.35,7.5,443.0,688.77,579.26
2017,1,8,15,30,845.0,65.0,4.1,7.0,403.0,637.47,538.72
2017,1,8,15,45,812.0,62.5,3.95,7.0,357.5,578.14,489.34
2017,1,8,16,0,779.0,60.0,3.8,7.0,312.0,519.43,439.36
2017,1,8,16,15,733.0,55.5,3.3,6.0,263.5,452.79,382.16
2017,1,8,16,30,687.0,51.0,2.8,5.0,215.0,388.87,325.3
2017,1,8,16,45,609.0,45.0,2.3,4.0,166.0,313.35,257.24
2017,1,8,17,0,531.0,39.0,1.8,3.0,117.0,247.86,196.21
2017,1,8,17,15,396.0,29.0,1.75,2.5,74.5,166.29,120.53
2017,1,8,17,30,261.0,19.0,1.7,2.0,32.0,92.41,0.0
2017,1,8,17,45,130.5,9.5,1.65,2.0,16.0,33.86,0.0
2017,1,8,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,9,7,45,123.5,17.0,2.5,2.5,28.0,44.85,0.0
2017,1,9,8,0,247.0,34.0,2.7,3.0,56.0,123.59,86.31
2017,1,9,8,15,355.0,45.5,2.8,3.5,99.5,187.3,147.84
2017,1,9,8,30,463.0,57.0,2.9,4.0,143.0,263.49,216.75
2017,1,9,8,45,531.5,65.0,3.0,5.0,190.0,329.04,275.97
2017,1,9,9,0,600.0,73.0,3.1,6.0,237.0,400.47,338.45
2017,1,9,9,15,643.5,78.5,3.25,7.0,283.0,460.74,389.94
2017,1,9,9,30,687.0,84.0,3.4,8.0,329.0,523.44,441.65
2017,1,9,9,45,727.5,85.5,3.6,9.0,372.0,581.57,488.27
2017,1,9,10,0,768.0,87.0,3.8,10.0,415.0,637.84,532.19
2017,1,9,10,15,496.0,152.0,4.15,11.0,371.0,544.36,452.95
2017,1,9,10,30,224.0,217.0,4.5,12.0,327.0,409.26,338.74
2017,1,9,10,45,293.5,220.0,4.85,13.0,373.0,485.09,400.12
2017,1,9,11,0,363.0,223.0,5.2,14.0,419.0,552.72,453.48
2017,1,9,11,15,238.5,246.5,5.45,14.5,377.5,472.01,385.89
2017,1,9,11,30,114.0,270.0,5.7,15.0,336.0,384.78,312.36
2017,1,9,11,45,187.5,274.0,5.95,16.0,386.0,467.81,379.17
2017,1,9,12,0,261.0,278.0,6.2,17.0,436.0,553.15,445.99
2017,1,9,12,15,260.5,281.5,6.2,17.0,440.5,559.0,450.03
2017,1,9,12,30,260.0,285.0,6.2,17.0,445.0,563.82,453.57
2017,1,9,12,45,239.0,287.0,6.25,17.5,434.0,533.47,428.93
2017,1,9,13,0,218.0,289.0,6.3,18.0,423.0,516.38,414.45
2017,1,9,13,15,288.5,272.0,6.2,18.0,446.0,571.1,458.82
2017,1,9,13,30,359.0,255.0,6.1,18.0,469.0,609.5,490.29
2017,1,9,13,45,338.0,251.0,6.1,18.0,447.5,581.35,468.37
2017,1,9,14,0,317.0,247.0,6.1,18.0,426.0,552.66,446.17
2017,1,9,14,15,593.0,163.0,5.95,18.0,479.5,691.71,560.39
2017,1,9,14,30,869.0,79.0,5.8,18.0,533.0,787.81,634.39
2017,1,9,14,45,856.5,76.0,5.7,18.0,501.0,754.56,609.61
2017,1,9,15,0,844.0,73.0,5.6,18.0,469.0,713.04,579.02
2017,1,9,15,15,823.5,70.5,5.3,17.5,430.0,664.72,543.31
2017,1,9,15,30,803.0,68.0,5.0,17.0,391.0,615.39,505.1
2017,1,9,15,45,775.0,64.5,4.75,17.0,348.0,559.63,459.55
2017,1,9,16,0,747.0,61.0,4.5,17.0,305.0,504.17,413.19
2017,1,9,16,15,702.5,56.5,4.05,16.0,258.0,439.73,359.49
2017,1,9,16,30,658.0,52.0,3.6,15.0,211.0,377.92,306.39
2017,1,9,16,45,588.5,45.5,3.15,14.5,163.5,306.7,243.67
2017,1,9,17,0,519.0,39.0,2.7,14.0,116.0,244.59,187.17
2017,1,9,17,15,259.5,36.0,2.65,13.5,74.5,132.57,93.66
2017,1,9,17,30,0.0,33.0,2.6,13.0,33.0,37.27,1.32
2017,1,9,17,45,0.0,16.5,2.6,12.5,16.5,15.73,0.0
2017,1,9,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,45,90.0,15.0,4.25,11.5,23.0,35.06,0.0
2017,1,10,8,0,180.0,30.0,4.4,12.0,46.0,98.74,66.18
2017,1,10,8,15,230.0,47.0,4.6,12.5,81.0,145.07,110.99
2017,1,10,8,30,280.0,64.0,4.8,13.0,116.0,196.8,157.47
2017,1,10,8,45,310.0,80.5,5.0,13.5,153.0,243.98,199.8
2017,1,10,9,0,340.0,97.0,5.2,14.0,190.0,293.76,243.35
2017,1,10,9,15,359.0,112.0,5.5,14.5,226.0,338.1,281.44
2017,1,10,9,30,378.0,127.0,5.8,15.0,262.0,383.45,319.42
2017,1,10,9,45,414.0,138.0,6.15,16.0,302.0,435.93,362.0
2017,1,10,10,0,450.0,149.0,6.5,17.0,342.0,490.29,405.18
2017,1,10,10,15,472.0,159.0,6.55,17.5,376.5,534.96,440.02
2017,1,10,10,30,494.0,169.0,6.6,18.0,411.0,579.7,474.32
2017,1,10,10,45,551.0,162.5,6.65,18.5,448.0,632.86,515.62
2017,1,10,11,0,608.0,156.0,6.7,19.0,485.0,692.52,561.13
2017,1,10,11,15,755.5,117.0,6.55,19.5,543.0,786.77,630.91
2017,1,10,11,30,903.0,78.0,6.4,20.0,601.0,871.37,690.87
2017,1,10,11,45,891.5,85.5,6.25,20.5,613.0,885.06,697.78
2017,1,10,12,0,880.0,93.0,6.1,21.0,625.0,894.9,702.24
2017,1,10,12,15,732.0,144.5,5.85,21.0,590.0,842.77,662.62
2017,1,10,12,30,584.0,196.0,5.6,21.0,555.0,765.89,604.21
2017,1,10,12,45,734.5,144.5,5.35,21.5,595.5,848.98,663.78
2017,1,10,13,0,885.0,93.0,5.1,22.0,636.0,908.48,703.31
2017,1,10,13,15,881.5,92.5,4.85,22.0,626.0,898.32,694.39
2017,1,10,13,30,878.0,92.0,4.6,22.0,616.0,892.12,688.82
2017,1,10,13,45,872.0,90.5,4.4,22.0,598.0,871.7,673.71
2017,1,10,14,0,866.0,89.0,4.2,22.0,580.0,848.12,657.01
2017,1,10,14,15,855.5,87.0,3.95,22.0,554.5,817.23,634.96
2017,1,10,14,30,845.0,85.0,3.7,22.0,529.0,783.71,611.06
2017,1,10,14,45,840.5,79.5,3.5,22.0,498.5,748.16,585.89
2017,1,10,15,0,836.0,74.0,3.3,22.0,468.0,710.01,558.71
2017,1,10,15,15,815.5,71.5,2.9,21.5,429.5,661.98,524.24
2017,1,10,15,30,795.0,69.0,2.5,21.0,391.0,612.94,487.36
2017,1,10,15,45,766.5,65.5,2.2,21.0,348.0,557.17,443.45
2017,1,10,16,0,738.0,62.0,1.9,21.0,305.0,501.76,398.77
2017,1,10,16,15,693.5,57.5,1.75,20.0,258.5,437.65,348.06
2017,1,10,16,30,649.0,53.0,1.6,19.0,212.0,376.18,297.45
2017,1,10,16,45,578.0,46.5,1.45,18.0,164.5,307.16,239.17
2017,1,10,17,0,507.0,40.0,1.3,17.0,117.0,242.41,182.76
2017,1,10,17,15,381.5,30.0,1.35,16.5,75.5,164.4,114.81
2017,1,10,17,30,256.0,20.0,1.4,16.0,34.0,94.1,19.36
2017,1,10,17,45,128.0,10.0,1.45,15.5,17.0,34.24,0.0
2017,1,10,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,7,45,129.5,16.0,4.05,13.5,27.5,44.99,0.0
2017,1,11,8,0,259.0,32.0,4.3,14.0,55.0,123.78,82.79
2017,1,11,8,15,365.5,43.0,4.65,14.5,98.5,187.71,142.43
2017,1,11,8,30,472.0,54.0,5.0,15.0,142.0,263.13,208.77
2017,1,11,8,45,536.0,62.0,5.35,15.5,188.5,326.97,265.73
2017,1,11,9,0,600.0,70.0,5.7,16.0,235.0,396.33,326.09
2017,1,11,9,15,643.0,75.5,6.05,16.5,280.5,456.34,377.56
2017,1,11,9,30,686.0,81.0,6.4,17.0,326.0,518.79,429.68
2017,1,11,9,45,718.0,84.5,6.75,18.0,368.0,573.86,473.81
2017,1,11,10,0,750.0,88.0,7.1,19.0,410.0,629.53,517.27
2017,1,11,10,15,770.5,90.5,7.15,19.5,446.5,672.97,549.98
2017,1,11,10,30,791.0,93.0,7.2,20.0,483.0,718.37,582.8
2017,1,11,10,45,807.5,94.5,7.3,20.5,513.5,758.1,611.0
2017,1,11,11,0,824.0,96.0,7.4,21.0,544.0,795.91,637.51
