Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,8.1,12.5,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,8.2,11.5,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,8.05,10.5,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,8.65,10.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,8.75,10.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,8.85,10.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,9.0,10.5,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,1,22,7,45,192.5,15.5,9.2,11.5,34.5,66.44,0.0
2017,1,22,8,0,385.0,31.0,9.3,12.0,69.0,155.52,108.08
2017,1,22,8,15,490.5,39.5,9.5,12.0,117.5,223.19,171.89
2017,1,22,8,30,596.0,48.0,9.7,12.0,166.0,302.32,244.07
2017,1,22,8,45,662.5,53.0,9.95,12.5,217.5,368.57,305.17
2017,1,22,9,0,729.0,58.0,10.2,13.0,269.0,442.87,371.61
2017,1,22,9,15,767.5,62.0,10.25,13.5,318.0,505.73,426.83
2017,1,22,9,30,806.0,66.0,10.3,14.0,367.0,570.37,481.89
2017,1,22,9,45,835.0,68.5,10.45,14.5,412.5,628.53,530.29
2017,1,22,10,0,864.0,71.0,10.6,15.0,458.0,686.76,577.05
2017,1,22,10,15,882.0,73.0,10.5,15.0,497.5,730.93,610.91
2017,1,22,10,30,900.0,75.0,10.4,15.0,537.0,778.38,647.06
2017,1,22,10,45,912.0,77.0,10.35,15.0,569.5,819.29,677.82
2017,1,22,11,0,924.0,79.0,10.3,15.0,602.0,857.74,706.49
2017,1,22,11,15,932.5,80.5,10.2,15.0,627.0,889.93,730.09
2017,1,22,11,30,941.0,82.0,10.1,15.0,652.0,919.05,751.28
2017,1,22,11,45,949.5,81.0,10.05,15.5,669.5,941.91,766.37
2017,1,22,12,0,958.0,80.0,10.0,16.0,687.0,961.34,778.88
2017,1,22,12,15,961.0,80.5,9.85,16.0,695.5,973.97,787.52
2017,1,22,12,30,964.0,81.0,9.7,16.0,704.0,982.8,793.44
2017,1,22,12,45,966.5,80.0,9.6,16.5,704.5,985.53,793.56
2017,1,22,13,0,969.0,79.0,9.5,17.0,705.0,984.35,790.95
2017,1,22,13,15,967.0,78.5,9.35,17.0,696.5,975.78,784.32
2017,1,22,13,30,965.0,78.0,9.2,17.0,688.0,963.37,775.02
2017,1,22,13,45,964.0,76.0,9.05,17.0,671.5,946.29,762.36
2017,1,22,14,0,963.0,74.0,8.9,17.0,655.0,925.48,747.06
2017,1,22,14,15,955.5,73.0,8.75,17.0,629.5,896.78,725.9
2017,1,22,14,30,948.0,72.0,8.6,17.0,604.0,864.89,702.39
2017,1,22,14,45,936.5,70.0,8.45,17.0,571.5,825.64,673.24
2017,1,22,15,0,925.0,68.0,8.3,17.0,539.0,783.85,642.05
2017,1,22,15,15,908.0,66.0,8.0,16.5,499.0,735.83,606.62
2017,1,22,15,30,891.0,64.0,7.7,16.0,459.0,686.22,569.54
2017,1,22,15,45,868.0,61.0,7.4,16.0,414.0,630.3,524.35
2017,1,22,16,0,845.0,58.0,7.1,16.0,369.0,573.97,477.08
2017,1,22,16,15,808.5,54.5,6.6,15.5,319.0,513.03,425.29
2017,1,22,16,30,772.0,51.0,6.1,15.0,269.0,449.85,370.25
2017,1,22,16,45,714.0,46.0,5.6,14.5,217.5,377.52,306.21
2017,1,22,17,0,656.0,41.0,5.1,14.0,166.0,309.93,244.53
2017,1,22,17,15,553.5,33.5,4.85,13.5,116.5,230.3,172.98
2017,1,22,17,30,451.0,26.0,4.6,13.0,67.0,161.57,106.81
2017,1,22,17,45,225.5,13.0,4.45,12.5,33.5,67.01,0.0
2017,1,22,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,23,7,45,241.0,13.5,1.4,8.0,37.5,74.16,0.0
2017,1,23,8,0,482.0,27.0,1.5,9.0,75.0,175.68,122.29
2017,1,23,8,15,576.0,33.5,1.3,9.5,124.0,243.1,185.7
2017,1,23,8,30,670.0,40.0,1.1,10.0,173.0,320.3,254.11
2017,1,23,8,45,715.5,46.5,0.9,11.0,223.5,385.06,310.12
2017,1,23,9,0,761.0,53.0,0.7,12.0,274.0,453.27,365.55
2017,1,23,9,15,797.0,56.5,1.0,13.0,323.5,515.73,417.06
2017,1,23,9,30,833.0,60.0,1.3,14.0,373.0,579.71,467.9
2017,1,23,9,45,859.0,62.0,1.65,15.0,418.0,632.23,508.99
2017,1,23,10,0,885.0,64.0,2.0,16.0,463.0,688.45,550.44
2017,1,23,10,15,902.0,66.0,2.25,16.0,502.0,737.6,586.27
2017,1,23,10,30,919.0,68.0,2.5,16.0,541.0,785.13,620.66
2017,1,23,10,45,931.5,69.0,2.8,16.5,574.0,825.96,649.12
2017,1,23,11,0,944.0,70.0,3.1,17.0,607.0,864.3,675.63
2017,1,23,11,15,952.0,71.0,3.25,17.5,632.0,896.09,696.4
2017,1,23,11,30,960.0,72.0,3.4,18.0,657.0,924.7,714.93
2017,1,23,11,45,965.5,72.5,3.55,18.5,673.5,947.13,729.17
2017,1,23,12,0,971.0,73.0,3.7,19.0,690.0,965.96,741.03
2017,1,23,12,15,973.0,73.0,3.8,19.0,698.0,977.3,748.92
2017,1,23,12,30,975.0,73.0,3.9,19.0,706.0,984.76,754.37
2017,1,23,12,45,974.0,73.0,4.05,19.5,705.5,985.57,754.29
2017,1,23,13,0,973.0,73.0,4.2,20.0,705.0,982.44,751.69
2017,1,23,13,15,970.5,73.0,4.15,20.0,696.0,974.04,745.89
2017,1,23,13,30,968.0,73.0,4.1,20.0,687.0,961.8,737.63
2017,1,23,13,45,962.0,72.5,4.1,20.0,669.5,942.09,724.65
2017,1,23,14,0,956.0,72.0,4.1,20.0,652.0,918.83,709.31
2017,1,23,14,15,948.0,70.5,3.95,20.0,626.5,889.27,688.82
2017,1,23,14,30,940.0,69.0,3.8,20.0,601.0,856.56,666.16
2017,1,23,14,45,925.0,68.5,3.65,20.0,567.5,816.59,638.3
2017,1,23,15,0,910.0,68.0,3.5,20.0,534.0,774.33,608.68
2017,1,23,15,15,893.0,66.0,3.1,19.5,494.5,726.82,574.96
2017,1,23,15,30,876.0,64.0,2.7,19.0,455.0,677.76,539.69
2017,1,23,15,45,852.5,61.0,2.3,19.0,410.5,622.1,496.6
2017,1,23,16,0,829.0,58.0,1.9,19.0,366.0,569.95,454.29
2017,1,23,16,15,793.0,54.5,1.8,18.0,317.0,506.12,404.95
2017,1,23,16,30,757.0,51.0,1.7,17.0,268.0,443.88,354.8
2017,1,23,16,45,701.0,46.0,1.6,16.0,217.0,373.08,295.81
2017,1,23,17,0,645.0,41.0,1.5,15.0,166.0,306.86,238.23
2017,1,23,17,15,546.5,33.5,1.55,14.0,117.5,228.96,170.53
2017,1,23,17,30,448.0,26.0,1.6,13.0,69.0,161.57,107.7
2017,1,23,17,45,224.0,13.0,1.65,12.5,34.5,67.36,0.0
2017,1,23,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,24,7,45,135.0,17.0,4.2,10.0,31.0,54.13,0.55
2017,1,24,8,0,270.0,34.0,4.4,11.0,62.0,125.93,88.51
2017,1,24,8,15,339.5,48.5,4.45,11.5,103.5,180.07,138.87
2017,1,24,8,30,409.0,63.0,4.5,12.0,145.0,242.85,195.22
2017,1,24,8,45,469.0,71.0,4.6,13.0,189.0,303.96,249.22
2017,1,24,9,0,529.0,79.0,4.7,14.0,233.0,368.71,304.9
2017,1,24,9,15,651.0,74.5,4.9,15.0,297.5,458.44,379.73
2017,1,24,9,30,773.0,70.0,5.1,16.0,362.0,555.82,458.78
2017,1,24,9,45,691.0,96.0,5.35,17.0,380.0,570.88,469.24
2017,1,24,10,0,609.0,122.0,5.6,18.0,398.0,573.84,469.49
2017,1,24,10,15,736.0,101.5,5.6,18.5,463.0,667.59,543.04
2017,1,24,10,30,863.0,81.0,5.6,19.0,528.0,764.47,613.93
2017,1,24,10,45,876.5,82.5,5.7,19.5,560.0,799.35,637.46
2017,1,24,11,0,890.0,84.0,5.8,20.0,592.0,837.61,663.62
2017,1,24,11,15,899.0,85.5,5.8,20.5,617.0,869.57,684.45
2017,1,24,11,30,908.0,87.0,5.8,21.0,642.0,898.58,703.06
2017,1,24,11,45,924.0,83.5,5.85,21.5,661.0,924.77,719.85
2017,1,24,12,0,940.0,80.0,5.9,22.0,680.0,947.81,734.42
2017,1,24,12,15,943.0,80.0,5.85,22.0,689.0,959.83,742.11
2017,1,24,12,30,946.0,80.0,5.8,22.0,698.0,968.12,747.34
2017,1,24,12,45,947.0,79.5,5.75,22.5,698.0,970.17,746.87
2017,1,24,13,0,948.0,79.0,5.7,23.0,698.0,968.4,743.91
2017,1,24,13,15,946.0,79.0,5.55,23.0,689.5,960.66,737.79
2017,1,24,13,30,944.0,79.0,5.4,23.0,681.0,949.16,729.22
2017,1,24,13,45,938.0,78.5,5.25,23.0,664.0,929.82,715.32
2017,1,24,14,0,932.0,78.0,5.1,23.0,647.0,907.02,699.15
2017,1,24,14,15,924.0,77.0,4.9,23.0,622.0,878.61,678.81
2017,1,24,14,30,916.0,76.0,4.7,23.0,597.0,847.13,656.39
2017,1,24,14,45,903.5,74.5,4.55,23.0,564.5,808.62,629.28
2017,1,24,15,0,891.0,73.0,4.4,23.0,532.0,767.73,600.41
2017,1,24,15,15,874.0,71.0,4.0,22.5,493.0,720.87,567.59
2017,1,24,15,30,857.0,69.0,3.6,22.0,454.0,677.22,536.72
2017,1,24,15,45,827.5,67.0,3.25,22.0,409.0,619.22,492.14
2017,1,24,16,0,798.0,65.0,2.9,22.0,364.0,561.39,446.35
2017,1,24,16,15,760.5,61.0,2.6,21.0,315.0,497.45,396.43
2017,1,24,16,30,723.0,57.0,2.3,20.0,266.0,435.28,346.06
2017,1,24,16,45,659.5,52.0,2.05,19.0,215.0,362.65,285.81
2017,1,24,17,0,596.0,47.0,1.8,18.0,164.0,297.66,229.71
2017,1,24,17,15,495.0,38.5,1.8,17.5,116.0,220.41,163.17
2017,1,24,17,30,394.0,30.0,1.8,17.0,68.0,154.24,103.16
2017,1,24,17,45,197.0,15.0,1.8,16.5,34.0,65.17,0.0
2017,1,24,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,25,7,45,219.0,15.0,4.6,9.5,37.5,71.88,7.1
2017,1,25,8,0,438.0,30.0,4.8,10.0,75.0,168.74,118.92
2017,1,25,8,15,537.5,38.0,4.85,10.5,124.5,234.59,180.85
2017,1,25,8,30,637.0,46.0,4.9,11.0,174.0,313.8,252.41
2017,1,25,8,45,532.0,69.5,5.0,11.5,196.5,330.61,272.59
2017,1,25,9,0,427.0,93.0,5.1,12.0,219.0,330.02,275.32
2017,1,25,9,15,478.0,102.5,5.15,12.0,266.0,390.73,327.89
2017,1,25,9,30,529.0,112.0,5.2,12.0,313.0,455.38,382.48
2017,1,25,9,45,454.0,143.5,5.3,12.5,330.5,467.17,390.76
2017,1,25,10,0,379.0,175.0,5.4,13.0,348.0,460.52,383.59
2017,1,25,10,15,641.0,125.0,5.4,13.0,447.0,625.91,519.97
2017,1,25,10,30,903.0,75.0,5.4,13.0,546.0,782.95,641.59
2017,1,25,10,45,915.0,77.0,5.4,13.5,578.5,824.28,669.58
2017,1,25,11,0,927.0,79.0,5.4,14.0,611.0,863.13,695.96
2017,1,25,11,15,589.5,183.0,5.4,14.5,527.0,724.05,587.47
2017,1,25,11,30,252.0,287.0,5.4,15.0,443.0,535.29,432.39
2017,1,25,11,45,602.5,184.5,5.45,15.5,568.5,767.11,618.78
2017,1,25,12,0,953.0,82.0,5.5,16.0,694.0,963.3,761.35
2017,1,25,12,15,596.0,198.5,5.45,16.0,583.0,791.67,632.75
2017,1,25,12,30,239.0,315.0,5.4,16.0,472.0,567.12,453.26
2017,1,25,12,45,141.0,298.5,5.4,16.5,391.0,458.1,366.37
2017,1,25,13,0,43.0,282.0,5.4,17.0,310.0,334.71,266.21
2017,1,25,13,15,291.0,252.5,5.35,17.0,439.5,554.95,446.46
2017,1,25,13,30,539.0,223.0,5.3,17.0,569.0,756.29,603.97
2017,1,25,13,45,733.5,154.0,5.3,17.5,611.5,849.34,673.63
2017,1,25,14,0,928.0,85.0,5.3,18.0,654.0,913.62,719.39
2017,1,25,14,15,709.0,147.0,5.05,17.5,572.0,789.95,629.24
2017,1,25,14,30,490.0,209.0,4.8,17.0,490.0,654.57,525.41
2017,1,25,14,45,441.5,207.5,4.55,16.5,449.5,599.1,483.51
2017,1,25,15,0,393.0,206.0,4.3,16.0,409.0,534.13,433.61
2017,1,25,15,15,455.5,175.5,4.15,15.5,394.5,541.42,441.65
2017,1,25,15,30,518.0,145.0,4.0,15.0,380.0,531.29,435.82
2017,1,25,15,45,499.0,134.5,3.85,15.0,343.0,484.56,398.49
2017,1,25,16,0,480.0,124.0,3.7,15.0,306.0,438.13,360.81
2017,1,25,16,15,462.0,109.5,3.5,14.5,265.0,388.32,320.12
2017,1,25,16,30,444.0,95.0,3.3,14.0,224.0,339.23,278.77
2017,1,25,16,45,405.0,81.0,3.1,13.5,182.0,282.37,229.76
2017,1,25,17,0,366.0,67.0,2.9,13.0,140.0,229.07,182.46
2017,1,25,17,15,306.0,51.0,2.85,12.5,99.5,170.39,130.29
2017,1,25,17,30,246.0,35.0,2.8,12.0,59.0,118.46,82.31
2017,1,25,17,45,123.0,17.5,2.8,11.5,29.5,51.34,0.0
2017,1,25,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,7,45,12.0,18.0,2.65,4.0,19.5,20.42,0.01
2017,1,26,8,0,24.0,36.0,3.0,5.0,39.0,44.43,30.72
2017,1,26,8,15,37.0,57.0,3.15,5.5,63.5,72.44,56.27
2017,1,26,8,30,50.0,78.0,3.3,6.0,88.0,101.52,82.42
2017,1,26,8,45,58.0,98.5,3.45,7.0,113.5,129.04,106.76
2017,1,26,9,0,66.0,119.0,3.6,8.0,139.0,157.36,131.23
2017,1,26,9,15,114.5,141.0,3.65,8.0,182.0,218.02,183.58
2017,1,26,9,30,163.0,163.0,3.7,8.0,225.0,276.58,233.54
2017,1,26,9,45,525.0,116.5,3.75,8.5,350.5,482.49,408.25
2017,1,26,10,0,887.0,70.0,3.8,9.0,476.0,698.86,582.18
2017,1,26,10,15,904.0,72.0,3.7,9.0,516.0,748.41,617.06
2017,1,26,10,30,921.0,74.0,3.6,9.0,556.0,796.34,651.15
2017,1,26,10,45,932.5,76.0,3.5,9.5,589.0,837.97,678.78
2017,1,26,11,0,944.0,78.0,3.4,10.0,622.0,877.02,704.07
2017,1,26,11,15,952.0,79.0,3.2,10.0,647.5,909.11,724.57
2017,1,26,11,30,960.0,80.0,3.0,10.0,673.0,938.01,742.51
2017,1,26,11,45,964.0,81.0,2.9,10.5,690.0,959.97,754.79
2017,1,26,12,0,968.0,82.0,2.8,11.0,707.0,978.28,764.5
2017,1,26,12,15,970.5,82.5,2.65,11.0,716.0,990.87,771.18
2017,1,26,12,30,973.0,83.0,2.5,11.0,725.0,999.6,775.25
2017,1,26,12,45,973.0,83.0,2.45,11.0,724.5,1001.5,775.84
2017,1,26,13,0,973.0,83.0,2.4,11.0,724.0,999.46,773.95
2017,1,26,13,15,970.0,82.5,2.3,11.0,715.0,990.14,766.72
2017,1,26,13,30,967.0,82.0,2.2,11.0,706.0,976.97,757.07
2017,1,26,13,45,961.0,81.5,2.1,11.5,688.5,957.36,741.81
2017,1,26,14,0,955.0,81.0,2.0,12.0,671.0,934.17,724.32
2017,1,26,14,15,946.5,79.5,1.95,12.0,645.0,904.24,704.2
2017,1,26,14,30,938.0,78.0,1.9,12.0,619.0,871.17,681.94
2017,1,26,14,45,609.0,153.0,1.9,12.0,497.0,677.34,542.49
2017,1,26,15,0,280.0,228.0,1.9,12.0,375.0,473.96,383.66
2017,1,26,15,15,577.0,149.5,1.8,11.5,423.0,601.19,489.61
2017,1,26,15,30,874.0,71.0,1.7,11.0,471.0,694.55,563.14
2017,1,26,15,45,848.0,68.5,1.65,11.0,425.0,637.31,518.67
2017,1,26,16,0,822.0,66.0,1.6,11.0,379.0,579.89,473.65
2017,1,26,16,15,785.5,62.0,1.4,10.5,329.5,515.14,421.42
2017,1,26,16,30,749.0,58.0,1.2,10.0,280.0,451.99,368.72
2017,1,26,16,45,690.5,52.5,1.05,9.5,228.0,379.37,306.91
2017,1,26,17,0,632.0,47.0,0.9,9.0,176.0,311.54,247.01
2017,1,26,17,15,535.5,39.0,0.95,8.0,126.0,236.03,180.77
2017,1,26,17,30,439.0,31.0,1.0,7.0,76.0,168.89,119.05
2017,1,26,17,45,219.5,15.5,1.1,6.5,38.0,71.97,8.53
2017,1,26,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,27,7,45,183.0,18.0,3.25,2.5,37.5,67.57,15.41
2017,1,27,8,0,366.0,36.0,3.5,3.0,75.0,154.4,112.9
2017,1,27,8,15,464.5,46.0,3.55,3.5,123.5,220.82,175.17
2017,1,27,8,30,563.0,56.0,3.6,4.0,172.0,297.92,245.59
2017,1,27,8,45,390.0,86.5,3.65,5.0,177.5,283.27,238.58
2017,1,27,9,0,217.0,117.0,3.7,6.0,183.0,244.32,207.1
2017,1,27,9,15,161.5,140.5,4.0,6.5,193.5,243.15,206.42
2017,1,27,9,30,106.0,164.0,4.3,7.0,204.0,243.37,205.72
2017,1,27,9,45,218.0,175.0,4.6,8.0,271.0,331.72,281.15
2017,1,27,10,0,330.0,186.0,4.9,9.0,338.0,439.65,370.77
2017,1,27,10,15,320.0,209.0,4.8,9.0,367.0,471.61,395.45
2017,1,27,10,30,310.0,232.0,4.7,9.0,396.0,501.87,418.52
2017,1,27,10,45,335.5,238.5,4.6,9.5,425.0,539.77,447.63
2017,1,27,11,0,361.0,245.0,4.5,10.0,454.0,578.16,476.59
2017,1,27,11,15,305.0,267.5,4.4,10.0,449.5,565.66,464.1
2017,1,27,11,30,249.0,290.0,4.3,10.0,445.0,536.19,438.77
2017,1,27,11,45,191.0,301.5,4.2,10.5,422.0,501.99,408.9
2017,1,27,12,0,133.0,313.0,4.1,11.0,399.0,465.27,377.05
2017,1,27,12,15,105.0,310.5,4.0,11.0,379.0,423.93,343.59
2017,1,27,12,30,77.0,308.0,3.9,11.0,359.0,395.6,320.2
2017,1,27,12,45,227.5,298.0,3.85,11.5,449.0,537.3,435.33
2017,1,27,13,0,378.0,288.0,3.8,12.0,539.0,678.43,545.04
2017,1,27,13,15,283.0,301.0,3.7,12.0,487.5,603.99,485.09
2017,1,27,13,30,188.0,314.0,3.6,12.0,436.0,516.22,415.54
2017,1,27,13,45,125.5,296.0,3.5,12.0,376.5,437.13,352.93
2017,1,27,14,0,63.0,278.0,3.4,12.0,317.0,346.65,280.25
2017,1,27,14,15,90.0,274.5,3.35,12.0,328.0,365.06,296.45
2017,1,27,14,30,117.0,271.0,3.3,12.0,339.0,382.09,311.09
2017,1,27,14,45,168.5,254.5,3.3,12.0,346.5,413.28,337.71
2017,1,27,15,0,220.0,238.0,3.3,12.0,354.0,428.72,351.74
2017,1,27,15,15,112.0,197.5,3.15,11.5,256.5,296.21,243.97
2017,1,27,15,30,4.0,157.0,3.0,11.0,159.0,155.3,126.14
2017,1,27,15,45,2.0,142.0,2.95,11.0,143.0,139.07,113.04
2017,1,27,16,0,0.0,127.0,2.9,11.0,127.0,123.08,99.82
2017,1,27,16,15,0.0,110.0,2.55,10.0,110.0,106.34,86.16
2017,1,27,16,30,0.0,93.0,2.2,9.0,93.0,89.66,72.26
2017,1,27,16,45,0.0,75.5,1.9,8.5,75.5,72.49,57.5
2017,1,27,17,0,0.0,58.0,1.6,8.0,58.0,55.32,42.48
2017,1,27,17,15,0.0,41.0,1.55,7.5,41.0,38.64,27.66
2017,1,27,17,30,0.0,24.0,1.5,7.0,24.0,22.28,12.9
2017,1,27,17,45,0.0,12.0,1.45,6.5,12.0,11.12,0.0
2017,1,27,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,28,7,45,157.0,18.5,3.3,4.5,35.5,62.52,17.24
2017,1,28,8,0,314.0,37.0,3.5,5.0,71.0,140.73,102.68
2017,1,28,8,15,394.5,50.0,3.7,5.5,116.5,201.2,159.01
2017,1,28,8,30,475.0,63.0,3.9,6.0,162.0,270.56,222.19
2017,1,28,8,45,566.0,62.5,4.15,6.5,211.0,338.48,283.69
2017,1,28,9,0,657.0,62.0,4.4,7.0,260.0,414.16,350.69
2017,1,28,9,15,526.0,100.0,4.4,7.5,275.5,418.25,355.16
2017,1,28,9,30,395.0,138.0,4.4,8.0,291.0,404.6,343.06
2017,1,28,9,45,643.0,105.5,4.45,9.0,388.0,552.1,465.81
2017,1,28,10,0,891.0,73.0,4.5,10.0,485.0,706.6,588.41
2017,1,28,10,15,909.5,75.0,4.35,10.5,526.5,757.62,623.47
2017,1,28,10,30,928.0,77.0,4.2,11.0,568.0,807.12,657.02
2017,1,28,10,45,948.5,76.0,4.05,11.5,603.5,852.8,687.24
2017,1,28,11,0,969.0,75.0,3.9,12.0,639.0,896.41,715.5
2017,1,28,11,15,977.5,76.0,3.8,12.0,665.5,929.75,737.54
2017,1,28,11,30,986.0,77.0,3.7,12.0,692.0,959.83,757.15
2017,1,28,11,45,992.5,77.5,3.65,12.5,710.5,984.07,771.49
2017,1,28,12,0,999.0,78.0,3.6,13.0,729.0,1004.62,783.25
2017,1,28,12,15,1001.5,78.5,3.6,13.0,738.0,1017.66,791.7
2017,1,28,12,30,1004.0,79.0,3.6,13.0,747.0,1026.71,797.59
2017,1,28,12,45,1005.5,78.0,3.65,13.0,747.5,1028.99,799.38
2017,1,28,13,0,1007.0,77.0,3.7,13.0,748.0,1027.17,798.57
2017,1,28,13,15,1004.5,76.5,3.7,13.0,739.0,1018.17,792.6
2017,1,28,13,30,1002.0,76.0,3.7,13.0,730.0,1005.16,784.05
2017,1,28,13,45,998.0,75.0,3.75,13.5,712.0,986.27,770.47
2017,1,28,14,0,994.0,74.0,3.8,14.0,694.0,963.59,754.38
2017,1,28,14,15,986.0,73.0,3.75,13.5,668.0,933.82,735.48
2017,1,28,14,30,978.0,72.0,3.7,13.0,642.0,900.72,714.16
2017,1,28,14,45,964.0,71.5,3.7,13.0,608.0,860.3,686.4
2017,1,28,15,0,950.0,71.0,3.7,13.0,574.0,817.35,656.59
2017,1,28,15,15,933.5,69.0,3.55,12.5,533.0,768.54,622.55
2017,1,28,15,30,917.0,67.0,3.4,12.0,492.0,717.97,586.72
2017,1,28,15,45,894.5,64.0,3.3,12.0,445.5,660.88,543.53
2017,1,28,16,0,872.0,61.0,3.2,12.0,399.0,603.21,497.34
2017,1,28,16,15,838.0,57.5,2.75,11.0,348.0,541.73,447.22
2017,1,28,16,30,804.0,54.0,2.3,10.0,297.0,477.67,393.31
2017,1,28,16,45,751.0,49.0,1.9,9.5,244.0,405.01,330.09
2017,1,28,17,0,698.0,44.0,1.5,9.0,191.0,336.5,268.35
2017,1,28,17,15,606.5,37.0,1.5,8.0,139.0,257.4,198.22
2017,1,28,17,30,515.0,30.0,1.5,7.0,87.0,187.81,133.94
2017,1,28,17,45,257.5,15.0,1.5,6.5,43.5,80.23,25.31
2017,1,28,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,3.55,1.5,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2017,1,29,7,45,255.0,14.5,4.45,4.0,43.0,78.94,26.04
2017,1,29,8,0,510.0,29.0,4.6,5.0,86.0,185.08,134.12
2017,1,29,8,15,601.0,36.0,4.45,6.0,137.0,254.08,199.4
2017,1,29,8,30,692.0,43.0,4.3,7.0,188.0,332.64,271.2
2017,1,29,8,45,748.0,46.5,4.15,8.0,241.0,400.46,332.62
2017,1,29,9,0,804.0,50.0,4.0,9.0,294.0,469.76,392.81
2017,1,29,9,15,837.0,53.0,4.05,10.0,344.5,532.22,445.43
2017,1,29,9,30,870.0,56.0,4.1,11.0,395.0,595.93,496.89
2017,1,29,9,45,893.0,58.0,4.2,12.0,441.0,652.75,541.25
2017,1,29,10,0,916.0,60.0,4.3,13.0,487.0,709.06,582.05
2017,1,29,10,15,931.5,62.0,4.4,13.5,527.0,759.0,617.65
2017,1,29,10,30,947.0,64.0,4.5,14.0,567.0,807.13,651.39
2017,1,29,10,45,956.5,66.0,4.65,15.0,600.5,848.33,678.64
2017,1,29,11,0,966.0,68.0,4.8,16.0,634.0,886.76,703.58
2017,1,29,11,15,973.5,69.0,4.7,16.0,659.5,919.27,725.02
2017,1,29,11,30,981.0,70.0,4.6,16.0,685.0,948.48,743.97
2017,1,29,11,45,982.0,72.5,4.6,16.5,702.5,970.19,756.91
2017,1,29,12,0,983.0,75.0,4.6,17.0,720.0,988.06,767.22
2017,1,29,12,15,985.5,75.5,4.55,17.0,729.0,1001.01,775.26
2017,1,29,12,30,988.0,76.0,4.5,17.0,738.0,1010.02,780.7
2017,1,29,12,45,986.0,77.0,4.45,17.5,737.5,1011.45,779.54
2017,1,29,13,0,984.0,78.0,4.4,18.0,737.0,1008.86,775.82
2017,1,29,13,15,981.5,78.0,4.25,18.0,728.0,1000.64,769.41
2017,1,29,13,30,979.0,78.0,4.1,18.0,719.0,988.48,760.57
2017,1,29,13,45,972.5,77.5,4.0,18.0,701.5,968.29,746.64
2017,1,29,14,0,966.0,77.0,3.9,18.0,684.0,944.48,730.36
2017,1,29,14,15,958.0,76.0,3.8,17.5,658.5,915.32,711.77
2017,1,29,14,30,950.0,75.0,3.7,17.0,633.0,882.93,690.87
2017,1,29,14,45,933.5,75.5,3.6,17.0,599.0,842.49,662.83
2017,1,29,15,0,917.0,76.0,3.5,17.0,565.0,799.76,633.03
2017,1,29,15,15,900.5,73.5,3.1,16.5,525.0,751.51,598.61
2017,1,29,15,30,884.0,71.0,2.7,16.0,485.0,701.6,562.56
2017,1,29,15,45,860.5,68.0,2.35,16.0,439.0,649.47,522.45
2017,1,29,16,0,837.0,65.0,2.0,16.0,393.0,592.19,476.55
2017,1,29,16,15,802.5,61.5,1.8,15.0,343.0,528.12,426.64
2017,1,29,16,30,768.0,58.0,1.6,14.0,293.0,465.42,375.86
2017,1,29,16,45,715.0,52.5,1.45,13.0,240.5,393.89,316.29
2017,1,29,17,0,662.0,47.0,1.3,12.0,188.0,326.55,257.81
2017,1,29,17,15,570.5,39.5,1.3,11.5,137.0,248.64,189.51
2017,1,29,17,30,479.0,32.0,1.3,11.0,86.0,180.25,127.54
2017,1,29,17,45,239.5,16.0,1.35,10.5,43.0,78.91,29.79
2017,1,29,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,30,7,45,268.5,14.5,3.4,9.0,44.5,82.08,30.04
2017,1,30,8,0,537.0,29.0,3.7,10.0,89.0,192.67,137.26
2017,1,30,8,15,625.0,35.5,3.6,10.5,141.0,261.74,201.74
2017,1,30,8,30,713.0,42.0,3.5,11.0,193.0,340.0,272.47
2017,1,30,8,45,765.0,46.0,3.45,12.0,246.5,407.81,332.83
2017,1,30,9,0,817.0,50.0,3.4,13.0,300.0,476.7,391.66
2017,1,30,9,15,849.5,53.0,3.15,14.0,351.0,539.65,442.79
2017,1,30,9,30,882.0,56.0,2.9,15.0,402.0,603.79,492.22
2017,1,30,9,45,904.5,58.0,2.65,16.0,448.5,660.95,533.88
2017,1,30,10,0,927.0,60.0,2.4,17.0,495.0,717.52,571.24
2017,1,30,10,15,942.5,62.0,2.45,18.0,535.5,768.01,604.1
2017,1,30,10,30,958.0,64.0,2.5,19.0,576.0,816.64,634.94
2017,1,30,10,45,969.0,65.0,2.6,20.0,610.0,858.3,660.67
2017,1,30,11,0,980.0,66.0,2.7,21.0,644.0,897.24,684.2
2017,1,30,11,15,987.5,67.0,2.7,21.0,669.5,930.2,705.28
2017,1,30,11,30,995.0,68.0,2.7,21.0,695.0,959.81,724.07
2017,1,30,11,45,999.0,69.0,2.7,21.5,712.5,982.74,736.98
2017,1,30,12,0,1003.0,70.0,2.7,22.0,730.0,1001.86,747.43
2017,1,30,12,15,1005.0,70.0,2.7,22.0,739.0,1014.02,754.84
2017,1,30,12,30,1007.0,70.0,2.7,22.0,748.0,1022.14,759.81
2017,1,30,12,45,1006.0,70.5,2.75,22.0,748.0,1024.0,761.34
2017,1,30,13,0,1005.0,71.0,2.8,22.0,748.0,1021.74,760.4
2017,1,30,13,15,1002.0,70.5,2.8,22.0,739.0,1012.36,754.48
2017,1,30,13,30,999.0,70.0,2.8,22.0,730.0,998.97,746.12
2017,1,30,13,45,992.5,70.5,2.85,22.0,712.0,979.7,734.45
2017,1,30,14,0,986.0,71.0,2.9,22.0,694.0,956.73,720.39
2017,1,30,14,15,978.5,70.0,2.85,22.0,668.0,927.55,701.36
2017,1,30,14,30,971.0,69.0,2.8,22.0,642.0,895.02,680.11
2017,1,30,14,45,953.5,70.0,2.75,22.0,608.0,853.73,652.75
2017,1,30,15,0,936.0,71.0,2.7,22.0,574.0,810.14,623.66
2017,1,30,15,15,920.0,69.0,2.45,21.5,533.5,762.1,591.01
2017,1,30,15,30,904.0,67.0,2.2,21.0,493.0,712.3,556.7
2017,1,30,15,45,878.5,65.0,2.0,20.5,446.5,654.85,515.86
2017,1,30,16,0,853.0,63.0,1.8,20.0,400.0,600.96,474.95
2017,1,30,16,15,819.0,59.0,1.7,18.5,349.5,535.75,426.47
2017,1,30,16,30,785.0,55.0,1.6,17.0,299.0,471.85,376.75
2017,1,30,16,45,729.5,50.5,1.55,16.0,245.5,399.34,317.48
2017,1,30,17,0,674.0,46.0,1.5,15.0,192.0,331.26,259.27
2017,1,30,17,15,585.5,38.5,1.55,14.0,140.5,253.59,192.07
2017,1,30,17,30,497.0,31.0,1.6,13.0,89.0,185.18,130.77
2017,1,30,17,45,248.5,15.5,1.7,12.5,44.5,80.1,34.13
2017,1,30,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,31,7,45,256.5,15.5,3.55,8.0,45.0,80.77,32.91
2017,1,31,8,0,513.0,31.0,3.9,9.0,90.0,187.94,135.03
2017,1,31,8,15,602.5,38.5,3.85,10.0,142.5,257.46,199.32
2017,1,31,8,30,692.0,46.0,3.8,11.0,195.0,336.35,270.1
2017,1,31,8,45,743.0,51.0,3.75,12.0,248.5,403.96,330.23
2017,1,31,9,0,794.0,56.0,3.7,13.0,302.0,475.53,391.15
2017,1,31,9,15,828.0,59.5,3.95,13.5,353.0,539.43,444.94
2017,1,31,9,30,862.0,63.0,4.2,14.0,404.0,604.62,498.04
2017,1,31,9,45,883.5,66.5,4.45,15.0,450.5,658.32,540.01
2017,1,31,10,0,905.0,70.0,4.7,16.0,497.0,715.2,581.76
2017,1,31,10,15,921.0,72.0,4.9,16.5,537.5,765.27,617.63
2017,1,31,10,30,937.0,74.0,5.1,17.0,578.0,813.59,651.8
2017,1,31,10,45,946.0,76.5,5.3,18.0,611.5,854.83,679.12
2017,1,31,11,0,955.0,79.0,5.5,19.0,645.0,893.29,704.14
2017,1,31,11,15,962.5,80.0,5.5,19.0,670.5,925.68,726.23
2017,1,31,11,30,970.0,81.0,5.5,19.0,696.0,954.81,745.96
2017,1,31,11,45,974.0,82.0,5.5,19.5,713.5,977.34,759.54
2017,1,31,12,0,978.0,83.0,5.5,20.0,731.0,996.15,770.56
2017,1,31,12,15,979.5,83.5,5.4,20.0,739.5,1008.25,777.76
2017,1,31,12,30,981.0,84.0,5.3,20.0,748.0,1016.39,782.35
2017,1,31,12,45,978.0,85.5,5.2,20.5,747.0,1017.54,780.67
2017,1,31,13,0,975.0,87.0,5.1,21.0,746.0,1014.67,776.42
2017,1,31,13,15,972.0,86.5,4.95,21.0,737.0,1005.5,769.13
2017,1,31,13,30,969.0,86.0,4.8,21.0,728.0,992.43,759.34
2017,1,31,13,45,960.5,86.0,4.65,21.0,710.0,971.19,744.07
2017,1,31,14,0,952.0,86.0,4.5,21.0,692.0,946.41,726.52
2017,1,31,14,15,943.5,85.0,4.35,21.0,666.0,917.11,706.16
2017,1,31,14,30,935.0,84.0,4.2,21.0,640.0,884.63,683.86
2017,1,31,14,45,921.0,82.5,4.1,21.0,606.0,844.18,656.13
2017,1,31,15,0,907.0,81.0,4.0,21.0,572.0,801.32,626.56
2017,1,31,15,15,889.5,79.0,3.65,20.5,531.5,753.19,593.04
2017,1,31,15,30,872.0,77.0,3.3,20.0,491.0,708.23,561.49
2017,1,31,15,45,846.5,74.0,3.0,19.5,444.5,650.38,518.84
2017,1,31,16,0,821.0,71.0,2.7,19.0,398.0,592.29,474.1
2017,1,31,16,15,785.5,67.0,2.45,18.0,348.0,527.58,423.93
2017,1,31,16,30,750.0,63.0,2.2,17.0,298.0,464.35,373.06
2017,1,31,16,45,695.5,57.0,2.0,16.0,245.0,392.17,313.36
2017,1,31,17,0,641.0,51.0,1.8,15.0,192.0,324.37,255.01
2017,1,31,17,15,551.0,43.0,1.85,14.5,141.0,249.43,189.67
2017,1,31,17,30,461.0,35.0,1.9,14.0,90.0,182.1,129.47
2017,1,31,17,45,230.5,17.5,1.95,13.5,45.0,79.98,37.74
2017,1,31,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
