Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,1,7,45,203.5,19.0,3.35,11.0,42.5,74.26,32.77
2017,2,1,8,0,407.0,38.0,3.7,12.0,85.0,167.78,120.53
2017,2,1,8,15,501.5,47.0,3.8,12.5,135.5,234.57,180.9
2017,2,1,8,30,596.0,56.0,3.9,13.0,186.0,311.55,249.2
2017,2,1,8,45,657.5,61.5,4.05,14.0,239.0,379.33,308.72
2017,2,1,9,0,719.0,67.0,4.2,15.0,292.0,450.35,369.03
2017,2,1,9,15,468.0,117.0,4.3,15.5,273.0,402.47,331.26
2017,2,1,9,30,217.0,167.0,4.4,16.0,254.0,312.81,256.73
2017,2,1,9,45,534.5,124.0,4.55,17.0,370.0,499.01,409.6
2017,2,1,10,0,852.0,81.0,4.7,18.0,486.0,696.96,564.22
2017,2,1,10,15,870.0,84.0,4.7,18.5,526.5,748.16,599.09
2017,2,1,10,30,888.0,87.0,4.7,19.0,567.0,797.88,632.99
2017,2,1,10,45,902.5,88.0,4.75,19.5,601.0,834.58,657.17
2017,2,1,11,0,917.0,89.0,4.8,20.0,635.0,874.65,683.64
2017,2,1,11,15,926.0,90.0,4.8,20.5,661.0,907.43,704.32
2017,2,1,11,30,935.0,91.0,4.8,21.0,687.0,937.14,722.73
2017,2,1,11,45,942.5,91.0,4.8,21.5,705.5,961.07,737.04
2017,2,1,12,0,950.0,91.0,4.8,22.0,724.0,981.52,748.97
2017,2,1,12,15,952.5,91.5,4.8,22.0,733.0,994.3,757.2
2017,2,1,12,30,955.0,92.0,4.8,22.0,742.0,1003.25,762.99
2017,2,1,12,45,955.5,92.0,4.8,22.5,742.5,1005.87,763.11
2017,2,1,13,0,956.0,92.0,4.8,23.0,743.0,1004.57,760.76
2017,2,1,13,15,953.5,91.5,4.7,23.0,734.0,996.0,754.31
2017,2,1,13,30,951.0,91.0,4.6,23.0,725.0,983.59,745.45
2017,2,1,13,45,945.0,90.5,4.55,23.0,707.5,964.25,732.44
2017,2,1,14,0,939.0,90.0,4.5,23.0,690.0,941.37,717.15
2017,2,1,14,15,930.5,88.5,4.35,23.0,664.0,911.75,696.85
2017,2,1,14,30,922.0,87.0,4.2,23.0,638.0,879.0,674.51
2017,2,1,14,45,910.5,85.0,4.05,23.0,605.0,840.32,647.99
2017,2,1,15,0,899.0,83.0,3.9,23.0,572.0,799.11,619.6
2017,2,1,15,15,881.5,80.5,3.5,22.5,532.0,755.84,589.63
2017,2,1,15,30,864.0,78.0,3.1,22.0,492.0,705.34,554.06
2017,2,1,15,45,839.5,75.0,2.75,22.0,446.0,648.4,511.34
2017,2,1,16,0,815.0,72.0,2.4,22.0,400.0,591.14,466.65
2017,2,1,16,15,780.0,67.5,2.15,21.0,349.5,526.32,417.18
2017,2,1,16,30,745.0,63.0,1.9,20.0,299.0,462.97,367.02
2017,2,1,16,45,692.5,57.5,1.7,19.0,247.0,392.39,309.48
2017,2,1,17,0,640.0,52.0,1.5,18.0,195.0,328.01,254.69
2017,2,1,17,15,551.5,43.5,1.5,17.0,143.5,250.82,188.93
2017,2,1,17,30,463.0,35.0,1.5,16.0,92.0,183.18,129.59
2017,2,1,17,45,299.5,22.5,1.55,15.5,52.5,102.03,52.37
2017,2,1,18,0,136.0,10.0,1.6,15.0,13.0,32.45,0.0
2017,2,1,18,15,68.0,5.0,1.6,15.0,6.5,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,2,2,7,45,174.0,20.5,5.45,6.5,41.5,69.7,33.7
2017,2,2,8,0,348.0,41.0,5.7,7.0,83.0,154.12,113.72
2017,2,2,8,15,442.0,52.0,5.7,7.5,132.0,219.65,173.73
2017,2,2,8,30,536.0,63.0,5.7,8.0,181.0,295.44,242.37
2017,2,2,8,45,593.5,71.0,5.75,8.5,232.5,361.22,302.17
2017,2,2,9,0,651.0,79.0,5.8,9.0,284.0,432.01,364.59
2017,2,2,9,15,691.0,84.5,5.7,9.5,333.5,494.8,418.47
2017,2,2,9,30,731.0,90.0,5.6,10.0,383.0,559.83,472.41
2017,2,2,9,45,365.5,113.5,5.5,10.5,260.0,377.28,319.28
2017,2,2,10,0,0.0,137.0,5.4,11.0,137.0,131.13,105.94
2017,2,2,10,15,2.0,156.0,5.3,11.5,157.0,151.51,122.78
2017,2,2,10,30,4.0,175.0,5.2,12.0,177.0,172.14,139.42
2017,2,2,10,45,6.0,186.0,5.1,12.5,189.5,184.71,149.26
2017,2,2,11,0,8.0,197.0,5.0,13.0,202.0,197.46,159.19
2017,2,2,11,15,6.5,195.5,4.9,13.0,199.5,194.43,156.35
2017,2,2,11,30,5.0,194.0,4.8,13.0,197.0,191.42,153.59
2017,2,2,11,45,18.5,234.0,4.75,13.5,246.5,244.82,196.95
2017,2,2,12,0,32.0,274.0,4.7,14.0,296.0,313.44,251.59
2017,2,2,12,15,27.5,269.0,4.6,14.0,288.0,289.97,232.4
2017,2,2,12,30,23.0,264.0,4.5,14.0,280.0,280.5,224.59
2017,2,2,12,45,19.5,254.0,4.4,14.5,267.5,266.7,212.98
2017,2,2,13,0,16.0,244.0,4.3,15.0,255.0,252.95,201.49
2017,2,2,13,15,20.5,253.5,4.2,15.0,267.5,267.1,212.97
2017,2,2,13,30,25.0,263.0,4.1,15.0,280.0,281.26,224.4
2017,2,2,13,45,47.0,278.0,4.0,15.5,308.5,331.42,264.43
2017,2,2,14,0,69.0,293.0,3.9,16.0,337.0,367.74,293.1
2017,2,2,14,15,47.5,264.5,3.85,16.0,294.5,315.78,251.92
2017,2,2,14,30,26.0,236.0,3.8,16.0,252.0,253.41,202.26
2017,2,2,14,45,25.0,224.0,3.75,16.0,239.0,239.86,191.88
2017,2,2,15,0,24.0,212.0,3.7,16.0,226.0,226.4,181.42
2017,2,2,15,15,28.5,202.5,3.65,15.5,217.5,229.46,184.79
2017,2,2,15,30,33.0,193.0,3.6,15.0,209.0,222.07,179.66
2017,2,2,15,45,16.5,158.5,3.55,15.0,166.5,165.08,133.0
2017,2,2,16,0,0.0,124.0,3.5,15.0,124.0,119.13,94.9
2017,2,2,16,15,0.0,108.0,3.15,14.0,108.0,103.47,82.39
2017,2,2,16,30,0.0,92.0,2.8,13.0,92.0,87.88,69.64
2017,2,2,16,45,244.5,82.5,2.5,12.5,138.0,206.66,169.9
2017,2,2,17,0,489.0,73.0,2.2,12.0,184.0,290.11,233.33
2017,2,2,17,15,400.0,60.0,2.2,11.0,135.5,215.31,167.95
2017,2,2,17,30,311.0,47.0,2.2,10.0,87.0,152.04,112.09
2017,2,2,17,45,182.5,29.0,2.2,9.5,49.5,82.55,46.58
2017,2,2,18,0,54.0,11.0,2.2,9.0,12.0,19.64,0.0
2017,2,2,18,15,27.0,5.5,2.3,9.0,6.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2017,2,3,7,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,3,7,45,0.0,8.0,4.3,4.5,8.0,7.4,0.0
2017,2,3,8,0,0.0,16.0,4.4,5.0,16.0,14.83,6.99
2017,2,3,8,15,0.0,26.0,4.5,5.5,26.0,24.12,15.41
2017,2,3,8,30,0.0,36.0,4.6,6.0,36.0,33.42,23.76
2017,2,3,8,45,0.0,47.0,4.7,6.5,47.0,43.67,32.83
2017,2,3,9,0,0.0,58.0,4.8,7.0,58.0,53.93,41.75
2017,2,3,9,15,0.0,68.5,4.8,7.5,68.5,63.73,50.14
2017,2,3,9,30,0.0,79.0,4.8,8.0,79.0,73.69,58.53
2017,2,3,9,45,0.0,89.0,4.85,8.5,89.0,83.28,66.49
2017,2,3,10,0,0.0,99.0,4.9,9.0,99.0,92.91,74.39
2017,2,3,10,15,0.0,107.5,4.9,9.0,107.5,101.09,81.14
2017,2,3,10,30,0.0,116.0,4.9,9.0,116.0,109.3,87.89
2017,2,3,10,45,0.0,123.5,4.95,9.5,123.5,116.55,93.64
2017,2,3,11,0,0.0,131.0,5.0,10.0,131.0,123.84,99.38
2017,2,3,11,15,0.0,136.5,4.95,10.0,136.5,129.17,103.67
2017,2,3,11,30,0.0,142.0,4.9,10.0,142.0,134.53,107.98
2017,2,3,11,45,0.0,145.0,4.9,10.5,145.0,137.43,110.06
2017,2,3,12,0,0.0,148.0,4.9,11.0,148.0,140.35,112.17
2017,2,3,12,15,8.5,198.0,4.85,11.0,204.0,198.42,160.31
2017,2,3,12,30,17.0,248.0,4.8,11.0,260.0,257.95,208.95
2017,2,3,12,45,14.0,238.5,4.75,11.0,248.5,245.23,198.36
2017,2,3,13,0,11.0,229.0,4.7,11.0,237.0,232.57,187.97
2017,2,3,13,15,5.5,170.0,4.65,11.0,174.0,167.34,134.48
2017,2,3,13,30,0.0,111.0,4.6,11.0,111.0,104.07,81.96
2017,2,3,13,45,2.5,153.5,4.55,11.0,155.5,148.13,118.81
2017,2,3,14,0,5.0,196.0,4.5,11.0,200.0,193.35,156.26
2017,2,3,14,15,2.5,181.0,4.45,11.0,183.0,176.0,142.01
2017,2,3,14,30,0.0,166.0,4.4,11.0,166.0,158.86,127.98
2017,2,3,14,45,0.0,136.5,4.35,11.0,136.5,129.44,103.76
2017,2,3,15,0,0.0,107.0,4.3,11.0,107.0,100.42,79.68
2017,2,3,15,15,0.0,120.0,4.2,10.5,120.0,113.44,91.04
2017,2,3,15,30,0.0,133.0,4.1,10.0,133.0,126.89,102.81
2017,2,3,15,45,9.5,143.5,4.05,10.0,147.5,144.61,118.31
2017,2,3,16,0,19.0,154.0,4.0,10.0,162.0,162.25,133.66
2017,2,3,16,15,217.0,142.0,3.85,9.5,213.0,283.76,238.81
2017,2,3,16,30,415.0,130.0,3.7,9.0,264.0,368.16,308.7
2017,2,3,16,45,365.5,113.5,3.55,9.0,217.0,304.46,253.14
2017,2,3,17,0,316.0,97.0,3.4,9.0,170.0,240.6,196.98
2017,2,3,17,15,241.0,76.5,3.3,8.5,124.0,174.35,138.83
2017,2,3,17,30,166.0,56.0,3.2,8.0,78.0,116.64,88.0
2017,2,3,17,45,91.5,32.5,3.15,8.0,43.5,62.62,37.19
2017,2,3,18,0,17.0,9.0,3.1,8.0,9.0,11.48,0.0
2017,2,3,18,15,8.5,4.5,3.1,8.0,4.5,0.0,0.0
2017,2,3,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,0.5,0.8,6.0,0.5,0.0,0.0
2017,2,4,7,30,0.0,1.0,0.8,6.0,1.0,0.95,0.0
2017,2,4,7,45,0.0,6.5,0.85,6.5,6.5,6.01,0.0
2017,2,4,8,0,0.0,12.0,0.9,7.0,12.0,11.11,3.82
2017,2,4,8,15,0.0,19.5,0.8,7.0,19.5,18.07,10.13
2017,2,4,8,30,0.0,27.0,0.7,7.0,27.0,25.04,16.42
2017,2,4,8,45,0.0,35.0,0.6,7.5,35.0,32.48,23.01
2017,2,4,9,0,0.0,43.0,0.5,8.0,43.0,39.93,29.49
2017,2,4,9,15,0.0,79.5,0.5,8.0,79.5,74.48,59.39
2017,2,4,9,30,0.0,116.0,0.5,8.0,116.0,110.8,90.14
2017,2,4,9,45,0.0,130.0,0.5,8.5,130.0,124.43,101.05
2017,2,4,10,0,0.0,144.0,0.5,9.0,144.0,138.13,111.93
2017,2,4,10,15,0.0,105.5,0.55,9.0,105.5,99.09,79.01
2017,2,4,10,30,0.0,67.0,0.6,9.0,67.0,62.37,47.91
2017,2,4,10,45,0.0,71.0,0.65,9.5,71.0,66.11,50.95
2017,2,4,11,0,0.0,75.0,0.7,10.0,75.0,69.86,53.9
2017,2,4,11,15,0.0,70.0,0.8,10.0,70.0,65.21,49.87
2017,2,4,11,30,0.0,65.0,0.9,10.0,65.0,60.55,45.88
2017,2,4,11,45,0.0,66.5,1.0,10.5,66.5,61.96,46.92
2017,2,4,12,0,0.0,68.0,1.1,11.0,68.0,63.37,47.96
2017,2,4,12,15,0.0,83.0,1.25,11.0,83.0,77.39,59.65
2017,2,4,12,30,0.0,98.0,1.4,11.0,98.0,91.52,71.38
2017,2,4,12,45,0.0,101.5,1.55,11.5,101.5,94.89,74.0
2017,2,4,13,0,0.0,105.0,1.7,12.0,105.0,98.27,76.66
2017,2,4,13,15,0.0,112.5,1.8,12.0,112.5,105.52,82.69
2017,2,4,13,30,0.0,120.0,1.9,12.0,120.0,112.81,88.76
2017,2,4,13,45,1.0,147.5,2.05,12.0,148.0,140.77,111.89
2017,2,4,14,0,2.0,175.0,2.2,12.0,176.0,169.25,135.33
2017,2,4,14,15,1.0,126.0,2.25,12.0,126.5,119.64,94.69
2017,2,4,14,30,0.0,77.0,2.3,12.0,77.0,71.74,54.98
2017,2,4,14,45,0.0,77.5,2.4,12.0,77.5,72.19,55.52
2017,2,4,15,0,0.0,78.0,2.5,12.0,78.0,72.64,56.03
2017,2,4,15,15,0.0,78.5,2.5,12.0,78.5,73.1,56.56
2017,2,4,15,30,0.0,79.0,2.5,12.0,79.0,73.55,57.11
2017,2,4,15,45,0.0,61.5,2.5,12.0,61.5,57.2,43.38
2017,2,4,16,0,0.0,44.0,2.5,12.0,44.0,40.88,29.56
2017,2,4,16,15,0.0,38.5,2.25,11.5,38.5,35.75,25.3
2017,2,4,16,30,0.0,33.0,2.0,11.0,33.0,30.63,20.98
2017,2,4,16,45,0.0,27.0,1.8,11.0,27.0,25.04,16.15
2017,2,4,17,0,0.0,21.0,1.6,11.0,21.0,19.46,11.25
2017,2,4,17,15,0.0,15.5,1.4,10.5,15.5,14.36,6.74
2017,2,4,17,30,0.0,10.0,1.2,10.0,10.0,9.26,2.19
2017,2,4,17,45,0.0,5.5,1.05,10.0,5.5,5.09,0.0
2017,2,4,18,0,0.0,1.0,0.9,10.0,1.0,0.95,0.0
2017,2,4,18,15,0.0,0.5,0.9,10.0,0.5,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,5,7,15,28.5,5.5,2.4,11.5,6.0,0.0,0.0
2017,2,5,7,30,57.0,11.0,2.6,12.0,12.0,19.81,0.0
2017,2,5,7,45,187.0,27.5,2.85,12.5,48.5,80.36,44.87
2017,2,5,8,0,317.0,44.0,3.1,13.0,85.0,148.08,107.7
2017,2,5,8,15,404.0,55.5,3.1,13.5,132.5,210.71,163.09
2017,2,5,8,30,491.0,67.0,3.1,14.0,180.0,282.44,225.82
2017,2,5,8,45,245.5,77.0,3.1,14.5,133.5,207.16,168.66
2017,2,5,9,0,0.0,87.0,3.1,15.0,87.0,82.6,64.55
2017,2,5,9,15,0.0,102.0,3.15,15.5,102.0,97.14,76.64
2017,2,5,9,30,0.0,117.0,3.2,16.0,117.0,111.74,88.43
2017,2,5,9,45,1.5,139.5,3.3,16.5,140.5,135.09,107.31
2017,2,5,10,0,3.0,162.0,3.4,17.0,164.0,158.72,126.14
2017,2,5,10,15,5.5,174.5,3.65,17.5,177.5,172.89,137.14
2017,2,5,10,30,8.0,187.0,3.9,18.0,191.0,187.33,148.29
2017,2,5,10,45,39.0,231.0,4.15,19.0,254.5,269.29,213.64
2017,2,5,11,0,70.0,275.0,4.4,20.0,318.0,345.41,272.77
2017,2,5,11,15,70.5,286.5,4.55,20.0,331.0,359.93,283.55
2017,2,5,11,30,71.0,298.0,4.7,20.0,344.0,374.38,294.44
2017,2,5,11,45,37.0,238.0,4.85,20.5,262.0,277.05,217.34
2017,2,5,12,0,3.0,178.0,5.0,21.0,180.0,172.98,133.82
2017,2,5,12,15,11.0,218.0,5.0,21.0,225.5,221.04,172.15
2017,2,5,12,30,19.0,258.0,5.0,21.0,271.0,270.02,210.62
2017,2,5,12,45,53.5,295.0,5.05,21.5,332.0,356.76,278.43
2017,2,5,13,0,88.0,332.0,5.1,22.0,393.0,431.33,335.62
2017,2,5,13,15,45.5,256.0,5.0,22.0,288.0,305.43,238.0
2017,2,5,13,30,3.0,180.0,4.9,22.0,183.0,174.99,134.81
2017,2,5,13,45,2.5,177.0,4.85,22.5,179.0,171.56,132.09
2017,2,5,14,0,2.0,174.0,4.8,23.0,175.0,168.18,129.27
2017,2,5,14,15,1.0,144.5,4.7,23.0,145.0,137.88,105.4
2017,2,5,14,30,0.0,115.0,4.6,23.0,115.0,108.04,81.75
2017,2,5,14,45,0.0,138.0,4.5,23.0,138.0,130.84,100.16
2017,2,5,15,0,0.0,161.0,4.4,23.0,161.0,154.28,119.05
2017,2,5,15,15,0.0,124.0,4.15,22.5,124.0,117.34,89.91
2017,2,5,15,30,0.0,87.0,3.9,22.0,87.0,81.1,60.96
2017,2,5,15,45,0.0,92.5,3.7,22.0,92.5,86.64,65.69
2017,2,5,16,0,0.0,98.0,3.5,22.0,98.0,92.4,70.59
2017,2,5,16,15,0.0,85.5,3.0,21.0,85.5,80.35,61.13
2017,2,5,16,30,0.0,73.0,2.5,20.0,73.0,68.34,51.54
2017,2,5,16,45,257.5,70.0,2.05,19.5,131.0,206.53,165.49
2017,2,5,17,0,515.0,67.0,1.6,19.0,189.0,296.59,232.13
2017,2,5,17,15,430.0,56.0,1.55,18.5,140.5,224.1,170.01
2017,2,5,17,30,345.0,45.0,1.5,18.0,92.0,160.82,115.54
2017,2,5,17,45,209.5,29.5,1.45,17.5,54.0,90.98,54.87
2017,2,5,18,0,74.0,14.0,1.4,17.0,16.0,26.07,0.0
2017,2,5,18,15,37.0,7.0,1.55,17.0,8.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,7,15,25.5,6.0,3.6,16.5,6.5,0.0,0.0
2017,2,6,7,30,51.0,12.0,3.8,17.0,13.0,19.79,0.0
2017,2,6,7,45,183.0,28.5,4.0,17.5,50.0,80.99,45.93
2017,2,6,8,0,315.0,45.0,4.2,18.0,87.0,148.6,106.46
2017,2,6,8,15,403.0,57.0,4.4,18.5,134.5,212.06,161.63
2017,2,6,8,30,491.0,69.0,4.6,19.0,182.0,284.77,224.41
2017,2,6,8,45,245.5,36.5,4.85,19.5,93.0,163.06,130.24
2017,2,6,9,0,0.0,4.0,5.1,20.0,4.0,3.7,0.0
2017,2,6,9,15,0.0,26.0,5.3,20.5,26.0,24.12,14.56
2017,2,6,9,30,0.0,48.0,5.5,21.0,48.0,44.6,31.5
2017,2,6,9,45,0.0,54.0,5.7,21.5,54.0,50.21,35.94
2017,2,6,10,0,0.0,60.0,5.9,22.0,60.0,55.81,40.35
2017,2,6,10,15,0.0,75.0,5.95,22.0,75.0,69.83,51.68
2017,2,6,10,30,0.0,90.0,6.0,22.0,90.0,83.87,62.95
2017,2,6,10,45,0.0,95.5,6.05,22.5,95.5,89.14,66.94
2017,2,6,11,0,0.0,101.0,6.1,23.0,101.0,94.43,70.92
2017,2,6,11,15,3.0,148.5,6.05,23.0,150.5,143.57,110.21
2017,2,6,11,30,6.0,196.0,6.0,23.0,200.0,194.0,150.03
2017,2,6,11,45,11.0,220.5,6.0,23.0,228.5,223.56,173.22
2017,2,6,12,0,16.0,245.0,6.0,23.0,257.0,253.51,196.61
2017,2,6,12,15,16.5,248.0,5.9,23.0,260.0,257.1,199.23
2017,2,6,12,30,17.0,251.0,5.8,23.0,263.0,260.69,201.92
2017,2,6,12,45,17.0,251.0,5.7,23.0,263.0,260.69,201.85
2017,2,6,13,0,17.0,251.0,5.6,23.0,263.0,260.69,201.83
2017,2,6,13,15,19.0,255.0,5.45,23.0,268.5,266.73,206.6
2017,2,6,13,30,21.0,259.0,5.3,23.0,274.0,272.76,211.38
2017,2,6,13,45,20.5,253.5,5.2,23.0,267.5,266.51,206.63
2017,2,6,14,0,20.0,248.0,5.1,23.0,261.0,260.28,201.95
2017,2,6,14,15,17.0,234.0,5.05,23.0,245.0,242.99,188.62
2017,2,6,14,30,14.0,220.0,5.0,23.0,229.0,225.88,175.43
2017,2,6,14,45,160.0,233.5,5.0,23.0,324.0,382.14,302.04
2017,2,6,15,0,306.0,247.0,5.0,23.0,419.0,518.28,409.12
2017,2,6,15,15,281.5,232.0,4.8,23.0,382.0,471.75,372.99
2017,2,6,15,30,257.0,217.0,4.6,23.0,345.0,426.26,337.98
2017,2,6,15,45,460.0,160.5,4.45,23.0,364.0,496.24,395.55
2017,2,6,16,0,663.0,104.0,4.3,23.0,383.0,541.73,431.99
2017,2,6,16,15,624.0,97.5,3.9,22.5,335.0,478.86,382.2
2017,2,6,16,30,585.0,91.0,3.5,22.0,287.0,418.23,333.32
2017,2,6,16,45,526.5,83.0,3.1,21.5,237.0,349.59,276.86
2017,2,6,17,0,468.0,75.0,2.7,21.0,187.0,286.07,223.18
2017,2,6,17,15,383.5,62.5,2.6,20.5,139.5,213.49,161.94
2017,2,6,17,30,299.0,50.0,2.5,20.0,92.0,152.38,109.7
2017,2,6,17,45,149.5,33.5,2.45,20.0,54.5,81.78,50.55
2017,2,6,18,0,0.0,17.0,2.4,20.0,17.0,16.2,0.0
2017,2,6,18,15,0.0,8.5,2.45,19.5,8.5,0.0,0.0
2017,2,6,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,7,7,15,68.0,6.0,3.05,14.5,8.0,0.0,0.0
2017,2,7,7,30,136.0,12.0,3.2,15.0,16.0,33.77,0.0
2017,2,7,7,45,299.0,25.0,3.4,15.5,57.5,104.53,60.93
2017,2,7,8,0,462.0,38.0,3.6,16.0,99.0,184.07,132.07
2017,2,7,8,15,351.5,63.5,3.5,16.5,122.0,200.32,154.1
2017,2,7,8,30,241.0,89.0,3.4,17.0,145.0,198.9,158.1
2017,2,7,8,45,269.5,106.5,3.3,18.0,184.0,244.35,196.83
2017,2,7,9,0,298.0,124.0,3.2,19.0,223.0,292.56,236.54
2017,2,7,9,15,559.0,97.5,3.2,20.0,318.0,437.77,353.35
2017,2,7,9,30,820.0,71.0,3.2,21.0,413.0,594.02,474.46
2017,2,7,9,45,850.5,72.5,3.2,22.0,461.0,654.39,518.02
2017,2,7,10,0,881.0,74.0,3.2,23.0,509.0,710.31,556.03
2017,2,7,10,15,897.5,76.0,3.2,23.5,550.5,760.47,589.19
2017,2,7,10,30,914.0,78.0,3.2,24.0,592.0,808.97,620.59
2017,2,7,10,45,754.0,134.5,3.25,24.5,574.5,783.92,600.36
2017,2,7,11,0,594.0,191.0,3.3,25.0,557.0,729.71,558.94
2017,2,7,11,15,583.5,204.5,3.25,25.5,576.5,752.13,572.78
2017,2,7,11,30,573.0,218.0,3.2,26.0,596.0,771.72,583.95
2017,2,7,11,45,531.5,240.5,3.2,26.5,598.0,770.19,579.88
2017,2,7,12,0,490.0,263.0,3.2,27.0,600.0,764.84,573.36
2017,2,7,12,15,550.0,245.5,3.15,27.0,628.5,807.53,603.85
2017,2,7,12,30,610.0,228.0,3.1,27.0,657.0,848.52,632.53
2017,2,7,12,45,563.5,244.0,3.05,27.0,640.5,823.93,613.93
2017,2,7,13,0,517.0,260.0,3.0,27.0,624.0,796.62,593.98
2017,2,7,13,15,552.5,244.5,2.95,27.0,629.5,809.57,603.94
2017,2,7,13,30,588.0,229.0,2.9,27.0,635.0,819.42,611.53
2017,2,7,13,45,617.0,212.0,2.85,27.0,629.0,822.47,614.39
2017,2,7,14,0,646.0,195.0,2.8,27.0,623.0,818.57,612.72
2017,2,7,14,15,783.0,141.0,2.65,27.0,641.0,863.94,643.41
2017,2,7,14,30,920.0,87.0,2.5,27.0,659.0,887.09,658.45
2017,2,7,14,45,809.0,112.0,2.35,27.0,596.0,803.86,602.02
2017,2,7,15,0,698.0,137.0,2.2,27.0,533.0,720.91,545.7
2017,2,7,15,15,480.0,178.0,2.05,26.5,441.5,571.18,437.56
2017,2,7,15,30,262.0,219.0,1.9,26.0,350.0,432.13,333.3
2017,2,7,15,45,286.0,194.5,1.75,26.0,326.0,409.22,317.56
2017,2,7,16,0,310.0,170.0,1.6,26.0,302.0,383.44,298.52
2017,2,7,16,15,298.0,151.5,1.45,25.0,265.5,340.92,266.8
2017,2,7,16,30,286.0,133.0,1.3,24.0,229.0,298.99,234.61
2017,2,7,16,45,273.0,112.0,1.15,23.5,191.5,254.47,198.92
2017,2,7,17,0,260.0,91.0,1.0,23.0,154.0,210.91,162.87
2017,2,7,17,15,227.5,71.0,1.1,22.0,116.5,162.73,122.79
2017,2,7,17,30,195.0,51.0,1.2,21.0,79.0,123.03,88.62
2017,2,7,17,45,97.5,33.5,1.3,20.5,47.5,64.97,40.3
2017,2,7,18,0,0.0,16.0,1.4,20.0,16.0,15.25,0.0
2017,2,7,18,15,0.0,8.0,1.4,19.5,8.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,9.0,3.85,14.5,9.0,0.0,0.0
2017,2,8,7,30,0.0,18.0,4.0,15.0,18.0,17.16,0.0
2017,2,8,7,45,236.0,27.5,4.15,16.0,59.5,93.52,56.12
2017,2,8,8,0,472.0,37.0,4.3,17.0,101.0,186.06,133.33
2017,2,8,8,15,555.5,44.0,4.15,17.5,152.0,251.18,191.43
2017,2,8,8,30,639.0,51.0,4.0,18.0,203.0,323.83,255.15
2017,2,8,8,45,694.0,55.5,3.85,19.0,256.5,390.7,312.44
2017,2,8,9,0,749.0,60.0,3.7,20.0,310.0,462.09,371.05
2017,2,8,9,15,783.0,63.5,3.8,20.5,360.5,524.57,421.68
2017,2,8,9,30,817.0,67.0,3.9,21.0,411.0,588.48,471.69
2017,2,8,9,45,845.0,68.5,4.0,22.0,458.0,642.91,512.2
2017,2,8,10,0,873.0,70.0,4.1,23.0,505.0,701.14,552.49
2017,2,8,10,15,889.5,72.0,4.1,23.5,545.5,751.05,586.02
2017,2,8,10,30,906.0,74.0,4.1,24.0,586.0,799.34,617.82
2017,2,8,10,45,923.0,73.5,4.15,25.0,621.0,843.15,644.92
2017,2,8,11,0,940.0,73.0,4.2,26.0,656.0,884.74,670.04
2017,2,8,11,15,748.5,149.0,4.25,26.0,625.5,840.88,638.44
2017,2,8,11,30,557.0,225.0,4.3,26.0,595.0,765.95,583.28
2017,2,8,11,45,573.5,227.0,4.4,26.5,616.0,794.33,602.7
2017,2,8,12,0,590.0,229.0,4.5,27.0,637.0,820.85,620.09
2017,2,8,12,15,775.5,157.0,4.55,27.0,700.5,927.33,694.58
2017,2,8,12,30,961.0,85.0,4.6,27.0,764.0,1012.41,751.39
2017,2,8,12,45,745.5,171.0,4.65,27.0,698.0,922.01,690.06
2017,2,8,13,0,530.0,257.0,4.7,27.0,632.0,806.37,608.08
2017,2,8,13,15,745.5,170.0,4.7,27.0,690.5,914.96,687.24
2017,2,8,13,30,961.0,83.0,4.7,27.0,749.0,995.55,741.66
2017,2,8,13,45,958.0,81.5,4.75,27.0,732.5,977.57,729.96
2017,2,8,14,0,955.0,80.0,4.8,27.0,716.0,955.84,716.48
2017,2,8,14,15,947.5,79.0,4.8,26.5,690.5,927.12,699.32
2017,2,8,14,30,940.0,78.0,4.8,26.0,665.0,895.12,679.84
2017,2,8,14,45,927.0,77.0,4.8,26.0,631.5,855.53,653.56
2017,2,8,15,0,914.0,76.0,4.8,26.0,598.0,813.41,625.35
2017,2,8,15,15,898.0,74.0,4.65,25.5,557.5,765.61,593.22
2017,2,8,15,30,882.0,72.0,4.5,25.0,517.0,716.07,559.45
2017,2,8,15,45,805.0,77.0,4.4,24.5,455.5,636.83,502.59
2017,2,8,16,0,728.0,82.0,4.3,24.0,394.0,556.95,442.22
2017,2,8,16,15,755.5,70.0,4.2,23.0,359.5,522.99,416.9
2017,2,8,16,30,783.0,58.0,4.1,22.0,325.0,484.25,386.04
2017,2,8,16,45,738.5,53.0,4.1,21.5,272.0,415.18,329.05
2017,2,8,17,0,694.0,48.0,4.1,21.0,219.0,349.43,272.7
2017,2,8,17,15,618.0,41.5,4.3,20.0,166.5,274.61,208.31
2017,2,8,17,30,542.0,35.0,4.5,19.0,114.0,207.63,149.03
2017,2,8,17,45,271.0,30.0,4.75,18.5,69.5,106.9,67.7
2017,2,8,18,0,0.0,25.0,5.0,18.0,25.0,25.36,0.0
2017,2,8,18,15,0.0,12.5,4.95,17.5,12.5,11.91,0.0
2017,2,8,18,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,4.9,7.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,7,15,134.0,7.0,4.3,4.5,11.5,0.0,0.0
2017,2,9,7,30,268.0,14.0,4.4,5.0,23.0,57.63,0.0
2017,2,9,7,45,424.5,24.0,4.55,5.5,69.0,130.62,82.03
2017,2,9,8,0,581.0,34.0,4.7,6.0,115.0,212.49,158.36
2017,2,9,8,15,659.5,40.5,4.7,6.5,170.0,282.12,223.95
2017,2,9,8,30,738.0,47.0,4.7,7.0,225.0,359.9,295.59
2017,2,9,8,45,784.0,51.5,4.7,8.0,280.0,428.14,357.19
2017,2,9,9,0,830.0,56.0,4.7,9.0,335.0,499.81,419.14
2017,2,9,9,15,860.0,59.0,4.6,9.5,387.0,560.38,470.37
2017,2,9,9,30,890.0,62.0,4.5,10.0,439.0,624.66,522.45
2017,2,9,9,45,910.0,64.5,4.45,10.5,486.5,682.21,567.49
2017,2,9,10,0,930.0,67.0,4.4,11.0,534.0,738.92,608.22
2017,2,9,10,15,944.5,69.0,4.3,11.5,575.0,789.74,643.12
2017,2,9,10,30,959.0,71.0,4.2,12.0,616.0,838.6,675.79
2017,2,9,10,45,967.5,73.0,4.1,12.5,650.0,880.29,702.82
2017,2,9,11,0,976.0,75.0,4.0,13.0,684.0,919.07,727.43
2017,2,9,11,15,983.0,76.0,3.9,13.5,710.5,952.21,747.69
2017,2,9,11,30,990.0,77.0,3.8,14.0,737.0,981.94,765.37
2017,2,9,11,45,985.0,82.5,3.75,14.5,753.0,1002.37,776.79
2017,2,9,12,0,980.0,88.0,3.7,15.0,769.0,1018.66,785.43
2017,2,9,12,15,981.5,88.0,3.6,15.5,778.0,1030.54,790.77
2017,2,9,12,30,983.0,88.0,3.5,16.0,787.0,1038.41,793.48
2017,2,9,12,45,982.5,88.0,3.4,16.5,787.0,1040.33,792.3
2017,2,9,13,0,982.0,88.0,3.3,17.0,787.0,1038.18,788.56
2017,2,9,13,15,979.5,88.0,3.2,17.0,778.0,1030.07,782.5
2017,2,9,13,30,977.0,88.0,3.1,17.0,769.0,1017.98,773.95
2017,2,9,13,45,971.0,87.5,3.05,17.5,751.0,998.17,759.34
2017,2,9,14,0,965.0,87.0,3.0,18.0,733.0,974.65,742.45
2017,2,9,14,15,956.5,85.5,2.95,18.0,707.0,944.21,722.36
2017,2,9,14,30,948.0,84.0,2.9,18.0,681.0,910.51,700.06
2017,2,9,14,45,936.5,82.5,2.85,18.0,647.0,871.26,673.86
2017,2,9,15,0,925.0,81.0,2.8,18.0,613.0,829.36,645.66
2017,2,9,15,15,909.0,79.0,2.7,17.5,572.0,781.08,613.51
2017,2,9,15,30,893.0,77.0,2.6,17.0,531.0,731.03,579.62
2017,2,9,15,45,870.5,74.0,2.55,17.0,484.0,678.25,542.04
2017,2,9,16,0,848.0,71.0,2.5,17.0,437.0,620.16,497.72
2017,2,9,16,15,815.5,67.5,2.2,16.0,385.5,555.51,447.76
2017,2,9,16,30,783.0,64.0,1.9,15.0,334.0,492.0,396.91
2017,2,9,16,45,734.5,59.0,1.6,14.5,280.0,420.85,337.57
2017,2,9,17,0,686.0,54.0,1.3,14.0,226.0,353.38,279.29
2017,2,9,17,15,607.5,46.5,1.3,13.0,172.0,276.76,213.49
2017,2,9,17,30,529.0,39.0,1.3,12.0,118.0,210.24,154.4
2017,2,9,17,45,384.5,28.0,1.3,11.5,72.5,131.71,85.68
2017,2,9,18,0,240.0,17.0,1.3,11.0,27.0,64.6,0.0
2017,2,9,18,15,120.0,8.5,1.35,10.5,13.5,8.1,0.0
2017,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,10,7,15,22.0,8.0,2.0,9.5,8.5,0.0,0.0
2017,2,10,7,30,44.0,16.0,2.3,10.0,17.0,22.54,0.0
2017,2,10,7,45,155.0,36.5,2.6,11.0,56.0,84.61,55.09
2017,2,10,8,0,266.0,57.0,2.9,12.0,95.0,148.01,110.57
2017,2,10,8,15,351.5,71.0,3.15,12.5,143.5,208.88,163.97
2017,2,10,8,30,437.0,85.0,3.4,13.0,192.0,279.54,225.56
2017,2,10,8,45,224.5,105.5,3.65,14.0,161.0,222.49,181.92
2017,2,10,9,0,12.0,126.0,3.9,15.0,130.0,128.97,103.55
2017,2,10,9,15,18.0,144.5,4.15,15.5,152.0,151.06,121.8
2017,2,10,9,30,24.0,163.0,4.4,16.0,174.0,173.82,140.2
2017,2,10,9,45,25.0,182.0,4.65,17.0,194.0,194.39,156.18
2017,2,10,10,0,26.0,201.0,4.9,18.0,214.0,215.09,172.0
2017,2,10,10,15,30.0,217.0,5.05,18.5,233.5,244.88,195.27
2017,2,10,10,30,34.0,233.0,5.2,19.0,253.0,265.97,211.38
2017,2,10,10,45,75.0,265.5,5.35,20.0,312.0,336.21,266.73
2017,2,10,11,0,116.0,298.0,5.5,21.0,371.0,409.23,322.95
2017,2,10,11,15,113.5,312.0,5.5,21.0,386.0,425.22,334.45
2017,2,10,11,30,111.0,326.0,5.5,21.0,401.0,440.82,345.77
2017,2,10,11,45,68.5,301.5,5.55,21.5,348.0,375.54,293.59
2017,2,10,12,0,26.0,277.0,5.6,22.0,295.0,295.7,229.92
2017,2,10,12,15,167.0,306.5,5.55,22.0,426.0,489.08,382.88
2017,2,10,12,30,308.0,336.0,5.5,22.0,557.0,671.59,521.42
2017,2,10,12,45,170.0,315.0,5.45,22.5,437.0,503.02,391.14
2017,2,10,13,0,32.0,294.0,5.4,23.0,317.0,334.03,258.02
2017,2,10,13,15,65.0,316.0,5.35,23.0,362.0,389.79,302.17
2017,2,10,13,30,98.0,338.0,5.3,23.0,407.0,445.23,345.13
2017,2,10,13,45,477.5,229.0,5.25,23.0,552.5,711.64,554.96
2017,2,10,14,0,857.0,120.0,5.2,23.0,698.0,924.18,710.08
2017,2,10,14,15,848.0,118.5,5.1,23.0,673.0,895.26,688.69
2017,2,10,14,30,839.0,117.0,5.0,23.0,648.0,863.43,666.72
2017,2,10,14,45,827.5,114.0,4.95,23.0,615.5,825.15,640.44
2017,2,10,15,0,816.0,111.0,4.9,23.0,583.0,784.54,612.38
2017,2,10,15,15,797.5,107.5,4.7,23.0,543.0,736.0,577.61
2017,2,10,15,30,779.0,104.0,4.5,23.0,503.0,688.95,543.71
2017,2,10,15,45,751.5,100.5,4.35,23.0,457.5,632.05,500.67
2017,2,10,16,0,724.0,97.0,4.2,23.0,412.0,575.33,457.06
2017,2,10,16,15,687.5,91.5,3.7,22.0,362.5,511.75,408.07
2017,2,10,16,30,651.0,86.0,3.2,21.0,313.0,450.03,359.03
2017,2,10,16,45,596.5,79.0,2.75,20.5,261.5,380.48,301.82
2017,2,10,17,0,542.0,72.0,2.3,20.0,210.0,315.57,246.84
2017,2,10,17,15,460.0,61.5,2.15,19.0,159.5,242.35,185.14
2017,2,10,17,30,378.0,51.0,2.0,18.0,109.0,177.92,129.79
2017,2,10,17,45,249.5,35.5,1.9,17.5,67.0,106.99,69.93
2017,2,10,18,0,121.0,20.0,1.8,17.0,25.0,46.58,0.0
2017,2,10,18,15,60.5,10.0,1.8,17.0,12.5,16.68,0.0
2017,2,10,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,7,15,44.5,8.5,3.0,15.5,10.5,0.0,0.0
2017,2,11,7,30,89.0,17.0,3.3,16.0,21.0,35.97,0.0
2017,2,11,7,45,225.0,33.5,3.65,17.0,61.5,96.76,61.48
2017,2,11,8,0,361.0,50.0,4.0,18.0,102.0,167.98,121.99
2017,2,11,8,15,446.0,60.5,4.25,18.5,152.5,231.86,177.7
2017,2,11,8,30,531.0,71.0,4.5,19.0,203.0,304.93,240.83
2017,2,11,8,45,590.0,77.5,4.75,20.0,255.0,370.54,296.72
2017,2,11,9,0,649.0,84.0,5.0,21.0,307.0,441.32,355.13
2017,2,11,9,15,686.0,89.5,5.05,21.5,357.0,503.24,405.28
2017,2,11,9,30,723.0,95.0,5.1,22.0,407.0,567.15,455.43
2017,2,11,9,45,361.5,126.5,5.15,22.5,282.5,391.82,315.43
2017,2,11,10,0,0.0,158.0,5.2,23.0,158.0,151.74,117.33
2017,2,11,10,15,2.0,169.5,5.15,23.0,170.5,164.41,127.42
2017,2,11,10,30,4.0,181.0,5.1,23.0,183.0,177.31,137.39
2017,2,11,10,45,25.5,226.5,5.05,23.5,242.5,241.55,188.02
2017,2,11,11,0,47.0,272.0,5.0,24.0,302.0,320.89,249.16
2017,2,11,11,15,126.5,300.0,4.9,24.5,384.5,435.33,337.4
2017,2,11,11,30,206.0,328.0,4.8,25.0,467.0,541.32,416.73
2017,2,11,11,45,273.5,324.5,4.75,25.5,514.5,616.61,471.74
2017,2,11,12,0,341.0,321.0,4.7,26.0,562.0,679.95,517.36
2017,2,11,12,15,609.0,221.5,4.6,26.0,657.5,844.1,639.82
