Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,12,30,877.0,122.0,4.5,26.0,753.0,988.33,737.62
2017,2,11,12,45,880.0,121.0,4.45,26.0,754.0,992.23,738.84
2017,2,11,13,0,883.0,120.0,4.4,26.0,755.0,992.4,738.72
2017,2,11,13,15,880.5,119.5,4.3,26.0,746.5,984.18,732.87
2017,2,11,13,30,878.0,119.0,4.2,26.0,738.0,972.28,724.77
2017,2,11,13,45,874.5,117.0,4.15,26.5,721.5,954.15,711.5
2017,2,11,14,0,871.0,115.0,4.1,27.0,705.0,932.54,696.08
2017,2,11,14,15,862.0,113.0,4.0,27.0,679.5,902.73,676.32
2017,2,11,14,30,853.0,111.0,3.9,27.0,654.0,869.96,654.61
2017,2,11,14,45,846.0,106.5,3.85,27.0,622.5,833.26,630.41
2017,2,11,15,0,839.0,102.0,3.8,27.0,591.0,793.89,604.23
2017,2,11,15,15,821.5,99.5,3.6,26.5,551.0,746.38,572.62
2017,2,11,15,30,804.0,97.0,3.4,26.0,511.0,697.41,539.61
2017,2,11,15,45,782.0,92.5,3.2,26.0,466.0,642.06,499.25
2017,2,11,16,0,760.0,88.0,3.0,26.0,421.0,586.3,457.22
2017,2,11,16,15,725.5,83.5,2.6,25.0,371.5,525.37,411.22
2017,2,11,16,30,691.0,79.0,2.2,24.0,322.0,463.91,363.37
2017,2,11,16,45,643.5,72.0,1.8,23.5,270.0,395.53,308.05
2017,2,11,17,0,596.0,65.0,1.4,23.0,218.0,331.02,254.16
2017,2,11,17,15,516.5,56.0,1.4,22.0,166.5,257.22,193.19
2017,2,11,17,30,437.0,47.0,1.4,21.0,115.0,191.9,137.75
2017,2,11,17,45,304.5,33.5,1.45,20.5,71.5,118.63,76.7
2017,2,11,18,0,172.0,20.0,1.5,20.0,28.0,56.34,0.0
2017,2,11,18,15,86.0,10.0,1.6,19.5,14.0,19.71,0.0
2017,2,11,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,2,12,7,15,56.0,9.0,0.75,16.0,11.5,8.58,0.0
2017,2,12,7,30,112.0,18.0,0.8,17.0,23.0,41.13,0.0
2017,2,12,7,45,237.0,34.5,0.85,18.0,64.0,100.53,64.33
2017,2,12,8,0,362.0,51.0,0.9,19.0,105.0,168.97,121.79
2017,2,12,8,15,446.5,61.5,1.15,19.5,155.0,233.41,176.88
2017,2,12,8,30,531.0,72.0,1.4,20.0,205.0,306.45,238.52
2017,2,12,8,45,572.5,82.5,1.7,20.5,255.0,368.31,290.69
2017,2,12,9,0,614.0,93.0,2.0,21.0,305.0,433.6,344.01
2017,2,12,9,15,307.0,88.5,1.95,21.5,194.5,282.15,226.05
2017,2,12,9,30,0.0,84.0,1.9,22.0,84.0,78.41,58.79
2017,2,12,9,45,3.5,129.5,1.9,22.5,131.5,125.56,96.92
2017,2,12,10,0,7.0,175.0,1.9,23.0,179.0,174.07,134.96
2017,2,12,10,15,3.5,148.0,1.75,23.0,150.0,143.64,110.32
2017,2,12,10,30,0.0,121.0,1.6,23.0,121.0,113.96,86.43
2017,2,12,10,45,408.5,122.0,1.5,23.5,382.0,491.2,385.91
2017,2,12,11,0,817.0,123.0,1.4,24.0,643.0,849.73,633.87
2017,2,12,11,15,826.5,125.0,1.3,24.0,668.5,882.62,649.07
2017,2,12,11,30,836.0,127.0,1.2,24.0,694.0,912.73,665.91
2017,2,12,11,45,491.0,238.0,1.15,24.5,573.5,733.76,541.96
2017,2,12,12,0,146.0,349.0,1.1,25.0,453.0,515.71,382.44
2017,2,12,12,15,73.5,256.5,1.2,25.0,309.0,331.33,250.66
2017,2,12,12,30,1.0,164.0,1.3,25.0,165.0,156.77,117.54
2017,2,12,12,45,20.5,237.0,1.4,25.5,252.0,248.91,188.79
2017,2,12,13,0,40.0,310.0,1.5,26.0,339.0,358.98,270.26
2017,2,12,13,15,277.5,286.0,1.65,26.0,483.5,584.95,440.02
2017,2,12,13,30,515.0,262.0,1.8,26.0,628.0,791.57,586.48
2017,2,12,13,45,662.0,201.0,2.0,26.0,659.5,857.42,634.19
2017,2,12,14,0,809.0,140.0,2.2,26.0,691.0,905.56,668.03
2017,2,12,14,15,799.0,138.0,2.35,25.5,666.0,876.09,651.42
2017,2,12,14,30,789.0,136.0,2.5,25.0,641.0,848.39,636.44
2017,2,12,14,45,769.5,135.5,2.7,25.0,607.5,807.46,611.13
2017,2,12,15,0,750.0,135.0,2.9,25.0,574.0,764.85,584.17
2017,2,12,15,15,730.0,131.0,3.0,24.5,535.0,716.58,553.2
2017,2,12,15,30,710.0,127.0,3.1,24.0,496.0,667.35,519.65
2017,2,12,15,45,678.0,123.0,3.25,24.0,450.5,609.38,477.66
2017,2,12,16,0,646.0,119.0,3.4,24.0,405.0,552.13,435.03
2017,2,12,16,15,608.0,112.0,3.4,23.5,356.0,489.37,387.41
2017,2,12,16,30,570.0,105.0,3.4,23.0,307.0,428.76,339.93
2017,2,12,16,45,512.5,96.0,3.45,22.5,256.5,357.09,282.38
2017,2,12,17,0,455.0,87.0,3.5,22.0,206.0,293.99,229.95
2017,2,12,17,15,376.5,73.5,3.75,21.5,156.5,224.29,171.44
2017,2,12,17,30,298.0,60.0,4.0,21.0,107.0,163.44,119.62
2017,2,12,17,45,187.0,40.5,4.25,20.5,66.0,97.65,64.98
2017,2,12,18,0,76.0,21.0,4.5,20.0,25.0,37.86,1.72
2017,2,12,18,15,38.0,10.5,4.6,19.5,12.5,14.51,0.0
2017,2,12,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,7,15,19.5,8.5,3.0,13.0,9.5,10.25,0.0
2017,2,13,7,30,39.0,17.0,3.0,13.0,19.0,24.41,0.0
2017,2,13,7,45,143.0,38.5,3.05,13.5,58.5,79.63,52.94
2017,2,13,8,0,247.0,60.0,3.1,14.0,98.0,145.77,109.07
2017,2,13,8,15,123.5,62.5,3.15,14.5,81.5,114.3,88.84
2017,2,13,8,30,0.0,65.0,3.2,15.0,65.0,61.24,46.53
2017,2,13,8,45,0.0,82.5,3.3,15.5,82.5,78.2,60.88
2017,2,13,9,0,0.0,100.0,3.4,16.0,100.0,95.2,74.94
2017,2,13,9,15,0.0,116.0,3.4,16.5,116.0,110.71,87.51
2017,2,13,9,30,0.0,132.0,3.4,17.0,132.0,126.29,99.92
2017,2,13,9,45,7.5,160.5,3.45,17.5,164.5,159.78,126.99
2017,2,13,10,0,15.0,189.0,3.5,18.0,197.0,194.15,154.34
2017,2,13,10,15,12.5,195.0,3.5,18.5,202.0,198.3,156.84
2017,2,13,10,30,10.0,201.0,3.5,19.0,207.0,202.34,159.3
2017,2,13,10,45,11.5,212.5,3.5,19.5,220.0,215.23,168.91
2017,2,13,11,0,13.0,224.0,3.5,20.0,233.0,228.26,178.56
2017,2,13,11,15,22.0,250.5,3.6,20.5,266.0,263.58,205.86
2017,2,13,11,30,31.0,277.0,3.7,21.0,299.0,312.72,243.38
2017,2,13,11,45,15.5,207.0,3.85,21.5,218.0,213.27,165.21
2017,2,13,12,0,0.0,137.0,4.0,22.0,137.0,129.27,98.25
2017,2,13,12,15,2.5,163.5,4.1,22.0,165.5,157.67,120.87
2017,2,13,12,30,5.0,190.0,4.2,22.0,194.0,186.43,143.51
2017,2,13,12,45,7.5,210.0,4.35,22.5,216.0,208.93,160.88
2017,2,13,13,0,10.0,230.0,4.5,23.0,238.0,231.63,178.31
2017,2,13,13,15,55.5,288.0,4.55,23.0,328.0,348.81,270.09
2017,2,13,13,30,101.0,346.0,4.6,23.0,418.0,456.31,352.29
2017,2,13,13,45,137.5,341.5,4.7,23.0,437.0,497.39,384.17
2017,2,13,14,0,174.0,337.0,4.8,23.0,456.0,522.99,404.81
2017,2,13,14,15,483.5,232.0,4.65,22.5,547.0,701.25,546.17
2017,2,13,14,30,793.0,127.0,4.5,22.0,638.0,838.78,649.35
2017,2,13,14,45,396.5,123.0,4.35,22.0,378.5,485.18,386.05
2017,2,13,15,0,0.0,119.0,4.2,22.0,119.0,111.95,85.0
2017,2,13,15,15,118.5,176.5,4.05,22.0,238.5,276.62,220.12
2017,2,13,15,30,237.0,234.0,3.9,22.0,358.0,421.3,334.25
2017,2,13,15,45,118.5,159.5,3.75,22.0,221.5,248.58,197.67
2017,2,13,16,0,0.0,85.0,3.6,22.0,85.0,79.32,59.63
2017,2,13,16,15,0.0,75.0,3.5,21.5,75.0,69.8,52.24
2017,2,13,16,30,0.0,65.0,3.4,21.0,65.0,60.46,44.77
2017,2,13,16,45,0.0,54.0,3.35,20.5,54.0,50.19,36.39
2017,2,13,17,0,0.0,43.0,3.3,20.0,43.0,39.94,27.88
2017,2,13,17,15,146.0,51.5,3.45,19.5,75.0,110.7,84.36
2017,2,13,17,30,292.0,60.0,3.6,19.0,107.0,161.63,119.55
2017,2,13,17,45,189.5,41.0,3.8,19.0,67.0,98.64,66.42
2017,2,13,18,0,87.0,22.0,4.0,19.0,27.0,41.07,6.53
2017,2,13,18,15,43.5,11.0,4.15,19.0,13.5,15.65,0.0
2017,2,13,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,14,7,15,0.0,1.0,5.0,12.0,1.0,0.95,0.0
2017,2,14,7,30,0.0,2.0,6.2,11.0,2.0,1.85,0.0
2017,2,14,7,45,0.0,5.5,7.45,10.5,5.5,5.09,0.0
2017,2,14,8,0,0.0,9.0,8.7,10.0,9.0,8.33,1.45
2017,2,14,8,15,0.0,13.5,8.7,9.5,13.5,12.5,5.19
2017,2,14,8,30,0.0,18.0,8.7,9.0,18.0,16.68,8.92
2017,2,14,8,45,0.0,22.5,8.7,8.5,22.5,20.86,12.62
2017,2,14,9,0,0.0,27.0,8.7,8.0,27.0,25.05,16.3
2017,2,14,9,15,1.5,88.0,8.35,8.0,88.5,83.4,67.01
2017,2,14,9,30,3.0,149.0,8.0,8.0,150.0,145.51,120.18
2017,2,14,9,45,1.5,154.0,7.65,8.5,154.5,148.96,122.44
2017,2,14,10,0,0.0,159.0,7.3,9.0,159.0,152.42,124.71
2017,2,14,10,15,7.0,184.0,7.2,9.5,188.5,182.67,149.78
2017,2,14,10,30,14.0,209.0,7.1,10.0,218.0,213.63,175.14
2017,2,14,10,45,43.5,252.0,7.0,11.0,280.0,294.19,241.34
2017,2,14,11,0,73.0,295.0,6.9,12.0,342.0,368.09,300.61
2017,2,14,11,15,94.0,314.0,6.7,12.5,377.0,409.28,332.99
2017,2,14,11,30,115.0,333.0,6.5,13.0,412.0,451.34,365.69
2017,2,14,11,45,169.5,342.5,6.35,14.0,462.5,527.54,425.03
2017,2,14,12,0,224.0,352.0,6.2,15.0,513.0,591.93,473.97
2017,2,14,12,15,141.0,343.0,6.1,15.0,444.5,505.28,404.0
2017,2,14,12,30,58.0,334.0,6.0,15.0,376.0,402.52,320.97
2017,2,14,12,45,105.0,349.5,5.9,15.5,426.0,465.19,371.0
2017,2,14,13,0,152.0,365.0,5.8,16.0,476.0,541.76,430.31
2017,2,14,13,15,163.5,361.0,5.75,16.0,479.5,547.26,434.74
2017,2,14,13,30,175.0,357.0,5.7,16.0,483.0,551.93,438.81
2017,2,14,13,45,101.5,316.0,5.7,16.0,389.0,421.48,336.44
2017,2,14,14,0,28.0,275.0,5.7,16.0,295.0,307.54,244.81
2017,2,14,14,15,15.5,227.5,5.65,16.0,238.5,233.9,186.18
2017,2,14,14,30,3.0,180.0,5.6,16.0,182.0,174.71,138.29
2017,2,14,14,45,3.0,179.0,5.6,16.0,181.0,173.86,137.92
2017,2,14,15,0,3.0,178.0,5.6,16.0,180.0,173.08,137.58
2017,2,14,15,15,9.0,185.0,5.6,15.5,190.0,185.14,148.24
2017,2,14,15,30,15.0,192.0,5.6,15.0,200.0,197.05,158.82
2017,2,14,15,45,15.5,179.0,5.7,14.5,186.5,184.12,148.92
2017,2,14,16,0,16.0,166.0,5.8,14.0,173.0,171.21,138.93
2017,2,14,16,15,12.0,148.0,5.8,13.5,153.0,150.46,122.13
2017,2,14,16,30,8.0,130.0,5.8,13.0,133.0,130.17,105.49
2017,2,14,16,45,4.0,110.0,5.8,12.5,111.5,108.26,87.21
2017,2,14,17,0,0.0,90.0,5.8,12.0,90.0,86.83,69.05
2017,2,14,17,15,223.5,70.5,5.75,11.5,107.0,160.26,127.93
2017,2,14,17,30,447.0,51.0,5.7,11.0,124.0,199.66,151.49
2017,2,14,17,45,311.0,37.0,5.7,10.5,79.0,123.93,85.63
2017,2,14,18,0,175.0,23.0,5.7,10.0,34.0,60.57,17.1
2017,2,14,18,15,87.5,11.5,5.65,9.5,17.0,21.39,0.0
2017,2,14,18,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,5.7,7.5,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,5.75,7.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,5.75,6.5,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,5.75,6.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,16.5,4.2,3.5,16.5,15.73,0.0
2017,2,15,7,30,0.0,33.0,4.3,4.0,33.0,34.2,1.87
2017,2,15,7,45,279.5,36.5,4.4,5.0,81.0,113.01,78.37
2017,2,15,8,0,559.0,40.0,4.5,6.0,129.0,215.15,163.18
2017,2,15,8,15,634.0,46.5,4.65,7.0,183.5,283.23,226.47
2017,2,15,8,30,709.0,53.0,4.8,8.0,238.0,359.06,295.36
2017,2,15,8,45,755.0,58.0,4.95,9.0,293.5,427.01,356.11
2017,2,15,9,0,801.0,63.0,5.1,10.0,349.0,498.46,417.55
2017,2,15,9,15,831.5,66.5,5.05,10.5,401.5,562.36,471.13
2017,2,15,9,30,862.0,70.0,5.0,11.0,454.0,627.23,523.56
2017,2,15,9,45,882.5,73.0,4.95,12.0,501.5,681.25,564.78
2017,2,15,10,0,903.0,76.0,4.9,13.0,549.0,738.19,604.56
2017,2,15,10,15,918.5,78.0,4.85,13.0,591.0,789.11,641.1
2017,2,15,10,30,934.0,80.0,4.8,13.0,633.0,838.2,675.77
2017,2,15,10,45,944.5,82.0,4.75,13.5,667.5,881.02,704.04
2017,2,15,11,0,955.0,84.0,4.7,14.0,702.0,921.09,729.93
2017,2,15,11,15,962.5,85.0,4.65,14.0,729.0,954.38,752.08
2017,2,15,11,30,970.0,86.0,4.6,14.0,756.0,984.32,771.77
2017,2,15,11,45,974.0,87.0,4.6,14.5,774.0,1007.49,785.61
2017,2,15,12,0,978.0,88.0,4.6,15.0,792.0,1026.86,796.86
2017,2,15,12,15,980.0,88.5,4.55,15.0,801.5,1039.85,804.81
2017,2,15,12,30,982.0,89.0,4.5,15.0,811.0,1048.8,810.14
2017,2,15,12,45,983.5,88.0,4.45,15.5,811.0,1051.47,809.72
2017,2,15,13,0,985.0,87.0,4.4,16.0,811.0,1050.01,806.69
2017,2,15,13,15,982.5,86.5,4.35,16.0,802.5,1041.2,800.37
2017,2,15,13,30,980.0,86.0,4.3,16.0,794.0,1028.35,791.61
2017,2,15,13,45,693.0,191.5,4.3,16.0,686.5,878.94,687.11
2017,2,15,14,0,406.0,297.0,4.3,16.0,579.0,702.07,553.38
2017,2,15,14,15,682.5,189.5,4.2,16.0,643.0,837.54,660.59
2017,2,15,14,30,959.0,82.0,4.1,16.0,707.0,926.45,724.05
2017,2,15,14,45,945.5,81.5,4.1,16.0,672.5,885.99,695.77
2017,2,15,15,0,932.0,81.0,4.1,16.0,638.0,842.93,666.39
2017,2,15,15,15,917.0,79.0,4.0,15.5,597.0,794.7,633.69
2017,2,15,15,30,902.0,77.0,3.9,15.0,556.0,744.55,599.14
2017,2,15,15,45,882.5,74.0,3.8,15.0,508.5,688.6,558.58
2017,2,15,16,0,863.0,71.0,3.7,15.0,461.0,635.51,517.29
2017,2,15,16,15,833.0,67.5,3.25,14.0,409.5,570.99,466.55
2017,2,15,16,30,803.0,64.0,2.8,13.0,358.0,507.32,414.82
2017,2,15,16,45,760.5,59.0,2.4,12.5,303.0,437.29,355.64
2017,2,15,17,0,718.0,54.0,2.0,12.0,248.0,370.31,297.05
2017,2,15,17,15,647.0,47.5,1.9,11.0,193.0,294.89,231.2
2017,2,15,17,30,576.0,41.0,1.8,10.0,138.0,226.71,169.78
2017,2,15,17,45,447.5,31.0,1.7,9.5,89.0,150.66,102.96
2017,2,15,18,0,319.0,21.0,1.6,9.0,40.0,85.29,29.93
2017,2,15,18,15,159.5,10.5,1.6,8.5,20.0,29.04,0.0
2017,2,15,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,16,7,15,152.5,9.5,0.65,5.5,18.0,26.05,0.0
2017,2,16,7,30,305.0,19.0,0.7,6.0,36.0,77.22,16.11
2017,2,16,7,45,441.5,29.0,0.75,7.0,84.5,141.64,95.6
2017,2,16,8,0,578.0,39.0,0.8,8.0,133.0,220.31,164.32
2017,2,16,8,15,650.0,45.5,0.85,9.0,188.5,288.5,225.63
2017,2,16,8,30,722.0,52.0,0.9,10.0,244.0,364.13,291.42
2017,2,16,8,45,766.0,56.5,0.95,11.0,299.0,431.39,348.4
2017,2,16,9,0,810.0,61.0,1.0,12.0,354.0,501.92,405.41
2017,2,16,9,15,839.0,64.5,1.2,12.5,406.0,565.49,456.57
2017,2,16,9,30,868.0,68.0,1.4,13.0,458.0,626.21,504.1
2017,2,16,9,45,887.5,71.0,1.6,14.0,505.5,683.58,546.54
2017,2,16,10,0,907.0,74.0,1.8,15.0,553.0,740.11,585.1
2017,2,16,10,15,921.5,76.0,1.9,15.0,594.0,790.5,619.96
2017,2,16,10,30,936.0,78.0,2.0,15.0,635.0,838.97,653.16
2017,2,16,10,45,945.0,80.0,2.1,15.5,669.5,880.66,680.1
2017,2,16,11,0,954.0,82.0,2.2,16.0,704.0,919.5,704.9
2017,2,16,11,15,961.0,83.0,2.25,16.0,730.0,952.35,726.32
2017,2,16,11,30,968.0,84.0,2.3,16.0,756.0,981.83,745.5
2017,2,16,11,45,969.0,86.0,2.35,16.5,773.0,1003.35,757.99
2017,2,16,12,0,970.0,88.0,2.4,17.0,790.0,1020.98,768.02
2017,2,16,12,15,971.5,88.5,2.45,17.0,799.0,1033.4,776.18
2017,2,16,12,30,973.0,89.0,2.5,17.0,808.0,1041.82,781.91
2017,2,16,12,45,970.5,90.0,2.55,17.5,807.5,1042.9,781.51
2017,2,16,13,0,968.0,91.0,2.6,18.0,807.0,1039.92,778.66
2017,2,16,13,15,965.5,90.5,2.65,18.0,798.0,1031.18,773.67
2017,2,16,13,30,963.0,90.0,2.7,18.0,789.0,1018.46,766.22
2017,2,16,13,45,954.5,90.5,2.75,18.0,770.5,997.42,753.32
2017,2,16,14,0,946.0,91.0,2.8,18.0,752.0,972.77,738.09
2017,2,16,14,15,938.0,90.0,2.75,18.0,725.5,943.43,718.83
2017,2,16,14,30,930.0,89.0,2.7,18.0,699.0,910.83,697.38
2017,2,16,14,45,912.0,90.0,2.7,18.0,663.5,869.11,669.95
2017,2,16,15,0,894.0,91.0,2.7,18.0,628.0,825.2,640.8
2017,2,16,15,15,877.5,88.5,2.65,18.0,587.0,781.81,611.4
2017,2,16,15,30,861.0,86.0,2.6,18.0,546.0,731.03,576.33
2017,2,16,15,45,834.0,84.0,2.55,18.0,498.5,672.32,534.55
2017,2,16,16,0,807.0,82.0,2.5,18.0,451.0,613.47,490.04
2017,2,16,16,15,775.0,78.0,2.15,17.0,399.5,549.76,441.09
2017,2,16,16,30,743.0,74.0,1.8,16.0,348.0,487.22,391.41
2017,2,16,16,45,691.0,69.0,1.5,15.5,293.5,417.19,333.71
2017,2,16,17,0,639.0,64.0,1.2,15.0,239.0,349.94,276.56
2017,2,16,17,15,565.5,56.0,1.2,14.0,185.5,276.37,214.22
2017,2,16,17,30,492.0,48.0,1.2,13.0,132.0,210.57,156.68
2017,2,16,17,45,365.0,35.5,1.25,12.0,85.0,135.58,92.89
2017,2,16,18,0,238.0,23.0,1.3,11.0,38.0,73.14,29.14
2017,2,16,18,15,119.0,11.5,1.3,10.5,19.0,25.17,0.0
2017,2,16,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,7,15,70.0,11.5,2.65,8.5,15.5,18.8,0.0
2017,2,17,7,30,140.0,23.0,2.8,9.0,31.0,52.94,15.13
2017,2,17,7,45,261.0,39.0,3.0,10.0,75.0,110.93,76.7
2017,2,17,8,0,382.0,55.0,3.2,11.0,119.0,180.05,136.08
2017,2,17,8,15,459.5,66.5,3.4,12.0,170.5,245.23,193.81
2017,2,17,8,30,537.0,78.0,3.6,13.0,222.0,317.88,257.07
2017,2,17,8,45,593.0,84.5,3.85,14.0,275.0,383.19,313.17
2017,2,17,9,0,649.0,91.0,4.1,15.0,328.0,453.37,371.47
2017,2,17,9,15,684.5,97.0,4.35,15.5,378.5,515.61,422.65
2017,2,17,9,30,720.0,103.0,4.6,16.0,429.0,579.69,473.95
2017,2,17,9,45,748.0,106.0,4.9,17.0,475.5,636.79,517.85
2017,2,17,10,0,776.0,109.0,5.2,18.0,522.0,694.15,560.86
2017,2,17,10,15,794.0,112.5,5.25,18.5,562.5,741.53,594.05
2017,2,17,10,30,812.0,116.0,5.3,19.0,603.0,790.36,627.8
2017,2,17,10,45,572.0,205.0,5.4,19.5,558.0,715.81,567.85
2017,2,17,11,0,332.0,294.0,5.5,20.0,513.0,613.43,483.79
2017,2,17,11,15,594.0,209.0,5.45,20.0,617.5,774.33,610.31
2017,2,17,11,30,856.0,124.0,5.4,20.0,722.0,934.38,725.48
2017,2,17,11,45,866.0,123.0,5.4,20.5,740.5,959.09,739.84
2017,2,17,12,0,876.0,122.0,5.4,21.0,759.0,980.54,752.69
2017,2,17,12,15,878.5,122.0,5.35,21.0,768.0,992.52,760.13
2017,2,17,12,30,881.0,122.0,5.3,21.0,777.0,1000.82,765.2
2017,2,17,12,45,881.0,122.0,5.3,21.0,777.0,1002.97,766.54
2017,2,17,13,0,881.0,122.0,5.3,21.0,777.0,1001.34,765.47
2017,2,17,13,15,878.5,121.5,5.2,21.0,768.5,992.99,759.17
2017,2,17,13,30,876.0,121.0,5.1,21.0,760.0,980.94,750.51
2017,2,17,13,45,723.0,180.5,5.05,21.5,699.5,896.82,690.36
2017,2,17,14,0,570.0,240.0,5.0,22.0,639.0,802.7,620.6
2017,2,17,14,15,712.0,176.5,4.85,22.0,657.5,851.61,658.31
2017,2,17,14,30,854.0,113.0,4.7,22.0,676.0,880.32,678.46
2017,2,17,14,45,846.0,109.0,4.55,22.0,644.0,843.01,652.01
2017,2,17,15,0,838.0,105.0,4.4,22.0,612.0,803.07,624.06
2017,2,17,15,15,822.0,102.0,4.15,21.5,572.0,755.72,591.76
2017,2,17,15,30,806.0,99.0,3.9,21.0,532.0,706.8,557.94
2017,2,17,15,45,787.5,94.0,3.7,21.0,487.0,652.71,518.08
2017,2,17,16,0,769.0,89.0,3.5,21.0,442.0,597.89,476.02
2017,2,17,16,15,737.5,84.5,3.05,20.0,392.0,537.4,429.48
2017,2,17,16,30,706.0,80.0,2.6,19.0,342.0,476.37,381.09
2017,2,17,16,45,665.0,72.5,2.15,18.5,290.0,409.13,325.66
2017,2,17,17,0,624.0,65.0,1.7,18.0,238.0,345.05,271.12
2017,2,17,17,15,552.5,57.0,1.7,17.0,185.5,272.96,210.23
2017,2,17,17,30,481.0,49.0,1.7,16.0,133.0,208.43,154.07
2017,2,17,17,45,363.0,36.5,1.7,15.5,86.5,136.15,92.6
2017,2,17,18,0,245.0,24.0,1.7,15.0,40.0,75.76,32.82
2017,2,17,18,15,122.5,12.0,1.75,14.5,20.0,26.06,0.0
2017,2,17,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,18,7,15,127.5,11.0,2.8,12.5,19.0,24.83,0.0
2017,2,18,7,30,255.0,22.0,3.0,13.0,38.0,72.85,25.96
2017,2,18,7,45,390.5,32.5,3.25,13.5,85.0,135.61,91.55
2017,2,18,8,0,526.0,43.0,3.5,14.0,132.0,211.77,157.13
2017,2,18,8,15,598.5,50.0,3.5,15.0,186.0,277.69,216.06
2017,2,18,8,30,671.0,57.0,3.5,16.0,240.0,350.16,279.21
2017,2,18,8,45,720.5,61.0,3.5,17.0,294.5,416.91,336.06
2017,2,18,9,0,770.0,65.0,3.5,18.0,349.0,487.56,393.77
2017,2,18,9,15,800.0,68.5,3.55,18.5,400.5,549.84,443.7
2017,2,18,9,30,830.0,72.0,3.6,19.0,452.0,613.11,492.68
2017,2,18,9,45,852.0,74.5,3.65,20.0,499.0,670.42,534.58
2017,2,18,10,0,874.0,77.0,3.7,21.0,546.0,722.63,569.46
2017,2,18,10,15,889.0,79.0,3.75,21.5,587.0,772.17,602.68
2017,2,18,10,30,904.0,81.0,3.8,22.0,628.0,819.92,634.11
2017,2,18,10,45,913.5,83.5,3.9,23.0,661.5,861.58,659.79
2017,2,18,11,0,923.0,86.0,4.0,24.0,695.0,900.53,683.26
2017,2,18,11,15,930.5,87.0,4.05,24.0,721.0,933.04,704.54
2017,2,18,11,30,938.0,88.0,4.1,24.0,747.0,962.32,723.64
2017,2,18,11,45,939.5,90.5,4.2,24.5,764.5,984.31,736.7
2017,2,18,12,0,941.0,93.0,4.3,25.0,782.0,1002.53,747.33
2017,2,18,12,15,943.0,93.0,4.3,25.0,791.0,1014.53,754.81
2017,2,18,12,30,945.0,93.0,4.3,25.0,800.0,1022.64,759.87
2017,2,18,12,45,943.0,94.0,4.35,25.5,799.5,1024.09,759.49
2017,2,18,13,0,941.0,95.0,4.4,26.0,799.0,1021.57,756.67
2017,2,18,13,15,938.5,95.0,4.3,26.0,790.0,1013.5,750.96
2017,2,18,13,30,936.0,95.0,4.2,26.0,781.0,1001.55,742.87
2017,2,18,13,45,927.0,95.5,4.1,26.0,762.5,980.31,728.72
2017,2,18,14,0,918.0,96.0,4.0,26.0,744.0,955.59,712.4
2017,2,18,14,15,736.5,160.5,3.7,26.0,669.0,856.77,644.5
2017,2,18,14,30,555.0,225.0,3.4,26.0,594.0,744.32,563.99
2017,2,18,14,45,716.5,158.0,3.15,26.0,609.5,793.88,601.74
2017,2,18,15,0,878.0,91.0,2.9,26.0,625.0,814.52,615.54
2017,2,18,15,15,565.5,166.5,2.55,25.0,502.0,629.03,483.89
2017,2,18,15,30,253.0,242.0,2.2,24.0,379.0,451.26,349.34
2017,2,18,15,45,527.5,161.0,1.85,23.5,415.5,547.45,426.61
2017,2,18,16,0,802.0,80.0,1.5,23.0,452.0,609.52,473.62
2017,2,18,16,15,772.0,76.0,1.4,22.5,401.5,547.06,426.37
2017,2,18,16,30,742.0,72.0,1.3,22.0,351.0,485.61,379.33
2017,2,18,16,45,701.0,66.0,1.25,21.5,298.0,418.12,326.17
2017,2,18,17,0,660.0,60.0,1.2,21.0,245.0,354.92,274.25
2017,2,18,17,15,590.5,52.5,1.2,20.0,191.5,282.0,213.73
2017,2,18,17,30,521.0,45.0,1.2,19.0,138.0,216.42,157.45
2017,2,18,17,45,402.5,34.0,1.3,18.5,90.5,143.11,95.87
2017,2,18,18,0,284.0,23.0,1.4,18.0,43.0,82.19,37.55
2017,2,18,18,15,142.0,11.5,1.45,17.5,21.5,27.91,0.0
2017,2,18,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,3.5,3.75,17.0,3.5,3.34,0.0
2017,2,19,7,30,0.0,7.0,3.9,17.0,7.0,6.48,0.0
2017,2,19,7,45,0.0,17.0,4.05,17.5,17.0,15.76,7.18
2017,2,19,8,0,0.0,27.0,4.2,18.0,27.0,25.05,15.27
2017,2,19,8,15,0.0,38.0,4.2,18.0,38.0,35.28,24.11
2017,2,19,8,30,0.0,49.0,4.2,18.0,49.0,45.53,32.86
2017,2,19,8,45,0.0,61.0,4.2,18.5,61.0,56.73,42.18
2017,2,19,9,0,0.0,73.0,4.2,19.0,73.0,67.98,51.39
2017,2,19,9,15,0.0,89.5,4.4,19.0,89.5,83.84,64.38
2017,2,19,9,30,0.0,106.0,4.6,19.0,106.0,99.77,77.31
2017,2,19,9,45,0.0,117.5,4.8,19.5,117.5,110.83,85.95
2017,2,19,10,0,0.0,129.0,5.0,20.0,129.0,121.93,94.55
2017,2,19,10,15,0.0,140.5,5.05,20.0,140.5,133.08,103.3
2017,2,19,10,30,0.0,152.0,5.1,20.0,152.0,144.27,112.05
2017,2,19,10,45,0.5,160.0,5.2,20.5,160.5,152.44,118.16
2017,2,19,11,0,1.0,168.0,5.3,21.0,169.0,160.69,124.3
2017,2,19,11,15,4.5,191.0,5.4,21.5,195.0,186.64,144.56
2017,2,19,11,30,8.0,214.0,5.5,22.0,221.0,212.93,164.89
2017,2,19,11,45,4.0,123.5,5.6,22.5,127.0,119.8,90.81
2017,2,19,12,0,0.0,33.0,5.7,23.0,33.0,30.74,19.19
2017,2,19,12,15,0.0,33.5,5.7,23.0,33.5,31.21,19.57
2017,2,19,12,30,0.0,34.0,5.7,23.0,34.0,31.68,19.94
2017,2,19,12,45,22.0,182.0,5.7,23.0,199.0,202.63,156.69
2017,2,19,13,0,44.0,330.0,5.7,23.0,364.0,383.05,295.98
2017,2,19,13,15,25.5,265.5,5.6,23.0,285.0,294.37,227.33
2017,2,19,13,30,7.0,201.0,5.5,23.0,206.0,198.97,152.86
2017,2,19,13,45,178.5,261.5,5.45,23.5,388.5,445.47,348.56
2017,2,19,14,0,350.0,322.0,5.4,24.0,571.0,679.62,524.33
2017,2,19,14,15,421.0,286.0,5.3,23.5,575.0,694.74,537.92
2017,2,19,14,30,492.0,250.0,5.2,23.0,579.0,717.16,557.4
2017,2,19,14,45,258.0,243.5,5.15,23.0,415.5,486.35,381.69
2017,2,19,15,0,24.0,237.0,5.1,23.0,252.0,249.86,194.17
2017,2,19,15,15,82.0,244.0,4.85,23.0,290.0,312.08,245.15
2017,2,19,15,30,140.0,251.0,4.6,23.0,328.0,369.34,290.89
2017,2,19,15,45,70.0,166.0,4.45,23.0,204.5,213.75,168.39
2017,2,19,16,0,0.0,81.0,4.3,23.0,81.0,75.42,56.16
2017,2,19,16,15,279.0,97.0,3.9,22.5,202.5,278.92,224.8
2017,2,19,16,30,558.0,113.0,3.5,22.0,324.0,433.53,345.8
2017,2,19,16,45,496.5,105.0,3.15,21.5,272.5,360.95,286.34
2017,2,19,17,0,435.0,97.0,2.8,21.0,221.0,297.4,233.64
2017,2,19,17,15,362.0,83.0,2.55,20.5,171.0,229.59,176.86
2017,2,19,17,30,289.0,69.0,2.3,20.0,121.0,170.03,126.33
2017,2,19,17,45,182.5,49.0,2.1,20.0,77.5,100.97,69.58
2017,2,19,18,0,76.0,29.0,1.9,20.0,34.0,47.82,23.52
2017,2,19,18,15,38.0,14.5,2.05,20.0,17.0,18.36,0.0
2017,2,19,18,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,3.5,3.35,12.5,3.5,3.34,0.0
2017,2,20,7,30,0.0,7.0,3.3,12.0,7.0,6.48,0.0
2017,2,20,7,45,0.0,15.0,3.25,12.0,15.0,13.9,5.94
2017,2,20,8,0,0.0,23.0,3.2,12.0,23.0,21.32,12.59
2017,2,20,8,15,0.0,32.5,3.15,12.0,32.5,30.16,20.38
2017,2,20,8,30,0.0,42.0,3.1,12.0,42.0,39.0,28.1
2017,2,20,8,45,0.0,51.5,3.05,12.5,51.5,47.86,35.64
2017,2,20,9,0,0.0,61.0,3.0,13.0,61.0,56.72,43.05
2017,2,20,9,15,30.5,129.0,2.8,13.5,143.0,145.72,118.22
2017,2,20,9,30,61.0,197.0,2.6,14.0,225.0,239.23,194.75
2017,2,20,9,45,30.5,115.0,2.4,14.5,129.0,133.24,106.7
2017,2,20,10,0,0.0,33.0,2.2,15.0,33.0,30.67,20.23
2017,2,20,10,15,42.5,157.0,1.9,15.5,183.0,188.07,151.14
2017,2,20,10,30,85.0,281.0,1.6,16.0,333.0,357.29,283.65
2017,2,20,10,45,51.5,262.5,1.3,17.0,294.5,310.93,244.07
2017,2,20,11,0,18.0,244.0,1.0,18.0,256.0,252.22,196.22
2017,2,20,11,15,46.5,288.5,1.35,18.5,321.5,337.0,262.14
2017,2,20,11,30,75.0,333.0,1.7,19.0,387.0,413.16,319.56
2017,2,20,11,45,204.0,339.0,2.1,19.5,489.5,554.93,427.78
2017,2,20,12,0,333.0,345.0,2.5,20.0,592.0,701.03,535.23
2017,2,20,12,15,226.0,360.0,2.65,20.0,528.5,604.85,463.05
2017,2,20,12,30,119.0,375.0,2.8,20.0,465.0,505.66,388.31
2017,2,20,12,45,261.0,354.5,2.95,20.5,552.5,648.82,496.85
2017,2,20,13,0,403.0,334.0,3.1,21.0,640.0,762.81,580.44
2017,2,20,13,15,226.5,332.5,3.1,21.0,504.0,574.74,441.26
2017,2,20,13,30,50.0,331.0,3.1,21.0,368.0,389.08,299.25
2017,2,20,13,45,188.0,330.5,3.1,21.0,465.5,530.75,410.38
2017,2,20,14,0,326.0,330.0,3.1,21.0,563.0,666.57,512.15
2017,2,20,14,15,643.0,204.5,3.05,21.0,643.5,822.1,630.78
2017,2,20,14,30,960.0,79.0,3.0,21.0,724.0,930.28,705.42
2017,2,20,14,45,942.0,81.0,3.0,21.0,688.0,888.51,677.02
2017,2,20,15,0,924.0,83.0,3.0,21.0,652.0,844.42,648.1
2017,2,20,15,15,908.5,80.5,2.85,21.0,610.0,795.11,614.3
2017,2,20,15,30,893.0,78.0,2.7,21.0,568.0,743.96,578.92
2017,2,20,15,45,870.0,76.0,2.6,21.0,520.0,686.72,538.99
2017,2,20,16,0,847.0,74.0,2.5,21.0,472.0,632.61,498.69
2017,2,20,16,15,817.5,70.5,2.15,20.0,420.0,568.67,450.32
2017,2,20,16,30,788.0,67.0,1.8,19.0,368.0,505.59,400.98
2017,2,20,16,45,741.5,62.5,1.5,18.5,312.5,434.49,343.26
2017,2,20,17,0,695.0,58.0,1.2,18.0,257.0,366.93,286.51
2017,2,20,17,15,626.5,51.5,1.2,17.0,202.0,293.19,224.67
2017,2,20,17,30,558.0,45.0,1.2,16.0,147.0,227.82,167.79
2017,2,20,17,45,434.0,35.0,1.2,15.5,97.5,151.78,103.33
2017,2,20,18,0,310.0,25.0,1.2,15.0,48.0,89.66,46.06
2017,2,20,18,15,155.0,12.5,1.2,14.5,24.0,30.43,0.0
2017,2,20,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,2,21,7,15,218.0,11.0,5.05,10.5,27.0,35.53,0.0
2017,2,21,7,30,436.0,22.0,5.1,11.0,54.0,105.64,51.8
2017,2,21,7,45,555.5,29.5,5.15,11.5,107.0,171.56,117.37
2017,2,21,8,0,675.0,37.0,5.2,12.0,160.0,250.51,187.87
2017,2,21,8,15,738.0,42.0,5.05,13.0,217.5,320.13,251.85
2017,2,21,8,30,801.0,47.0,4.9,14.0,275.0,394.21,317.81
2017,2,21,8,45,840.0,50.5,4.8,15.0,332.0,462.42,376.86
2017,2,21,9,0,879.0,54.0,4.7,16.0,389.0,533.26,435.38
2017,2,21,9,15,904.0,56.5,4.8,16.5,442.0,596.91,487.31
2017,2,21,9,30,929.0,59.0,4.9,17.0,495.0,660.83,537.68
2017,2,21,9,45,946.5,61.0,5.0,18.0,543.5,718.9,579.75
2017,2,21,10,0,964.0,63.0,5.1,19.0,592.0,775.76,618.5
2017,2,21,10,15,976.0,65.0,5.2,19.5,634.0,826.85,653.5
2017,2,21,10,30,988.0,67.0,5.3,20.0,676.0,875.62,686.39
2017,2,21,10,45,996.0,68.5,5.4,20.5,710.5,917.85,714.25
2017,2,21,11,0,1004.0,70.0,5.5,21.0,745.0,956.96,739.71
2017,2,21,11,15,1009.5,71.0,5.45,21.0,771.5,989.92,761.2
2017,2,21,11,30,1015.0,72.0,5.4,21.0,798.0,1019.21,780.09
2017,2,21,11,45,1015.5,74.5,5.35,21.5,816.0,1041.74,792.74
2017,2,21,12,0,1016.0,77.0,5.3,22.0,834.0,1060.15,802.59
2017,2,21,12,15,1017.5,77.0,5.25,22.0,843.0,1072.43,809.96
2017,2,21,12,30,1019.0,77.0,5.2,22.0,852.0,1080.48,814.64
2017,2,21,12,45,1018.0,77.5,5.2,22.5,851.5,1082.42,814.17
2017,2,21,13,0,1017.0,78.0,5.2,23.0,851.0,1080.06,811.02
2017,2,21,13,15,1014.5,77.5,5.1,23.0,841.5,1070.83,804.18
2017,2,21,13,30,1012.0,77.0,5.0,23.0,832.0,1057.39,794.71
2017,2,21,13,45,1006.5,77.0,4.95,23.5,813.5,1037.6,780.0
2017,2,21,14,0,1001.0,77.0,4.9,24.0,795.0,1013.88,762.84
2017,2,21,14,15,994.0,76.0,4.8,24.0,768.5,983.88,742.66
2017,2,21,14,30,987.0,75.0,4.7,24.0,742.0,950.34,720.16
2017,2,21,14,45,976.0,74.5,4.6,24.0,707.0,910.66,693.43
2017,2,21,15,0,965.0,74.0,4.5,24.0,672.0,868.12,664.66
2017,2,21,15,15,952.0,72.0,4.15,23.5,630.5,819.69,631.94
2017,2,21,15,30,939.0,70.0,3.8,23.0,589.0,769.07,597.41
2017,2,21,15,45,918.5,68.5,3.45,22.5,540.5,712.0,557.77
2017,2,21,16,0,898.0,67.0,3.1,22.0,492.0,654.05,515.31
