Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,6,45,102.0,9.0,1.2,5.0,14.5,10.79,0.0
2017,3,14,7,0,204.0,18.0,1.3,6.0,29.0,35.66,0.0
2017,3,14,7,15,345.0,31.0,1.35,6.5,76.0,86.35,51.04
2017,3,14,7,30,486.0,44.0,1.4,7.0,123.0,152.72,105.61
2017,3,14,7,45,563.0,53.0,1.45,8.0,179.0,215.26,161.3
2017,3,14,8,0,640.0,62.0,1.5,9.0,235.0,286.89,224.76
2017,3,14,8,15,690.0,68.0,1.5,9.5,293.0,353.24,283.52
2017,3,14,8,30,740.0,74.0,1.5,10.0,351.0,423.96,343.85
2017,3,14,8,45,771.5,79.0,1.5,10.5,407.0,488.86,397.45
2017,3,14,9,0,803.0,84.0,1.5,11.0,463.0,555.54,450.27
2017,3,14,9,15,827.0,87.5,1.5,11.5,515.5,617.33,497.36
2017,3,14,9,30,851.0,91.0,1.5,12.0,568.0,679.32,542.86
2017,3,14,9,45,867.0,94.0,1.55,13.0,615.0,734.84,580.31
2017,3,14,10,0,883.0,97.0,1.6,14.0,662.0,784.59,611.91
2017,3,14,10,15,895.5,99.5,1.75,14.5,703.0,833.41,644.49
2017,3,14,10,30,908.0,102.0,1.9,15.0,744.0,880.08,675.23
2017,3,14,10,45,915.5,104.0,2.05,15.5,777.0,919.43,700.7
2017,3,14,11,0,923.0,106.0,2.2,16.0,810.0,955.79,724.07
2017,3,14,11,15,929.0,107.5,2.4,16.5,835.0,987.04,744.45
2017,3,14,11,30,935.0,109.0,2.6,17.0,860.0,1014.85,762.53
2017,3,14,11,45,938.5,109.5,2.8,17.5,876.5,1035.57,775.9
2017,3,14,12,0,942.0,110.0,3.0,18.0,893.0,1052.49,786.85
2017,3,14,12,15,943.0,110.5,3.1,18.5,900.5,1063.03,792.74
2017,3,14,12,30,944.0,111.0,3.2,19.0,908.0,1069.58,796.16
2017,3,14,12,45,941.5,112.0,3.35,19.5,906.0,1069.13,795.58
2017,3,14,13,0,939.0,113.0,3.5,20.0,904.0,1064.66,792.49
2017,3,14,13,15,936.0,112.5,3.55,20.0,893.0,1054.1,786.21
2017,3,14,13,30,933.0,112.0,3.6,20.0,882.0,1039.62,777.49
2017,3,14,13,45,926.5,111.5,3.7,20.0,862.0,1017.95,764.43
2017,3,14,14,0,920.0,111.0,3.8,20.0,842.0,992.69,748.98
2017,3,14,14,15,912.5,109.5,3.8,20.0,814.5,961.99,729.17
2017,3,14,14,30,905.0,108.0,3.8,20.0,787.0,928.08,707.13
2017,3,14,14,45,894.0,106.5,3.85,20.0,751.0,888.14,681.1
2017,3,14,15,0,883.0,105.0,3.9,20.0,715.0,845.62,653.05
2017,3,14,15,15,869.0,102.5,3.85,20.0,673.0,802.21,623.64
2017,3,14,15,30,855.0,100.0,3.8,20.0,631.0,751.59,588.74
2017,3,14,15,45,836.5,96.5,3.75,20.0,582.5,695.23,549.1
2017,3,14,16,0,818.0,93.0,3.7,20.0,534.0,638.06,506.15
2017,3,14,16,15,792.0,88.5,3.4,19.5,481.0,574.88,457.71
2017,3,14,16,30,766.0,84.0,3.1,19.0,428.0,512.37,408.37
2017,3,14,16,45,730.0,78.5,2.85,18.5,372.0,445.0,353.82
2017,3,14,17,0,694.0,73.0,2.6,18.0,316.0,380.65,299.9
2017,3,14,17,15,638.0,66.5,2.35,17.0,259.0,310.38,240.36
2017,3,14,17,30,582.0,60.0,2.1,16.0,202.0,245.9,184.07
2017,3,14,17,45,493.0,50.0,1.9,15.0,148.0,176.1,124.04
2017,3,14,18,0,404.0,40.0,1.7,14.0,94.0,117.16,74.25
2017,3,14,18,15,249.0,25.5,1.7,13.5,53.5,57.14,26.5
2017,3,14,18,30,94.0,11.0,1.7,13.0,13.0,15.16,0.0
2017,3,14,18,45,47.0,5.5,1.7,13.0,6.5,0.0,0.0
2017,3,14,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,6,45,81.0,10.5,1.45,8.5,14.5,11.85,0.0
2017,3,15,7,0,162.0,21.0,1.7,9.0,29.0,34.97,3.47
2017,3,15,7,15,293.0,35.5,1.75,9.5,75.0,83.59,50.8
2017,3,15,7,30,424.0,50.0,1.8,10.0,121.0,146.33,101.87
2017,3,15,7,45,509.5,59.0,1.9,11.0,176.5,207.58,155.28
2017,3,15,8,0,595.0,68.0,2.0,12.0,232.0,278.97,217.52
2017,3,15,8,15,646.0,75.0,2.05,12.5,289.0,344.23,274.82
2017,3,15,8,30,697.0,82.0,2.1,13.0,346.0,414.49,334.48
2017,3,15,8,45,735.0,86.0,2.2,14.0,402.0,479.39,387.49
2017,3,15,9,0,773.0,90.0,2.3,15.0,458.0,546.08,439.91
2017,3,15,9,15,797.5,94.0,2.35,15.5,510.0,607.22,486.85
2017,3,15,9,30,822.0,98.0,2.4,16.0,562.0,668.67,532.49
2017,3,15,9,45,841.0,100.5,2.5,17.0,609.5,724.48,571.03
2017,3,15,10,0,860.0,103.0,2.6,18.0,657.0,779.36,606.89
2017,3,15,10,15,873.0,105.5,2.65,18.0,697.5,822.98,636.19
2017,3,15,10,30,886.0,108.0,2.7,18.0,738.0,869.2,667.12
2017,3,15,10,45,895.5,109.5,2.8,18.5,771.5,908.97,692.41
2017,3,15,11,0,905.0,111.0,2.9,19.0,805.0,945.96,715.65
2017,3,15,11,15,911.5,112.5,2.95,19.0,830.0,977.14,735.85
2017,3,15,11,30,918.0,114.0,3.0,19.0,855.0,1004.98,753.86
2017,3,15,11,45,924.5,113.0,3.1,19.5,872.0,1026.63,766.79
2017,3,15,12,0,931.0,112.0,3.2,20.0,889.0,1044.63,777.4
2017,3,15,12,15,932.5,112.5,3.25,20.0,897.0,1055.49,784.49
2017,3,15,12,30,934.0,113.0,3.3,20.0,905.0,1062.4,789.19
2017,3,15,12,45,932.5,113.5,3.35,20.5,903.0,1062.33,787.96
2017,3,15,13,0,931.0,114.0,3.4,21.0,901.0,1058.26,784.31
2017,3,15,13,15,928.5,113.5,3.45,21.0,890.5,1048.18,778.38
2017,3,15,13,30,926.0,113.0,3.5,21.0,880.0,1034.2,770.04
2017,3,15,13,45,920.0,112.5,3.55,21.0,860.5,1013.05,757.02
2017,3,15,14,0,914.0,112.0,3.6,21.0,841.0,988.31,741.69
2017,3,15,14,15,906.5,110.5,3.6,21.0,813.5,957.68,722.05
2017,3,15,14,30,899.0,109.0,3.6,21.0,786.0,923.86,700.22
2017,3,15,14,45,881.0,110.5,3.6,21.0,749.0,881.26,672.24
2017,3,15,15,0,863.0,112.0,3.6,21.0,712.0,842.13,646.51
2017,3,15,15,15,848.5,109.5,3.55,21.0,669.5,793.63,613.66
2017,3,15,15,30,834.0,107.0,3.5,21.0,627.0,743.41,579.28
2017,3,15,15,45,811.0,104.5,3.45,21.0,578.5,685.85,538.57
2017,3,15,16,0,788.0,102.0,3.4,21.0,530.0,627.96,495.32
2017,3,15,16,15,401.5,132.5,3.15,20.5,350.0,386.19,308.13
2017,3,15,16,30,15.0,163.0,2.9,20.0,170.0,163.45,128.4
2017,3,15,16,45,330.5,123.0,2.7,19.5,241.0,295.23,236.23
2017,3,15,17,0,646.0,83.0,2.5,19.0,312.0,370.32,291.38
2017,3,15,17,15,588.0,75.5,2.25,18.0,255.5,301.0,232.58
2017,3,15,17,30,530.0,68.0,2.0,17.0,199.0,237.79,178.03
2017,3,15,17,45,435.5,56.5,1.75,16.5,145.5,168.34,118.96
2017,3,15,18,0,341.0,45.0,1.5,16.0,92.0,110.5,70.92
2017,3,15,18,15,170.5,29.0,1.6,15.5,52.5,50.9,25.28
2017,3,15,18,30,0.0,13.0,1.7,15.0,13.0,12.39,0.0
2017,3,15,18,45,0.0,6.5,1.8,15.0,6.5,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,16,6,45,41.0,12.0,3.1,13.5,14.5,12.42,0.0
2017,3,16,7,0,82.0,24.0,3.3,14.0,29.0,30.75,6.72
2017,3,16,7,15,195.5,44.0,3.4,14.5,73.0,76.94,48.84
2017,3,16,7,30,309.0,64.0,3.5,15.0,117.0,135.08,95.45
2017,3,16,7,45,154.5,47.5,3.65,15.5,74.0,92.28,68.01
2017,3,16,8,0,0.0,31.0,3.8,16.0,31.0,28.76,18.88
2017,3,16,8,15,0.0,39.0,3.95,16.5,39.0,36.21,25.17
2017,3,16,8,30,0.0,47.0,4.1,17.0,47.0,43.67,31.33
2017,3,16,8,45,0.0,65.0,4.3,18.0,65.0,60.46,45.12
2017,3,16,9,0,0.0,83.0,4.5,19.0,83.0,77.29,58.68
2017,3,16,9,15,4.0,135.5,4.65,19.0,138.0,130.17,101.85
2017,3,16,9,30,8.0,188.0,4.8,19.0,193.0,184.34,145.34
2017,3,16,9,45,5.0,181.5,5.0,19.5,185.0,175.87,137.74
2017,3,16,10,0,2.0,175.0,5.2,20.0,177.0,167.26,130.17
2017,3,16,10,15,4.0,185.0,5.3,20.5,188.5,178.63,138.74
2017,3,16,10,30,6.0,195.0,5.4,21.0,200.0,190.17,147.38
2017,3,16,10,45,5.0,185.0,5.5,21.5,189.5,179.67,138.52
2017,3,16,11,0,4.0,175.0,5.6,22.0,179.0,169.16,129.75
2017,3,16,11,15,2.0,148.0,5.6,22.0,150.0,141.29,107.53
2017,3,16,11,30,0.0,121.0,5.6,22.0,121.0,113.56,85.38
2017,3,16,11,45,117.5,271.5,5.6,22.5,370.5,396.57,309.07
2017,3,16,12,0,235.0,422.0,5.6,23.0,620.0,675.15,515.72
2017,3,16,12,15,173.0,425.0,5.6,23.0,571.5,619.13,471.81
2017,3,16,12,30,111.0,428.0,5.6,23.0,523.0,548.14,417.92
2017,3,16,12,45,89.0,415.5,5.6,23.5,491.5,512.67,390.54
2017,3,16,13,0,67.0,403.0,5.6,24.0,460.0,476.91,362.79
2017,3,16,13,15,196.0,400.5,5.55,24.0,564.5,614.46,468.4
2017,3,16,13,30,325.0,398.0,5.5,24.0,669.0,748.0,567.6
2017,3,16,13,45,573.5,280.5,5.5,24.0,745.5,867.9,660.27
2017,3,16,14,0,822.0,163.0,5.5,24.0,822.0,964.03,730.26
2017,3,16,14,15,586.0,253.5,5.45,24.0,715.0,823.12,629.18
2017,3,16,14,30,350.0,344.0,5.4,24.0,608.0,680.28,521.01
2017,3,16,14,45,244.5,340.5,5.35,24.0,521.0,563.36,434.11
2017,3,16,15,0,139.0,337.0,5.3,24.0,434.0,463.83,358.0
2017,3,16,15,15,163.0,316.0,5.2,24.0,423.0,454.45,352.48
2017,3,16,15,30,187.0,295.0,5.1,24.0,412.0,442.68,344.76
2017,3,16,15,45,260.5,260.5,5.0,24.0,410.0,456.5,357.32
2017,3,16,16,0,334.0,226.0,4.9,24.0,408.0,454.07,357.02
2017,3,16,16,15,362.0,196.5,4.7,23.5,376.0,421.77,333.11
2017,3,16,16,30,390.0,167.0,4.5,23.0,344.0,392.2,310.37
2017,3,16,16,45,480.5,134.0,4.3,22.5,324.0,378.57,299.03
2017,3,16,17,0,571.0,101.0,4.1,22.0,304.0,356.34,278.81
2017,3,16,17,15,510.5,91.0,4.05,21.5,248.5,287.83,221.49
2017,3,16,17,30,450.0,81.0,4.0,21.0,193.0,224.19,167.28
2017,3,16,17,45,370.5,66.0,3.95,20.5,142.0,160.28,113.34
2017,3,16,18,0,291.0,51.0,3.9,20.0,91.0,106.25,68.69
2017,3,16,18,15,165.5,31.5,4.0,19.5,52.0,52.77,26.89
2017,3,16,18,30,40.0,12.0,4.1,19.0,13.0,13.36,0.0
2017,3,16,18,45,20.0,6.0,4.2,19.0,6.5,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,6,45,50.0,12.5,4.9,16.5,16.0,13.17,0.0
2017,3,17,7,0,100.0,25.0,5.1,17.0,32.0,33.53,10.2
2017,3,17,7,15,211.5,44.0,5.35,17.5,76.0,79.52,49.92
2017,3,17,7,30,323.0,63.0,5.6,18.0,120.0,137.47,96.14
2017,3,17,7,45,161.5,37.5,5.95,18.5,66.0,86.96,62.74
2017,3,17,8,0,0.0,12.0,6.3,19.0,12.0,11.12,3.73
2017,3,17,8,15,0.0,26.0,6.45,19.5,26.0,24.12,14.65
2017,3,17,8,30,0.0,40.0,6.6,20.0,40.0,37.15,25.46
2017,3,17,8,45,0.0,52.0,6.75,20.5,52.0,48.34,34.59
2017,3,17,9,0,0.0,64.0,6.9,21.0,64.0,59.54,43.61
2017,3,17,9,15,0.0,75.5,6.85,21.5,75.5,70.3,52.15
2017,3,17,9,30,0.0,87.0,6.8,22.0,87.0,81.06,60.61
2017,3,17,9,45,4.0,145.5,6.8,22.5,148.0,139.95,107.77
2017,3,17,10,0,8.0,204.0,6.8,23.0,209.0,200.28,155.16
2017,3,17,10,15,7.0,200.5,6.7,23.0,205.0,196.19,151.48
2017,3,17,10,30,6.0,197.0,6.6,23.0,201.0,192.08,147.88
2017,3,17,10,45,8.5,216.0,6.55,23.5,222.5,213.07,163.82
2017,3,17,11,0,11.0,235.0,6.5,24.0,244.0,234.27,179.76
2017,3,17,11,15,12.0,241.5,6.4,24.0,251.5,241.87,185.39
2017,3,17,11,30,13.0,248.0,6.3,24.0,259.0,249.5,191.07
2017,3,17,11,45,90.0,339.0,6.2,24.5,415.0,428.86,329.48
2017,3,17,12,0,167.0,430.0,6.1,25.0,571.0,616.37,467.92
2017,3,17,12,15,300.0,398.0,6.0,25.0,653.5,729.17,552.59
2017,3,17,12,30,433.0,366.0,5.9,25.0,736.0,840.71,634.54
2017,3,17,12,45,388.5,385.5,5.8,25.0,717.5,806.45,608.2
2017,3,17,13,0,344.0,405.0,5.7,25.0,699.0,781.42,588.79
2017,3,17,13,15,374.5,387.0,5.6,25.0,703.0,789.29,595.37
2017,3,17,13,30,405.0,369.0,5.5,25.0,707.0,794.83,600.19
2017,3,17,13,45,627.0,254.5,5.45,25.5,765.0,895.04,676.2
2017,3,17,14,0,849.0,140.0,5.4,26.0,823.0,965.06,724.18
2017,3,17,14,15,841.0,138.5,5.25,26.0,796.0,934.93,702.98
2017,3,17,14,30,833.0,137.0,5.1,26.0,769.0,901.84,680.38
2017,3,17,14,45,807.0,141.5,5.0,26.0,731.0,856.89,649.83
2017,3,17,15,0,781.0,146.0,4.9,26.0,693.0,810.48,618.17
2017,3,17,15,15,764.5,142.5,4.75,25.5,651.5,765.27,588.09
2017,3,17,15,30,748.0,139.0,4.6,25.0,610.0,715.52,553.93
2017,3,17,15,45,730.5,132.5,4.5,25.0,563.5,660.9,513.94
2017,3,17,16,0,713.0,126.0,4.4,25.0,517.0,605.73,472.74
2017,3,17,16,15,683.5,120.5,4.1,24.5,465.0,544.24,426.34
2017,3,17,16,30,654.0,115.0,3.8,24.0,413.0,484.07,379.67
2017,3,17,16,45,616.5,106.5,3.55,23.5,359.0,418.64,327.75
2017,3,17,17,0,579.0,98.0,3.3,23.0,305.0,356.21,276.69
2017,3,17,17,15,520.0,88.5,3.05,22.5,250.0,288.33,220.26
2017,3,17,17,30,461.0,79.0,2.8,22.0,195.0,224.96,166.55
2017,3,17,17,45,374.5,65.0,2.6,21.5,143.5,159.75,112.14
2017,3,17,18,0,288.0,51.0,2.4,21.0,92.0,105.3,67.76
2017,3,17,18,15,164.5,32.0,2.55,20.5,53.0,52.85,27.32
2017,3,17,18,30,41.0,13.0,2.7,20.0,14.0,14.33,0.0
2017,3,17,18,45,20.5,6.5,2.9,19.5,7.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,6,45,45.5,14.0,2.1,16.0,17.0,14.55,0.0
2017,3,18,7,0,91.0,28.0,2.4,17.0,34.0,35.96,13.97
2017,3,18,7,15,200.0,48.0,2.55,17.5,79.0,81.94,52.57
2017,3,18,7,30,309.0,68.0,2.7,18.0,124.0,139.82,98.54
2017,3,18,7,45,396.0,80.0,2.85,18.5,178.0,197.34,146.79
2017,3,18,8,0,483.0,92.0,3.0,19.0,232.0,265.39,204.25
2017,3,18,8,15,241.5,97.0,3.05,19.5,167.0,198.52,156.43
2017,3,18,8,30,0.0,102.0,3.1,20.0,102.0,95.74,73.89
2017,3,18,8,45,0.0,115.5,3.15,20.5,115.5,108.57,84.09
2017,3,18,9,0,0.0,129.0,3.2,21.0,129.0,121.45,94.04
2017,3,18,9,15,0.0,117.0,3.15,21.5,117.0,109.7,84.02
2017,3,18,9,30,0.0,105.0,3.1,22.0,105.0,98.14,74.28
2017,3,18,9,45,3.0,151.5,3.05,22.5,153.5,145.01,111.37
2017,3,18,10,0,6.0,198.0,3.0,23.0,202.0,192.75,148.33
2017,3,18,10,15,3.0,166.5,2.95,23.0,168.5,159.68,121.94
2017,3,18,10,30,0.0,135.0,2.9,23.0,135.0,126.83,95.81
2017,3,18,10,45,2.5,158.0,2.9,23.5,160.0,151.19,114.67
2017,3,18,11,0,5.0,181.0,2.9,24.0,185.0,175.84,133.46
2017,3,18,11,15,19.0,260.0,2.9,24.0,276.0,266.67,203.32
2017,3,18,11,30,33.0,339.0,2.9,24.0,367.0,372.46,282.35
2017,3,18,11,45,42.5,362.0,2.9,24.5,398.5,406.72,306.64
2017,3,18,12,0,52.0,385.0,2.9,25.0,430.0,441.24,331.08
2017,3,18,12,15,69.5,403.5,2.9,25.0,463.5,479.02,358.65
2017,3,18,12,30,87.0,422.0,2.9,25.0,497.0,516.82,386.0
2017,3,18,12,45,481.5,281.5,2.9,25.5,694.0,801.23,596.53
2017,3,18,13,0,876.0,141.0,2.9,26.0,891.0,1033.01,750.61
2017,3,18,13,15,528.5,284.0,2.9,26.0,735.5,844.35,621.44
2017,3,18,13,30,181.0,427.0,2.9,26.0,580.0,624.77,461.8
2017,3,18,13,45,523.5,280.0,2.95,26.0,706.5,818.8,608.28
2017,3,18,14,0,866.0,133.0,3.0,26.0,833.0,973.47,714.51
2017,3,18,14,15,541.0,254.0,3.0,26.0,686.5,781.77,582.54
2017,3,18,14,30,216.0,375.0,3.0,26.0,540.0,582.17,435.83
2017,3,18,14,45,529.5,246.0,3.0,26.0,625.0,728.12,549.21
2017,3,18,15,0,843.0,117.0,3.0,26.0,710.0,830.44,623.56
2017,3,18,15,15,558.0,202.0,2.95,26.0,584.5,661.53,502.91
2017,3,18,15,30,273.0,287.0,2.9,26.0,459.0,505.48,385.49
2017,3,18,15,45,527.0,194.0,2.9,26.0,495.0,579.3,445.72
2017,3,18,16,0,781.0,101.0,2.9,26.0,531.0,621.11,479.5
2017,3,18,16,15,754.0,96.5,2.7,25.5,478.5,559.05,432.89
2017,3,18,16,30,727.0,92.0,2.5,25.0,426.0,498.6,386.72
2017,3,18,16,45,691.0,86.0,2.35,24.5,371.0,432.62,335.04
2017,3,18,17,0,655.0,80.0,2.2,24.0,316.0,369.33,283.73
2017,3,18,17,15,599.0,73.0,1.95,23.0,260.0,300.8,227.34
2017,3,18,17,30,543.0,66.0,1.7,22.0,204.0,238.14,174.3
2017,3,18,17,45,454.5,55.5,1.5,21.5,151.0,170.48,117.7
2017,3,18,18,0,366.0,45.0,1.3,21.0,98.0,113.66,71.22
2017,3,18,18,15,225.5,29.5,1.35,20.5,57.0,56.68,28.25
2017,3,18,18,30,85.0,14.0,1.4,20.0,16.0,17.29,0.0
2017,3,18,18,45,42.5,7.0,1.45,20.0,8.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,19,6,45,72.5,14.5,2.35,16.0,20.0,15.85,0.0
2017,3,19,7,0,145.0,29.0,2.7,17.0,40.0,43.08,18.57
2017,3,19,7,15,264.0,45.5,2.85,17.5,86.5,89.55,56.26
2017,3,19,7,30,383.0,62.0,3.0,18.0,133.0,150.42,104.7
2017,3,19,7,45,474.5,70.5,3.2,19.0,189.5,212.37,156.81
2017,3,19,8,0,566.0,79.0,3.4,20.0,246.0,283.9,217.14
2017,3,19,8,15,616.5,86.5,3.45,20.5,302.5,348.16,271.98
2017,3,19,8,30,667.0,94.0,3.5,21.0,359.0,417.37,329.27
2017,3,19,8,45,711.5,96.5,3.6,21.5,416.0,482.71,382.04
2017,3,19,9,0,756.0,99.0,3.7,22.0,473.0,551.3,435.69
2017,3,19,9,15,780.5,103.0,3.7,22.0,524.5,610.7,481.45
2017,3,19,9,30,805.0,107.0,3.7,22.0,576.0,671.35,526.86
2017,3,19,9,45,826.5,109.0,3.75,22.5,623.5,727.65,566.4
2017,3,19,10,0,848.0,111.0,3.8,23.0,671.0,783.25,603.46
2017,3,19,10,15,861.0,113.0,3.85,23.5,711.5,830.9,634.31
2017,3,19,10,30,874.0,115.0,3.9,24.0,752.0,870.69,659.33
2017,3,19,10,45,884.5,116.5,3.95,24.5,785.0,910.75,684.33
2017,3,19,11,0,895.0,118.0,4.0,25.0,818.0,948.1,707.26
2017,3,19,11,15,901.0,119.5,4.05,25.0,842.5,978.3,726.66
2017,3,19,11,30,907.0,121.0,4.1,25.0,867.0,1005.17,743.9
2017,3,19,11,45,911.0,121.5,4.15,25.5,883.5,1025.53,755.4
2017,3,19,12,0,915.0,122.0,4.2,26.0,900.0,1042.21,764.58
2017,3,19,12,15,916.5,122.5,4.2,26.0,907.0,1052.62,770.95
2017,3,19,12,30,918.0,123.0,4.2,26.0,914.0,1059.14,774.97
2017,3,19,12,45,917.0,122.5,4.25,26.0,912.0,1058.18,774.59
2017,3,19,13,0,916.0,122.0,4.3,26.0,910.0,1053.29,771.84
2017,3,19,13,15,913.0,121.5,4.3,26.0,899.0,1042.52,765.08
2017,3,19,13,30,910.0,121.0,4.3,26.0,888.0,1027.93,755.98
2017,3,19,13,45,904.5,120.0,4.3,26.5,868.0,1006.68,741.13
2017,3,19,14,0,899.0,119.0,4.3,27.0,848.0,981.9,724.09
2017,3,19,14,15,891.5,118.0,4.25,27.0,820.5,951.89,704.8
2017,3,19,14,30,884.0,117.0,4.2,27.0,793.0,918.74,683.43
2017,3,19,14,45,864.5,119.0,4.2,27.0,755.0,881.62,659.54
2017,3,19,15,0,845.0,121.0,4.2,27.0,717.0,836.08,629.72
2017,3,19,15,15,830.0,118.0,4.15,26.5,675.0,787.08,598.22
2017,3,19,15,30,815.0,115.0,4.1,26.0,633.0,736.48,565.11
2017,3,19,15,45,793.0,112.0,4.05,26.0,584.0,679.71,525.04
2017,3,19,16,0,771.0,109.0,4.0,26.0,535.0,622.58,482.9
2017,3,19,16,15,743.0,104.0,3.75,25.5,482.5,560.92,436.72
2017,3,19,16,30,715.0,99.0,3.5,25.0,430.0,499.03,389.08
2017,3,19,16,45,677.0,93.0,3.3,25.0,374.5,432.68,336.01
2017,3,19,17,0,639.0,87.0,3.1,25.0,319.0,369.26,283.82
2017,3,19,17,15,582.5,78.5,2.8,24.0,262.5,299.89,226.78
2017,3,19,17,30,526.0,70.0,2.5,23.0,206.0,236.51,173.27
2017,3,19,17,45,440.5,58.5,2.2,22.0,153.0,169.64,117.53
2017,3,19,18,0,355.0,47.0,1.9,21.0,100.0,113.26,71.5
2017,3,19,18,15,219.0,30.5,1.9,20.5,58.5,56.59,28.79
2017,3,19,18,30,83.0,14.0,1.9,20.0,17.0,17.13,0.0
2017,3,19,18,45,41.5,7.0,1.95,20.0,8.5,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,6,45,95.5,14.5,3.5,16.5,22.0,16.64,0.0
2017,3,20,7,0,191.0,29.0,3.8,17.0,44.0,47.83,21.64
2017,3,20,7,15,310.0,44.5,4.0,17.5,92.5,96.08,59.84
2017,3,20,7,30,429.0,60.0,4.2,18.0,141.0,160.56,111.63
2017,3,20,7,45,512.0,69.5,4.45,18.5,198.5,222.8,165.09
2017,3,20,8,0,595.0,79.0,4.7,19.0,256.0,294.83,227.1
2017,3,20,8,15,644.5,86.0,4.75,19.5,314.0,359.99,283.37
2017,3,20,8,30,694.0,93.0,4.8,20.0,372.0,429.91,341.98
2017,3,20,8,45,737.5,96.0,4.85,20.5,430.0,496.81,396.62
2017,3,20,9,0,781.0,99.0,4.9,21.0,488.0,565.93,451.33
2017,3,20,9,15,805.5,103.0,4.9,21.5,541.0,627.56,498.47
2017,3,20,9,30,830.0,107.0,4.9,22.0,594.0,689.44,544.33
2017,3,20,9,45,852.0,108.0,4.95,22.5,642.0,746.19,584.46
2017,3,20,10,0,874.0,109.0,5.0,23.0,690.0,802.17,622.26
2017,3,20,10,15,653.0,204.5,5.0,23.5,653.0,762.17,588.94
2017,3,20,10,30,432.0,300.0,5.0,24.0,616.0,695.16,533.36
2017,3,20,10,45,677.0,207.5,5.0,24.5,728.0,835.41,638.55
2017,3,20,11,0,922.0,115.0,5.0,25.0,840.0,970.36,729.12
2017,3,20,11,15,928.0,116.5,5.0,25.0,865.0,1001.19,748.26
2017,3,20,11,30,934.0,118.0,5.0,25.0,890.0,1028.57,765.73
2017,3,20,11,45,946.0,114.0,5.0,25.5,909.0,1052.35,779.25
2017,3,20,12,0,958.0,110.0,5.0,26.0,928.0,1072.53,790.41
2017,3,20,12,15,959.5,110.0,4.95,26.0,935.0,1082.72,796.21
2017,3,20,12,30,961.0,110.0,4.9,26.0,942.0,1088.84,799.52
2017,3,20,12,45,960.0,110.0,4.9,26.0,940.0,1088.35,799.13
2017,3,20,13,0,959.0,110.0,4.9,26.0,938.0,1083.75,796.25
2017,3,20,13,15,956.0,109.5,4.85,26.0,926.5,1072.56,788.73
2017,3,20,13,30,953.0,109.0,4.8,26.0,915.0,1057.37,778.78
2017,3,20,13,45,948.5,108.0,4.8,26.0,895.0,1036.3,765.52
2017,3,20,14,0,944.0,107.0,4.8,26.0,875.0,1011.48,749.86
2017,3,20,14,15,937.0,105.5,4.7,26.0,846.5,980.22,729.12
2017,3,20,14,30,930.0,104.0,4.6,26.0,818.0,945.63,706.2
2017,3,20,14,45,916.0,104.0,4.55,26.0,781.0,903.51,678.52
2017,3,20,15,0,902.0,104.0,4.5,26.0,744.0,858.95,649.1
2017,3,20,15,15,888.5,101.5,4.4,25.5,700.5,809.96,617.41
2017,3,20,15,30,875.0,99.0,4.3,25.0,657.0,763.15,586.86
2017,3,20,15,45,858.5,95.0,4.2,25.0,608.0,706.42,547.59
2017,3,20,16,0,842.0,91.0,4.1,25.0,559.0,648.68,504.83
2017,3,20,16,15,816.5,87.5,3.75,24.5,505.0,585.45,457.1
2017,3,20,16,30,791.0,84.0,3.4,24.0,451.0,522.79,408.42
2017,3,20,16,45,758.0,78.5,3.1,24.0,394.0,455.35,354.04
2017,3,20,17,0,725.0,73.0,2.8,24.0,337.0,390.11,299.83
2017,3,20,17,15,672.5,66.5,2.55,23.0,279.0,319.45,241.26
2017,3,20,17,30,620.0,60.0,2.3,22.0,221.0,253.99,185.31
2017,3,20,17,45,538.0,50.5,2.05,21.0,165.5,184.23,126.32
2017,3,20,18,0,456.0,41.0,1.8,20.0,110.0,124.42,76.66
2017,3,20,18,15,305.5,27.5,1.85,19.5,65.0,63.57,31.18
2017,3,20,18,30,155.0,14.0,1.9,19.0,20.0,20.3,0.0
2017,3,20,18,45,77.5,7.0,1.95,18.5,10.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,21,6,45,105.0,15.5,4.05,16.5,24.0,18.04,0.0
2017,3,21,7,0,210.0,31.0,4.3,17.0,48.0,52.17,25.14
2017,3,21,7,15,329.5,45.5,4.45,17.5,97.5,100.57,62.88
2017,3,21,7,30,449.0,60.0,4.6,18.0,147.0,165.71,115.4
2017,3,21,7,45,542.0,66.0,4.75,18.5,206.0,228.7,169.39
2017,3,21,8,0,635.0,72.0,4.9,19.0,265.0,302.55,232.94
2017,3,21,8,15,681.5,78.5,4.9,19.5,323.0,368.32,289.96
2017,3,21,8,30,728.0,85.0,4.9,20.0,381.0,438.44,348.85
2017,3,21,8,45,768.5,87.0,4.95,20.5,438.5,504.06,402.63
2017,3,21,9,0,809.0,89.0,5.0,21.0,496.0,572.8,457.12
2017,3,21,9,15,831.0,92.0,5.0,21.5,548.0,633.13,503.33
2017,3,21,9,30,853.0,95.0,5.0,22.0,600.0,693.39,548.06
2017,3,21,9,45,872.0,96.5,5.0,22.5,647.5,745.52,584.0
2017,3,21,10,0,891.0,98.0,5.0,23.0,695.0,799.99,620.52
2017,3,21,10,15,902.5,100.0,4.95,23.5,735.0,847.5,651.16
2017,3,21,10,30,914.0,102.0,4.9,24.0,775.0,892.73,679.71
2017,3,21,10,45,922.5,103.5,4.85,24.5,807.5,932.23,703.88
2017,3,21,11,0,931.0,105.0,4.8,25.0,840.0,968.75,725.73
2017,3,21,11,15,936.0,106.5,4.75,25.0,864.5,998.8,744.48
2017,3,21,11,30,941.0,108.0,4.7,25.0,889.0,1025.33,760.85
2017,3,21,11,45,939.0,111.5,4.7,25.5,903.5,1043.47,770.56
2017,3,21,12,0,937.0,115.0,4.7,26.0,918.0,1057.63,777.74
2017,3,21,12,15,710.0,236.0,4.65,26.0,847.5,982.51,726.95
2017,3,21,12,30,483.0,357.0,4.6,26.0,777.0,880.99,652.16
2017,3,21,12,45,709.0,236.5,4.55,26.5,851.5,985.97,728.02
2017,3,21,13,0,935.0,116.0,4.5,27.0,926.0,1066.37,778.84
2017,3,21,13,15,931.5,115.5,4.45,27.0,914.5,1054.79,770.65
2017,3,21,13,30,928.0,115.0,4.4,27.0,903.0,1039.34,760.74
2017,3,21,13,45,922.0,114.5,4.4,27.0,882.5,1017.7,747.18
2017,3,21,14,0,916.0,114.0,4.4,27.0,862.0,992.47,731.35
2017,3,21,14,15,908.5,112.5,4.35,27.0,833.5,961.37,711.37
2017,3,21,14,30,901.0,111.0,4.3,27.0,805.0,927.08,689.26
2017,3,21,14,45,885.0,111.5,4.25,27.0,768.0,884.64,661.55
2017,3,21,15,0,869.0,112.0,4.2,27.0,731.0,845.31,635.86
2017,3,21,15,15,854.5,109.5,4.15,26.5,688.0,796.24,604.37
2017,3,21,15,30,840.0,107.0,4.1,26.0,645.0,745.46,571.24
2017,3,21,15,45,820.0,103.5,4.05,26.0,596.0,688.38,531.46
2017,3,21,16,0,800.0,100.0,4.0,26.0,547.0,630.71,488.99
2017,3,21,16,15,773.0,96.0,3.75,25.5,494.0,568.13,442.14
2017,3,21,16,30,746.0,92.0,3.5,25.0,441.0,506.98,394.98
2017,3,21,16,45,708.0,86.5,3.25,24.5,384.5,439.48,341.55
2017,3,21,17,0,670.0,81.0,3.0,24.0,328.0,374.87,288.74
2017,3,21,17,15,615.5,74.0,2.7,23.0,271.0,306.01,231.74
2017,3,21,17,30,561.0,67.0,2.4,22.0,214.0,242.85,177.99
2017,3,21,17,45,474.5,56.5,2.15,21.5,159.5,174.69,120.65
2017,3,21,18,0,388.0,46.0,1.9,21.0,105.0,117.11,73.36
2017,3,21,18,15,250.0,31.0,2.05,20.5,62.5,60.58,31.21
2017,3,21,18,30,112.0,16.0,2.2,20.0,20.0,19.56,0.0
2017,3,21,18,45,56.0,8.0,2.35,20.0,10.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,22,6,45,44.5,18.0,2.75,17.5,21.5,18.61,0.0
2017,3,22,7,0,89.0,36.0,3.0,18.0,43.0,44.69,24.69
2017,3,22,7,15,182.0,58.5,3.1,18.5,89.0,88.43,59.12
2017,3,22,7,30,275.0,81.0,3.2,19.0,135.0,144.22,103.74
2017,3,22,7,45,358.5,94.5,3.35,19.5,189.5,203.1,152.66
2017,3,22,8,0,442.0,108.0,3.5,20.0,244.0,269.82,208.42
2017,3,22,8,15,234.0,132.0,3.5,20.5,205.0,232.31,183.18
2017,3,22,8,30,26.0,156.0,3.5,21.0,166.0,160.42,126.13
2017,3,22,8,45,28.5,177.0,3.5,21.5,190.5,188.02,147.89
2017,3,22,9,0,31.0,198.0,3.5,22.0,215.0,212.16,166.35
2017,3,22,9,15,32.0,219.5,3.45,22.5,238.0,236.19,184.39
2017,3,22,9,30,33.0,241.0,3.4,23.0,261.0,260.37,202.25
2017,3,22,9,45,22.0,230.5,3.4,23.5,244.5,236.07,182.26
2017,3,22,10,0,11.0,220.0,3.4,24.0,228.0,217.93,167.18
2017,3,22,10,15,130.0,288.0,3.45,24.0,384.0,401.28,309.85
2017,3,22,10,30,249.0,356.0,3.5,24.0,540.0,579.26,442.01
2017,3,22,10,45,220.0,376.5,3.55,24.5,544.5,584.09,442.27
2017,3,22,11,0,191.0,397.0,3.6,25.0,549.0,586.35,441.55
2017,3,22,11,15,153.0,407.0,3.7,25.0,531.0,566.7,426.02
2017,3,22,11,30,115.0,417.0,3.8,25.0,513.0,532.72,400.32
2017,3,22,11,45,112.0,424.5,3.9,25.5,519.5,539.87,404.57
2017,3,22,12,0,109.0,432.0,4.0,26.0,526.0,546.48,408.27
2017,3,22,12,15,496.5,286.0,4.05,26.0,718.5,817.73,611.49
2017,3,22,12,30,884.0,140.0,4.1,26.0,911.0,1043.78,765.66
2017,3,22,12,45,886.0,138.5,4.15,26.0,910.0,1044.55,764.71
2017,3,22,13,0,888.0,137.0,4.2,26.0,909.0,1041.53,763.17
2017,3,22,13,15,586.0,278.5,4.25,26.0,785.5,897.2,665.2
2017,3,22,13,30,284.0,420.0,4.3,26.0,662.0,728.49,541.03
2017,3,22,13,45,578.5,276.0,4.35,26.5,755.0,866.33,646.03
2017,3,22,14,0,873.0,132.0,4.4,27.0,848.0,970.7,717.77
2017,3,22,14,15,865.0,130.0,4.4,26.5,820.0,946.87,703.3
2017,3,22,14,30,857.0,128.0,4.4,26.0,792.0,912.28,682.38
2017,3,22,14,45,842.0,128.0,4.45,26.0,755.0,871.0,655.65
2017,3,22,15,0,827.0,128.0,4.5,26.0,718.0,827.57,627.18
2017,3,22,15,15,811.5,124.5,4.5,26.0,675.5,778.19,594.11
2017,3,22,15,30,796.0,121.0,4.5,26.0,633.0,727.31,559.6
2017,3,22,15,45,774.0,117.5,4.5,26.0,585.0,670.74,519.27
2017,3,22,16,0,752.0,114.0,4.5,26.0,537.0,615.22,478.19
2017,3,22,16,15,724.0,109.5,4.35,25.5,484.0,553.69,432.07
2017,3,22,16,30,696.0,105.0,4.2,25.0,431.0,493.25,385.49
2017,3,22,16,45,653.5,99.5,4.1,24.5,375.5,426.26,332.52
2017,3,22,17,0,611.0,94.0,4.0,24.0,320.0,362.75,280.71
2017,3,22,17,15,554.5,85.0,3.75,23.5,264.0,294.55,223.93
2017,3,22,17,30,498.0,76.0,3.5,23.0,208.0,232.4,171.05
2017,3,22,17,45,408.0,64.5,3.25,22.5,155.0,164.71,114.73
2017,3,22,18,0,318.0,53.0,3.0,22.0,102.0,110.26,70.6
2017,3,22,18,15,194.0,35.0,3.15,21.5,61.0,57.23,30.94
2017,3,22,18,30,70.0,17.0,3.3,21.0,20.0,18.6,0.0
2017,3,22,18,45,35.0,8.5,3.5,21.0,10.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,6,45,125.0,17.0,4.85,17.5,28.5,20.49,0.0
2017,3,23,7,0,250.0,34.0,5.1,18.0,57.0,59.64,30.61
2017,3,23,7,15,366.5,47.0,5.35,18.5,107.5,110.16,69.29
2017,3,23,7,30,483.0,60.0,5.6,19.0,158.0,174.85,121.76
2017,3,23,7,45,562.5,67.5,5.9,19.5,216.5,237.82,176.35
2017,3,23,8,0,642.0,75.0,6.2,20.0,275.0,310.03,238.95
2017,3,23,8,15,335.0,116.5,6.3,20.5,222.5,263.21,208.51
2017,3,23,8,30,28.0,158.0,6.4,21.0,170.0,167.01,131.91
2017,3,23,8,45,420.0,124.5,6.5,21.5,338.5,357.92,287.76
2017,3,23,9,0,812.0,91.0,6.6,22.0,507.0,578.94,463.8
2017,3,23,9,15,553.5,177.0,6.7,22.5,473.5,544.77,433.95
2017,3,23,9,30,295.0,263.0,6.8,23.0,440.0,477.37,376.99
2017,3,23,9,45,595.5,181.5,6.9,23.5,573.5,640.31,506.42
2017,3,23,10,0,896.0,100.0,7.0,24.0,707.0,808.09,632.17
2017,3,23,10,15,907.5,102.0,7.1,24.0,747.5,855.7,665.19
2017,3,23,10,30,919.0,104.0,7.2,24.0,788.0,901.0,696.79
2017,3,23,10,45,927.5,105.5,7.3,24.5,821.0,940.53,722.7
2017,3,23,11,0,936.0,107.0,7.4,25.0,854.0,977.06,746.33
2017,3,23,11,15,941.5,108.0,7.45,25.0,878.5,1007.02,766.57
2017,3,23,11,30,947.0,109.0,7.5,25.0,903.0,1033.45,784.4
2017,3,23,11,45,950.5,109.5,7.6,25.5,919.0,1053.71,796.66
2017,3,23,12,0,954.0,110.0,7.7,26.0,935.0,1070.11,806.34
2017,3,23,12,15,955.0,110.5,7.7,26.0,942.0,1080.05,812.81
2017,3,23,12,30,956.0,111.0,7.7,26.0,949.0,1085.93,816.65
2017,3,23,12,45,953.0,112.5,7.75,26.5,946.0,1084.77,814.43
2017,3,23,13,0,950.0,114.0,7.8,27.0,943.0,1079.55,809.6
2017,3,23,13,15,947.0,113.5,7.8,26.5,931.5,1068.19,803.72
2017,3,23,13,30,944.0,113.0,7.8,26.0,920.0,1052.88,795.23
2017,3,23,13,45,939.0,112.5,7.8,26.0,900.0,1031.79,781.22
2017,3,23,14,0,934.0,112.0,7.8,26.0,880.0,1007.01,764.73
2017,3,23,14,15,927.0,110.5,7.8,26.0,851.5,975.79,743.75
2017,3,23,14,30,920.0,109.0,7.8,26.0,823.0,941.29,720.47
2017,3,23,14,45,906.5,109.0,7.8,26.0,786.0,899.72,692.06
2017,3,23,15,0,893.0,109.0,7.8,26.0,749.0,855.72,661.77
2017,3,23,15,15,879.5,106.5,7.7,25.5,706.0,806.93,628.74
2017,3,23,15,30,866.0,104.0,7.6,25.0,663.0,760.34,596.98
2017,3,23,15,45,818.0,104.5,7.55,25.0,601.0,686.92,543.05
2017,3,23,16,0,770.0,105.0,7.5,25.0,539.0,615.5,488.04
2017,3,23,16,15,768.5,99.0,7.3,24.5,497.0,567.37,450.77
2017,3,23,16,30,767.0,93.0,7.1,24.0,455.0,517.42,410.78
2017,3,23,16,45,728.0,88.5,6.95,23.5,398.0,449.83,355.67
2017,3,23,17,0,689.0,84.0,6.8,23.0,341.0,384.65,300.96
2017,3,23,17,15,634.5,76.5,6.6,22.5,282.5,314.14,240.8
2017,3,23,17,30,580.0,69.0,6.4,22.0,224.0,249.32,184.27
2017,3,23,17,45,492.0,59.5,6.2,21.5,168.5,180.7,125.72
2017,3,23,18,0,404.0,50.0,6.0,21.0,113.0,122.79,77.68
2017,3,23,18,15,202.0,37.0,5.95,20.5,68.5,59.67,32.88
2017,3,23,18,30,0.0,24.0,5.9,20.0,24.0,21.66,0.0
2017,3,23,18,45,0.0,12.0,5.85,19.5,12.0,11.44,0.0
2017,3,23,19,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,5.9,18.5,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,6.05,18.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
