Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,5,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,2.0,3.25,18.0,2.0,1.85,0.0
2017,3,24,7,0,0.0,4.0,3.3,18.0,4.0,3.7,0.0
2017,3,24,7,15,0.0,8.0,3.3,18.5,8.0,7.4,0.47
2017,3,24,7,30,0.0,12.0,3.3,19.0,12.0,11.11,3.68
2017,3,24,7,45,0.0,17.5,3.35,19.5,17.5,16.22,8.02
2017,3,24,8,0,0.0,23.0,3.4,20.0,23.0,21.33,12.3
2017,3,24,8,15,0.0,28.0,3.6,20.0,28.0,25.98,16.17
2017,3,24,8,30,0.0,33.0,3.8,20.0,33.0,30.64,19.99
2017,3,24,8,45,0.0,34.5,4.05,20.5,34.5,32.05,21.02
2017,3,24,9,0,0.0,36.0,4.3,21.0,36.0,33.46,22.04
2017,3,24,9,15,45.0,155.0,4.4,21.0,182.0,178.87,140.89
2017,3,24,9,30,90.0,274.0,4.5,21.0,328.0,333.16,262.43
2017,3,24,9,45,86.5,294.5,4.65,21.5,349.5,355.88,278.5
2017,3,24,10,0,83.0,315.0,4.8,22.0,371.0,378.15,294.37
2017,3,24,10,15,218.5,325.5,4.75,22.0,486.0,512.34,398.73
2017,3,24,10,30,354.0,336.0,4.7,22.0,601.0,657.52,507.58
2017,3,24,10,45,188.5,320.5,4.7,22.5,462.5,496.87,383.77
2017,3,24,11,0,23.0,305.0,4.7,23.0,324.0,314.06,240.44
2017,3,24,11,15,39.0,345.5,4.65,23.5,378.0,382.39,292.01
2017,3,24,11,30,55.0,386.0,4.6,24.0,432.0,441.34,335.07
2017,3,24,11,45,161.0,410.0,4.6,24.5,549.0,583.89,441.35
2017,3,24,12,0,267.0,434.0,4.6,25.0,666.0,729.28,545.43
2017,3,24,12,15,133.5,286.0,4.6,25.0,402.0,429.6,327.44
2017,3,24,12,30,0.0,138.0,4.6,25.0,138.0,129.91,96.41
2017,3,24,12,45,288.5,235.5,4.6,25.5,488.5,556.81,427.67
2017,3,24,13,0,577.0,333.0,4.6,26.0,839.0,947.58,702.17
2017,3,24,13,15,368.0,386.5,4.55,26.0,707.5,779.55,579.53
2017,3,24,13,30,159.0,440.0,4.5,26.0,576.0,614.02,457.86
2017,3,24,13,45,507.0,297.5,4.5,26.5,718.5,819.11,612.8
2017,3,24,14,0,855.0,155.0,4.5,27.0,861.0,985.42,728.23
2017,3,24,14,15,849.5,153.0,4.5,27.0,834.5,956.41,708.5
2017,3,24,14,30,844.0,151.0,4.5,27.0,808.0,924.28,688.02
2017,3,24,14,45,850.0,141.0,4.5,27.0,777.5,890.72,666.52
2017,3,24,15,0,856.0,131.0,4.5,27.0,747.0,853.54,642.44
2017,3,24,15,15,843.0,127.5,4.4,26.5,705.0,804.86,611.0
2017,3,24,15,30,830.0,124.0,4.3,26.0,663.0,754.38,577.93
2017,3,24,15,45,824.0,116.0,4.25,26.0,617.0,702.55,541.5
2017,3,24,16,0,818.0,108.0,4.2,26.0,571.0,648.81,502.14
2017,3,24,16,15,792.0,103.5,3.75,25.5,516.5,585.24,454.19
2017,3,24,16,30,766.0,99.0,3.3,25.0,462.0,523.07,405.99
2017,3,24,16,45,738.5,91.0,2.9,24.5,406.0,456.76,353.43
2017,3,24,17,0,711.0,83.0,2.5,24.0,350.0,392.15,300.5
2017,3,24,17,15,656.5,76.0,2.3,22.5,290.5,320.87,242.39
2017,3,24,17,30,602.0,69.0,2.1,21.0,231.0,255.24,187.08
2017,3,24,17,45,514.5,59.0,1.9,20.0,174.0,184.91,128.08
2017,3,24,18,0,427.0,49.0,1.7,19.0,117.0,125.26,79.03
2017,3,24,18,15,281.0,33.5,1.7,18.5,71.0,65.17,34.52
2017,3,24,18,30,135.0,18.0,1.7,18.0,25.0,21.94,0.0
2017,3,24,18,45,67.5,9.0,1.75,17.5,12.5,8.58,0.0
2017,3,24,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,25,6,45,169.0,16.0,3.4,11.5,33.0,21.06,0.0
2017,3,25,7,0,338.0,32.0,3.7,12.0,66.0,68.19,35.64
2017,3,25,7,15,449.5,42.5,3.9,12.5,119.0,120.7,76.49
2017,3,25,7,30,561.0,53.0,4.1,13.0,172.0,187.37,132.43
2017,3,25,7,45,629.0,59.5,4.3,14.0,231.0,250.93,189.02
2017,3,25,8,0,697.0,66.0,4.5,15.0,290.0,322.32,251.93
2017,3,25,8,15,739.5,71.0,4.35,15.5,349.0,388.63,310.02
2017,3,25,8,30,782.0,76.0,4.2,16.0,408.0,458.65,369.1
2017,3,25,8,45,812.0,80.0,4.05,16.5,465.0,524.25,422.67
2017,3,25,9,0,842.0,84.0,3.9,17.0,522.0,591.29,475.34
2017,3,25,9,15,863.0,87.0,3.7,17.5,574.5,652.56,521.52
2017,3,25,9,30,884.0,90.0,3.5,18.0,627.0,710.38,563.27
2017,3,25,9,45,899.0,92.5,3.3,19.0,674.5,765.32,598.27
2017,3,25,10,0,914.0,95.0,3.1,20.0,722.0,818.75,631.03
2017,3,25,10,15,925.5,97.0,2.95,20.5,762.5,866.96,660.66
2017,3,25,10,30,937.0,99.0,2.8,21.0,803.0,912.78,687.96
2017,3,25,10,45,944.5,101.0,2.65,21.5,836.0,952.41,710.45
2017,3,25,11,0,952.0,103.0,2.5,22.0,869.0,988.9,730.4
2017,3,25,11,15,957.5,104.0,2.45,22.5,894.0,1019.12,746.9
2017,3,25,11,30,963.0,105.0,2.4,23.0,919.0,1045.73,760.98
2017,3,25,11,45,966.5,105.5,2.4,23.5,935.0,1066.09,771.6
2017,3,25,12,0,970.0,106.0,2.4,24.0,951.0,1082.53,779.82
2017,3,25,12,15,971.5,106.5,2.4,24.5,958.0,1092.94,784.37
2017,3,25,12,30,973.0,107.0,2.4,25.0,965.0,1099.23,786.5
2017,3,25,12,45,972.0,107.0,2.45,25.5,962.5,1098.33,784.92
2017,3,25,13,0,971.0,107.0,2.5,26.0,960.0,1093.27,780.96
2017,3,25,13,15,968.5,106.5,2.45,26.0,949.0,1082.07,773.72
2017,3,25,13,30,966.0,106.0,2.4,26.0,938.0,1066.83,764.13
2017,3,25,13,45,962.5,105.0,2.35,26.5,918.0,1046.13,749.77
2017,3,25,14,0,959.0,104.0,2.3,27.0,898.0,1021.6,733.19
2017,3,25,14,15,952.0,102.5,2.15,27.0,869.0,989.62,712.34
2017,3,25,14,30,945.0,101.0,2.0,27.0,840.0,954.27,689.41
2017,3,25,14,45,937.0,98.5,1.95,27.5,804.0,913.82,662.97
2017,3,25,15,0,929.0,96.0,1.9,28.0,768.0,870.48,634.63
2017,3,25,15,15,916.5,94.0,1.7,27.5,724.0,821.49,603.41
2017,3,25,15,30,904.0,92.0,1.5,27.0,680.0,770.45,570.51
2017,3,25,15,45,887.5,88.5,1.3,27.0,630.5,713.28,531.96
2017,3,25,16,0,871.0,85.0,1.1,27.0,581.0,655.02,490.3
2017,3,25,16,15,847.0,82.0,0.9,26.5,526.0,594.32,446.32
2017,3,25,16,30,823.0,79.0,0.7,26.0,471.0,531.32,399.41
2017,3,25,16,45,790.0,74.5,0.55,26.0,413.0,463.15,346.98
2017,3,25,17,0,757.0,70.0,0.4,26.0,355.0,397.15,294.52
2017,3,25,17,15,706.5,64.0,0.5,24.5,296.0,325.83,239.37
2017,3,25,17,30,656.0,58.0,0.6,23.0,237.0,259.37,185.35
2017,3,25,17,45,574.5,50.5,0.75,22.0,179.5,189.8,128.1
2017,3,25,18,0,493.0,43.0,0.9,21.0,122.0,130.05,79.35
2017,3,25,18,15,347.0,30.5,1.0,20.0,75.0,68.78,34.68
2017,3,25,18,30,201.0,18.0,1.1,19.0,28.0,24.95,0.0
2017,3,25,18,45,100.5,9.0,1.25,18.5,14.0,8.58,0.0
2017,3,25,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,26,6,45,95.0,20.0,3.2,17.0,30.0,21.72,0.0
2017,3,26,7,0,190.0,40.0,3.7,18.0,60.0,60.13,34.56
2017,3,26,7,15,291.0,56.5,4.0,18.5,109.5,107.14,70.45
2017,3,26,7,30,392.0,73.0,4.3,19.0,159.0,167.1,119.07
2017,3,26,7,45,236.0,101.5,4.65,19.5,157.5,172.51,131.63
2017,3,26,8,0,80.0,130.0,5.0,20.0,156.0,154.22,121.21
2017,3,26,8,15,351.5,122.0,5.15,20.5,268.5,276.69,219.09
2017,3,26,8,30,623.0,114.0,5.3,21.0,381.0,423.39,336.63
2017,3,26,8,45,655.0,121.0,5.45,22.0,434.5,484.73,385.49
2017,3,26,9,0,687.0,128.0,5.6,23.0,488.0,548.09,434.58
2017,3,26,9,15,711.0,133.0,5.6,23.5,538.5,605.9,478.57
2017,3,26,9,30,735.0,138.0,5.6,24.0,589.0,664.15,521.65
2017,3,26,9,45,750.0,143.5,5.7,24.5,633.0,716.37,559.45
2017,3,26,10,0,765.0,149.0,5.8,25.0,677.0,767.55,595.08
2017,3,26,10,15,778.5,152.5,5.85,25.5,716.0,814.02,626.0
2017,3,26,10,30,792.0,156.0,5.9,26.0,755.0,855.32,652.9
2017,3,26,10,45,548.5,271.5,5.95,26.5,694.5,786.06,597.82
2017,3,26,11,0,305.0,387.0,6.0,27.0,634.0,689.96,520.57
2017,3,26,11,15,563.0,277.0,5.95,27.0,749.0,837.76,633.05
2017,3,26,11,30,821.0,167.0,5.9,27.0,864.0,982.77,734.97
2017,3,26,11,45,831.5,164.0,5.9,27.5,880.5,1004.29,746.75
2017,3,26,12,0,842.0,161.0,5.9,28.0,897.0,1022.51,756.98
2017,3,26,12,15,843.5,161.5,5.85,28.0,903.5,1031.94,762.6
2017,3,26,12,30,845.0,162.0,5.8,28.0,910.0,1037.7,765.92
2017,3,26,12,45,841.5,163.0,5.75,28.5,907.0,1035.24,762.33
2017,3,26,13,0,838.0,164.0,5.7,29.0,904.0,1029.1,756.47
2017,3,26,13,15,834.5,163.5,5.6,29.0,892.5,1017.75,748.52
2017,3,26,13,30,831.0,163.0,5.5,29.0,881.0,1002.84,738.36
2017,3,26,13,45,823.0,163.0,5.45,29.0,860.5,980.66,723.8
2017,3,26,14,0,815.0,163.0,5.4,29.0,840.0,955.29,707.2
2017,3,26,14,15,806.5,160.5,5.35,28.5,812.5,923.87,687.96
2017,3,26,14,30,798.0,158.0,5.3,28.0,785.0,889.67,666.74
2017,3,26,14,45,778.5,159.0,5.25,28.0,748.0,847.04,638.21
2017,3,26,15,0,759.0,160.0,5.2,28.0,711.0,806.24,610.85
2017,3,26,15,15,743.0,156.5,5.15,27.5,669.5,758.57,579.58
2017,3,26,15,30,727.0,153.0,5.1,27.0,628.0,709.67,545.89
2017,3,26,15,45,707.0,147.0,5.1,27.0,580.5,654.48,505.87
2017,3,26,16,0,687.0,141.0,5.1,27.0,533.0,599.07,464.8
2017,3,26,16,15,657.0,134.5,4.95,26.5,481.0,537.36,418.46
2017,3,26,16,30,627.0,128.0,4.8,26.0,429.0,477.14,372.03
2017,3,26,16,45,588.0,119.5,4.7,26.0,374.5,412.48,320.38
2017,3,26,17,0,549.0,111.0,4.6,26.0,320.0,351.08,270.07
2017,3,26,17,15,492.0,100.5,4.35,25.0,264.5,282.7,214.29
2017,3,26,17,30,435.0,90.0,4.1,24.0,209.0,223.25,164.69
2017,3,26,17,45,349.0,75.5,3.85,23.5,156.5,159.73,112.4
2017,3,26,18,0,263.0,61.0,3.6,23.0,104.0,106.9,70.1
2017,3,26,18,15,131.5,41.5,3.6,22.5,63.0,54.5,31.87
2017,3,26,18,30,0.0,22.0,3.6,22.0,22.0,20.07,0.0
2017,3,26,18,45,0.0,11.0,3.6,21.5,11.0,10.48,0.0
2017,3,26,19,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,27,6,45,46.5,23.0,1.7,18.5,28.5,22.83,0.0
2017,3,27,7,0,93.0,46.0,1.9,19.0,57.0,53.97,33.67
2017,3,27,7,15,173.0,71.0,1.85,19.5,104.5,99.88,69.24
2017,3,27,7,30,253.0,96.0,1.8,20.0,152.0,155.36,113.65
2017,3,27,7,45,321.0,113.5,1.75,20.5,205.5,209.95,158.54
2017,3,27,8,0,389.0,131.0,1.7,21.0,259.0,276.22,212.63
2017,3,27,8,15,195.5,136.5,1.65,21.5,201.0,221.48,173.13
2017,3,27,8,30,2.0,142.0,1.6,22.0,143.0,134.87,104.46
2017,3,27,8,45,23.0,179.0,1.55,22.5,191.5,182.03,141.74
2017,3,27,9,0,44.0,216.0,1.5,23.0,240.0,237.18,184.19
2017,3,27,9,15,43.5,239.5,1.4,23.5,265.0,262.96,202.78
2017,3,27,9,30,43.0,263.0,1.3,24.0,290.0,288.71,221.06
2017,3,27,9,45,377.0,222.0,1.2,24.5,482.0,518.97,396.3
2017,3,27,10,0,711.0,181.0,1.1,25.0,674.0,759.4,564.11
2017,3,27,10,15,726.0,184.5,0.9,25.5,712.5,805.14,587.5
2017,3,27,10,30,741.0,188.0,0.7,26.0,751.0,849.38,609.97
2017,3,27,10,45,770.0,180.5,0.55,26.5,786.5,892.73,631.64
2017,3,27,11,0,799.0,173.0,0.4,27.0,822.0,930.06,648.76
2017,3,27,11,15,571.5,288.0,0.35,27.5,759.0,857.25,597.73
2017,3,27,11,30,344.0,403.0,0.3,28.0,696.0,760.19,529.34
2017,3,27,11,45,602.5,277.5,0.3,28.5,802.5,902.75,624.7
2017,3,27,12,0,861.0,152.0,0.3,29.0,909.0,1032.02,699.3
2017,3,27,12,15,595.5,291.5,0.35,29.0,816.5,923.74,632.05
2017,3,27,12,30,330.0,431.0,0.4,29.0,724.0,792.33,546.32
2017,3,27,12,45,599.5,290.0,0.5,29.5,821.0,929.04,640.58
2017,3,27,13,0,869.0,149.0,0.6,30.0,918.0,1034.63,704.21
2017,3,27,13,15,865.5,148.0,0.65,30.0,906.5,1031.92,702.44
2017,3,27,13,30,862.0,147.0,0.7,30.0,895.0,1016.05,694.67
2017,3,27,13,45,856.5,145.5,0.8,30.0,874.5,994.15,684.54
2017,3,27,14,0,851.0,144.0,0.9,30.0,854.0,968.87,672.27
2017,3,27,14,15,842.5,142.0,1.0,30.0,825.5,937.07,655.81
2017,3,27,14,30,834.0,140.0,1.1,30.0,797.0,902.36,637.26
2017,3,27,14,45,799.5,149.0,1.25,30.0,756.0,854.16,610.42
2017,3,27,15,0,765.0,158.0,1.4,30.0,715.0,808.37,584.4
2017,3,27,15,15,748.0,154.0,1.55,29.5,672.5,759.13,556.35
2017,3,27,15,30,731.0,150.0,1.7,29.0,630.0,708.76,525.57
2017,3,27,15,45,706.5,146.0,1.9,29.0,581.5,652.36,488.33
2017,3,27,16,0,682.0,142.0,2.1,29.0,533.0,596.16,449.75
2017,3,27,16,15,652.0,135.5,2.15,28.5,480.5,534.71,406.18
2017,3,27,16,30,622.0,129.0,2.2,28.0,428.0,474.76,362.18
2017,3,27,16,45,579.0,121.5,2.25,27.5,373.0,409.48,312.61
2017,3,27,17,0,536.0,114.0,2.3,27.0,318.0,345.34,262.32
2017,3,27,17,15,479.5,103.0,2.1,26.0,263.0,280.1,210.05
2017,3,27,17,30,423.0,92.0,1.9,25.0,208.0,221.1,161.67
2017,3,27,17,45,339.0,77.0,1.75,24.5,156.0,158.36,110.76
2017,3,27,18,0,255.0,62.0,1.6,24.0,104.0,106.08,69.37
2017,3,27,18,15,156.0,40.5,1.6,23.5,63.0,55.8,31.91
2017,3,27,18,30,57.0,19.0,1.6,23.0,22.0,19.49,0.0
2017,3,27,18,45,28.5,9.5,1.65,22.5,11.0,9.05,0.0
2017,3,27,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,28,6,45,46.5,23.0,3.6,19.5,28.5,23.03,3.03
2017,3,28,7,0,93.0,46.0,3.8,20.0,57.0,54.03,33.77
2017,3,28,7,15,167.0,71.0,4.05,20.5,104.0,98.97,68.67
2017,3,28,7,30,241.0,96.0,4.3,21.0,151.0,152.75,111.99
2017,3,28,7,45,131.5,109.5,4.55,21.5,141.0,146.92,112.51
2017,3,28,8,0,22.0,123.0,4.8,22.0,131.0,123.86,96.36
2017,3,28,8,15,11.0,129.5,4.95,22.5,133.5,126.59,98.43
2017,3,28,8,30,0.0,136.0,5.1,23.0,136.0,128.02,99.11
2017,3,28,8,45,4.5,158.5,5.3,23.5,161.0,152.03,117.88
2017,3,28,9,0,9.0,181.0,5.5,24.0,186.0,176.63,136.87
2017,3,28,9,15,4.5,137.0,5.65,24.0,139.5,131.52,100.54
2017,3,28,9,30,0.0,93.0,5.8,24.0,93.0,86.7,64.37
2017,3,28,9,45,0.0,100.5,5.95,24.5,100.5,93.82,69.74
2017,3,28,10,0,0.0,108.0,6.1,25.0,108.0,100.95,75.07
2017,3,28,10,15,7.5,183.5,6.25,25.0,189.5,179.46,136.86
2017,3,28,10,30,15.0,259.0,6.4,25.0,271.0,259.84,198.99
2017,3,28,10,45,92.5,335.5,6.55,25.5,411.0,416.08,319.42
2017,3,28,11,0,170.0,412.0,6.7,26.0,551.0,580.87,442.04
2017,3,28,11,15,113.0,403.0,6.85,26.0,497.0,522.49,396.8
2017,3,28,11,30,56.0,394.0,7.0,26.0,443.0,449.34,340.7
2017,3,28,11,45,33.0,302.5,7.15,26.5,331.5,332.74,252.45
2017,3,28,12,0,10.0,211.0,7.3,27.0,220.0,210.13,158.2
2017,3,28,12,15,96.5,336.5,7.35,27.0,423.0,444.46,338.21
2017,3,28,12,30,183.0,462.0,7.4,27.0,626.0,664.4,500.35
2017,3,28,12,45,170.5,460.5,7.45,27.0,613.0,650.18,489.19
2017,3,28,13,0,158.0,459.0,7.5,27.0,600.0,635.12,478.1
2017,3,28,13,15,109.0,433.0,7.5,27.0,530.0,545.06,411.42
2017,3,28,13,30,60.0,407.0,7.5,27.0,460.0,467.95,353.4
2017,3,28,13,45,137.5,415.0,7.55,27.0,531.5,561.45,425.45
2017,3,28,14,0,215.0,423.0,7.6,27.0,603.0,639.39,484.94
2017,3,28,14,15,452.0,321.0,7.6,27.0,683.0,764.55,583.52
2017,3,28,14,30,689.0,219.0,7.6,27.0,763.0,859.22,658.4
2017,3,28,14,45,376.0,275.0,7.6,27.0,570.0,621.3,478.7
2017,3,28,15,0,63.0,331.0,7.6,27.0,377.0,380.34,290.67
2017,3,28,15,15,106.5,322.0,7.55,26.5,394.5,402.34,310.15
2017,3,28,15,30,150.0,313.0,7.5,26.0,412.0,428.12,331.92
2017,3,28,15,45,94.0,273.0,7.45,26.0,333.5,333.66,259.0
2017,3,28,16,0,38.0,233.0,7.4,26.0,255.0,252.38,195.43
2017,3,28,16,15,179.5,213.5,7.25,25.5,302.0,319.58,251.14
2017,3,28,16,30,321.0,194.0,7.1,25.0,349.0,370.21,292.01
2017,3,28,16,45,363.5,172.0,7.0,25.0,327.5,348.86,274.19
2017,3,28,17,0,406.0,150.0,6.9,25.0,306.0,326.13,254.06
2017,3,28,17,15,351.5,133.5,6.6,24.5,253.0,260.43,200.15
2017,3,28,17,30,297.0,117.0,6.3,24.0,200.0,205.09,154.16
2017,3,28,17,45,234.0,94.5,6.0,23.5,150.5,148.4,107.53
2017,3,28,18,0,171.0,72.0,5.7,23.0,101.0,99.68,68.27
2017,3,28,18,15,98.0,45.5,5.55,22.5,60.5,54.3,33.31
2017,3,28,18,30,25.0,19.0,5.4,22.0,20.0,18.41,0.05
2017,3,28,18,45,12.5,9.5,5.25,21.5,10.0,9.05,0.0
2017,3,28,19,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.05,20.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,29,6,45,120.0,22.0,2.85,17.0,36.0,25.41,5.46
2017,3,29,7,0,240.0,44.0,3.1,17.0,72.0,70.04,41.28
2017,3,29,7,15,344.5,58.5,3.05,17.0,124.0,119.49,79.21
2017,3,29,7,30,449.0,73.0,3.0,17.0,176.0,182.23,130.76
2017,3,29,7,45,255.5,103.5,3.0,17.5,165.5,180.97,139.04
2017,3,29,8,0,62.0,134.0,3.0,18.0,155.0,151.49,119.87
2017,3,29,8,15,91.5,161.5,2.95,18.5,199.0,194.97,155.21
2017,3,29,8,30,121.0,189.0,2.9,19.0,243.0,246.45,196.34
2017,3,29,8,45,474.0,142.5,2.85,19.5,391.5,408.0,325.49
2017,3,29,9,0,827.0,96.0,2.8,20.0,540.0,599.36,473.11
2017,3,29,9,15,848.5,99.5,2.9,20.5,593.0,660.67,517.99
2017,3,29,9,30,870.0,103.0,3.0,21.0,646.0,721.76,562.15
2017,3,29,9,45,890.0,104.0,3.15,22.0,694.5,774.64,596.61
2017,3,29,10,0,910.0,105.0,3.3,23.0,743.0,829.81,631.88
2017,3,29,10,15,920.5,107.0,3.4,23.5,783.0,876.78,661.83
2017,3,29,10,30,931.0,109.0,3.5,24.0,823.0,921.28,689.82
2017,3,29,10,45,940.0,109.5,3.65,24.5,855.5,960.16,714.07
2017,3,29,11,0,949.0,110.0,3.8,25.0,888.0,995.99,736.19
2017,3,29,11,15,954.0,111.0,3.95,25.0,912.0,1025.32,755.42
2017,3,29,11,30,959.0,112.0,4.1,25.0,936.0,1051.03,772.37
2017,3,29,11,45,962.5,112.0,4.25,25.5,951.5,1070.45,783.77
2017,3,29,12,0,966.0,112.0,4.4,26.0,967.0,1085.96,792.72
2017,3,29,12,15,966.5,112.0,4.45,26.0,972.5,1094.46,798.16
2017,3,29,12,30,967.0,112.0,4.5,26.0,978.0,1098.85,801.13
2017,3,29,12,45,964.5,112.5,4.6,26.5,974.0,1096.62,798.68
2017,3,29,13,0,962.0,113.0,4.7,27.0,970.0,1090.3,794.12
2017,3,29,13,15,958.5,112.5,4.7,27.0,957.5,1077.88,786.39
2017,3,29,13,30,955.0,112.0,4.7,27.0,945.0,1061.49,776.22
2017,3,29,13,45,947.0,112.5,4.7,27.0,923.0,1037.94,761.47
2017,3,29,14,0,939.0,113.0,4.7,27.0,901.0,1010.81,744.43
2017,3,29,14,15,931.0,111.5,4.7,27.0,871.5,978.17,723.75
2017,3,29,14,30,923.0,110.0,4.7,27.0,842.0,942.32,700.86
2017,3,29,14,45,910.5,109.0,4.7,27.0,804.0,900.13,673.55
2017,3,29,15,0,898.0,108.0,4.7,27.0,766.0,855.45,644.35
2017,3,29,15,15,884.0,105.5,4.55,26.5,722.0,805.83,611.79
2017,3,29,15,30,870.0,103.0,4.4,26.0,678.0,758.17,580.47
2017,3,29,15,45,850.0,100.5,4.25,26.0,628.0,700.57,540.13
2017,3,29,16,0,830.0,98.0,4.1,26.0,578.0,642.34,496.92
2017,3,29,16,15,804.5,94.0,3.7,25.5,523.5,579.02,449.2
2017,3,29,16,30,779.0,90.0,3.3,25.0,469.0,516.35,400.63
2017,3,29,16,45,741.5,85.5,2.95,24.5,411.0,448.48,346.8
2017,3,29,17,0,704.0,81.0,2.6,24.0,353.0,383.35,293.52
2017,3,29,17,15,651.5,74.5,2.35,23.0,294.5,313.94,236.27
2017,3,29,17,30,599.0,68.0,2.1,22.0,236.0,249.96,181.99
2017,3,29,17,45,513.5,59.5,1.9,21.0,180.0,182.17,125.37
2017,3,29,18,0,428.0,51.0,1.7,20.0,124.0,124.78,78.5
2017,3,29,18,15,292.5,36.5,1.8,19.5,77.5,67.24,36.37
2017,3,29,18,30,157.0,22.0,1.9,19.0,31.0,25.59,2.73
2017,3,29,18,45,78.5,11.0,2.05,18.5,15.5,10.48,0.0
2017,3,29,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,6,45,186.0,18.5,3.35,11.0,41.5,25.98,6.36
2017,3,30,7,0,372.0,37.0,3.5,12.0,83.0,79.34,44.41
2017,3,30,7,15,471.5,47.5,3.6,12.5,137.5,132.94,86.67
2017,3,30,7,30,571.0,58.0,3.7,13.0,192.0,199.07,142.84
2017,3,30,7,45,632.5,65.0,3.8,14.0,251.0,262.3,199.02
2017,3,30,8,0,694.0,72.0,3.9,15.0,310.0,332.39,260.34
2017,3,30,8,15,735.5,77.0,4.0,15.5,369.0,398.5,317.85
2017,3,30,8,30,777.0,82.0,4.1,16.0,428.0,467.93,376.28
2017,3,30,8,45,807.5,86.0,4.2,17.0,485.5,533.51,429.09
2017,3,30,9,0,838.0,90.0,4.3,18.0,543.0,600.57,481.13
2017,3,30,9,15,859.0,93.0,4.2,18.5,596.0,661.49,527.02
2017,3,30,9,30,880.0,96.0,4.1,19.0,649.0,718.95,568.71
2017,3,30,9,45,895.5,98.5,4.0,19.5,696.0,773.82,605.38
2017,3,30,10,0,911.0,101.0,3.9,20.0,743.0,827.2,640.19
2017,3,30,10,15,922.0,103.0,3.75,20.5,783.5,874.54,669.78
2017,3,30,10,30,933.0,105.0,3.6,21.0,824.0,919.45,697.09
2017,3,30,10,45,941.5,106.5,3.45,21.5,857.0,958.91,720.14
2017,3,30,11,0,950.0,108.0,3.3,22.0,890.0,995.3,740.72
2017,3,30,11,15,955.0,109.0,3.15,22.5,914.0,1024.57,756.23
2017,3,30,11,30,960.0,110.0,3.0,23.0,938.0,1050.21,769.18
2017,3,30,11,45,965.5,109.0,2.9,23.5,954.0,1070.47,778.98
2017,3,30,12,0,971.0,108.0,2.8,24.0,970.0,1086.87,786.29
2017,3,30,12,15,971.5,108.5,2.65,24.0,976.0,1095.84,789.92
2017,3,30,12,30,972.0,109.0,2.5,24.0,982.0,1100.7,791.04
2017,3,30,12,45,970.0,109.0,2.4,24.5,978.5,1098.36,786.79
2017,3,30,13,0,968.0,109.0,2.3,25.0,975.0,1091.91,780.17
2017,3,30,13,15,965.5,108.5,2.25,25.0,963.0,1080.35,772.69
2017,3,30,13,30,963.0,108.0,2.2,25.0,951.0,1064.78,762.88
2017,3,30,13,45,955.5,109.0,2.15,25.5,929.5,1042.04,747.24
2017,3,30,14,0,948.0,110.0,2.1,26.0,908.0,1015.66,729.5
2017,3,30,14,15,941.0,108.5,2.15,26.0,879.0,983.66,710.85
2017,3,30,14,30,934.0,107.0,2.2,26.0,850.0,948.35,689.97
2017,3,30,14,45,920.0,107.0,2.3,26.0,812.0,905.52,664.44
2017,3,30,15,0,906.0,107.0,2.4,26.0,774.0,860.28,636.92
2017,3,30,15,15,893.0,104.5,2.45,25.5,730.0,811.08,607.05
2017,3,30,15,30,880.0,102.0,2.5,25.0,686.0,759.97,575.25
2017,3,30,15,45,859.0,100.0,2.6,25.0,635.5,705.44,539.14
2017,3,30,16,0,838.0,98.0,2.7,25.0,585.0,646.64,497.18
2017,3,30,16,15,813.0,94.0,2.6,24.5,530.0,583.2,450.63
2017,3,30,16,30,788.0,90.0,2.5,24.0,475.0,520.34,402.95
2017,3,30,16,45,752.0,85.5,2.4,24.0,417.0,452.69,349.31
2017,3,30,17,0,716.0,81.0,2.3,24.0,359.0,387.55,295.98
2017,3,30,17,15,664.5,74.5,2.15,22.5,300.0,317.82,239.17
2017,3,30,17,30,613.0,68.0,2.0,21.0,241.0,253.37,184.88
2017,3,30,17,45,532.5,58.5,1.95,20.0,184.5,184.94,127.41
2017,3,30,18,0,452.0,49.0,1.9,19.0,128.0,126.29,79.1
2017,3,30,18,15,315.0,35.5,2.0,18.5,80.5,68.14,36.48
2017,3,30,18,30,178.0,22.0,2.1,18.0,33.0,26.2,4.06
2017,3,30,18,45,89.0,11.0,2.25,17.5,16.5,10.48,0.0
2017,3,30,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,3,31,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,31,6,45,189.5,19.5,3.65,13.0,43.5,27.51,8.23
2017,3,31,7,0,379.0,39.0,3.9,14.0,87.0,82.63,46.57
2017,3,31,7,15,477.0,49.0,4.0,14.5,141.5,136.09,88.58
2017,3,31,7,30,575.0,59.0,4.1,15.0,196.0,201.87,144.22
2017,3,31,7,45,634.5,66.0,4.2,16.0,255.0,264.82,199.89
2017,3,31,8,0,694.0,73.0,4.3,17.0,314.0,334.38,260.42
2017,3,31,8,15,733.5,78.0,4.55,18.0,372.5,399.67,316.58
2017,3,31,8,30,773.0,83.0,4.8,19.0,431.0,468.03,373.43
2017,3,31,8,45,799.5,87.5,5.1,20.0,486.5,531.74,424.96
2017,3,31,9,0,826.0,92.0,5.4,21.0,542.0,596.49,475.62
2017,3,31,9,15,845.5,95.0,5.55,21.5,593.5,655.8,521.23
2017,3,31,9,30,865.0,98.0,5.7,22.0,645.0,714.69,565.24
2017,3,31,9,45,878.5,101.0,5.85,23.0,690.5,764.65,598.61
2017,3,31,10,0,892.0,104.0,6.0,24.0,736.0,816.19,632.59
2017,3,31,10,15,902.5,106.0,6.1,24.5,775.5,862.3,663.24
2017,3,31,10,30,913.0,108.0,6.2,25.0,815.0,906.0,691.9
2017,3,31,10,45,920.5,109.5,6.3,25.5,846.5,943.84,716.22
2017,3,31,11,0,928.0,111.0,6.4,26.0,878.0,978.62,738.29
2017,3,31,11,15,933.0,112.0,6.4,26.0,901.5,1007.26,757.02
2017,3,31,11,30,938.0,113.0,6.4,26.0,925.0,1032.35,773.37
2017,3,31,11,45,941.0,113.5,6.4,26.5,940.0,1051.29,783.99
2017,3,31,12,0,944.0,114.0,6.4,27.0,955.0,1066.38,792.08
2017,3,31,12,15,945.0,114.5,6.35,27.0,961.5,1075.54,797.57
2017,3,31,12,30,946.0,115.0,6.3,27.0,968.0,1080.71,800.53
2017,3,31,12,45,945.5,114.5,6.3,27.5,965.0,1079.29,797.94
2017,3,31,13,0,945.0,114.0,6.3,28.0,962.0,1073.86,792.84
2017,3,31,13,15,942.5,113.5,6.2,28.0,950.5,1062.43,784.85
2017,3,31,13,30,940.0,113.0,6.1,28.0,939.0,1047.1,774.4
2017,3,31,13,45,934.5,112.5,6.1,28.0,918.0,1025.03,760.21
2017,3,31,14,0,929.0,112.0,6.1,28.0,897.0,999.35,743.66
2017,3,31,14,15,922.0,111.0,6.05,28.0,868.0,968.3,723.19
2017,3,31,14,30,915.0,110.0,6.0,28.0,839.0,934.02,700.53
2017,3,31,14,45,896.5,112.0,6.0,28.0,800.0,890.01,671.32
2017,3,31,15,0,878.0,114.0,6.0,28.0,761.0,843.98,640.51
2017,3,31,15,15,864.0,111.5,5.95,27.5,717.5,799.47,611.56
2017,3,31,15,30,850.0,109.0,5.9,27.0,674.0,748.3,577.41
2017,3,31,15,45,824.0,108.5,5.85,27.0,623.5,689.54,535.25
2017,3,31,16,0,798.0,108.0,5.8,27.0,573.0,630.75,491.02
2017,3,31,16,15,772.0,104.0,5.7,26.5,519.5,568.72,444.18
2017,3,31,16,30,746.0,100.0,5.6,26.0,466.0,507.87,396.82
2017,3,31,16,45,704.0,96.0,5.5,25.5,408.0,440.05,342.69
2017,3,31,17,0,662.0,92.0,5.4,25.0,350.0,375.6,289.66
2017,3,31,17,15,610.0,84.5,5.3,24.0,292.5,307.85,233.32
2017,3,31,17,30,558.0,77.0,5.2,23.0,235.0,245.54,180.17
2017,3,31,17,45,472.0,67.0,5.15,22.5,179.5,178.79,124.1
2017,3,31,18,0,386.0,57.0,5.1,22.0,124.0,121.22,77.13
2017,3,31,18,15,259.0,40.5,4.95,21.5,78.5,65.86,36.58
2017,3,31,18,30,132.0,24.0,4.8,21.0,33.0,26.09,5.61
2017,3,31,18,45,66.0,12.0,4.7,20.5,16.5,11.44,0.0
2017,3,31,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,2.5,3.9,17.0,2.5,0.0,0.0
2017,4,1,6,30,0.0,5.0,4.0,17.0,5.0,4.77,0.0
2017,4,1,6,45,75.0,30.0,4.15,17.5,40.0,31.31,14.17
2017,4,1,7,0,150.0,55.0,4.3,18.0,75.0,70.07,45.29
2017,4,1,7,15,232.0,75.5,4.5,18.5,124.0,115.46,80.57
2017,4,1,7,30,314.0,96.0,4.7,19.0,173.0,173.51,127.94
2017,4,1,7,45,205.0,119.5,4.95,19.5,175.0,181.98,140.6
2017,4,1,8,0,96.0,143.0,5.2,20.0,177.0,175.68,138.56
2017,4,1,8,15,48.0,140.0,5.4,20.5,157.0,154.92,122.14
2017,4,1,8,30,0.0,137.0,5.6,21.0,137.0,128.71,100.35
2017,4,1,8,45,0.0,115.0,5.85,21.5,115.0,107.6,82.67
2017,4,1,9,0,0.0,93.0,6.1,22.0,93.0,86.7,65.28
2017,4,1,9,15,0.0,105.0,6.15,22.5,105.0,98.05,74.09
2017,4,1,9,30,0.0,117.0,6.2,23.0,117.0,109.44,82.83
2017,4,1,9,45,0.0,104.0,6.3,23.5,104.0,97.13,72.59
2017,4,1,10,0,0.0,91.0,6.4,24.0,91.0,84.9,62.52
2017,4,1,10,15,0.0,90.5,6.35,24.0,90.5,84.46,62.03
2017,4,1,10,30,0.0,90.0,6.3,24.0,90.0,84.02,61.55
2017,4,1,10,45,0.0,91.5,6.3,24.5,91.5,85.47,62.46
2017,4,1,11,0,0.0,93.0,6.3,25.0,93.0,86.93,63.39
2017,4,1,11,15,2.5,132.0,6.3,25.0,134.5,126.35,94.36
2017,4,1,11,30,5.0,171.0,6.3,25.0,176.0,166.19,125.37
2017,4,1,11,45,2.5,145.5,6.3,25.5,148.0,139.43,104.12
2017,4,1,12,0,0.0,120.0,6.3,26.0,120.0,112.69,82.98
2017,4,1,12,15,6.0,181.5,6.25,26.0,187.5,177.6,133.51
2017,4,1,12,30,12.0,243.0,6.2,26.0,255.0,243.29,183.95
2017,4,1,12,45,102.0,354.0,6.2,26.0,446.5,467.41,355.23
2017,4,1,13,0,192.0,465.0,6.2,26.0,638.0,673.29,506.12
2017,4,1,13,15,131.5,444.0,6.1,26.0,561.5,589.0,442.98
2017,4,1,13,30,71.0,423.0,6.0,26.0,485.0,493.87,372.1
2017,4,1,13,45,91.0,423.0,5.95,26.0,501.5,511.67,386.33
2017,4,1,14,0,111.0,423.0,5.9,26.0,518.0,528.31,399.39
2017,4,1,14,15,128.0,411.0,5.85,26.0,517.0,538.51,407.69
2017,4,1,14,30,145.0,399.0,5.8,26.0,516.0,536.54,407.24
2017,4,1,14,45,76.0,298.0,5.75,26.0,359.0,358.56,274.2
2017,4,1,15,0,7.0,197.0,5.7,26.0,202.0,191.87,145.47
2017,4,1,15,15,53.0,254.0,5.65,25.5,290.0,289.76,223.24
2017,4,1,15,30,99.0,311.0,5.6,25.0,378.0,379.14,293.13
2017,4,1,15,45,49.5,231.0,5.55,25.0,264.5,259.12,200.46
2017,4,1,16,0,0.0,151.0,5.5,25.0,151.0,141.91,108.12
2017,4,1,16,15,0.0,85.0,5.4,24.5,85.0,79.18,58.58
2017,4,1,16,30,0.0,19.0,5.3,24.0,19.0,17.64,8.81
2017,4,1,16,45,0.0,16.5,5.25,24.0,16.5,15.31,6.96
2017,4,1,17,0,0.0,14.0,5.2,24.0,14.0,12.98,5.07
2017,4,1,17,15,0.0,11.5,5.0,23.5,11.5,10.66,3.19
2017,4,1,17,30,0.0,9.0,4.8,23.0,9.0,8.34,1.28
2017,4,1,17,45,0.0,7.0,4.6,22.5,7.0,6.48,0.0
2017,4,1,18,0,0.0,5.0,4.4,22.0,5.0,4.62,0.0
2017,4,1,18,15,0.0,3.0,4.35,21.5,3.0,2.77,0.0
2017,4,1,18,30,0.0,1.0,4.3,21.0,1.0,0.92,0.0
2017,4,1,18,45,0.0,0.5,4.25,21.0,0.5,0.48,0.0
2017,4,1,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,0.5,2.65,18.5,0.5,0.46,0.0
2017,4,2,7,0,0.0,1.0,2.8,19.0,1.0,0.92,0.0
2017,4,2,7,15,0.0,2.0,2.9,19.0,2.0,1.85,0.0
2017,4,2,7,30,0.0,3.0,3.0,19.0,3.0,2.78,0.0
2017,4,2,7,45,0.0,4.5,3.1,19.5,4.5,4.17,0.0
2017,4,2,8,0,0.0,6.0,3.2,20.0,6.0,5.56,0.0
2017,4,2,8,15,0.0,7.5,3.4,20.5,7.5,6.95,0.17
2017,4,2,8,30,0.0,9.0,3.6,21.0,9.0,8.35,1.3
2017,4,2,8,45,0.0,10.5,3.85,21.5,10.5,9.75,2.42
2017,4,2,9,0,0.0,12.0,4.1,22.0,12.0,11.14,3.53
2017,4,2,9,15,0.0,38.0,4.15,22.0,38.0,35.34,23.32
2017,4,2,9,30,0.0,64.0,4.2,22.0,64.0,59.61,42.94
2017,4,2,9,45,0.0,86.5,4.3,22.5,86.5,80.66,59.64
2017,4,2,10,0,0.0,109.0,4.4,23.0,109.0,101.89,76.28
2017,4,2,10,15,7.5,184.5,4.4,23.5,190.5,180.26,137.83
2017,4,2,10,30,15.0,260.0,4.4,24.0,272.0,260.36,199.14
2017,4,2,10,45,122.5,338.5,4.4,24.5,440.5,454.71,347.57
2017,4,2,11,0,230.0,417.0,4.4,25.0,609.0,639.53,481.84
2017,4,2,11,15,542.0,282.0,4.4,25.0,751.0,822.66,618.97
2017,4,2,11,30,854.0,147.0,4.4,25.0,893.0,994.83,737.87
2017,4,2,11,45,843.5,158.0,4.45,25.5,904.5,1010.34,745.23
2017,4,2,12,0,833.0,169.0,4.5,26.0,916.0,1021.85,751.16
2017,4,2,12,15,835.5,169.0,4.6,26.0,922.5,1031.16,757.62
2017,4,2,12,30,838.0,169.0,4.7,26.0,929.0,1036.85,762.09
2017,4,2,12,45,856.5,157.0,4.8,26.0,932.0,1042.44,766.66
2017,4,2,13,0,875.0,145.0,4.9,26.0,935.0,1034.91,762.65
2017,4,2,13,15,874.0,144.0,5.05,26.0,925.0,1024.97,757.64
2017,4,2,13,30,873.0,143.0,5.2,26.0,915.0,1011.39,750.22
2017,4,2,13,45,883.0,134.5,5.4,26.0,899.5,997.16,742.76
2017,4,2,14,0,893.0,126.0,5.6,26.0,884.0,978.85,732.48
2017,4,2,14,15,888.0,124.5,5.6,25.5,857.5,949.93,715.07
2017,4,2,14,30,883.0,123.0,5.6,25.0,831.0,917.81,695.39
2017,4,2,14,45,870.5,123.5,5.65,25.0,796.0,878.29,669.31
2017,4,2,15,0,858.0,124.0,5.7,25.0,761.0,841.62,645.07
2017,4,2,15,15,846.0,121.0,5.65,25.0,719.0,793.91,612.26
2017,4,2,15,30,834.0,118.0,5.6,25.0,677.0,744.37,577.89
2017,4,2,15,45,517.5,193.0,5.55,25.0,531.5,562.04,438.88
2017,4,2,16,0,201.0,268.0,5.5,25.0,386.0,396.15,308.42
2017,4,2,16,15,482.5,182.5,5.35,24.5,430.5,474.9,373.27
2017,4,2,16,30,764.0,97.0,5.2,24.0,475.0,512.33,402.75
2017,4,2,16,45,729.5,91.5,5.05,23.5,417.5,445.8,348.89
2017,4,2,17,0,695.0,86.0,4.9,23.0,360.0,381.56,295.57
2017,4,2,17,15,643.0,79.0,4.75,22.0,301.5,312.5,237.71
2017,4,2,17,30,591.0,72.0,4.6,21.0,243.0,248.83,182.98
2017,4,2,17,45,502.0,63.0,4.45,20.5,185.5,180.54,125.24
2017,4,2,18,0,413.0,54.0,4.3,20.0,128.0,123.11,78.17
2017,4,2,18,15,288.0,39.0,4.4,19.0,81.5,66.55,36.58
2017,4,2,18,30,163.0,24.0,4.5,18.0,35.0,26.86,7.54
2017,4,2,18,45,81.5,12.0,4.6,17.5,17.5,11.44,0.0
2017,4,2,19,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,3,6,15,44.5,6.0,4.7,11.5,7.0,0.0,0.0
2017,4,3,6,30,89.0,12.0,4.9,12.0,14.0,11.44,0.0
2017,4,3,6,45,245.5,27.0,5.1,12.5,56.5,39.08,17.09
2017,4,3,7,0,402.0,42.0,5.3,13.0,99.0,89.94,52.15
2017,4,3,7,15,494.0,52.0,5.3,14.0,154.5,144.25,95.45
