Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,7,30,586.0,62.0,5.3,15.0,210.0,210.06,151.49
2017,4,3,7,45,646.0,68.5,5.3,16.0,269.5,273.55,207.77
2017,4,3,8,0,706.0,75.0,5.3,17.0,329.0,343.65,268.87
2017,4,3,8,15,743.5,80.0,5.3,17.5,387.5,408.92,325.54
2017,4,3,8,30,781.0,85.0,5.3,18.0,446.0,476.88,382.62
2017,4,3,8,45,807.5,89.0,5.35,19.0,502.0,540.44,433.74
2017,4,3,9,0,834.0,93.0,5.4,20.0,558.0,604.99,483.76
2017,4,3,9,15,853.0,96.5,5.45,20.5,609.5,664.77,529.44
2017,4,3,9,30,872.0,100.0,5.5,21.0,661.0,724.05,573.23
2017,4,3,9,45,886.5,102.0,5.6,22.0,707.0,773.89,606.26
2017,4,3,10,0,901.0,104.0,5.7,23.0,753.0,825.3,639.89
2017,4,3,10,15,911.0,106.0,5.65,23.5,792.0,871.12,669.52
2017,4,3,10,30,921.0,108.0,5.6,24.0,831.0,914.45,696.98
2017,4,3,10,45,929.0,109.0,5.55,25.0,863.0,952.22,718.76
2017,4,3,11,0,937.0,110.0,5.5,26.0,895.0,986.92,738.11
2017,4,3,11,15,942.0,111.5,5.35,26.0,918.5,1016.03,755.73
2017,4,3,11,30,947.0,113.0,5.2,26.0,942.0,1041.57,770.83
2017,4,3,11,45,950.0,113.5,5.1,26.5,957.0,1060.38,780.21
2017,4,3,12,0,953.0,114.0,5.0,27.0,972.0,1075.32,787.05
2017,4,3,12,15,954.0,114.0,4.85,27.0,978.0,1083.78,790.84
2017,4,3,12,30,955.0,114.0,4.7,27.0,984.0,1088.21,792.1
2017,4,3,12,45,955.0,113.5,4.6,27.5,981.0,1087.06,788.85
2017,4,3,13,0,955.0,113.0,4.5,28.0,978.0,1081.85,783.47
2017,4,3,13,15,952.0,112.5,4.35,28.0,965.5,1069.63,774.96
2017,4,3,13,30,949.0,112.0,4.2,28.0,953.0,1053.47,764.08
2017,4,3,13,45,944.0,111.5,4.1,28.5,932.0,1031.55,748.41
2017,4,3,14,0,939.0,111.0,4.0,29.0,911.0,1005.96,730.54
2017,4,3,14,15,932.5,109.5,3.9,29.0,882.0,974.44,710.35
2017,4,3,14,30,926.0,108.0,3.8,29.0,853.0,939.63,688.02
2017,4,3,14,45,912.5,108.0,3.75,29.0,815.0,897.32,660.94
2017,4,3,15,0,899.0,108.0,3.7,29.0,777.0,852.62,632.11
2017,4,3,15,15,885.5,105.5,3.55,28.5,733.0,803.21,600.54
2017,4,3,15,30,872.0,103.0,3.4,28.0,689.0,751.97,567.31
2017,4,3,15,45,854.0,100.0,3.25,28.0,639.5,698.59,530.52
2017,4,3,16,0,836.0,97.0,3.1,28.0,590.0,640.88,488.38
2017,4,3,16,15,812.0,93.5,2.85,27.5,535.5,578.68,442.5
2017,4,3,16,30,788.0,90.0,2.6,27.0,481.0,516.98,395.6
2017,4,3,16,45,753.5,85.0,2.35,26.5,423.5,449.64,343.04
2017,4,3,17,0,719.0,80.0,2.1,26.0,366.0,384.48,290.49
2017,4,3,17,15,670.5,74.0,1.9,25.0,307.5,316.34,234.87
2017,4,3,17,30,622.0,68.0,1.7,24.0,249.0,253.12,181.73
2017,4,3,17,45,544.5,59.5,1.55,23.0,192.0,186.12,126.13
2017,4,3,18,0,467.0,51.0,1.4,22.0,135.0,128.48,79.31
2017,4,3,18,15,338.5,38.0,1.45,21.0,87.0,71.17,38.0
2017,4,3,18,30,210.0,25.0,1.5,20.0,39.0,29.88,9.26
2017,4,3,18,45,105.0,12.5,1.55,19.5,19.5,11.91,0.0
2017,4,3,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,6.5,2.3,13.5,6.5,0.0,0.0
2017,4,4,6,30,0.0,13.0,2.6,14.0,13.0,12.39,0.0
2017,4,4,6,45,88.5,33.5,2.9,14.5,46.5,35.81,19.37
2017,4,4,7,0,177.0,54.0,3.2,15.0,80.0,72.85,47.33
2017,4,4,7,15,229.5,75.0,3.15,15.5,124.0,115.28,81.77
2017,4,4,7,30,282.0,96.0,3.1,16.0,168.0,164.46,123.12
2017,4,4,7,45,331.5,110.0,3.05,17.0,215.5,215.3,166.09
2017,4,4,8,0,381.0,124.0,3.0,18.0,263.0,269.73,211.57
2017,4,4,8,15,413.0,141.5,3.25,18.5,315.0,325.52,258.07
2017,4,4,8,30,445.0,159.0,3.5,19.0,367.0,384.43,305.97
2017,4,4,8,45,428.5,186.5,3.8,19.5,406.0,429.54,341.72
2017,4,4,9,0,412.0,214.0,4.1,20.0,445.0,471.93,374.24
2017,4,4,9,15,603.5,171.0,4.35,20.5,543.5,580.21,459.12
2017,4,4,9,30,795.0,128.0,4.6,21.0,642.0,699.93,550.92
2017,4,4,9,45,812.5,130.5,4.85,22.0,687.5,752.81,587.54
2017,4,4,10,0,830.0,133.0,5.1,23.0,733.0,804.57,622.06
2017,4,4,10,15,841.0,135.5,5.25,23.5,771.0,849.53,652.05
2017,4,4,10,30,852.0,138.0,5.4,24.0,809.0,892.29,680.26
2017,4,4,10,45,860.0,139.5,5.6,25.0,840.0,928.87,702.86
2017,4,4,11,0,868.0,141.0,5.8,26.0,871.0,962.59,723.34
2017,4,4,11,15,873.5,142.5,5.8,26.0,893.5,983.03,736.35
2017,4,4,11,30,879.0,144.0,5.8,26.0,916.0,1007.54,752.28
2017,4,4,11,45,885.5,142.5,5.8,26.5,931.5,1026.59,762.98
2017,4,4,12,0,892.0,141.0,5.8,27.0,947.0,1042.12,771.38
2017,4,4,12,15,893.5,141.5,5.7,27.0,953.0,1051.03,776.29
2017,4,4,12,30,895.0,142.0,5.6,27.0,959.0,1056.18,778.81
2017,4,4,12,45,895.0,141.5,5.5,27.5,956.0,1055.0,775.69
2017,4,4,13,0,895.0,141.0,5.4,28.0,953.0,1050.04,770.22
2017,4,4,13,15,892.5,140.0,5.2,28.0,941.5,1038.3,761.22
2017,4,4,13,30,890.0,139.0,5.0,28.0,930.0,1022.88,749.93
2017,4,4,13,45,887.0,137.0,4.8,28.5,910.0,1002.34,733.88
2017,4,4,14,0,884.0,135.0,4.6,29.0,890.0,978.29,715.81
2017,4,4,14,15,876.5,133.0,4.35,29.0,861.5,946.71,694.59
2017,4,4,14,30,869.0,131.0,4.1,29.0,833.0,912.12,671.42
2017,4,4,14,45,853.5,131.5,3.95,29.0,795.5,876.26,647.91
2017,4,4,15,0,838.0,132.0,3.8,29.0,758.0,832.0,618.62
2017,4,4,15,15,824.0,129.0,3.55,29.0,715.0,783.48,585.82
2017,4,4,15,30,810.0,126.0,3.3,29.0,672.0,733.35,551.72
2017,4,4,15,45,798.5,119.5,3.1,29.0,625.0,680.04,513.87
2017,4,4,16,0,787.0,113.0,2.9,29.0,578.0,625.47,474.1
2017,4,4,16,15,762.5,108.5,2.6,28.5,525.0,564.89,429.46
2017,4,4,16,30,738.0,104.0,2.3,28.0,472.0,504.31,383.58
2017,4,4,16,45,710.5,96.5,2.05,27.5,417.0,440.28,333.94
2017,4,4,17,0,683.0,89.0,1.8,27.0,362.0,378.02,284.05
2017,4,4,17,15,634.0,82.0,1.6,26.0,304.0,310.82,229.76
2017,4,4,17,30,585.0,75.0,1.4,25.0,246.0,248.66,178.1
2017,4,4,17,45,509.0,65.0,1.25,24.0,190.5,182.85,124.08
2017,4,4,18,0,433.0,55.0,1.1,23.0,135.0,126.29,78.6
2017,4,4,18,15,307.5,40.5,1.1,22.5,87.0,70.11,38.22
2017,4,4,18,30,182.0,26.0,1.1,22.0,39.0,28.89,9.67
2017,4,4,18,45,91.0,13.0,1.15,21.5,19.5,12.39,0.0
2017,4,4,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,10.5,5.3,8.5,10.5,0.0,0.0
2017,4,5,6,30,0.0,21.0,5.4,9.0,21.0,20.02,0.0
2017,4,5,6,45,211.5,33.0,5.55,9.5,64.5,42.66,21.86
2017,4,5,7,0,423.0,45.0,5.7,10.0,108.0,96.58,57.62
2017,4,5,7,15,511.0,54.5,5.85,10.5,164.0,151.28,102.33
2017,4,5,7,30,599.0,64.0,6.0,11.0,220.0,216.92,159.63
2017,4,5,7,45,656.5,70.5,6.15,11.5,279.5,280.57,217.54
2017,4,5,8,0,714.0,77.0,6.3,12.0,339.0,350.47,280.35
2017,4,5,8,15,751.0,82.0,6.35,12.5,398.0,416.06,338.62
2017,4,5,8,30,788.0,87.0,6.4,13.0,457.0,484.19,397.33
2017,4,5,8,45,825.5,86.5,6.45,13.5,515.5,549.43,452.11
2017,4,5,9,0,863.0,86.0,6.5,14.0,574.0,616.72,506.93
2017,4,5,9,15,881.5,89.0,6.5,14.5,626.0,674.57,552.6
2017,4,5,9,30,900.0,92.0,6.5,15.0,678.0,733.69,597.06
2017,4,5,9,45,919.5,91.5,6.5,16.0,726.0,788.9,634.96
2017,4,5,10,0,939.0,91.0,6.5,17.0,774.0,842.86,671.15
2017,4,5,10,15,949.0,93.0,6.45,17.5,814.0,890.0,702.76
2017,4,5,10,30,959.0,95.0,6.4,18.0,854.0,934.51,732.05
2017,4,5,10,45,969.0,94.5,6.35,18.5,887.0,973.52,757.02
2017,4,5,11,0,979.0,94.0,6.3,19.0,920.0,1009.44,779.56
2017,4,5,11,15,984.0,95.0,6.2,19.0,944.0,1038.87,798.59
2017,4,5,11,30,989.0,96.0,6.1,19.0,968.0,1064.56,814.97
2017,4,5,11,45,980.0,104.5,6.1,19.5,980.0,1080.48,823.67
2017,4,5,12,0,971.0,113.0,6.1,20.0,992.0,1091.99,829.47
2017,4,5,12,15,972.5,113.0,6.05,20.0,998.5,1100.92,834.89
2017,4,5,12,30,974.0,113.0,6.0,20.0,1005.0,1105.75,837.65
2017,4,5,12,45,973.0,113.0,5.95,20.5,1001.5,1103.94,834.37
2017,4,5,13,0,972.0,113.0,5.9,21.0,998.0,1098.02,828.49
2017,4,5,13,15,969.5,112.5,5.85,21.0,986.0,1086.0,820.27
2017,4,5,13,30,967.0,112.0,5.8,21.0,974.0,1069.97,809.48
2017,4,5,13,45,962.0,111.5,5.8,21.5,952.5,1047.61,793.26
2017,4,5,14,0,957.0,111.0,5.8,22.0,931.0,1021.53,774.64
2017,4,5,14,15,950.5,110.0,5.7,22.0,902.0,989.97,753.17
2017,4,5,14,30,944.0,109.0,5.6,22.0,873.0,955.07,729.43
2017,4,5,14,45,932.5,108.5,5.55,22.0,835.0,913.27,701.13
2017,4,5,15,0,921.0,108.0,5.5,22.0,797.0,868.88,670.87
2017,4,5,15,15,909.0,105.5,5.35,21.5,753.0,819.7,637.73
2017,4,5,15,30,897.0,103.0,5.2,21.0,709.0,768.51,602.77
2017,4,5,15,45,883.0,99.0,5.1,21.0,659.5,712.65,562.65
2017,4,5,16,0,869.0,95.0,5.0,21.0,610.0,657.88,520.71
2017,4,5,16,15,846.5,91.0,4.75,20.5,555.0,594.35,471.57
2017,4,5,16,30,824.0,87.0,4.5,20.0,500.0,531.1,421.27
2017,4,5,16,45,793.5,82.5,4.25,20.0,442.0,464.2,365.91
2017,4,5,17,0,763.0,78.0,4.0,20.0,384.0,399.21,310.73
2017,4,5,17,15,716.0,72.0,3.45,19.0,324.0,328.69,250.75
2017,4,5,17,30,669.0,66.0,2.9,18.0,264.0,263.24,193.58
2017,4,5,17,45,597.0,57.5,2.4,17.0,205.5,194.71,134.5
2017,4,5,18,0,525.0,49.0,1.9,16.0,147.0,134.81,84.1
2017,4,5,18,15,396.5,37.5,1.8,15.0,96.0,75.46,40.37
2017,4,5,18,30,268.0,26.0,1.7,14.0,45.0,32.28,11.52
2017,4,5,18,45,134.0,13.0,1.65,13.5,22.5,12.39,0.0
2017,4,5,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,6,6,15,93.5,8.0,0.5,10.5,12.0,0.0,0.0
2017,4,6,6,30,187.0,16.0,0.5,11.0,24.0,12.89,0.0
2017,4,6,6,45,340.0,28.5,0.5,11.5,70.5,47.11,21.53
2017,4,6,7,0,493.0,41.0,0.5,12.0,117.0,101.95,58.54
2017,4,6,7,15,576.0,49.5,0.55,12.5,174.5,159.29,104.8
2017,4,6,7,30,659.0,58.0,0.6,13.0,232.0,226.84,162.37
2017,4,6,7,45,710.5,63.5,0.7,14.0,292.0,291.91,219.17
2017,4,6,8,0,762.0,69.0,0.8,15.0,352.0,361.69,278.54
2017,4,6,8,15,796.0,73.5,1.1,16.0,411.5,427.83,334.27
2017,4,6,8,30,830.0,78.0,1.4,17.0,471.0,496.48,390.03
2017,4,6,8,45,853.0,81.5,1.75,18.0,527.0,560.14,440.41
2017,4,6,9,0,876.0,85.0,2.1,19.0,583.0,622.44,488.13
2017,4,6,9,15,893.0,88.0,2.05,19.5,634.5,681.83,530.96
2017,4,6,9,30,910.0,91.0,2.0,20.0,686.0,740.38,570.67
2017,4,6,9,45,922.5,93.0,2.0,20.5,732.0,793.36,604.51
2017,4,6,10,0,935.0,95.0,2.0,21.0,778.0,844.48,636.44
2017,4,6,10,15,944.0,97.0,1.95,21.5,817.0,890.54,663.88
2017,4,6,10,30,953.0,99.0,1.9,22.0,856.0,933.92,689.05
2017,4,6,10,45,959.5,100.5,1.85,22.5,887.5,971.63,710.1
2017,4,6,11,0,966.0,102.0,1.8,23.0,919.0,1006.05,728.76
2017,4,6,11,15,970.0,103.0,1.8,23.0,942.5,1034.12,745.33
2017,4,6,11,30,974.0,104.0,1.8,23.0,966.0,1058.47,759.62
2017,4,6,11,45,980.5,102.5,1.85,23.5,981.5,1078.8,770.72
2017,4,6,12,0,987.0,101.0,1.9,24.0,997.0,1095.24,779.5
2017,4,6,12,15,987.5,101.0,1.9,24.0,1002.5,1103.2,783.97
2017,4,6,12,30,988.0,101.0,1.9,24.0,1008.0,1106.99,786.1
2017,4,6,12,45,984.5,102.5,1.9,24.0,1004.0,1104.15,784.33
2017,4,6,13,0,981.0,104.0,1.9,24.0,1000.0,1097.16,780.22
2017,4,6,13,15,978.5,103.5,1.9,24.0,987.5,1084.98,773.07
2017,4,6,13,30,976.0,103.0,1.9,24.0,975.0,1068.76,763.59
2017,4,6,13,45,969.5,103.5,1.95,24.0,953.0,1045.79,750.68
2017,4,6,14,0,963.0,104.0,2.0,24.0,931.0,1019.13,735.48
2017,4,6,14,15,956.5,102.5,2.0,24.0,901.5,986.84,716.04
2017,4,6,14,30,950.0,101.0,2.0,24.0,872.0,951.2,694.4
2017,4,6,14,45,933.5,103.0,2.0,24.0,832.5,907.55,667.39
2017,4,6,15,0,917.0,105.0,2.0,24.0,793.0,861.64,638.67
2017,4,6,15,15,769.5,151.0,1.95,23.5,706.0,764.31,575.26
2017,4,6,15,30,622.0,197.0,1.9,23.0,619.0,668.36,507.85
2017,4,6,15,45,518.5,213.0,1.9,23.0,548.0,579.76,444.06
2017,4,6,16,0,415.0,229.0,1.9,23.0,477.0,502.35,386.78
2017,4,6,16,15,434.5,201.5,1.85,22.5,439.5,462.78,358.7
2017,4,6,16,30,454.0,174.0,1.8,22.0,402.0,420.14,326.93
2017,4,6,16,45,429.5,159.0,1.75,22.0,354.5,366.07,284.44
2017,4,6,17,0,405.0,144.0,1.7,22.0,307.0,314.05,242.52
2017,4,6,17,15,384.0,123.5,1.5,21.0,259.0,260.23,198.75
2017,4,6,17,30,363.0,103.0,1.3,20.0,211.0,208.57,155.53
2017,4,6,17,45,321.0,84.0,1.15,19.0,164.5,155.98,111.6
2017,4,6,18,0,279.0,65.0,1.0,18.0,118.0,108.58,72.37
2017,4,6,18,15,208.0,46.0,1.05,17.5,77.5,63.77,38.11
2017,4,6,18,30,137.0,27.0,1.1,17.0,37.0,27.93,11.22
2017,4,6,18,45,68.5,13.5,1.15,16.5,18.5,12.87,0.0
2017,4,6,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,6,15,69.0,9.0,1.25,10.5,12.0,8.58,0.0
2017,4,7,6,30,138.0,18.0,1.5,11.0,24.0,14.24,0.0
2017,4,7,6,45,276.5,33.0,1.75,12.0,68.5,48.06,24.32
2017,4,7,7,0,415.0,48.0,2.0,13.0,113.0,99.66,59.95
2017,4,7,7,15,498.5,58.0,2.1,14.0,169.0,153.74,103.45
2017,4,7,7,30,582.0,68.0,2.2,15.0,225.0,218.17,158.09
2017,4,7,7,45,638.0,75.0,2.35,16.0,283.5,280.9,212.85
2017,4,7,8,0,694.0,82.0,2.5,17.0,342.0,349.72,271.69
2017,4,7,8,15,730.0,87.0,2.85,18.0,400.0,413.43,325.51
2017,4,7,8,30,766.0,92.0,3.2,19.0,458.0,480.12,379.93
2017,4,7,8,45,793.0,96.0,3.6,20.0,513.5,543.01,429.81
2017,4,7,9,0,820.0,100.0,4.0,21.0,569.0,606.96,478.88
2017,4,7,9,15,839.0,103.5,4.05,21.0,620.0,665.83,523.73
2017,4,7,9,30,858.0,107.0,4.1,21.0,671.0,724.21,567.03
2017,4,7,9,45,871.5,110.0,4.15,21.5,716.5,777.12,602.49
2017,4,7,10,0,885.0,113.0,4.2,22.0,762.0,824.09,633.2
2017,4,7,10,15,895.0,115.0,4.2,22.5,800.5,868.96,661.82
2017,4,7,10,30,905.0,117.0,4.2,23.0,839.0,911.39,688.38
2017,4,7,10,45,912.0,119.0,4.2,23.5,870.0,948.44,710.97
2017,4,7,11,0,919.0,121.0,4.2,24.0,901.0,982.41,731.29
2017,4,7,11,15,923.5,122.0,4.2,24.0,924.0,1009.72,748.51
2017,4,7,11,30,928.0,123.0,4.2,24.0,947.0,1033.51,763.43
2017,4,7,11,45,929.5,125.0,4.2,24.5,961.0,1051.72,773.23
2017,4,7,12,0,931.0,127.0,4.2,25.0,975.0,1066.1,780.6
2017,4,7,12,15,931.5,127.0,4.2,25.0,980.5,1073.55,785.1
2017,4,7,12,30,932.0,127.0,4.2,25.0,986.0,1077.08,787.23
2017,4,7,12,45,930.0,127.5,4.2,25.0,982.0,1074.66,785.66
2017,4,7,13,0,928.0,128.0,4.2,25.0,978.0,1068.32,781.71
2017,4,7,13,15,925.0,127.5,4.15,25.0,965.0,1056.1,773.75
2017,4,7,13,30,922.0,127.0,4.1,25.0,952.0,1040.08,763.46
2017,4,7,13,45,915.5,126.5,4.05,25.5,930.5,1016.97,747.16
2017,4,7,14,0,909.0,126.0,4.0,26.0,909.0,990.4,728.73
2017,4,7,14,15,901.5,124.5,3.95,26.0,879.5,958.57,708.33
2017,4,7,14,30,894.0,123.0,3.9,26.0,850.0,923.64,685.84
2017,4,7,14,45,880.0,123.0,3.9,26.0,812.5,881.82,658.86
2017,4,7,15,0,866.0,123.0,3.9,26.0,775.0,842.66,633.55
2017,4,7,15,15,852.0,120.0,3.85,25.5,731.5,793.02,601.66
2017,4,7,15,30,838.0,117.0,3.8,25.0,688.0,741.71,568.16
2017,4,7,15,45,818.5,114.0,3.8,25.0,638.0,685.27,528.24
2017,4,7,16,0,799.0,111.0,3.8,25.0,588.0,628.3,486.29
2017,4,7,16,15,774.0,106.5,3.65,24.5,534.5,566.38,440.04
2017,4,7,16,30,749.0,102.0,3.5,24.0,481.0,505.32,393.01
2017,4,7,16,45,714.5,96.5,3.35,23.5,424.0,439.55,340.91
2017,4,7,17,0,680.0,91.0,3.2,23.0,367.0,376.34,289.16
2017,4,7,17,15,631.0,84.0,2.8,22.0,309.0,309.48,233.54
2017,4,7,17,30,582.0,77.0,2.4,21.0,251.0,247.67,180.85
2017,4,7,17,45,508.5,67.0,2.05,20.0,195.0,182.86,126.39
2017,4,7,18,0,435.0,57.0,1.7,19.0,139.0,126.97,80.56
2017,4,7,18,15,318.0,42.5,1.8,18.5,91.0,71.82,40.17
2017,4,7,18,30,201.0,28.0,1.9,18.0,43.0,30.67,12.38
2017,4,7,18,45,100.5,14.0,2.05,17.5,21.5,13.34,0.0
2017,4,7,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,8,6,15,0.0,11.0,2.85,13.5,11.0,10.48,0.0
2017,4,8,6,30,0.0,22.0,3.1,14.0,22.0,19.67,0.0
2017,4,8,6,45,153.5,39.0,3.4,14.5,64.0,45.28,25.9
2017,4,8,7,0,307.0,56.0,3.7,15.0,106.0,92.81,58.6
2017,4,8,7,15,389.5,69.5,4.1,16.0,159.0,143.09,98.64
2017,4,8,7,30,472.0,83.0,4.5,17.0,212.0,203.63,149.37
2017,4,8,7,45,532.0,92.0,4.95,18.0,269.0,264.82,202.15
2017,4,8,8,0,592.0,101.0,5.4,19.0,326.0,330.86,258.56
2017,4,8,8,15,631.5,108.0,5.6,19.5,382.0,392.26,310.9
2017,4,8,8,30,671.0,115.0,5.8,20.0,438.0,457.11,364.72
2017,4,8,8,45,520.0,173.0,6.0,21.0,440.5,467.66,372.73
2017,4,8,9,0,369.0,231.0,6.2,22.0,443.0,457.68,362.8
2017,4,8,9,15,568.5,184.0,6.15,22.5,544.5,568.29,450.14
2017,4,8,9,30,768.0,137.0,6.1,23.0,646.0,693.62,546.38
2017,4,8,9,45,558.5,232.0,6.05,23.5,615.0,665.7,519.4
2017,4,8,10,0,349.0,327.0,6.0,24.0,584.0,613.05,473.8
2017,4,8,10,15,280.5,361.5,5.95,24.0,575.0,606.19,466.27
2017,4,8,10,30,212.0,396.0,5.9,24.0,566.0,584.56,447.65
2017,4,8,10,45,160.0,409.5,5.85,24.5,540.5,559.36,426.13
2017,4,8,11,0,108.0,423.0,5.8,25.0,515.0,520.59,394.72
2017,4,8,11,15,482.5,289.0,5.7,25.0,717.0,771.88,588.11
2017,4,8,11,30,857.0,155.0,5.6,25.0,919.0,1005.57,753.41
2017,4,8,11,45,520.5,313.5,5.6,25.5,780.0,853.69,641.2
2017,4,8,12,0,184.0,472.0,5.6,26.0,641.0,667.42,498.11
2017,4,8,12,15,242.5,464.5,5.55,26.0,688.0,720.1,537.76
2017,4,8,12,30,301.0,457.0,5.5,26.0,735.0,783.24,583.16
2017,4,8,12,45,309.5,452.5,5.45,26.5,738.0,786.73,584.25
2017,4,8,13,0,318.0,448.0,5.4,27.0,741.0,788.59,584.54
2017,4,8,13,15,241.5,455.0,5.35,27.0,675.5,705.55,524.53
2017,4,8,13,30,165.0,462.0,5.3,27.0,610.0,634.07,472.04
2017,4,8,13,45,183.5,450.0,5.25,27.5,611.5,635.72,473.43
2017,4,8,14,0,202.0,438.0,5.2,28.0,613.0,635.83,473.47
2017,4,8,14,15,528.5,287.0,5.1,27.5,723.0,791.79,594.6
2017,4,8,14,30,855.0,136.0,5.0,27.0,833.0,907.86,679.71
2017,4,8,14,45,843.5,134.0,4.95,27.0,796.5,866.81,651.56
2017,4,8,15,0,832.0,132.0,4.9,27.0,760.0,823.49,622.61
2017,4,8,15,15,817.5,129.0,4.85,27.0,717.0,774.78,589.65
2017,4,8,15,30,803.0,126.0,4.8,27.0,674.0,724.56,555.32
2017,4,8,15,45,782.5,122.5,4.75,27.0,625.0,668.52,514.64
2017,4,8,16,0,762.0,119.0,4.7,27.0,576.0,612.86,473.25
2017,4,8,16,15,736.0,114.5,4.6,26.5,523.0,552.04,427.75
2017,4,8,16,30,710.0,110.0,4.5,26.0,470.0,492.16,381.63
2017,4,8,16,45,675.5,104.0,4.45,25.5,414.5,428.07,330.98
2017,4,8,17,0,641.0,98.0,4.4,25.0,359.0,366.6,280.83
2017,4,8,17,15,591.0,90.0,4.15,24.5,302.0,300.74,225.99
2017,4,8,17,30,541.0,82.0,3.9,24.0,245.0,240.13,174.52
2017,4,8,17,45,468.5,71.0,3.7,23.5,191.0,177.2,121.97
2017,4,8,18,0,396.0,60.0,3.5,23.0,137.0,121.68,76.88
2017,4,8,18,15,282.0,45.0,3.6,22.0,90.0,69.22,39.03
2017,4,8,18,30,168.0,30.0,3.7,21.0,43.0,31.18,13.54
2017,4,8,18,45,84.0,15.0,3.85,20.5,21.5,14.3,0.0
2017,4,8,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,6,15,35.5,11.0,3.7,16.5,13.0,10.48,0.0
2017,4,9,6,30,71.0,22.0,3.9,17.0,26.0,18.28,0.01
2017,4,9,6,45,183.0,42.0,4.15,17.5,69.0,50.12,28.58
2017,4,9,7,0,295.0,62.0,4.4,18.0,112.0,97.22,62.12
2017,4,9,7,15,377.5,76.5,4.8,18.5,165.0,147.87,102.28
2017,4,9,7,30,460.0,91.0,5.2,19.0,218.0,208.8,153.1
2017,4,9,7,45,230.0,67.0,5.65,19.5,130.5,142.24,107.96
2017,4,9,8,0,0.0,43.0,6.1,20.0,43.0,39.94,27.78
2017,4,9,8,15,0.0,72.5,6.15,20.5,72.5,67.47,50.44
2017,4,9,8,30,0.0,102.0,6.2,21.0,102.0,95.17,72.85
2017,4,9,8,45,0.0,132.0,6.3,22.0,132.0,123.56,95.26
2017,4,9,9,0,0.0,162.0,6.4,23.0,162.0,152.13,117.39
2017,4,9,9,15,1.5,170.0,6.4,23.5,171.0,160.77,123.64
2017,4,9,9,30,3.0,178.0,6.4,24.0,180.0,169.58,130.01
2017,4,9,9,45,13.5,230.0,6.4,24.5,240.5,227.69,175.1
2017,4,9,10,0,24.0,282.0,6.4,25.0,301.0,287.16,220.41
2017,4,9,10,15,20.5,280.0,6.35,25.0,296.5,283.26,216.79
2017,4,9,10,30,17.0,278.0,6.3,25.0,292.0,279.04,213.06
2017,4,9,10,45,21.0,304.5,6.3,25.5,322.5,309.14,235.32
2017,4,9,11,0,25.0,331.0,6.3,26.0,353.0,339.53,257.52
2017,4,9,11,15,23.0,327.0,6.2,26.5,347.5,334.37,252.7
2017,4,9,11,30,21.0,323.0,6.1,27.0,342.0,329.04,247.87
2017,4,9,11,45,40.5,377.0,6.05,27.5,414.5,413.72,310.55
2017,4,9,12,0,60.0,431.0,6.0,28.0,487.0,489.54,365.35
2017,4,9,12,15,63.5,437.5,5.9,28.0,496.5,500.4,372.86
2017,4,9,12,30,67.0,444.0,5.8,28.0,506.0,510.94,380.33
2017,4,9,12,45,56.5,428.5,5.75,28.0,481.0,484.19,360.6
2017,4,9,13,0,46.0,413.0,5.7,28.0,456.0,457.21,340.78
2017,4,9,13,15,75.0,432.5,5.6,28.0,501.5,505.48,376.82
2017,4,9,13,30,104.0,452.0,5.5,28.0,547.0,552.73,411.58
2017,4,9,13,45,112.5,444.0,5.4,28.5,544.0,550.38,409.35
2017,4,9,14,0,121.0,436.0,5.3,29.0,541.0,557.17,413.77
2017,4,9,14,15,483.0,287.5,5.2,29.0,685.5,749.98,561.81
2017,4,9,14,30,845.0,139.0,5.1,29.0,830.0,901.24,670.47
2017,4,9,14,45,427.5,182.5,5.1,29.0,532.0,561.43,428.12
2017,4,9,15,0,10.0,226.0,5.1,29.0,234.0,221.83,165.96
2017,4,9,15,15,29.5,259.5,5.0,28.5,280.5,275.2,208.16
2017,4,9,15,30,49.0,293.0,4.9,28.0,327.0,321.37,244.14
2017,4,9,15,45,377.5,216.5,4.85,28.0,445.5,484.86,373.77
2017,4,9,16,0,706.0,140.0,4.8,28.0,564.0,598.18,460.77
2017,4,9,16,15,678.0,134.0,4.7,27.5,511.5,537.44,414.81
2017,4,9,16,30,650.0,128.0,4.6,27.0,459.0,478.01,369.29
2017,4,9,16,45,598.0,125.0,4.55,27.0,402.5,411.97,316.89
2017,4,9,17,0,546.0,122.0,4.5,27.0,346.0,348.13,265.18
2017,4,9,17,15,493.5,111.5,4.3,26.0,290.5,284.84,213.88
2017,4,9,17,30,441.0,101.0,4.1,25.0,235.0,227.27,166.29
2017,4,9,17,45,362.5,87.5,3.95,24.5,182.0,167.07,117.18
2017,4,9,18,0,284.0,74.0,3.8,24.0,129.0,116.52,77.14
2017,4,9,18,15,188.5,53.0,3.9,23.5,84.5,66.94,40.69
2017,4,9,18,30,93.0,32.0,4.0,23.0,40.0,30.85,14.84
2017,4,9,18,45,46.5,16.0,4.15,22.5,20.0,15.25,0.0
2017,4,9,19,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,6,15,16.0,10.5,2.9,19.5,11.5,10.01,0.0
2017,4,10,6,30,32.0,21.0,3.0,20.0,23.0,18.42,2.51
2017,4,10,6,45,126.5,45.0,3.2,20.5,64.5,49.22,29.46
2017,4,10,7,0,221.0,69.0,3.4,21.0,106.0,93.6,61.63
2017,4,10,7,15,297.0,86.0,3.5,21.5,157.0,141.58,99.14
2017,4,10,7,30,373.0,103.0,3.6,22.0,208.0,198.31,145.31
2017,4,10,7,45,186.5,79.0,3.75,22.5,131.5,137.76,103.77
2017,4,10,8,0,0.0,55.0,3.9,23.0,55.0,51.13,36.61
2017,4,10,8,15,0.0,72.0,4.0,23.5,72.0,67.0,49.41
2017,4,10,8,30,0.0,89.0,4.1,24.0,89.0,82.92,62.0
2017,4,10,8,45,0.0,83.0,4.25,24.5,83.0,77.31,57.1
2017,4,10,9,0,0.0,77.0,4.4,25.0,77.0,71.72,52.29
2017,4,10,9,15,6.5,151.0,4.35,25.0,155.5,145.89,111.13
2017,4,10,9,30,13.0,225.0,4.3,25.0,234.0,221.8,169.98
2017,4,10,9,45,15.0,239.5,4.25,25.5,250.0,237.93,181.52
2017,4,10,10,0,17.0,254.0,4.2,26.0,266.0,254.24,193.2
2017,4,10,10,15,51.0,320.0,4.1,26.0,360.5,355.98,270.27
2017,4,10,10,30,85.0,386.0,4.0,26.0,455.0,454.74,342.99
2017,4,10,10,45,48.0,312.0,3.9,26.5,351.5,349.26,263.24
2017,4,10,11,0,11.0,238.0,3.8,27.0,248.0,235.71,176.69
2017,4,10,11,15,11.5,240.5,3.7,27.0,251.0,238.95,179.16
2017,4,10,11,30,12.0,243.0,3.6,27.0,254.0,242.17,181.41
2017,4,10,11,45,13.0,259.0,3.55,27.0,271.5,258.94,193.85
2017,4,10,12,0,14.0,275.0,3.5,27.0,289.0,275.72,206.22
2017,4,10,12,15,20.0,319.5,3.4,27.0,338.5,325.41,243.01
2017,4,10,12,30,26.0,364.0,3.3,27.0,388.0,386.84,287.75
2017,4,10,12,45,35.0,387.5,3.25,27.0,420.5,419.92,311.7
2017,4,10,13,0,44.0,411.0,3.2,27.0,453.0,452.78,335.42
2017,4,10,13,15,56.5,421.5,3.1,27.0,474.0,475.35,351.8
2017,4,10,13,30,69.0,432.0,3.0,27.0,495.0,497.33,367.72
2017,4,10,13,45,98.0,435.0,2.9,27.0,521.5,526.65,389.43
2017,4,10,14,0,127.0,438.0,2.8,27.0,548.0,564.24,416.61
2017,4,10,14,15,169.5,423.0,2.75,26.5,565.0,583.32,432.35
2017,4,10,14,30,212.0,408.0,2.7,26.0,582.0,599.38,446.02
2017,4,10,14,45,313.0,362.0,2.65,26.0,606.5,638.45,476.64
2017,4,10,15,0,414.0,316.0,2.6,26.0,631.0,667.7,499.78
2017,4,10,15,15,356.5,312.5,2.6,26.0,572.5,594.59,447.7
2017,4,10,15,30,299.0,309.0,2.6,26.0,514.0,532.23,402.9
2017,4,10,15,45,249.5,292.5,2.65,26.0,455.5,466.52,355.3
2017,4,10,16,0,200.0,276.0,2.7,26.0,397.0,399.22,305.7
2017,4,10,16,15,207.5,249.0,2.7,25.5,364.5,365.29,281.53
2017,4,10,16,30,215.0,222.0,2.7,25.0,332.0,330.22,255.65
2017,4,10,16,45,199.5,198.5,2.7,25.0,291.5,286.74,221.96
2017,4,10,17,0,184.0,175.0,2.7,25.0,251.0,244.8,188.86
2017,4,10,17,15,164.5,150.5,2.6,24.5,210.5,202.21,154.98
2017,4,10,17,30,145.0,126.0,2.5,24.0,170.0,161.94,122.39
2017,4,10,17,45,112.0,101.5,2.4,23.5,131.5,121.13,89.51
2017,4,10,18,0,79.0,77.0,2.3,23.0,93.0,84.65,60.28
2017,4,10,18,15,42.5,52.5,2.5,22.5,61.0,52.14,34.79
2017,4,10,18,30,6.0,28.0,2.7,22.0,29.0,25.8,13.09
2017,4,10,18,45,3.0,14.0,2.9,22.0,14.5,13.34,0.0
2017,4,10,19,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,8.0,1.35,19.0,8.0,7.63,0.0
2017,4,11,6,30,0.0,16.0,1.5,19.0,16.0,14.85,2.47
2017,4,11,6,45,13.0,39.5,1.7,19.5,42.0,37.12,23.85
2017,4,11,7,0,26.0,63.0,1.9,20.0,68.0,61.7,44.22
2017,4,11,7,15,49.5,86.5,1.95,20.0,99.5,90.39,67.61
2017,4,11,7,30,73.0,110.0,2.0,20.0,131.0,122.28,93.74
2017,4,11,7,45,36.5,77.5,2.05,20.5,88.0,84.84,64.25
2017,4,11,8,0,0.0,45.0,2.1,21.0,45.0,41.81,29.22
2017,4,11,8,15,33.5,125.5,2.2,21.0,142.0,134.06,104.6
2017,4,11,8,30,67.0,206.0,2.3,21.0,239.0,231.07,181.75
2017,4,11,8,45,33.5,109.5,2.4,21.5,126.0,122.79,94.8
2017,4,11,9,0,0.0,13.0,2.5,22.0,13.0,12.08,4.26
2017,4,11,9,15,0.0,16.0,2.55,22.0,16.0,14.87,6.54
2017,4,11,9,30,0.0,19.0,2.6,22.0,19.0,17.67,8.79
2017,4,11,9,45,0.0,21.0,2.7,22.5,21.0,19.55,10.24
2017,4,11,10,0,0.0,23.0,2.8,23.0,23.0,21.42,11.69
2017,4,11,10,15,0.0,25.5,2.8,23.0,25.5,23.76,13.54
2017,4,11,10,30,0.0,28.0,2.8,23.0,28.0,26.1,15.39
2017,4,11,10,45,0.0,35.5,2.8,23.0,35.5,33.12,20.99
2017,4,11,11,0,0.0,43.0,2.8,23.0,43.0,40.14,26.57
2017,4,11,11,15,2.5,105.5,2.65,23.0,108.0,101.21,75.06
2017,4,11,11,30,5.0,168.0,2.5,23.0,173.0,163.17,123.31
2017,4,11,11,45,2.5,141.0,2.45,23.5,143.5,135.09,101.01
2017,4,11,12,0,0.0,114.0,2.4,24.0,114.0,107.02,78.86
2017,4,11,12,15,0.0,99.5,2.15,24.0,99.5,93.31,68.16
2017,4,11,12,30,0.0,85.0,1.9,24.0,85.0,79.63,57.43
2017,4,11,12,45,1.5,117.5,1.7,24.0,119.0,111.88,82.7
2017,4,11,13,0,3.0,150.0,1.5,24.0,153.0,144.26,107.75
2017,4,11,13,15,5.0,168.0,1.55,24.0,173.0,163.36,122.5
2017,4,11,13,30,7.0,186.0,1.6,24.0,193.0,182.42,137.2
2017,4,11,13,45,6.0,178.0,1.65,24.0,184.0,173.59,130.5
2017,4,11,14,0,5.0,170.0,1.7,24.0,175.0,164.8,123.88
2017,4,11,14,15,4.5,167.5,1.9,24.0,171.5,161.75,121.75
2017,4,11,14,30,4.0,165.0,2.1,24.0,168.0,158.71,119.62
2017,4,11,14,45,96.0,268.5,2.35,24.0,341.5,350.94,269.03
2017,4,11,15,0,188.0,372.0,2.6,24.0,515.0,525.64,398.63
2017,4,11,15,15,174.0,350.0,2.7,23.5,476.5,483.96,368.79
2017,4,11,15,30,160.0,328.0,2.8,23.0,438.0,443.0,340.12
2017,4,11,15,45,144.0,302.5,2.9,23.0,396.5,398.07,307.28
2017,4,11,16,0,128.0,277.0,3.0,23.0,355.0,354.41,274.88
2017,4,11,16,15,81.0,239.0,2.95,22.5,286.5,277.16,216.02
2017,4,11,16,30,34.0,201.0,2.9,22.0,218.0,210.53,164.39
2017,4,11,16,45,28.0,178.5,2.9,21.5,192.0,183.53,143.77
2017,4,11,17,0,22.0,156.0,2.9,21.0,166.0,155.06,121.53
2017,4,11,17,15,15.5,133.0,2.75,20.5,139.5,129.56,101.33
2017,4,11,17,30,9.0,110.0,2.6,20.0,113.0,104.94,81.54
2017,4,11,17,45,4.5,86.5,2.5,20.0,88.0,81.23,61.97
2017,4,11,18,0,0.0,63.0,2.4,20.0,63.0,58.25,42.76
2017,4,11,18,15,0.0,41.5,2.25,19.5,41.5,38.32,25.75
2017,4,11,18,30,0.0,20.0,2.1,19.0,20.0,18.56,8.25
2017,4,11,18,45,0.0,10.0,1.95,19.0,10.0,9.53,0.0
2017,4,11,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,7.5,2.45,16.0,7.5,7.15,0.0
2017,4,12,6,30,0.0,15.0,2.5,16.0,15.0,13.91,3.07
2017,4,12,6,45,0.0,36.5,2.65,16.5,36.5,33.64,21.89
2017,4,12,7,0,0.0,58.0,2.8,17.0,58.0,53.51,39.15
2017,4,12,7,15,9.5,81.0,2.85,17.0,84.0,76.86,58.81
2017,4,12,7,30,19.0,104.0,2.9,17.0,110.0,101.6,79.45
2017,4,12,7,45,9.5,94.0,2.95,17.5,97.0,90.61,70.46
2017,4,12,8,0,0.0,84.0,3.0,18.0,84.0,78.23,60.04
2017,4,12,8,15,0.0,98.0,3.0,18.0,98.0,91.37,70.71
2017,4,12,8,30,0.0,112.0,3.0,18.0,112.0,104.57,81.28
2017,4,12,8,45,11.5,166.5,3.0,18.5,173.5,162.66,128.1
2017,4,12,9,0,23.0,221.0,3.0,19.0,235.0,222.53,175.24
2017,4,12,9,15,31.5,250.0,3.0,19.5,271.0,262.53,205.82
2017,4,12,9,30,40.0,279.0,3.0,20.0,307.0,299.21,233.38
2017,4,12,9,45,51.0,308.5,3.05,20.5,346.0,339.14,263.14
2017,4,12,10,0,62.0,338.0,3.1,21.0,385.0,380.07,293.2
2017,4,12,10,15,62.5,355.0,3.15,21.0,404.5,400.45,307.83
2017,4,12,10,30,63.0,372.0,3.2,21.0,424.0,420.72,322.4
2017,4,12,10,45,153.5,398.0,3.25,21.5,529.0,540.14,411.76
2017,4,12,11,0,244.0,424.0,3.3,22.0,634.0,655.69,495.18
2017,4,12,11,15,239.0,440.0,3.35,22.5,650.5,673.96,505.82
2017,4,12,11,30,234.0,456.0,3.4,23.0,667.0,691.02,516.15
2017,4,12,11,45,293.0,447.0,3.45,23.5,715.0,754.47,560.63
2017,4,12,12,0,352.0,438.0,3.5,24.0,763.0,808.03,597.52
2017,4,12,12,15,568.5,326.5,3.5,24.0,855.0,923.84,682.34
2017,4,12,12,30,785.0,215.0,3.5,24.0,947.0,1031.8,756.48
2017,4,12,12,45,790.5,210.0,3.5,24.0,945.0,1024.17,750.6
2017,4,12,13,0,796.0,205.0,3.5,24.0,943.0,1020.16,748.22
2017,4,12,13,15,792.0,203.5,3.5,24.0,930.0,1006.66,739.69
2017,4,12,13,30,788.0,202.0,3.5,24.0,917.0,989.84,729.15
2017,4,12,13,45,791.5,194.0,3.55,24.5,898.0,970.55,716.02
2017,4,12,14,0,795.0,186.0,3.6,25.0,879.0,947.81,700.68
2017,4,12,14,15,786.0,183.5,3.6,25.0,850.0,915.77,680.2
2017,4,12,14,30,777.0,181.0,3.6,25.0,821.0,885.08,660.64
2017,4,12,14,45,591.5,251.5,3.6,25.0,726.0,771.43,580.74
2017,4,12,15,0,406.0,322.0,3.6,25.0,631.0,658.54,497.97
2017,4,12,15,15,475.0,275.5,3.6,25.0,617.5,654.1,497.77
2017,4,12,15,30,544.0,229.0,3.6,25.0,604.0,635.21,486.39
2017,4,12,15,45,480.5,231.5,3.6,25.0,545.5,567.28,436.28
2017,4,12,16,0,417.0,234.0,3.6,25.0,487.0,503.83,388.86
2017,4,12,16,15,385.5,217.5,3.5,24.5,435.0,440.51,341.91
2017,4,12,16,30,354.0,201.0,3.4,24.0,383.0,385.34,299.97
2017,4,12,16,45,282.5,185.5,3.3,24.0,320.5,315.41,245.22
2017,4,12,17,0,211.0,170.0,3.2,24.0,258.0,250.13,193.68
2017,4,12,17,15,188.0,148.5,2.95,23.5,218.0,207.7,159.6
2017,4,12,17,30,165.0,127.0,2.7,23.0,178.0,167.93,127.14
2017,4,12,17,45,257.5,98.0,2.45,22.5,158.5,150.74,108.53
2017,4,12,18,0,350.0,69.0,2.2,22.0,139.0,120.98,78.57
2017,4,12,18,15,250.0,51.5,2.25,21.5,93.0,70.75,41.89
2017,4,12,18,30,150.0,34.0,2.3,21.0,47.0,33.31,16.73
2017,4,12,18,45,75.0,17.0,2.35,20.5,23.5,16.2,0.0
2017,4,12,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,13,6,15,7.5,12.0,2.3,17.5,12.5,11.44,0.0
2017,4,13,6,30,15.0,24.0,2.6,18.0,25.0,21.78,9.08
2017,4,13,6,45,58.0,46.0,2.9,18.5,55.5,45.94,29.71
2017,4,13,7,0,101.0,68.0,3.2,19.0,86.0,76.8,53.72
2017,4,13,7,15,127.0,90.5,3.3,19.5,122.0,110.5,81.38
2017,4,13,7,30,153.0,113.0,3.4,20.0,158.0,147.61,112.19
2017,4,13,7,45,224.0,132.5,3.55,20.5,214.0,201.94,155.99
2017,4,13,8,0,295.0,152.0,3.7,21.0,270.0,263.17,205.49
2017,4,13,8,15,364.5,163.5,3.8,21.5,331.0,324.1,254.52
2017,4,13,8,30,434.0,175.0,3.9,22.0,392.0,397.06,312.22
2017,4,13,8,45,599.5,144.0,4.0,22.5,479.5,487.68,383.36
2017,4,13,9,0,765.0,113.0,4.1,23.0,567.0,590.24,462.37
2017,4,13,9,15,622.0,179.5,4.1,23.0,569.0,603.35,470.0
2017,4,13,9,30,479.0,246.0,4.1,23.0,571.0,596.49,462.18
2017,4,13,9,45,652.5,188.0,4.2,23.5,661.0,695.84,537.34
