Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,10,0,826.0,130.0,4.3,24.0,751.0,800.92,612.15
2017,4,13,10,15,581.5,253.0,4.3,24.0,701.5,754.02,573.94
2017,4,13,10,30,337.0,376.0,4.3,24.0,652.0,679.42,513.71
2017,4,13,10,45,362.0,381.0,4.35,24.5,686.5,718.86,541.17
2017,4,13,11,0,387.0,386.0,4.4,25.0,721.0,758.28,567.7
2017,4,13,11,15,362.5,408.0,4.4,25.0,728.5,767.73,572.64
2017,4,13,11,30,338.0,430.0,4.4,25.0,736.0,774.62,575.98
2017,4,13,11,45,365.5,423.0,4.4,25.5,758.0,800.62,593.29
2017,4,13,12,0,393.0,416.0,4.4,26.0,780.0,825.58,609.66
2017,4,13,12,15,352.5,437.5,4.4,26.0,765.5,810.28,597.49
2017,4,13,12,30,312.0,459.0,4.4,26.0,751.0,792.82,584.1
2017,4,13,12,45,277.5,466.0,4.4,26.0,725.0,764.8,563.94
2017,4,13,13,0,243.0,473.0,4.4,26.0,699.0,725.2,535.94
2017,4,13,13,15,231.5,468.0,4.4,26.0,681.5,705.78,522.58
2017,4,13,13,30,220.0,463.0,4.4,26.0,664.0,685.51,508.52
2017,4,13,13,45,303.0,426.5,4.4,26.0,696.0,732.47,544.42
2017,4,13,14,0,386.0,390.0,4.4,26.0,728.0,764.86,569.73
2017,4,13,14,15,456.0,350.5,4.35,25.5,737.0,785.01,587.06
2017,4,13,14,30,526.0,311.0,4.3,25.0,746.0,791.9,595.37
2017,4,13,14,45,321.0,340.5,4.25,25.0,602.5,621.1,470.48
2017,4,13,15,0,116.0,370.0,4.2,25.0,459.0,464.22,352.19
2017,4,13,15,15,90.0,338.5,4.15,24.5,405.5,399.72,305.64
2017,4,13,15,30,64.0,307.0,4.1,24.0,352.0,344.95,265.17
2017,4,13,15,45,75.0,289.5,4.1,24.0,338.5,331.53,255.98
2017,4,13,16,0,86.0,272.0,4.1,24.0,325.0,316.9,245.59
2017,4,13,16,15,79.5,249.5,3.95,23.5,295.0,286.01,222.57
2017,4,13,16,30,73.0,227.0,3.8,23.0,265.0,255.75,199.74
2017,4,13,16,45,243.5,184.0,3.7,23.0,289.5,295.33,231.18
2017,4,13,17,0,414.0,141.0,3.6,23.0,314.0,310.28,240.22
2017,4,13,17,15,353.0,132.5,3.4,22.5,264.5,254.0,194.17
2017,4,13,17,30,292.0,124.0,3.2,22.0,215.0,202.51,152.0
2017,4,13,17,45,244.5,102.5,3.05,22.0,168.0,151.7,110.03
2017,4,13,18,0,197.0,81.0,2.9,22.0,121.0,106.84,73.65
2017,4,13,18,15,133.5,57.0,2.95,21.5,80.5,64.42,41.43
2017,4,13,18,30,70.0,33.0,3.0,21.0,40.0,31.18,16.75
2017,4,13,18,45,35.0,16.5,3.05,21.0,20.0,15.73,0.0
2017,4,13,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,6,15,53.5,14.5,1.95,16.5,18.5,13.82,0.0
2017,4,14,6,30,107.0,29.0,2.2,17.0,37.0,25.17,12.45
2017,4,14,6,45,210.0,48.0,2.5,17.5,81.5,58.58,34.81
2017,4,14,7,0,313.0,67.0,2.8,18.0,126.0,106.0,68.89
2017,4,14,7,15,389.5,80.5,2.9,18.5,179.0,156.13,108.91
2017,4,14,7,30,466.0,94.0,3.0,19.0,232.0,215.67,158.44
2017,4,14,7,45,348.5,127.5,3.2,19.5,243.5,240.32,184.75
2017,4,14,8,0,231.0,161.0,3.4,20.0,255.0,247.27,194.05
2017,4,14,8,15,290.5,178.0,3.4,20.5,313.5,305.44,240.74
2017,4,14,8,30,350.0,195.0,3.4,21.0,372.0,370.07,291.72
2017,4,14,8,45,535.0,165.0,3.45,21.5,468.5,469.67,369.77
2017,4,14,9,0,720.0,135.0,3.5,22.0,565.0,585.98,458.84
2017,4,14,9,15,374.0,199.5,3.5,22.5,424.0,456.22,356.95
2017,4,14,9,30,28.0,264.0,3.5,23.0,283.0,275.4,211.91
2017,4,14,9,45,30.5,284.5,3.55,23.5,306.5,299.26,229.75
2017,4,14,10,0,33.0,305.0,3.6,24.0,330.0,323.36,247.05
2017,4,14,10,15,147.5,351.0,3.6,24.0,471.0,474.71,362.39
2017,4,14,10,30,262.0,397.0,3.6,24.0,612.0,635.14,479.55
2017,4,14,10,45,306.5,402.0,3.6,24.5,662.0,689.83,516.89
2017,4,14,11,0,351.0,407.0,3.6,25.0,712.0,745.85,555.07
2017,4,14,11,15,602.5,282.5,3.55,25.0,822.0,878.5,652.6
2017,4,14,11,30,854.0,158.0,3.5,25.0,932.0,1003.76,736.54
2017,4,14,11,45,845.5,167.0,3.5,25.5,942.5,1017.96,742.85
2017,4,14,12,0,837.0,176.0,3.5,26.0,953.0,1028.3,747.64
2017,4,14,12,15,838.0,176.5,3.45,26.0,958.0,1035.76,751.78
2017,4,14,12,30,839.0,177.0,3.4,26.0,963.0,1039.61,753.73
2017,4,14,12,45,837.0,177.0,3.4,26.5,959.0,1036.31,750.13
2017,4,14,13,0,835.0,177.0,3.4,27.0,955.0,1029.4,744.41
2017,4,14,13,15,578.5,308.5,3.35,27.0,844.5,904.82,659.96
2017,4,14,13,30,322.0,440.0,3.3,27.0,734.0,770.54,562.75
2017,4,14,13,45,331.0,426.5,3.3,27.0,722.5,758.43,556.23
2017,4,14,14,0,340.0,413.0,3.3,27.0,711.0,744.51,547.66
2017,4,14,14,15,571.5,289.5,3.25,27.0,770.5,828.06,611.94
2017,4,14,14,30,803.0,166.0,3.2,27.0,830.0,887.02,654.96
2017,4,14,14,45,579.5,253.5,3.15,27.0,722.0,759.1,565.33
2017,4,14,15,0,356.0,341.0,3.1,27.0,614.0,635.7,474.96
2017,4,14,15,15,553.5,246.0,3.05,26.5,643.5,683.26,515.33
2017,4,14,15,30,751.0,151.0,3.0,26.0,673.0,708.0,537.78
2017,4,14,15,45,729.0,147.5,3.0,26.0,624.5,653.05,498.19
2017,4,14,16,0,707.0,144.0,3.0,26.0,576.0,598.08,458.15
2017,4,14,16,15,680.0,138.0,2.9,25.5,523.5,538.04,413.92
2017,4,14,16,30,653.0,132.0,2.8,25.0,471.0,479.2,369.26
2017,4,14,16,45,614.0,125.5,2.7,25.0,415.5,415.86,319.24
2017,4,14,17,0,575.0,119.0,2.6,25.0,360.0,355.79,270.53
2017,4,14,17,15,525.5,109.0,2.35,24.5,304.0,290.15,216.99
2017,4,14,17,30,476.0,99.0,2.1,24.0,248.0,232.3,168.81
2017,4,14,17,45,407.5,85.5,1.85,23.5,195.0,172.58,119.83
2017,4,14,18,0,339.0,72.0,1.6,23.0,142.0,121.19,78.8
2017,4,14,18,15,242.0,54.0,1.7,22.5,95.5,71.63,42.85
2017,4,14,18,30,145.0,36.0,1.8,22.0,49.0,35.02,18.51
2017,4,14,18,45,72.5,18.0,1.95,21.5,24.5,17.16,0.0
2017,4,14,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,6,15,53.0,15.5,2.85,18.0,19.5,14.77,0.0
2017,4,15,6,30,106.0,31.0,3.1,18.0,39.0,27.01,12.98
2017,4,15,6,45,219.5,48.5,3.35,18.5,84.0,59.98,35.47
2017,4,15,7,0,333.0,66.0,3.6,19.0,129.0,108.18,69.63
2017,4,15,7,15,167.0,84.0,3.75,19.5,115.5,113.69,82.53
2017,4,15,7,30,1.0,102.0,3.9,20.0,102.0,94.95,73.59
2017,4,15,7,45,142.0,129.5,4.1,20.5,187.0,170.4,132.32
2017,4,15,8,0,283.0,157.0,4.3,21.0,272.0,263.6,206.27
2017,4,15,8,15,183.5,187.0,4.35,21.5,266.0,263.1,207.15
2017,4,15,8,30,84.0,217.0,4.4,22.0,260.0,249.83,196.28
2017,4,15,8,45,131.5,245.5,4.45,22.5,321.0,313.75,246.11
2017,4,15,9,0,179.0,274.0,4.5,23.0,382.0,378.87,295.99
2017,4,15,9,15,264.5,284.0,4.5,23.5,458.0,461.23,358.69
2017,4,15,9,30,350.0,294.0,4.5,24.0,534.0,546.0,421.94
2017,4,15,9,45,198.5,311.0,4.55,24.5,449.0,459.01,353.14
2017,4,15,10,0,47.0,328.0,4.6,25.0,364.0,357.29,272.22
2017,4,15,10,15,247.0,330.0,4.55,25.0,532.0,544.01,415.87
2017,4,15,10,30,447.0,332.0,4.5,25.0,700.0,737.33,557.33
2017,4,15,10,45,223.5,229.0,4.5,25.5,413.0,438.23,336.4
2017,4,15,11,0,0.0,126.0,4.5,26.0,126.0,118.19,86.97
2017,4,15,11,15,133.5,290.0,4.5,26.0,411.0,419.59,320.0
2017,4,15,11,30,267.0,454.0,4.5,26.0,696.0,729.08,542.02
2017,4,15,11,45,246.5,465.5,4.5,26.5,692.0,715.74,529.17
2017,4,15,12,0,226.0,477.0,4.5,27.0,688.0,710.41,523.52
2017,4,15,12,15,352.0,442.0,4.45,27.0,772.5,812.98,597.6
2017,4,15,12,30,478.0,407.0,4.4,27.0,857.0,913.16,667.77
2017,4,15,12,45,374.0,438.0,4.4,27.0,789.5,831.4,609.31
2017,4,15,13,0,270.0,469.0,4.4,27.0,722.0,756.83,555.78
2017,4,15,13,15,364.0,428.0,4.4,27.0,763.5,804.34,592.11
2017,4,15,13,30,458.0,387.0,4.4,27.0,805.0,856.24,630.19
2017,4,15,13,45,394.0,402.0,4.4,27.0,756.0,792.78,585.42
2017,4,15,14,0,330.0,417.0,4.4,27.0,707.0,738.4,546.88
2017,4,15,14,15,302.5,409.0,4.35,27.0,668.5,695.35,516.98
2017,4,15,14,30,275.0,401.0,4.3,27.0,630.0,652.61,486.98
2017,4,15,14,45,419.5,332.5,4.25,27.0,663.5,701.7,526.36
2017,4,15,15,0,564.0,264.0,4.2,27.0,697.0,732.98,552.24
2017,4,15,15,15,296.5,268.5,4.15,26.5,495.5,500.63,382.15
2017,4,15,15,30,29.0,273.0,4.1,26.0,294.0,285.22,216.93
2017,4,15,15,45,64.0,275.0,4.05,26.0,316.0,309.05,236.85
2017,4,15,16,0,99.0,277.0,4.0,26.0,338.0,329.27,253.19
2017,4,15,16,15,342.0,209.0,3.95,25.5,392.0,405.18,314.75
2017,4,15,16,30,585.0,141.0,3.9,25.0,446.0,451.95,351.02
2017,4,15,16,45,518.5,138.0,3.85,25.0,386.0,380.49,294.14
2017,4,15,17,0,452.0,135.0,3.8,25.0,326.0,318.55,244.17
2017,4,15,17,15,407.0,123.0,3.75,24.5,276.0,262.35,198.3
2017,4,15,17,30,362.0,111.0,3.7,24.0,226.0,211.06,155.78
2017,4,15,17,45,358.0,90.5,3.65,23.5,184.5,165.97,116.78
2017,4,15,18,0,354.0,70.0,3.6,23.0,143.0,121.25,78.47
2017,4,15,18,15,255.0,53.0,3.65,22.5,97.0,71.6,42.42
2017,4,15,18,30,156.0,36.0,3.7,22.0,51.0,34.56,18.17
2017,4,15,18,45,78.0,18.0,3.75,22.0,25.5,15.02,0.0
2017,4,15,19,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,10.0,2.85,19.0,10.0,9.53,0.0
2017,4,16,6,30,0.0,20.0,3.0,19.0,20.0,18.56,7.97
2017,4,16,6,45,0.0,41.5,3.2,19.5,41.5,38.18,25.58
2017,4,16,7,0,0.0,63.0,3.4,20.0,63.0,58.04,42.57
2017,4,16,7,15,8.5,86.0,3.4,20.5,88.5,81.21,61.7
2017,4,16,7,30,17.0,109.0,3.4,21.0,114.0,105.63,81.61
2017,4,16,7,45,37.5,136.5,3.45,21.5,151.0,140.76,109.72
2017,4,16,8,0,58.0,164.0,3.5,22.0,188.0,177.71,139.05
2017,4,16,8,15,96.5,194.0,3.45,22.0,240.5,227.7,178.68
2017,4,16,8,30,135.0,224.0,3.4,22.0,293.0,286.0,224.49
2017,4,16,8,45,85.5,232.5,3.35,22.5,278.0,270.78,211.49
2017,4,16,9,0,36.0,241.0,3.3,23.0,263.0,253.75,196.71
2017,4,16,9,15,35.5,260.0,3.3,23.5,283.0,274.32,211.68
2017,4,16,9,30,35.0,279.0,3.3,24.0,303.0,294.83,226.32
2017,4,16,9,45,26.0,273.0,3.3,24.5,291.5,284.05,216.93
2017,4,16,10,0,17.0,267.0,3.3,25.0,280.0,266.32,202.4
2017,4,16,10,15,58.0,334.0,3.3,25.0,381.5,374.45,284.26
2017,4,16,10,30,99.0,401.0,3.3,25.0,483.0,480.14,361.77
2017,4,16,10,45,58.0,347.5,3.35,25.0,396.5,392.67,296.18
2017,4,16,11,0,17.0,294.0,3.4,25.0,310.0,295.15,222.55
2017,4,16,11,15,94.0,381.0,3.4,25.0,467.0,464.48,349.93
2017,4,16,11,30,171.0,468.0,3.4,25.0,624.0,640.1,475.57
2017,4,16,11,45,180.0,475.0,3.4,25.0,641.5,659.44,488.01
2017,4,16,12,0,189.0,482.0,3.4,25.0,659.0,678.11,500.87
2017,4,16,12,15,251.0,472.0,3.4,25.0,708.5,741.75,546.36
2017,4,16,12,30,313.0,462.0,3.4,25.0,758.0,794.63,583.83
2017,4,16,12,45,193.5,458.0,3.45,25.0,640.5,659.88,488.0
2017,4,16,13,0,74.0,454.0,3.5,25.0,523.0,524.61,389.71
2017,4,16,13,15,139.5,461.0,3.55,25.0,589.5,605.76,450.31
2017,4,16,13,30,205.0,468.0,3.6,25.0,656.0,673.96,500.01
2017,4,16,13,45,247.5,448.5,3.65,25.0,670.0,699.42,519.18
2017,4,16,14,0,290.0,429.0,3.7,25.0,684.0,712.44,530.07
2017,4,16,14,15,264.5,419.0,3.7,25.0,646.0,670.21,500.42
2017,4,16,14,30,239.0,409.0,3.7,25.0,608.0,620.05,465.32
2017,4,16,14,45,180.5,391.5,3.75,25.0,538.0,543.96,410.41
2017,4,16,15,0,122.0,374.0,3.8,25.0,468.0,471.42,357.19
2017,4,16,15,15,249.0,334.0,3.8,25.0,512.5,529.28,403.74
2017,4,16,15,30,376.0,294.0,3.8,25.0,557.0,568.43,435.27
2017,4,16,15,45,382.5,269.5,3.8,25.0,520.5,529.34,407.06
2017,4,16,16,0,389.0,245.0,3.8,25.0,484.0,488.68,377.44
2017,4,16,16,15,340.0,230.5,3.7,24.5,426.0,424.56,329.39
2017,4,16,16,30,291.0,216.0,3.6,24.0,368.0,364.9,283.92
2017,4,16,16,45,160.5,188.0,3.55,24.0,270.5,256.07,199.17
2017,4,16,17,0,30.0,160.0,3.5,24.0,173.0,163.53,126.69
2017,4,16,17,15,23.0,137.5,3.3,23.5,146.5,135.92,105.12
2017,4,16,17,30,16.0,115.0,3.1,23.0,120.0,111.22,85.48
2017,4,16,17,45,188.5,92.0,2.95,22.5,132.0,128.67,93.32
2017,4,16,18,0,361.0,69.0,2.8,22.0,144.0,121.01,78.29
2017,4,16,18,15,262.0,52.5,2.7,21.5,98.0,71.48,42.28
2017,4,16,18,30,163.0,36.0,2.6,21.0,52.0,34.55,18.33
2017,4,16,18,45,81.5,18.0,2.55,21.0,26.0,14.27,0.0
2017,4,16,19,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,9.5,1.75,18.5,9.5,9.05,0.0
2017,4,17,6,30,0.0,19.0,1.9,19.0,19.0,17.63,7.6
2017,4,17,6,45,0.0,40.0,2.1,19.5,40.0,36.9,24.62
2017,4,17,7,0,0.0,61.0,2.3,20.0,61.0,56.26,41.14
2017,4,17,7,15,5.0,84.5,2.3,20.0,86.0,79.13,60.25
2017,4,17,7,30,10.0,108.0,2.3,20.0,111.0,102.83,79.78
2017,4,17,7,45,5.0,118.5,2.35,20.0,120.0,111.9,87.27
2017,4,17,8,0,0.0,129.0,2.4,20.0,129.0,120.29,93.94
2017,4,17,8,15,15.0,163.0,2.4,20.5,170.5,159.17,124.79
2017,4,17,8,30,30.0,197.0,2.4,21.0,212.0,202.97,159.04
2017,4,17,8,45,64.0,235.0,2.45,21.5,272.5,261.04,204.08
2017,4,17,9,0,98.0,273.0,2.5,22.0,333.0,322.98,251.27
2017,4,17,9,15,73.5,284.0,2.55,22.0,330.5,322.99,250.17
2017,4,17,9,30,49.0,295.0,2.6,22.0,328.0,320.42,247.15
2017,4,17,9,45,86.5,332.5,2.7,22.5,396.5,388.7,298.49
2017,4,17,10,0,124.0,370.0,2.8,23.0,465.0,467.37,356.11
2017,4,17,10,15,69.5,321.0,2.85,23.0,375.0,370.79,282.91
2017,4,17,10,30,15.0,272.0,2.9,23.0,285.0,270.78,206.09
2017,4,17,10,45,13.0,249.5,2.95,23.5,260.5,247.82,188.28
2017,4,17,11,0,11.0,227.0,3.0,24.0,236.0,224.76,170.21
2017,4,17,11,15,16.5,281.5,3.0,24.0,296.5,282.97,214.26
2017,4,17,11,30,22.0,336.0,3.0,24.0,357.0,341.8,257.89
2017,4,17,11,45,32.5,375.5,3.05,24.5,406.5,402.02,301.57
2017,4,17,12,0,43.0,415.0,3.1,25.0,456.0,453.27,338.04
2017,4,17,12,15,29.0,348.5,3.1,25.0,376.0,372.16,278.6
2017,4,17,12,30,15.0,282.0,3.1,25.0,296.0,283.23,212.72
2017,4,17,12,45,15.0,285.5,3.1,25.0,300.0,286.58,215.48
2017,4,17,13,0,15.0,289.0,3.1,25.0,304.0,289.84,217.94
2017,4,17,13,15,20.0,320.0,3.0,24.5,339.0,324.72,244.49
2017,4,17,13,30,25.0,351.0,2.9,24.0,374.0,369.28,277.94
2017,4,17,13,45,12.5,221.0,2.85,24.0,232.5,220.84,166.75
2017,4,17,14,0,0.0,91.0,2.8,24.0,91.0,85.14,61.84
2017,4,17,14,15,0.0,94.5,2.7,24.0,94.5,88.38,64.6
2017,4,17,14,30,0.0,98.0,2.6,24.0,98.0,91.63,67.25
2017,4,17,14,45,0.0,103.5,2.55,24.0,103.5,96.76,71.41
2017,4,17,15,0,0.0,109.0,2.5,24.0,109.0,101.9,75.59
2017,4,17,15,15,0.0,110.0,2.45,23.5,110.0,102.79,76.62
2017,4,17,15,30,0.0,111.0,2.4,23.0,111.0,103.69,77.69
2017,4,17,15,45,0.0,114.5,2.35,23.0,114.5,106.95,80.5
2017,4,17,16,0,0.0,118.0,2.3,23.0,118.0,110.22,83.36
2017,4,17,16,15,0.0,113.0,2.25,22.5,113.0,105.48,80.01
2017,4,17,16,30,0.0,108.0,2.2,22.0,108.0,100.74,76.66
2017,4,17,16,45,21.5,137.0,2.2,22.0,146.5,139.74,108.45
2017,4,17,17,0,43.0,166.0,2.2,22.0,185.0,174.28,136.1
2017,4,17,17,15,33.5,143.0,2.0,21.5,156.5,146.0,113.69
2017,4,17,17,30,24.0,120.0,1.8,21.0,128.0,118.99,92.14
2017,4,17,17,45,14.5,96.5,1.65,20.5,101.0,92.28,70.55
2017,4,17,18,0,5.0,73.0,1.5,20.0,74.0,67.91,50.61
2017,4,17,18,15,2.5,49.5,1.45,19.5,50.0,45.64,31.83
2017,4,17,18,30,0.0,26.0,1.4,19.0,26.0,24.12,13.29
2017,4,17,18,45,0.0,13.0,1.35,19.0,13.0,12.06,0.0
2017,4,17,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,18,6,15,65.5,17.5,1.95,16.0,23.5,16.68,0.0
2017,4,18,6,30,131.0,35.0,2.1,16.0,47.0,31.31,17.26
2017,4,18,6,45,234.0,53.0,2.25,16.5,93.0,65.87,40.13
2017,4,18,7,0,337.0,71.0,2.4,17.0,139.0,114.38,75.27
2017,4,18,7,15,218.5,96.5,2.4,17.5,146.5,136.15,99.79
2017,4,18,7,30,100.0,122.0,2.4,18.0,154.0,142.14,110.12
2017,4,18,7,45,161.0,145.5,2.45,18.5,208.0,191.8,149.99
2017,4,18,8,0,222.0,169.0,2.5,19.0,262.0,251.53,197.91
2017,4,18,8,15,371.0,164.5,2.5,19.5,345.0,332.46,261.84
2017,4,18,8,30,520.0,160.0,2.5,20.0,428.0,426.69,335.64
2017,4,18,8,45,372.5,217.5,2.5,20.5,420.0,425.58,333.8
2017,4,18,9,0,225.0,275.0,2.5,21.0,412.0,407.56,317.77
2017,4,18,9,15,224.0,301.0,2.5,21.5,446.5,444.89,344.85
2017,4,18,9,30,223.0,327.0,2.5,22.0,481.0,481.65,370.64
2017,4,18,9,45,349.0,309.0,2.5,22.5,568.5,576.58,441.18
2017,4,18,10,0,475.0,291.0,2.5,23.0,656.0,681.94,516.8
2017,4,18,10,15,485.5,305.5,2.45,23.5,694.0,724.9,544.21
2017,4,18,10,30,496.0,320.0,2.4,24.0,732.0,766.86,570.79
2017,4,18,10,45,478.0,341.0,2.4,24.5,749.0,788.4,582.72
2017,4,18,11,0,460.0,362.0,2.4,25.0,766.0,806.98,592.67
2017,4,18,11,15,452.5,375.5,2.4,25.0,781.5,825.33,603.95
2017,4,18,11,30,445.0,389.0,2.4,25.0,797.0,841.38,613.66
2017,4,18,11,45,339.0,434.0,2.4,25.5,748.0,782.52,569.77
2017,4,18,12,0,233.0,479.0,2.4,26.0,699.0,717.6,521.94
2017,4,18,12,15,262.5,475.0,2.4,26.0,723.5,754.84,548.09
2017,4,18,12,30,292.0,471.0,2.4,26.0,748.0,781.19,566.2
2017,4,18,12,45,585.5,308.0,2.45,26.0,859.0,918.56,666.77
2017,4,18,13,0,879.0,145.0,2.5,26.0,970.0,1028.11,739.38
2017,4,18,13,15,608.5,293.0,2.5,26.0,861.0,916.23,664.48
2017,4,18,13,30,338.0,441.0,2.5,26.0,752.0,783.74,569.53
2017,4,18,13,45,602.5,289.0,2.5,26.0,827.5,884.83,646.69
2017,4,18,14,0,867.0,137.0,2.5,26.0,903.0,952.21,692.93
2017,4,18,14,15,859.5,135.0,2.45,26.0,874.0,920.73,672.13
2017,4,18,14,30,852.0,133.0,2.4,26.0,845.0,886.37,650.32
2017,4,18,14,45,571.0,247.5,2.4,26.0,716.0,744.5,553.13
2017,4,18,15,0,290.0,362.0,2.4,26.0,587.0,600.46,447.52
2017,4,18,15,15,536.5,247.5,2.4,26.0,634.0,668.06,502.55
2017,4,18,15,30,783.0,133.0,2.4,26.0,681.0,707.37,534.97
2017,4,18,15,45,764.0,129.0,2.45,26.0,633.0,652.98,496.19
2017,4,18,16,0,745.0,125.0,2.5,26.0,585.0,598.68,457.08
2017,4,18,16,15,719.5,120.0,2.45,25.5,532.5,538.86,413.26
2017,4,18,16,30,694.0,115.0,2.4,25.0,480.0,480.02,368.75
2017,4,18,16,45,659.5,109.0,2.4,24.5,425.0,417.34,319.99
2017,4,18,17,0,625.0,103.0,2.4,24.0,370.0,357.34,271.7
2017,4,18,17,15,578.0,95.0,2.15,23.5,314.0,294.16,219.5
2017,4,18,17,30,531.0,87.0,1.9,23.0,258.0,235.89,170.41
2017,4,18,17,45,460.5,77.0,1.7,22.5,204.0,175.85,120.82
2017,4,18,18,0,390.0,67.0,1.5,22.0,150.0,122.82,78.34
2017,4,18,18,15,292.0,51.5,1.45,21.5,103.0,72.67,42.17
2017,4,18,18,30,194.0,36.0,1.4,21.0,56.0,34.96,18.48
2017,4,18,18,45,97.0,18.0,1.35,20.5,28.0,14.22,0.0
2017,4,18,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,19,6,15,93.5,16.5,1.45,17.5,25.5,13.07,0.0
2017,4,19,6,30,187.0,33.0,1.7,18.0,51.0,29.88,15.58
2017,4,19,6,45,288.0,48.5,1.95,18.5,97.5,66.41,38.22
2017,4,19,7,0,389.0,64.0,2.2,19.0,144.0,115.76,73.61
2017,4,19,7,15,457.5,75.0,2.25,19.5,198.0,168.52,116.28
2017,4,19,7,30,526.0,86.0,2.3,20.0,252.0,228.16,166.23
2017,4,19,7,45,263.5,111.5,2.35,20.5,194.5,195.52,149.67
2017,4,19,8,0,1.0,137.0,2.4,21.0,137.0,128.09,99.7
2017,4,19,8,15,178.5,169.5,2.4,21.5,262.0,244.01,191.52
2017,4,19,8,30,356.0,202.0,2.4,22.0,387.0,380.16,297.14
2017,4,19,8,45,562.0,158.0,2.4,22.5,485.5,481.66,375.15
2017,4,19,9,0,768.0,114.0,2.4,23.0,584.0,595.06,460.7
2017,4,19,9,15,786.0,117.5,2.4,23.5,632.5,649.87,499.68
2017,4,19,9,30,804.0,121.0,2.4,24.0,681.0,704.18,537.46
2017,4,19,9,45,555.5,238.0,2.45,24.5,636.5,668.78,505.94
2017,4,19,10,0,307.0,355.0,2.5,25.0,592.0,604.56,453.55
2017,4,19,10,15,330.5,367.0,2.55,25.0,633.0,649.33,485.5
2017,4,19,10,30,354.0,379.0,2.6,25.0,674.0,694.59,516.74
2017,4,19,10,45,614.0,254.5,2.65,25.5,787.5,826.21,612.53
2017,4,19,11,0,874.0,130.0,2.7,26.0,901.0,947.84,692.38
2017,4,19,11,15,593.5,288.0,2.75,26.0,817.5,872.49,638.85
2017,4,19,11,30,313.0,446.0,2.8,26.0,734.0,762.88,556.93
2017,4,19,11,45,235.0,466.0,2.9,26.5,684.0,702.61,513.78
2017,4,19,12,0,157.0,486.0,3.0,27.0,634.0,648.59,473.79
2017,4,19,12,15,508.5,321.5,3.05,27.0,803.0,853.48,624.87
2017,4,19,12,30,860.0,157.0,3.1,27.0,972.0,1026.66,741.27
2017,4,19,12,45,862.0,154.5,3.15,27.5,969.0,1024.69,737.46
2017,4,19,13,0,864.0,152.0,3.2,28.0,966.0,1019.13,733.04
2017,4,19,13,15,590.5,299.0,3.2,28.0,852.5,903.35,655.64
2017,4,19,13,30,317.0,446.0,3.2,28.0,739.0,767.58,557.57
2017,4,19,13,45,284.5,443.5,3.25,28.0,701.5,727.14,530.89
2017,4,19,14,0,252.0,441.0,3.3,28.0,664.0,686.72,503.28
2017,4,19,14,15,546.0,290.5,3.3,28.0,753.0,801.16,591.27
2017,4,19,14,30,840.0,140.0,3.3,28.0,842.0,887.76,653.35
2017,4,19,14,45,831.5,136.5,3.3,28.0,806.5,848.13,627.14
2017,4,19,15,0,823.0,133.0,3.3,28.0,771.0,806.11,600.06
2017,4,19,15,15,581.5,220.0,3.3,27.5,658.5,676.83,509.27
2017,4,19,15,30,340.0,307.0,3.3,27.0,546.0,553.18,417.99
2017,4,19,15,45,178.5,263.5,3.3,27.0,388.0,378.88,289.11
2017,4,19,16,0,17.0,220.0,3.3,27.0,230.0,217.47,165.13
2017,4,19,16,15,367.0,164.0,3.2,26.5,358.0,377.93,293.07
2017,4,19,16,30,717.0,108.0,3.1,26.0,486.0,483.97,372.63
2017,4,19,16,45,686.5,101.5,3.05,26.0,431.0,421.45,322.2
2017,4,19,17,0,656.0,95.0,3.0,26.0,376.0,361.12,272.84
2017,4,19,17,15,611.0,88.0,2.75,25.5,320.0,297.89,220.54
2017,4,19,17,30,566.0,81.0,2.5,25.0,264.0,239.25,171.07
2017,4,19,17,45,505.5,71.0,2.25,24.5,210.0,179.32,121.15
2017,4,19,18,0,445.0,61.0,2.0,24.0,156.0,126.61,78.53
2017,4,19,18,15,345.0,47.5,2.0,23.0,108.0,74.55,41.45
2017,4,19,18,30,245.0,34.0,2.0,22.0,60.0,34.35,17.24
2017,4,19,18,45,122.5,17.0,2.0,21.5,30.0,13.38,0.0
2017,4,19,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,6,15,106.0,17.0,2.7,19.5,27.5,13.44,0.0
2017,4,20,6,30,212.0,34.0,2.9,20.0,55.0,31.42,16.36
2017,4,20,6,45,316.0,48.5,3.15,20.5,102.5,69.0,38.94
2017,4,20,7,0,420.0,63.0,3.4,21.0,150.0,121.11,76.18
2017,4,20,7,15,210.0,61.5,3.5,21.5,105.0,103.12,71.78
2017,4,20,7,30,0.0,60.0,3.6,22.0,60.0,55.79,40.77
2017,4,20,7,45,0.0,77.5,3.7,22.5,77.5,72.11,54.04
2017,4,20,8,0,0.0,95.0,3.8,23.0,95.0,88.46,67.07
2017,4,20,8,15,0.0,117.5,3.8,23.0,117.5,109.57,83.89
2017,4,20,8,30,0.0,140.0,3.8,23.0,140.0,130.78,100.57
2017,4,20,8,45,0.0,132.5,3.85,23.5,132.5,123.79,94.4
2017,4,20,9,0,0.0,125.0,3.9,24.0,125.0,116.78,88.33
2017,4,20,9,15,0.0,113.0,3.85,24.5,113.0,105.52,78.96
2017,4,20,9,30,0.0,101.0,3.8,25.0,101.0,94.27,69.68
2017,4,20,9,45,0.0,121.5,3.8,25.5,121.5,113.62,84.57
2017,4,20,10,0,0.0,142.0,3.8,26.0,142.0,133.05,99.33
2017,4,20,10,15,7.5,205.5,3.75,26.0,212.0,199.79,150.81
2017,4,20,10,30,15.0,269.0,3.7,26.0,282.0,267.64,202.12
2017,4,20,10,45,18.0,294.5,3.7,26.5,310.5,295.58,222.26
2017,4,20,11,0,21.0,320.0,3.7,27.0,339.0,323.73,242.42
2017,4,20,11,15,444.5,233.0,3.65,27.0,641.5,672.85,507.66
2017,4,20,11,30,868.0,146.0,3.6,27.0,944.0,993.66,725.99
2017,4,20,11,45,626.0,286.5,3.6,27.5,866.5,924.25,674.3
2017,4,20,12,0,384.0,427.0,3.6,28.0,789.0,823.02,598.08
2017,4,20,12,15,232.0,447.0,3.55,28.0,666.0,694.35,507.09
2017,4,20,12,30,80.0,467.0,3.5,28.0,543.0,543.05,397.78
2017,4,20,12,45,201.5,463.0,3.5,28.5,653.5,670.54,490.19
2017,4,20,13,0,323.0,459.0,3.5,29.0,764.0,795.32,576.28
2017,4,20,13,15,333.5,449.0,3.5,29.0,760.0,791.48,573.53
2017,4,20,13,30,344.0,439.0,3.5,29.0,756.0,785.8,570.43
2017,4,20,13,45,595.0,294.5,3.5,29.0,828.0,880.97,642.51
2017,4,20,14,0,846.0,150.0,3.5,29.0,900.0,950.82,691.18
2017,4,20,14,15,838.5,148.0,3.5,29.0,871.0,919.31,670.73
2017,4,20,14,30,831.0,146.0,3.5,29.0,842.0,884.98,649.1
2017,4,20,14,45,821.0,143.0,3.5,29.0,806.0,844.9,623.51
2017,4,20,15,0,811.0,140.0,3.5,29.0,770.0,802.57,596.2
2017,4,20,15,15,796.5,137.0,3.5,29.0,727.5,754.81,564.89
2017,4,20,15,30,782.0,134.0,3.5,29.0,685.0,705.67,531.58
2017,4,20,15,45,764.5,129.5,3.5,29.0,637.0,651.9,493.44
2017,4,20,16,0,747.0,125.0,3.5,29.0,589.0,598.01,454.26
2017,4,20,16,15,722.5,120.0,3.45,28.5,537.0,538.76,410.82
2017,4,20,16,30,698.0,115.0,3.4,28.0,485.0,480.38,366.64
2017,4,20,16,45,664.0,109.5,3.35,27.5,430.0,418.33,318.31
2017,4,20,17,0,630.0,104.0,3.3,27.0,375.0,358.88,270.5
2017,4,20,17,15,584.0,96.0,3.05,26.5,319.0,295.89,218.74
2017,4,20,17,30,538.0,88.0,2.8,26.0,263.0,237.66,170.0
2017,4,20,17,45,471.5,77.5,2.55,25.5,209.0,177.74,120.71
2017,4,20,18,0,405.0,67.0,2.3,25.0,155.0,124.34,78.13
2017,4,20,18,15,307.5,52.0,2.25,24.5,107.5,73.92,42.18
2017,4,20,18,30,210.0,37.0,2.2,24.0,60.0,35.82,18.91
2017,4,20,18,45,105.0,18.5,2.15,23.5,30.0,14.57,0.0
2017,4,20,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,21,6,15,91.5,18.5,4.0,20.0,28.0,14.62,0.0
2017,4,21,6,30,183.0,37.0,4.2,20.0,56.0,33.68,18.49
2017,4,21,6,45,291.5,52.0,4.45,20.5,104.0,70.43,41.01
2017,4,21,7,0,400.0,67.0,4.7,21.0,152.0,120.86,76.95
2017,4,21,7,15,467.5,77.5,4.8,21.5,206.0,173.77,119.81
2017,4,21,7,30,535.0,88.0,4.9,22.0,260.0,233.33,169.85
2017,4,21,7,45,267.5,57.5,5.0,22.5,143.5,147.01,110.11
2017,4,21,8,0,0.0,27.0,5.1,23.0,27.0,25.06,15.06
2017,4,21,8,15,37.0,125.5,5.1,23.5,145.0,135.34,104.62
2017,4,21,8,30,74.0,224.0,5.1,24.0,263.0,250.78,195.71
2017,4,21,8,45,48.5,227.0,5.15,24.5,254.0,243.99,189.28
2017,4,21,9,0,23.0,230.0,5.2,25.0,245.0,230.43,177.54
2017,4,21,9,15,405.0,180.5,5.2,25.0,464.0,457.23,358.5
2017,4,21,9,30,787.0,131.0,5.2,25.0,683.0,702.25,545.26
2017,4,21,9,45,800.5,134.0,5.2,25.5,725.5,750.98,577.68
2017,4,21,10,0,814.0,137.0,5.2,26.0,768.0,798.24,608.72
2017,4,21,10,15,413.5,198.0,5.2,26.5,519.0,555.84,427.69
2017,4,21,10,30,13.0,259.0,5.2,27.0,270.0,256.2,192.66
2017,4,21,10,45,433.0,201.0,5.25,27.5,584.5,609.11,466.68
2017,4,21,11,0,853.0,143.0,5.3,28.0,899.0,940.38,699.4
2017,4,21,11,15,858.0,144.5,5.3,28.0,920.5,965.91,714.02
2017,4,21,11,30,863.0,146.0,5.3,28.0,942.0,988.2,728.27
2017,4,21,11,45,478.0,309.0,5.35,28.5,751.0,799.52,593.49
2017,4,21,12,0,93.0,472.0,5.4,29.0,560.0,559.64,412.22
2017,4,21,12,15,184.0,475.5,5.35,29.0,650.5,665.07,490.07
2017,4,21,12,30,275.0,479.0,5.3,29.0,741.0,769.91,564.54
2017,4,21,12,45,299.0,470.0,5.3,29.0,753.5,784.08,574.62
2017,4,21,13,0,323.0,461.0,5.3,29.0,766.0,796.5,583.96
2017,4,21,13,15,593.5,304.0,5.2,29.0,855.0,909.14,669.4
2017,4,21,13,30,864.0,147.0,5.1,29.0,944.0,991.29,726.22
2017,4,21,13,45,862.5,143.5,5.1,29.5,924.0,970.62,711.05
2017,4,21,14,0,861.0,140.0,5.1,30.0,904.0,946.54,694.35
2017,4,21,14,15,853.5,138.0,5.05,30.0,875.5,915.21,673.94
2017,4,21,14,30,846.0,136.0,5.0,30.0,847.0,886.73,655.49
2017,4,21,14,45,834.5,134.5,4.95,30.0,810.5,846.46,628.96
2017,4,21,15,0,823.0,133.0,4.9,30.0,774.0,804.01,600.83
2017,4,21,15,15,809.5,130.0,4.8,29.5,731.5,756.58,569.95
2017,4,21,15,30,796.0,127.0,4.7,29.0,689.0,707.65,537.23
2017,4,21,15,45,778.5,123.0,4.65,29.0,641.0,653.81,498.27
2017,4,21,16,0,761.0,119.0,4.6,29.0,593.0,599.41,458.04
2017,4,21,16,15,737.0,114.5,4.4,28.5,540.5,540.54,414.03
2017,4,21,16,30,713.0,110.0,4.2,28.0,488.0,482.23,369.27
2017,4,21,16,45,680.5,104.0,4.05,28.0,433.0,419.63,319.41
2017,4,21,17,0,648.0,98.0,3.9,28.0,378.0,359.46,270.17
2017,4,21,17,15,603.0,91.0,3.45,27.5,322.0,296.83,218.46
2017,4,21,17,30,558.0,84.0,3.0,27.0,266.0,238.8,169.7
2017,4,21,17,45,493.0,74.0,2.6,26.5,212.0,178.54,120.06
2017,4,21,18,0,428.0,64.0,2.2,26.0,158.0,126.08,78.24
2017,4,21,18,15,330.0,50.5,2.1,25.0,110.0,74.29,41.58
2017,4,21,18,30,232.0,37.0,2.0,24.0,62.0,36.18,18.97
2017,4,21,18,45,116.0,18.5,1.9,23.5,31.0,14.55,0.0
2017,4,21,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,22,6,15,54.0,21.0,4.35,16.5,26.5,17.44,0.0
2017,4,22,6,30,108.0,42.0,4.7,16.0,53.0,37.4,22.86
2017,4,22,6,45,189.0,64.0,5.05,15.5,98.5,72.81,47.83
2017,4,22,7,0,270.0,86.0,5.4,15.0,144.0,118.78,82.84
2017,4,22,7,15,135.0,62.0,5.5,15.0,91.0,87.27,63.36
2017,4,22,7,30,0.0,38.0,5.6,15.0,38.0,35.28,24.52
2017,4,22,7,45,0.0,72.5,5.7,15.0,72.5,67.47,51.79
2017,4,22,8,0,0.0,107.0,5.8,15.0,107.0,99.63,78.65
2017,4,22,8,15,0.0,109.0,5.75,15.0,109.0,101.58,79.96
2017,4,22,8,30,0.0,111.0,5.7,15.0,111.0,103.52,81.25
2017,4,22,8,45,0.0,110.0,5.7,15.5,110.0,102.62,80.05
2017,4,22,9,0,0.0,109.0,5.7,16.0,109.0,101.72,78.87
2017,4,22,9,15,0.0,106.0,5.6,16.0,106.0,98.93,76.33
2017,4,22,9,30,0.0,103.0,5.5,16.0,103.0,96.15,73.83
2017,4,22,9,45,8.0,183.0,5.45,16.5,189.0,177.88,139.96
2017,4,22,10,0,16.0,263.0,5.4,17.0,275.0,261.16,205.71
2017,4,22,10,15,21.5,295.0,5.35,17.5,312.5,297.34,233.28
2017,4,22,10,30,27.0,327.0,5.3,18.0,350.0,341.55,266.77
2017,4,22,10,45,23.0,320.0,5.25,18.5,340.0,324.59,252.6
2017,4,22,11,0,19.0,313.0,5.2,19.0,330.0,314.87,244.21
2017,4,22,11,15,16.5,290.5,5.2,19.0,305.5,291.29,225.77
2017,4,22,11,30,14.0,268.0,5.2,19.0,281.0,267.57,207.23
2017,4,22,11,45,18.5,312.0,5.2,19.5,329.5,314.9,243.3
2017,4,22,12,0,23.0,356.0,5.2,20.0,378.0,362.51,278.97
2017,4,22,12,15,33.0,389.5,5.15,20.0,421.0,416.28,319.6
2017,4,22,12,30,43.0,423.0,5.1,20.0,464.0,460.36,352.57
2017,4,22,12,45,54.0,437.0,5.1,20.5,489.0,485.41,370.75
2017,4,22,13,0,65.0,451.0,5.1,21.0,514.0,510.04,388.55
2017,4,22,13,15,54.0,429.5,5.05,21.0,481.0,476.39,363.38
2017,4,22,13,30,43.0,408.0,5.0,21.0,448.0,442.8,338.33
2017,4,22,13,45,111.0,430.0,5.0,21.0,530.0,537.53,411.2
2017,4,22,14,0,179.0,452.0,5.0,21.0,612.0,619.27,472.94
2017,4,22,14,15,121.0,420.0,4.95,21.0,526.5,529.06,405.32
2017,4,22,14,30,63.0,388.0,4.9,21.0,441.0,433.85,333.49
2017,4,22,14,45,38.0,316.0,4.9,21.0,348.0,338.48,261.53
2017,4,22,15,0,13.0,244.0,4.9,21.0,255.0,240.55,185.98
2017,4,22,15,15,14.5,244.5,4.9,20.5,256.0,241.51,187.67
2017,4,22,15,30,16.0,245.0,4.9,20.0,257.0,242.28,189.1
2017,4,22,15,45,8.0,197.0,4.95,20.0,203.0,190.27,148.31
2017,4,22,16,0,0.0,149.0,5.0,20.0,149.0,139.38,107.92
2017,4,22,16,15,0.0,127.0,4.95,19.5,127.0,118.59,91.7
2017,4,22,16,30,0.0,105.0,4.9,19.0,105.0,97.89,75.32
2017,4,22,16,45,0.0,71.5,4.9,19.0,71.5,66.54,49.76
2017,4,22,17,0,0.0,38.0,4.9,19.0,38.0,35.3,23.94
2017,4,22,17,15,257.5,67.0,4.75,18.5,152.0,154.11,118.2
2017,4,22,17,30,515.0,96.0,4.6,18.0,266.0,237.89,177.07
2017,4,22,17,45,453.5,84.0,4.45,18.0,212.0,177.43,125.1
2017,4,22,18,0,392.0,72.0,4.3,18.0,158.0,126.23,82.69
2017,4,22,18,15,298.0,56.0,4.15,17.0,110.0,76.12,45.88
2017,4,22,18,30,204.0,40.0,4.0,16.0,62.0,37.89,21.65
2017,4,22,18,45,102.0,20.0,3.9,15.5,31.0,15.74,0.0
2017,4,22,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,23,6,15,157.0,18.0,3.7,9.5,35.0,14.3,0.0
2017,4,23,6,30,314.0,36.0,3.9,10.0,70.0,37.08,20.25
2017,4,23,6,45,419.5,47.5,4.1,11.0,122.0,78.84,44.66
2017,4,23,7,0,525.0,59.0,4.3,12.0,174.0,133.98,85.34
2017,4,23,7,15,591.5,67.0,4.45,12.5,232.5,190.65,133.45
2017,4,23,7,30,658.0,75.0,4.6,13.0,291.0,255.19,190.27
2017,4,23,7,45,701.5,81.0,4.75,14.0,350.5,317.56,245.84
2017,4,23,8,0,745.0,87.0,4.9,15.0,410.0,384.21,303.85
2017,4,23,8,15,776.5,92.0,4.95,15.5,468.0,449.05,359.45
2017,4,23,8,30,808.0,97.0,5.0,16.0,526.0,515.11,414.33
2017,4,23,8,45,831.0,100.5,5.05,17.0,581.5,576.61,463.12
2017,4,23,9,0,854.0,104.0,5.1,18.0,637.0,638.55,510.52
