Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,9,15,871.0,107.0,5.0,18.0,687.0,696.07,554.54
2017,4,23,9,30,888.0,110.0,4.9,18.0,737.0,750.02,594.17
2017,4,23,9,45,901.5,112.0,4.85,18.5,782.0,801.37,628.65
2017,4,23,10,0,915.0,114.0,4.8,19.0,827.0,850.93,661.22
2017,4,23,10,15,924.0,116.0,4.7,19.5,865.0,894.69,688.77
2017,4,23,10,30,933.0,118.0,4.6,20.0,903.0,935.8,714.01
2017,4,23,10,45,941.0,118.5,4.55,20.5,933.5,971.65,735.61
2017,4,23,11,0,949.0,119.0,4.5,21.0,964.0,1004.38,754.86
2017,4,23,11,15,953.5,120.0,4.4,21.0,986.0,1030.98,771.05
2017,4,23,11,30,958.0,121.0,4.3,21.0,1008.0,1053.96,785.0
2017,4,23,11,45,960.0,122.0,4.25,21.5,1021.5,1070.76,793.65
2017,4,23,12,0,962.0,123.0,4.2,22.0,1035.0,1083.68,799.82
2017,4,23,12,15,962.5,123.5,4.15,22.0,1039.0,1090.68,803.76
2017,4,23,12,30,963.0,124.0,4.1,22.0,1043.0,1093.72,805.27
2017,4,23,12,45,963.5,122.5,4.05,22.5,1039.0,1090.8,801.48
2017,4,23,13,0,964.0,121.0,4.0,23.0,1035.0,1083.9,795.28
2017,4,23,13,15,961.5,120.5,3.95,23.0,1022.0,1071.09,786.93
2017,4,23,13,30,959.0,120.0,3.9,23.0,1009.0,1054.4,776.2
2017,4,23,13,45,955.5,118.5,3.9,23.5,987.0,1031.96,760.67
2017,4,23,14,0,952.0,117.0,3.9,24.0,965.0,1005.85,742.84
2017,4,23,14,15,945.5,115.5,3.85,24.0,935.0,973.5,722.05
2017,4,23,14,30,939.0,114.0,3.8,24.0,905.0,937.92,699.08
2017,4,23,14,45,927.5,113.5,3.75,24.0,866.5,896.12,671.81
2017,4,23,15,0,916.0,113.0,3.7,24.0,828.0,851.84,642.69
2017,4,23,15,15,903.5,110.5,3.65,23.5,784.0,802.58,611.04
2017,4,23,15,30,891.0,108.0,3.6,23.0,740.0,751.45,577.6
2017,4,23,15,45,876.0,104.5,3.55,23.0,690.0,698.2,539.61
2017,4,23,16,0,861.0,101.0,3.5,23.0,640.0,641.23,497.25
2017,4,23,16,15,839.0,97.5,3.35,22.5,585.5,579.56,450.81
2017,4,23,16,30,817.0,94.0,3.2,22.0,531.0,518.2,403.12
2017,4,23,16,45,788.0,89.0,3.1,22.0,473.0,452.8,350.21
2017,4,23,17,0,759.0,84.0,3.0,22.0,415.0,389.21,297.15
2017,4,23,17,15,716.5,78.5,2.6,21.0,355.5,321.64,240.46
2017,4,23,17,30,674.0,73.0,2.2,20.0,296.0,259.1,186.65
2017,4,23,17,45,610.5,65.5,1.8,19.5,238.0,194.61,131.65
2017,4,23,18,0,547.0,58.0,1.4,19.0,180.0,137.56,84.62
2017,4,23,18,15,443.0,47.0,1.35,18.0,127.5,81.41,44.33
2017,4,23,18,30,339.0,36.0,1.3,17.0,75.0,38.42,19.96
2017,4,23,18,45,169.5,18.0,1.3,16.0,37.5,14.18,0.2
2017,4,23,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,6,15,144.5,19.0,1.2,10.5,35.5,14.91,0.72
2017,4,24,6,30,289.0,38.0,1.4,11.0,71.0,38.73,21.84
2017,4,24,6,45,382.0,52.0,1.65,12.0,121.5,80.27,47.14
2017,4,24,7,0,475.0,66.0,1.9,13.0,172.0,133.61,86.78
2017,4,24,7,15,541.0,75.5,1.95,14.0,229.0,188.52,132.38
2017,4,24,7,30,607.0,85.0,2.0,15.0,286.0,251.29,185.99
2017,4,24,7,45,646.5,93.5,2.15,16.0,343.5,311.7,238.35
2017,4,24,8,0,686.0,102.0,2.3,17.0,401.0,376.01,292.66
2017,4,24,8,15,718.0,108.0,2.45,17.5,458.0,438.02,344.28
2017,4,24,8,30,750.0,114.0,2.6,18.0,515.0,502.32,396.11
2017,4,24,8,45,770.5,120.0,2.8,19.0,568.0,562.05,442.22
2017,4,24,9,0,791.0,126.0,3.0,20.0,621.0,621.87,486.85
2017,4,24,9,15,808.5,129.5,3.0,20.5,670.0,677.17,527.06
2017,4,24,9,30,826.0,133.0,3.0,21.0,719.0,731.83,565.62
2017,4,24,9,45,837.0,137.0,3.05,21.5,762.0,781.14,598.53
2017,4,24,10,0,848.0,141.0,3.1,22.0,805.0,828.67,629.16
2017,4,24,10,15,857.5,143.5,3.15,22.5,841.5,871.39,656.08
2017,4,24,10,30,867.0,146.0,3.2,23.0,878.0,911.73,681.1
2017,4,24,10,45,870.0,150.5,3.25,23.5,906.0,945.64,701.58
2017,4,24,11,0,873.0,155.0,3.3,24.0,934.0,976.39,719.87
2017,4,24,11,15,877.5,156.5,3.35,24.0,955.0,1002.21,736.28
2017,4,24,11,30,882.0,158.0,3.4,24.0,976.0,1016.15,744.99
2017,4,24,11,45,893.5,152.0,3.5,24.5,991.0,1034.27,755.55
2017,4,24,12,0,905.0,146.0,3.6,25.0,1006.0,1049.0,763.91
2017,4,24,12,15,905.5,146.5,3.7,25.0,1009.5,1055.56,768.6
2017,4,24,12,30,906.0,147.0,3.8,25.0,1013.0,1058.42,771.06
2017,4,24,12,45,900.0,149.5,3.9,25.5,1006.5,1053.02,766.79
2017,4,24,13,0,894.0,152.0,4.0,26.0,1000.0,1043.97,760.32
2017,4,24,13,15,890.0,151.0,4.05,26.0,986.5,1029.93,751.87
2017,4,24,13,30,886.0,150.0,4.1,26.0,973.0,1012.36,741.21
2017,4,24,13,45,878.0,150.0,4.15,26.0,950.0,988.51,726.47
2017,4,24,14,0,870.0,150.0,4.2,26.0,927.0,961.47,709.65
2017,4,24,14,15,862.0,148.0,4.2,26.0,897.0,936.07,693.64
2017,4,24,14,30,854.0,146.0,4.2,26.0,867.0,900.62,670.8
2017,4,24,14,45,844.0,143.0,4.25,26.0,830.0,859.83,644.46
2017,4,24,15,0,834.0,140.0,4.3,26.0,793.0,816.73,616.3
2017,4,24,15,15,819.5,137.0,4.2,25.5,749.5,768.16,584.59
2017,4,24,15,30,805.0,134.0,4.1,25.0,706.0,718.15,550.75
2017,4,24,15,45,742.0,143.0,4.1,25.0,642.0,647.38,498.79
2017,4,24,16,0,679.0,152.0,4.1,25.0,578.0,579.37,447.89
2017,4,24,16,15,698.5,134.5,3.9,24.5,540.0,536.19,415.65
2017,4,24,16,30,718.0,117.0,3.7,24.0,502.0,489.33,379.21
2017,4,24,16,45,686.5,110.5,3.55,24.0,446.5,426.55,328.63
2017,4,24,17,0,655.0,104.0,3.4,24.0,391.0,366.08,278.62
2017,4,24,17,15,610.0,96.5,3.05,23.0,334.0,302.72,226.24
2017,4,24,17,30,565.0,89.0,2.7,22.0,277.0,243.96,176.61
2017,4,24,17,45,505.5,78.0,2.35,21.5,222.5,183.71,126.01
2017,4,24,18,0,446.0,67.0,2.0,21.0,168.0,130.55,82.72
2017,4,24,18,15,348.5,53.5,1.9,20.0,118.5,77.81,44.78
2017,4,24,18,30,251.0,40.0,1.8,19.0,69.0,38.68,21.47
2017,4,24,18,45,125.5,20.0,1.75,18.5,34.5,15.69,1.74
2017,4,24,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,25,6,15,90.0,22.0,3.75,16.5,32.5,18.33,3.67
2017,4,25,6,30,180.0,44.0,4.0,17.0,65.0,40.4,24.21
2017,4,25,6,45,275.0,61.0,4.25,17.5,113.0,78.05,48.45
2017,4,25,7,0,370.0,78.0,4.5,18.0,161.0,127.68,85.0
2017,4,25,7,15,185.0,68.5,4.7,18.5,110.0,104.16,74.69
2017,4,25,7,30,0.0,59.0,4.9,19.0,59.0,54.86,40.49
2017,4,25,7,45,0.0,71.5,5.15,20.0,71.5,66.53,49.93
2017,4,25,8,0,0.0,84.0,5.4,21.0,84.0,78.2,59.15
2017,4,25,8,15,1.0,122.0,5.45,21.5,122.5,114.15,88.11
2017,4,25,8,30,2.0,160.0,5.5,22.0,161.0,150.45,116.83
2017,4,25,8,45,16.0,202.0,5.6,23.0,212.0,198.23,154.06
2017,4,25,9,0,30.0,244.0,5.7,24.0,263.0,251.53,194.9
2017,4,25,9,15,51.0,283.0,5.65,24.5,318.0,305.46,235.96
2017,4,25,9,30,72.0,322.0,5.6,25.0,373.0,361.59,278.03
2017,4,25,9,45,74.0,341.0,5.6,25.5,396.5,385.61,294.94
2017,4,25,10,0,76.0,360.0,5.6,26.0,420.0,409.63,311.75
2017,4,25,10,15,203.5,377.5,5.55,26.5,547.5,544.0,413.04
2017,4,25,10,30,331.0,395.0,5.5,27.0,675.0,687.51,517.27
2017,4,25,10,45,262.5,425.0,5.45,27.5,652.5,667.37,498.63
2017,4,25,11,0,194.0,455.0,5.4,28.0,630.0,634.31,471.57
2017,4,25,11,15,247.5,456.5,5.3,28.5,683.5,700.28,517.83
2017,4,25,11,30,301.0,458.0,5.2,29.0,737.0,759.18,558.03
2017,4,25,11,45,574.0,313.0,5.1,29.5,855.5,894.68,657.13
2017,4,25,12,0,847.0,168.0,5.0,30.0,974.0,1021.59,741.54
2017,4,25,12,15,848.0,168.5,4.95,30.0,978.0,1028.44,744.59
2017,4,25,12,30,849.0,169.0,4.9,30.0,982.0,1031.71,746.2
2017,4,25,12,45,850.0,167.0,4.85,30.5,978.5,1028.85,742.42
2017,4,25,13,0,851.0,165.0,4.8,31.0,975.0,1022.39,736.48
2017,4,25,13,15,848.0,164.0,4.8,31.0,962.0,1009.42,728.41
2017,4,25,13,30,845.0,163.0,4.8,31.0,949.0,992.98,718.21
2017,4,25,13,45,671.5,266.5,4.8,31.0,882.0,921.09,670.71
2017,4,25,14,0,498.0,370.0,4.8,31.0,815.0,845.22,615.3
2017,4,25,14,15,660.5,262.0,4.8,31.0,832.5,871.59,639.22
2017,4,25,14,30,823.0,154.0,4.8,31.0,850.0,880.71,647.53
2017,4,25,14,45,808.0,153.5,4.8,31.5,813.0,839.3,619.16
2017,4,25,15,0,793.0,153.0,4.8,32.0,776.0,796.04,589.73
2017,4,25,15,15,779.0,149.5,4.7,31.5,733.5,748.99,559.36
2017,4,25,15,30,765.0,146.0,4.6,31.0,691.0,700.58,526.37
2017,4,25,15,45,748.0,141.0,4.55,31.0,643.5,648.41,489.02
2017,4,25,16,0,731.0,136.0,4.5,31.0,596.0,594.61,449.7
2017,4,25,16,15,695.0,130.5,4.35,30.5,537.5,529.4,401.69
2017,4,25,16,30,659.0,125.0,4.2,30.0,479.0,466.35,354.01
2017,4,25,16,45,512.0,142.5,4.05,30.0,399.5,375.21,283.63
2017,4,25,17,0,365.0,160.0,3.9,30.0,320.0,299.13,224.64
2017,4,25,17,15,335.0,142.5,3.55,29.0,273.5,249.07,185.11
2017,4,25,17,30,305.0,125.0,3.2,28.0,227.0,202.25,147.41
2017,4,25,17,45,272.0,104.0,2.85,27.5,182.5,155.03,109.09
2017,4,25,18,0,239.0,83.0,2.5,27.0,138.0,111.89,74.64
2017,4,25,18,15,182.5,62.5,2.6,26.0,97.5,71.41,44.92
2017,4,25,18,30,126.0,42.0,2.7,25.0,57.0,38.33,22.6
2017,4,25,18,45,63.0,21.0,2.8,24.5,28.5,17.53,3.31
2017,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,4,26,6,15,37.0,24.5,2.05,21.5,29.0,21.11,6.37
2017,4,26,6,30,74.0,49.0,2.3,22.0,58.0,43.65,27.99
2017,4,26,6,45,162.5,72.0,2.6,22.5,105.0,78.02,51.77
2017,4,26,7,0,251.0,95.0,2.9,23.0,152.0,124.66,85.87
2017,4,26,7,15,315.5,111.0,3.15,23.5,204.0,171.07,122.37
2017,4,26,7,30,380.0,127.0,3.4,24.0,256.0,226.73,167.38
2017,4,26,7,45,465.0,128.5,3.7,24.5,314.5,282.33,212.42
2017,4,26,8,0,550.0,130.0,4.0,25.0,373.0,347.24,264.95
2017,4,26,8,15,587.5,137.5,4.4,25.5,428.0,407.76,313.99
2017,4,26,8,30,625.0,145.0,4.8,26.0,483.0,469.11,362.87
2017,4,26,8,45,682.0,139.0,5.2,26.5,541.5,531.04,411.51
2017,4,26,9,0,739.0,133.0,5.6,27.0,600.0,597.05,462.37
2017,4,26,9,15,760.5,137.0,5.8,27.5,649.5,653.12,504.03
2017,4,26,9,30,782.0,141.0,6.0,28.0,699.0,708.11,544.05
2017,4,26,9,45,816.5,135.0,6.2,28.5,748.5,763.14,582.77
2017,4,26,10,0,851.0,129.0,6.4,29.0,798.0,818.24,620.05
2017,4,26,10,15,863.0,131.0,6.5,29.0,836.0,857.65,646.83
2017,4,26,10,30,875.0,133.0,6.6,29.0,874.0,899.06,674.97
2017,4,26,10,45,893.0,129.5,6.7,29.5,908.0,937.96,699.84
2017,4,26,11,0,911.0,126.0,6.8,30.0,942.0,974.46,722.9
2017,4,26,11,15,917.5,127.0,6.85,30.0,965.0,1001.85,740.94
2017,4,26,11,30,924.0,128.0,6.9,30.0,988.0,1025.86,756.76
2017,4,26,11,45,931.0,127.0,6.95,30.5,1004.0,1044.87,767.7
2017,4,26,12,0,938.0,126.0,7.0,31.0,1020.0,1060.25,776.28
2017,4,26,12,15,941.0,126.0,7.05,31.0,1026.0,1068.93,782.09
2017,4,26,12,30,944.0,126.0,7.1,31.0,1032.0,1073.77,785.5
2017,4,26,12,45,945.5,125.5,7.15,31.0,1030.0,1072.76,785.15
2017,4,26,13,0,947.0,125.0,7.2,31.0,1028.0,1067.87,782.36
2017,4,26,13,15,946.0,124.5,7.15,31.0,1016.0,1056.64,774.92
2017,4,26,13,30,945.0,124.0,7.1,31.0,1004.0,1041.58,765.05
2017,4,26,13,45,939.5,124.5,7.1,31.0,983.0,1019.47,750.8
2017,4,26,14,0,934.0,125.0,7.1,31.0,962.0,993.87,734.26
2017,4,26,14,15,927.5,123.5,7.05,30.5,932.5,962.01,714.72
2017,4,26,14,30,921.0,122.0,7.0,30.0,903.0,927.01,692.91
2017,4,26,14,45,914.0,119.0,6.95,30.0,866.0,887.12,666.2
2017,4,26,15,0,907.0,116.0,6.9,30.0,829.0,844.5,637.45
2017,4,26,15,15,893.0,113.5,6.8,29.5,784.0,794.57,604.4
2017,4,26,15,30,879.0,111.0,6.7,29.0,739.0,742.93,569.73
2017,4,26,15,45,857.5,109.5,6.6,28.5,687.0,688.04,530.42
2017,4,26,16,0,836.0,108.0,6.5,28.0,635.0,630.13,487.48
2017,4,26,16,15,811.5,104.0,6.3,27.5,580.0,567.97,440.05
2017,4,26,16,30,787.0,100.0,6.1,27.0,525.0,506.47,391.79
2017,4,26,16,45,749.5,97.0,5.95,26.5,466.5,440.3,338.69
2017,4,26,17,0,712.0,94.0,5.8,26.0,408.0,377.51,286.8
2017,4,26,17,15,667.0,87.5,5.55,25.0,349.5,311.97,232.13
2017,4,26,17,30,622.0,81.0,5.3,24.0,291.0,250.94,180.13
2017,4,26,17,45,554.0,73.0,5.05,23.5,233.5,188.42,127.56
2017,4,26,18,0,486.0,65.0,4.8,23.0,176.0,133.95,83.43
2017,4,26,18,15,384.0,53.0,4.5,22.0,125.0,81.13,45.9
2017,4,26,18,30,282.0,41.0,4.2,21.0,74.0,39.94,21.98
2017,4,26,18,45,141.0,20.5,3.95,20.5,37.0,16.05,3.41
2017,4,26,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,6,15,142.0,21.0,1.75,11.5,38.0,16.41,5.0
2017,4,27,6,30,284.0,42.0,2.0,12.0,76.0,41.81,24.07
2017,4,27,6,45,378.5,54.5,2.3,13.0,126.5,83.22,49.5
2017,4,27,7,0,473.0,67.0,2.6,14.0,177.0,135.28,88.15
2017,4,27,7,15,537.5,76.0,2.7,14.5,233.0,189.29,133.32
2017,4,27,7,30,602.0,85.0,2.8,15.0,289.0,250.92,186.48
2017,4,27,7,45,639.5,93.0,2.9,16.0,345.5,309.74,237.73
2017,4,27,8,0,677.0,101.0,3.0,17.0,402.0,372.2,290.74
2017,4,27,8,15,708.5,106.5,2.95,17.5,458.0,432.77,341.18
2017,4,27,8,30,740.0,112.0,2.9,18.0,514.0,495.57,391.65
2017,4,27,8,45,757.0,119.0,2.9,18.5,565.5,553.54,436.83
2017,4,27,9,0,774.0,126.0,2.9,19.0,617.0,611.35,480.36
2017,4,27,9,15,792.0,130.0,2.85,19.5,665.0,666.4,520.35
2017,4,27,9,30,810.0,134.0,2.8,20.0,713.0,720.9,558.69
2017,4,27,9,45,820.0,138.5,2.75,21.0,755.0,769.01,589.32
2017,4,27,10,0,830.0,143.0,2.7,22.0,797.0,815.3,617.33
2017,4,27,10,15,840.0,145.5,2.8,22.5,833.5,857.53,644.21
2017,4,27,10,30,850.0,148.0,2.9,23.0,870.0,897.46,669.3
2017,4,27,10,45,858.0,149.0,3.0,23.5,899.0,931.57,690.3
2017,4,27,11,0,866.0,150.0,3.1,24.0,928.0,955.74,704.63
2017,4,27,11,15,871.0,151.5,3.35,24.5,949.0,981.1,720.93
2017,4,27,11,30,876.0,153.0,3.6,25.0,970.0,1003.19,735.02
2017,4,27,11,45,885.0,149.5,3.85,25.5,985.0,1020.99,746.32
2017,4,27,12,0,894.0,146.0,4.1,26.0,1000.0,1035.41,755.45
2017,4,27,12,15,895.0,146.5,4.3,26.5,1004.0,1042.24,759.37
2017,4,27,12,30,896.0,147.0,4.5,27.0,1008.0,1045.44,761.04
2017,4,27,12,45,897.0,145.5,4.7,27.5,1004.5,1043.05,759.45
2017,4,27,13,0,898.0,144.0,4.9,28.0,1001.0,1036.99,755.89
2017,4,27,13,15,894.5,143.5,5.0,28.0,987.5,1023.83,748.42
2017,4,27,13,30,891.0,143.0,5.1,28.0,974.0,1007.12,738.68
2017,4,27,13,45,695.5,256.0,5.25,28.5,896.0,931.27,687.95
2017,4,27,14,0,500.0,369.0,5.4,29.0,818.0,844.07,622.77
2017,4,27,14,15,504.0,350.5,5.4,29.0,790.5,814.74,603.96
2017,4,27,14,30,508.0,332.0,5.4,29.0,763.0,783.2,583.16
2017,4,27,14,45,549.5,298.0,5.45,29.0,746.0,765.57,573.08
2017,4,27,15,0,591.0,264.0,5.5,29.0,729.0,742.97,559.2
2017,4,27,15,15,693.5,200.5,5.45,28.5,717.5,734.9,557.46
2017,4,27,15,30,796.0,137.0,5.4,28.0,706.0,711.81,544.45
2017,4,27,15,45,666.5,169.5,5.35,28.0,624.0,620.8,476.08
2017,4,27,16,0,537.0,202.0,5.3,28.0,542.0,535.5,411.25
2017,4,27,16,15,510.0,194.0,5.05,27.5,495.0,482.78,371.57
2017,4,27,16,30,483.0,186.0,4.8,27.0,448.0,431.69,332.19
2017,4,27,16,45,461.0,170.5,4.55,27.0,398.5,377.67,289.25
2017,4,27,17,0,439.0,155.0,4.3,27.0,349.0,325.36,246.84
2017,4,27,17,15,415.0,135.5,3.85,26.0,298.5,270.6,202.6
2017,4,27,17,30,391.0,116.0,3.4,25.0,248.0,218.29,159.41
2017,4,27,17,45,345.5,98.5,3.0,24.5,199.5,165.92,116.4
2017,4,27,18,0,300.0,81.0,2.6,24.0,151.0,119.05,78.79
2017,4,27,18,15,232.0,62.5,2.6,23.5,107.5,75.01,46.49
2017,4,27,18,30,164.0,44.0,2.6,23.0,64.0,40.69,24.26
2017,4,27,18,45,82.0,22.0,2.6,22.5,32.0,18.36,5.34
2017,4,27,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,28,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,28,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,6,15,0.0,13.5,2.45,19.5,13.5,12.51,2.75
2017,4,28,6,30,0.0,27.0,2.7,20.0,27.0,25.07,14.67
2017,4,28,6,45,0.0,46.5,3.0,21.0,46.5,42.98,29.87
2017,4,28,7,0,0.0,66.0,3.3,22.0,66.0,60.89,44.87
2017,4,28,7,15,0.0,87.5,3.55,22.5,87.5,80.78,61.29
2017,4,28,7,30,0.0,109.0,3.8,23.0,109.0,100.84,77.49
2017,4,28,7,45,0.0,117.0,4.05,23.5,117.0,108.59,83.41
2017,4,28,8,0,0.0,125.0,4.3,24.0,125.0,116.27,89.13
2017,4,28,8,15,18.0,169.5,4.4,24.5,179.5,166.16,128.38
2017,4,28,8,30,36.0,214.0,4.5,25.0,234.0,220.93,170.83
2017,4,28,8,45,144.0,250.0,4.6,26.0,340.5,322.88,249.46
2017,4,28,9,0,252.0,286.0,4.7,27.0,447.0,437.39,335.59
2017,4,28,9,15,449.5,244.5,4.75,27.5,557.5,548.1,419.65
2017,4,28,9,30,647.0,203.0,4.8,28.0,668.0,673.83,512.73
2017,4,28,9,45,679.5,198.5,4.85,28.5,712.5,723.74,547.32
2017,4,28,10,0,712.0,194.0,4.9,29.0,757.0,773.96,581.82
2017,4,28,10,15,724.0,197.5,4.9,29.0,792.5,815.02,609.75
2017,4,28,10,30,736.0,201.0,4.9,29.0,828.0,854.31,635.58
2017,4,28,10,45,754.5,197.5,4.95,29.5,859.0,890.35,658.0
2017,4,28,11,0,773.0,194.0,5.0,30.0,890.0,920.05,675.99
2017,4,28,11,15,779.0,195.5,5.0,30.5,910.5,944.83,690.31
2017,4,28,11,30,785.0,197.0,5.0,31.0,931.0,966.69,702.67
2017,4,28,11,45,782.5,202.0,5.0,31.5,941.5,980.59,709.8
2017,4,28,12,0,780.0,207.0,5.0,32.0,952.0,991.14,714.84
2017,4,28,12,15,781.0,207.0,4.95,32.0,956.0,996.97,718.01
2017,4,28,12,30,782.0,207.0,4.9,32.0,960.0,999.49,719.18
2017,4,28,12,45,779.5,207.5,4.9,32.0,955.0,995.7,716.76
2017,4,28,13,0,777.0,208.0,4.9,32.0,950.0,988.63,712.36
2017,4,28,13,15,773.0,207.0,4.8,32.0,937.5,975.39,703.31
2017,4,28,13,30,769.0,206.0,4.7,32.0,925.0,959.01,692.35
2017,4,28,13,45,547.0,318.0,4.6,32.5,823.5,850.01,615.15
2017,4,28,14,0,325.0,430.0,4.5,33.0,722.0,735.73,531.11
2017,4,28,14,15,529.5,314.5,4.4,33.0,772.5,801.36,582.4
2017,4,28,14,30,734.0,199.0,4.3,33.0,823.0,848.66,618.8
2017,4,28,14,45,711.0,201.0,4.25,33.0,785.0,805.63,590.19
2017,4,28,15,0,688.0,203.0,4.2,33.0,747.0,761.58,560.27
2017,4,28,15,15,671.5,198.0,4.1,33.0,705.0,714.9,528.22
2017,4,28,15,30,655.0,193.0,4.0,33.0,663.0,667.41,495.11
2017,4,28,15,45,628.5,189.0,3.95,33.0,615.0,613.73,457.09
2017,4,28,16,0,602.0,185.0,3.9,33.0,567.0,560.76,418.83
2017,4,28,16,15,574.5,176.5,3.8,32.5,516.5,501.44,375.98
2017,4,28,16,30,547.0,168.0,3.7,32.0,466.0,446.34,335.04
2017,4,28,16,45,506.0,159.5,3.6,32.0,412.0,386.99,289.31
2017,4,28,17,0,465.0,151.0,3.5,32.0,358.0,331.33,245.53
2017,4,28,17,15,420.0,137.5,3.35,31.0,305.0,273.68,200.51
2017,4,28,17,30,375.0,124.0,3.2,30.0,252.0,220.91,158.59
2017,4,28,17,45,313.5,107.0,3.05,29.5,200.5,165.74,115.07
2017,4,28,18,0,252.0,90.0,2.9,29.0,149.0,119.39,79.48
2017,4,28,18,15,183.0,67.5,3.2,28.0,104.0,75.3,47.73
2017,4,28,18,30,114.0,45.0,3.5,27.0,59.0,40.28,24.3
2017,4,28,18,45,57.0,22.5,3.85,26.5,29.5,18.75,5.99
2017,4,28,19,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.85,24.5,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.45,23.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.5,22.5,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,1.5,4.6,22.0,1.5,0.0,0.0
2017,4,29,6,0,0.0,3.0,4.6,22.0,3.0,2.86,0.0
2017,4,29,6,15,29.0,26.5,4.7,22.0,30.5,22.85,10.26
2017,4,29,6,30,58.0,50.0,4.8,22.0,58.0,44.54,29.12
2017,4,29,6,45,117.0,79.0,4.9,22.5,104.0,80.36,55.57
2017,4,29,7,0,176.0,108.0,5.0,23.0,150.0,124.44,89.12
2017,4,29,7,15,96.5,116.0,5.25,23.5,140.0,127.91,95.92
2017,4,29,7,30,17.0,124.0,5.5,24.0,130.0,119.19,91.65
2017,4,29,7,45,19.5,144.5,5.8,24.5,153.0,140.46,108.52
2017,4,29,8,0,22.0,165.0,6.1,25.0,176.0,162.07,125.37
2017,4,29,8,15,26.0,187.5,6.2,25.5,201.5,186.55,144.21
2017,4,29,8,30,30.0,210.0,6.3,26.0,227.0,213.94,165.09
2017,4,29,8,45,199.5,236.0,6.45,26.5,362.5,340.73,264.58
2017,4,29,9,0,369.0,262.0,6.6,27.0,498.0,486.19,376.34
2017,4,29,9,15,320.5,297.5,6.55,27.5,513.5,508.06,390.58
2017,4,29,9,30,272.0,333.0,6.5,28.0,529.0,524.62,400.52
2017,4,29,9,45,344.0,330.5,6.5,28.5,593.5,590.14,448.91
2017,4,29,10,0,416.0,328.0,6.5,29.0,658.0,666.15,503.85
2017,4,29,10,15,369.0,365.0,6.35,29.0,667.5,674.61,507.44
2017,4,29,10,30,322.0,402.0,6.2,29.0,677.0,684.35,511.87
2017,4,29,10,45,338.0,403.0,6.1,29.5,700.0,710.76,529.16
2017,4,29,11,0,354.0,404.0,6.0,30.0,723.0,736.65,545.82
2017,4,29,11,15,299.0,439.5,5.85,30.0,713.5,729.23,537.72
2017,4,29,11,30,244.0,475.0,5.7,30.0,704.0,710.13,521.74
2017,4,29,11,45,194.0,485.5,5.55,30.5,669.0,676.08,494.83
2017,4,29,12,0,144.0,496.0,5.4,31.0,634.0,639.86,466.5
2017,4,29,12,15,127.0,494.0,5.2,31.0,616.5,622.22,453.19
2017,4,29,12,30,110.0,492.0,5.0,31.0,599.0,594.4,432.86
2017,4,29,12,45,177.0,490.5,4.85,31.5,661.0,668.25,484.8
2017,4,29,13,0,244.0,489.0,4.7,32.0,723.0,731.28,527.87
2017,4,29,13,15,267.0,476.5,4.55,32.0,729.0,746.36,538.07
2017,4,29,13,30,290.0,464.0,4.4,32.0,735.0,751.05,541.74
2017,4,29,13,45,297.0,450.5,4.3,32.5,723.0,737.57,531.94
2017,4,29,14,0,304.0,437.0,4.2,33.0,711.0,722.53,521.23
2017,4,29,14,15,238.0,432.5,4.0,33.0,643.0,642.19,465.08
2017,4,29,14,30,172.0,428.0,3.8,33.0,575.0,572.33,415.62
2017,4,29,14,45,248.0,395.5,3.65,33.0,597.0,602.83,439.36
2017,4,29,15,0,324.0,363.0,3.5,33.0,619.0,620.19,453.29
2017,4,29,15,15,313.5,344.0,3.35,32.5,580.5,578.83,425.43
2017,4,29,15,30,303.0,325.0,3.2,32.0,542.0,537.41,397.4
2017,4,29,15,45,357.5,287.0,3.05,32.0,526.5,520.7,386.88
2017,4,29,16,0,412.0,249.0,2.9,32.0,511.0,502.42,374.46
2017,4,29,16,15,342.5,239.5,2.8,31.5,445.0,426.87,319.7
2017,4,29,16,30,273.0,230.0,2.7,31.0,379.0,362.21,272.16
2017,4,29,16,45,136.5,183.0,2.6,30.5,257.5,236.36,178.11
2017,4,29,17,0,0.0,136.0,2.5,30.0,136.0,126.41,94.59
2017,4,29,17,15,0.0,116.0,2.9,29.0,116.0,107.62,80.69
2017,4,29,17,30,0.0,96.0,3.3,28.0,96.0,88.93,66.34
2017,4,29,17,45,0.0,76.0,3.7,27.5,76.0,70.35,51.59
2017,4,29,18,0,0.0,56.0,4.1,27.0,56.0,51.91,36.63
2017,4,29,18,15,0.0,39.0,4.95,25.5,39.0,36.23,23.78
2017,4,29,18,30,0.0,22.0,5.8,24.0,22.0,20.41,10.62
2017,4,29,18,45,0.0,11.0,6.65,23.0,11.0,10.19,1.04
2017,4,29,19,0,0.0,0.0,7.5,22.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.3,20.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,7.25,19.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,7.2,18.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.95,17.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.15,16.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.0,5.55,12.0,5.0,0.0,0.0
2017,4,30,6,0,0.0,10.0,5.6,12.0,10.0,9.53,0.0
2017,4,30,6,15,111.5,31.0,5.65,12.0,45.5,25.4,13.39
2017,4,30,6,30,223.0,52.0,5.7,12.0,81.0,49.25,31.15
2017,4,30,6,45,343.0,63.5,5.8,12.0,134.0,87.51,54.76
2017,4,30,7,0,463.0,75.0,5.9,12.0,187.0,142.15,95.44
2017,4,30,7,15,527.5,84.5,6.0,12.5,243.5,196.01,141.14
2017,4,30,7,30,592.0,94.0,6.1,13.0,300.0,257.5,195.01
2017,4,30,7,45,662.0,94.0,6.2,13.5,362.5,318.98,249.27
2017,4,30,8,0,732.0,94.0,6.3,14.0,425.0,387.76,309.25
2017,4,30,8,15,763.5,98.5,6.4,14.5,482.5,451.09,364.11
2017,4,30,8,30,795.0,103.0,6.5,15.0,540.0,515.47,418.32
2017,4,30,8,45,833.0,101.0,6.65,15.5,598.5,578.75,470.42
2017,4,30,9,0,871.0,99.0,6.8,16.0,657.0,643.91,522.69
2017,4,30,9,15,888.0,101.5,6.85,16.5,707.5,699.31,565.76
2017,4,30,9,30,905.0,104.0,6.9,17.0,758.0,755.15,607.1
2017,4,30,9,45,924.5,103.0,6.95,18.0,805.0,808.14,643.14
2017,4,30,10,0,944.0,102.0,7.0,19.0,852.0,859.77,677.53
2017,4,30,10,15,953.0,104.0,6.95,19.5,890.5,903.99,706.89
2017,4,30,10,30,962.0,106.0,6.9,20.0,929.0,945.48,733.95
2017,4,30,10,45,970.0,106.5,6.85,20.5,959.5,981.62,756.89
2017,4,30,11,0,978.0,107.0,6.8,21.0,990.0,1014.55,777.37
2017,4,30,11,15,982.0,108.0,6.7,21.5,1012.0,1040.81,792.75
2017,4,30,11,30,986.0,109.0,6.6,22.0,1034.0,1063.34,805.46
2017,4,30,11,45,981.0,114.0,6.5,22.5,1044.5,1077.25,812.21
2017,4,30,12,0,976.0,119.0,6.4,23.0,1055.0,1087.03,816.21
2017,4,30,12,15,976.0,119.5,6.3,23.0,1059.0,1093.25,819.52
2017,4,30,12,30,976.0,120.0,6.2,23.0,1063.0,1095.5,820.25
2017,4,30,12,45,974.5,120.0,6.1,23.5,1057.5,1091.81,815.46
2017,4,30,13,0,973.0,120.0,6.0,24.0,1052.0,1084.17,808.17
2017,4,30,13,15,970.0,119.0,5.9,24.0,1038.0,1070.14,798.36
2017,4,30,13,30,967.0,118.0,5.8,24.0,1024.0,1052.27,786.1
2017,4,30,13,45,961.0,118.0,5.75,24.0,1001.5,1028.79,770.51
2017,4,30,14,0,955.0,118.0,5.7,24.0,979.0,1001.76,752.58
2017,4,30,14,15,948.0,116.5,5.55,24.0,948.5,968.95,730.08
2017,4,30,14,30,941.0,115.0,5.4,24.0,918.0,932.97,705.44
2017,4,30,14,45,929.5,114.5,5.3,24.5,879.5,891.27,675.75
2017,4,30,15,0,918.0,114.0,5.2,25.0,841.0,847.11,644.38
2017,4,30,15,15,906.0,111.5,5.05,25.0,797.0,798.4,610.71
2017,4,30,15,30,894.0,109.0,4.9,25.0,753.0,747.8,575.49
2017,4,30,15,45,878.0,106.5,4.75,25.0,703.0,692.94,535.16
2017,4,30,16,0,862.0,104.0,4.6,25.0,653.0,638.53,493.83
2017,4,30,16,15,840.5,100.0,4.35,24.5,598.0,577.0,446.95
2017,4,30,16,30,819.0,96.0,4.1,24.0,543.0,515.76,399.13
2017,4,30,16,45,788.5,92.0,3.85,24.0,485.5,451.06,346.55
2017,4,30,17,0,758.0,88.0,3.6,24.0,428.0,388.33,294.14
2017,4,30,17,15,716.5,82.5,3.05,23.0,368.5,321.5,238.27
2017,4,30,17,30,675.0,77.0,2.5,22.0,309.0,259.74,185.43
2017,4,30,17,45,610.5,70.0,1.95,21.0,250.5,196.01,131.87
2017,4,30,18,0,546.0,63.0,1.4,20.0,192.0,139.78,86.22
2017,4,30,18,15,448.5,52.0,1.3,19.5,139.0,84.8,46.95
2017,4,30,18,30,351.0,41.0,1.2,19.0,86.0,42.07,23.16
2017,4,30,18,45,197.0,25.0,1.15,18.5,48.0,19.62,7.98
2017,4,30,19,0,43.0,9.0,1.1,18.0,10.0,8.58,0.0
2017,4,30,19,15,21.5,4.5,1.05,18.0,5.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,1,5,45,35.0,6.0,3.3,10.5,7.0,0.0,0.0
2017,5,1,6,0,70.0,12.0,3.6,11.0,14.0,11.44,0.0
2017,5,1,6,15,222.0,27.0,3.75,11.5,53.5,21.76,11.17
2017,5,1,6,30,374.0,42.0,3.9,12.0,93.0,46.49,25.78
2017,5,1,6,45,469.0,52.0,4.05,13.0,146.5,90.21,51.62
2017,5,1,7,0,564.0,62.0,4.2,14.0,200.0,145.82,93.27
2017,5,1,7,15,622.5,69.5,4.35,15.0,258.0,202.71,141.51
2017,5,1,7,30,681.0,77.0,4.5,16.0,316.0,266.32,196.93
2017,5,1,7,45,721.0,82.0,4.65,17.5,374.5,327.58,250.39
2017,5,1,8,0,761.0,87.0,4.8,19.0,433.0,393.68,306.39
2017,5,1,8,15,789.0,91.5,5.0,20.0,490.0,455.91,358.43
2017,5,1,8,30,817.0,96.0,5.2,21.0,547.0,519.79,410.05
2017,5,1,8,45,837.5,99.5,5.45,22.0,600.5,579.71,457.11
2017,5,1,9,0,858.0,103.0,5.7,23.0,654.0,639.78,502.8
2017,5,1,9,15,873.5,105.5,5.65,23.5,703.0,693.41,542.58
2017,5,1,9,30,889.0,108.0,5.6,24.0,752.0,747.43,580.76
2017,5,1,9,45,900.0,110.5,5.6,24.5,795.5,796.73,613.61
2017,5,1,10,0,911.0,113.0,5.6,25.0,839.0,844.05,644.57
2017,5,1,10,15,919.5,115.0,5.55,25.5,875.5,886.56,671.47
2017,5,1,10,30,928.0,117.0,5.5,26.0,912.0,926.41,696.18
2017,5,1,10,45,933.5,118.5,5.5,27.0,940.5,960.23,715.32
2017,5,1,11,0,939.0,120.0,5.5,28.0,969.0,990.82,732.06
2017,5,1,11,15,943.0,121.0,5.4,28.0,990.0,1016.13,747.43
2017,5,1,11,30,947.0,122.0,5.3,28.0,1011.0,1037.86,760.41
2017,5,1,11,45,952.0,120.5,5.25,28.5,1024.5,1054.44,768.8
2017,5,1,12,0,957.0,119.0,5.2,29.0,1038.0,1067.29,774.8
2017,5,1,12,15,957.5,119.0,5.15,29.0,1042.0,1073.35,778.06
2017,5,1,12,30,958.0,119.0,5.1,29.0,1046.0,1075.54,778.96
2017,5,1,12,45,956.5,119.0,5.05,29.5,1040.5,1071.86,774.59
2017,5,1,13,0,955.0,119.0,5.0,30.0,1035.0,1064.32,767.9
2017,5,1,13,15,952.0,118.5,4.9,30.0,1021.5,1050.97,758.76
2017,5,1,13,30,949.0,118.0,4.8,30.0,1008.0,1033.86,747.33
2017,5,1,13,45,943.5,117.5,4.7,30.5,985.5,1010.69,730.57
2017,5,1,14,0,938.0,117.0,4.6,31.0,963.0,984.03,711.99
2017,5,1,14,15,931.5,115.5,4.5,31.0,933.5,952.14,691.54
2017,5,1,14,30,925.0,114.0,4.4,31.0,904.0,917.1,669.02
2017,5,1,14,45,914.0,113.0,4.3,31.0,866.0,875.89,642.32
2017,5,1,15,0,903.0,112.0,4.2,31.0,828.0,832.25,613.86
2017,5,1,15,15,891.0,109.5,4.1,31.0,784.5,784.19,582.19
2017,5,1,15,30,879.0,107.0,4.0,31.0,741.0,734.3,548.96
2017,5,1,15,45,860.0,105.5,3.9,31.0,691.0,681.02,511.22
2017,5,1,16,0,841.0,104.0,3.8,31.0,641.0,624.84,470.2
2017,5,1,16,15,819.5,100.5,3.6,30.5,587.0,564.97,426.14
2017,5,1,16,30,798.0,97.0,3.4,30.0,533.0,505.42,380.96
2017,5,1,16,45,766.5,93.0,3.25,29.5,476.0,441.52,331.24
2017,5,1,17,0,735.0,89.0,3.1,29.0,419.0,378.62,280.76
2017,5,1,17,15,694.0,83.0,2.7,28.0,361.0,313.99,227.99
2017,5,1,17,30,653.0,77.0,2.3,27.0,303.0,253.32,177.3
2017,5,1,17,45,591.0,70.0,1.95,26.0,246.0,191.55,126.48
2017,5,1,18,0,529.0,63.0,1.6,25.0,189.0,136.99,83.05
2017,5,1,18,15,435.0,52.0,1.65,24.0,137.0,83.44,45.54
2017,5,1,18,30,341.0,41.0,1.7,23.0,85.0,41.68,22.62
2017,5,1,18,45,196.5,25.5,1.75,22.0,48.0,20.0,8.45
2017,5,1,19,0,52.0,10.0,1.8,21.0,11.0,9.53,0.0
2017,5,1,19,15,26.0,5.0,1.95,20.5,5.5,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,2,5,45,33.0,6.0,1.6,14.5,7.0,0.0,0.0
2017,5,2,6,0,66.0,12.0,1.7,15.0,14.0,11.44,0.0
2017,5,2,6,15,206.5,28.0,1.95,15.5,53.0,21.9,11.42
2017,5,2,6,30,347.0,44.0,2.2,16.0,92.0,47.78,26.84
2017,5,2,6,45,435.0,55.5,2.45,17.0,144.0,90.58,52.44
2017,5,2,7,0,523.0,67.0,2.7,18.0,196.0,144.4,92.33
2017,5,2,7,15,581.5,74.5,2.95,19.0,252.0,198.75,137.39
2017,5,2,7,30,640.0,82.0,3.2,20.0,308.0,259.84,189.37
2017,5,2,7,45,679.0,88.5,3.45,21.0,365.0,319.74,240.82
2017,5,2,8,0,718.0,95.0,3.7,22.0,422.0,383.35,294.1
2017,5,2,8,15,746.5,99.5,3.75,22.5,478.0,443.54,343.77
2017,5,2,8,30,775.0,104.0,3.8,23.0,534.0,506.17,393.72
2017,5,2,8,45,793.5,109.0,3.85,24.0,586.0,564.17,437.78
2017,5,2,9,0,812.0,114.0,3.9,25.0,638.0,622.21,480.25
2017,5,2,9,15,828.0,117.0,3.95,25.5,685.5,676.31,519.46
2017,5,2,9,30,844.0,120.0,4.0,26.0,733.0,729.58,557.0
2017,5,2,9,45,851.5,125.0,4.05,27.0,774.5,777.31,586.96
2017,5,2,10,0,859.0,130.0,4.1,28.0,816.0,822.94,614.88
2017,5,2,10,15,868.0,132.0,4.15,28.5,852.0,859.86,637.66
2017,5,2,10,30,877.0,134.0,4.2,29.0,888.0,898.36,661.34
2017,5,2,10,45,879.5,138.5,4.3,29.5,915.0,930.81,681.0
2017,5,2,11,0,882.0,143.0,4.4,30.0,942.0,960.06,698.47
2017,5,2,11,15,886.0,144.5,4.4,30.0,962.5,984.5,713.65
2017,5,2,11,30,890.0,146.0,4.4,30.0,983.0,1005.59,726.71
2017,5,2,11,45,896.0,144.0,4.45,30.5,996.5,1021.81,735.47
2017,5,2,12,0,902.0,142.0,4.5,31.0,1010.0,1034.56,742.08
2017,5,2,12,15,902.5,142.5,4.5,31.0,1013.5,1040.73,745.78
2017,5,2,12,30,903.0,143.0,4.5,31.0,1017.0,1043.26,747.31
2017,5,2,12,45,899.5,144.0,4.55,31.5,1011.5,1038.68,743.19
2017,5,2,13,0,896.0,145.0,4.6,32.0,1006.0,1030.51,736.94
2017,5,2,13,15,669.0,275.0,4.6,32.0,913.0,943.15,679.87
2017,5,2,13,30,442.0,405.0,4.6,32.0,820.0,841.83,606.52
2017,5,2,13,45,534.5,357.0,4.7,32.5,848.0,872.6,629.85
2017,5,2,14,0,627.0,309.0,4.8,33.0,876.0,896.83,648.06
2017,5,2,14,15,743.5,224.0,4.8,33.0,875.5,900.9,654.24
2017,5,2,14,30,860.0,139.0,4.8,33.0,875.0,884.64,644.29
2017,5,2,14,45,847.5,138.5,4.85,33.0,838.0,849.66,622.25
2017,5,2,15,0,835.0,138.0,4.9,33.0,801.0,807.25,595.08
2017,5,2,15,15,821.5,135.0,4.9,32.5,758.0,759.73,565.04
2017,5,2,15,30,808.0,132.0,4.9,32.0,715.0,710.72,532.65
2017,5,2,15,45,791.5,127.5,4.95,32.0,667.0,657.01,494.5
2017,5,2,16,0,775.0,123.0,5.0,32.0,619.0,602.66,454.92
2017,5,2,16,15,752.0,118.5,5.0,31.5,566.5,544.0,411.8
2017,5,2,16,30,729.0,114.0,5.0,31.0,514.0,486.03,367.84
2017,5,2,16,45,700.0,108.0,5.0,30.5,459.5,424.86,320.1
2017,5,2,17,0,671.0,102.0,5.0,30.0,405.0,365.68,272.4
2017,5,2,17,15,629.0,95.0,4.75,29.0,348.5,303.5,221.66
2017,5,2,17,30,587.0,88.0,4.5,28.0,292.0,245.49,173.36
2017,5,2,17,45,527.0,79.0,4.25,27.5,237.0,186.3,124.54
2017,5,2,18,0,467.0,70.0,4.0,27.0,182.0,134.17,83.05
2017,5,2,18,15,376.0,57.5,3.8,26.0,132.0,82.16,46.47
2017,5,2,18,30,285.0,45.0,3.6,25.0,82.0,42.71,24.1
2017,5,2,18,45,161.0,27.5,3.45,24.0,46.5,21.57,9.8
2017,5,2,19,0,37.0,10.0,3.3,23.0,11.0,9.53,0.0
2017,5,2,19,15,18.5,5.0,3.3,22.5,5.5,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,5,45,5.5,4.0,3.1,21.0,4.5,0.0,0.0
2017,5,3,6,0,11.0,8.0,3.2,21.0,9.0,7.63,0.0
2017,5,3,6,15,71.5,32.0,3.35,21.5,42.0,26.21,14.65
2017,5,3,6,30,132.0,56.0,3.5,22.0,75.0,51.04,33.0
2017,5,3,6,45,160.0,79.0,3.7,22.5,112.0,84.5,57.3
2017,5,3,7,0,188.0,102.0,3.9,23.0,149.0,121.74,86.45
2017,5,3,7,15,251.5,114.5,4.05,23.5,194.5,161.01,116.95
2017,5,3,7,30,315.0,127.0,4.2,24.0,240.0,207.71,154.41
