Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,7,45,209.5,160.5,4.35,24.5,241.0,223.5,170.97
2017,5,3,8,0,104.0,194.0,4.5,25.0,242.0,222.75,172.21
2017,5,3,8,15,52.5,177.5,4.5,25.5,202.0,190.8,147.07
2017,5,3,8,30,1.0,161.0,4.5,26.0,162.0,150.63,114.72
2017,5,3,8,45,56.0,229.0,4.5,26.5,265.5,248.55,190.91
2017,5,3,9,0,111.0,297.0,4.5,27.0,369.0,351.15,268.57
2017,5,3,9,15,174.5,319.5,4.45,27.5,442.5,425.96,324.1
2017,5,3,9,30,238.0,342.0,4.4,28.0,516.0,502.38,379.82
2017,5,3,9,45,265.5,358.5,4.35,28.5,563.0,556.34,417.59
2017,5,3,10,0,293.0,375.0,4.3,29.0,610.0,606.65,452.21
2017,5,3,10,15,495.5,298.5,4.2,29.0,716.0,718.84,535.29
2017,5,3,10,30,698.0,222.0,4.1,29.0,822.0,838.87,621.29
2017,5,3,10,45,512.5,329.5,4.0,29.5,778.0,798.6,585.74
2017,5,3,11,0,327.0,437.0,3.9,30.0,734.0,741.84,539.73
2017,5,3,11,15,363.5,414.0,3.8,30.0,751.0,761.8,554.21
2017,5,3,11,30,400.0,391.0,3.7,30.0,768.0,788.37,572.5
2017,5,3,11,45,562.0,316.0,3.6,30.5,853.5,879.0,635.59
2017,5,3,12,0,724.0,241.0,3.5,31.0,939.0,971.18,696.2
2017,5,3,12,15,725.0,241.5,3.45,31.0,942.5,977.15,698.82
2017,5,3,12,30,726.0,242.0,3.4,31.0,946.0,979.98,700.2
2017,5,3,12,45,724.5,241.5,3.35,31.5,941.5,976.16,696.04
2017,5,3,13,0,723.0,241.0,3.3,32.0,937.0,969.2,690.04
2017,5,3,13,15,719.5,239.5,3.2,32.0,924.5,956.2,681.38
2017,5,3,13,30,716.0,238.0,3.1,32.0,912.0,940.21,670.95
2017,5,3,13,45,714.0,233.0,3.05,32.0,892.0,919.28,657.78
2017,5,3,14,0,712.0,228.0,3.0,32.0,872.0,895.51,642.86
2017,5,3,14,15,703.0,225.0,3.05,32.0,844.0,864.75,624.04
2017,5,3,14,30,694.0,222.0,3.1,32.0,816.0,831.78,603.31
2017,5,3,14,45,687.0,214.5,3.15,32.0,782.5,794.02,579.1
2017,5,3,15,0,680.0,207.0,3.2,32.0,749.0,754.31,553.19
2017,5,3,15,15,664.5,202.0,3.5,31.5,708.0,708.92,524.79
2017,5,3,15,30,649.0,197.0,3.8,31.0,667.0,662.68,494.75
2017,5,3,15,45,486.5,235.5,4.15,31.0,574.0,558.48,419.28
2017,5,3,16,0,324.0,274.0,4.5,31.0,481.0,465.96,350.72
2017,5,3,16,15,261.5,258.0,4.9,30.5,416.5,397.18,300.93
2017,5,3,16,30,199.0,242.0,5.3,30.0,352.0,331.35,252.1
2017,5,3,16,45,213.5,214.0,5.75,29.5,321.0,298.88,227.9
2017,5,3,17,0,228.0,186.0,6.2,29.0,290.0,266.54,202.69
2017,5,3,17,15,201.0,166.5,6.4,28.0,249.0,222.44,168.25
2017,5,3,17,30,174.0,147.0,6.6,27.0,208.0,183.29,137.27
2017,5,3,17,45,261.0,116.0,6.85,26.5,189.0,161.59,115.67
2017,5,3,18,0,348.0,85.0,7.1,26.0,170.0,128.41,84.04
2017,5,3,18,15,268.5,67.5,6.85,25.0,123.0,81.55,50.36
2017,5,3,18,30,189.0,50.0,6.6,24.0,76.0,45.81,28.17
2017,5,3,18,45,94.5,30.0,6.4,23.5,43.0,24.65,12.39
2017,5,3,19,0,0.0,10.0,6.2,23.0,10.0,9.53,0.0
2017,5,3,19,15,0.0,5.0,5.95,22.5,5.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,5.45,21.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,5.2,20.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,5.15,17.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,5,4,5,45,42.0,7.0,4.55,13.0,8.5,0.0,0.0
2017,5,4,6,0,84.0,14.0,4.7,13.0,17.0,13.34,0.0
2017,5,4,6,15,223.0,29.5,4.95,13.5,57.0,23.03,12.97
2017,5,4,6,30,362.0,45.0,5.2,14.0,97.0,49.58,28.02
2017,5,4,6,45,450.0,56.0,5.45,14.5,149.5,92.91,54.32
2017,5,4,7,0,538.0,67.0,5.7,15.0,202.0,147.22,95.44
2017,5,4,7,15,596.5,74.5,5.7,15.5,259.5,202.44,142.41
2017,5,4,7,30,655.0,82.0,5.7,16.0,317.0,264.39,196.67
2017,5,4,7,45,695.0,88.0,5.7,16.5,375.0,324.93,250.43
2017,5,4,8,0,735.0,94.0,5.7,17.0,433.0,389.26,306.35
2017,5,4,8,15,764.0,98.5,5.65,17.5,489.5,451.44,359.22
2017,5,4,8,30,793.0,103.0,5.6,18.0,546.0,514.26,410.99
2017,5,4,8,45,813.5,107.5,5.55,19.0,599.5,573.69,457.65
2017,5,4,9,0,834.0,112.0,5.5,20.0,653.0,633.32,502.73
2017,5,4,9,15,850.0,115.0,5.45,20.0,701.5,688.32,544.91
2017,5,4,9,30,866.0,118.0,5.4,20.0,750.0,742.42,585.26
2017,5,4,9,45,877.5,120.5,5.4,20.5,793.0,788.29,616.13
2017,5,4,10,0,889.0,123.0,5.4,21.0,836.0,834.87,647.11
2017,5,4,10,15,898.0,125.0,5.35,21.5,872.5,876.76,674.04
2017,5,4,10,30,907.0,127.0,5.3,22.0,909.0,916.11,698.83
2017,5,4,10,45,915.0,128.0,5.3,22.5,938.0,950.83,720.42
2017,5,4,11,0,923.0,129.0,5.3,23.0,967.0,982.53,739.79
2017,5,4,11,15,927.0,130.0,5.3,23.0,988.0,1007.28,755.81
2017,5,4,11,30,931.0,131.0,5.3,23.0,1009.0,1028.54,769.53
2017,5,4,11,45,934.5,130.5,5.35,23.5,1022.0,1044.25,778.4
2017,5,4,12,0,938.0,130.0,5.4,24.0,1035.0,1056.28,784.91
2017,5,4,12,15,938.5,130.5,5.45,24.0,1039.0,1062.6,789.28
2017,5,4,12,30,939.0,131.0,5.5,24.0,1043.0,1065.14,791.29
2017,5,4,12,45,940.0,129.0,5.6,24.5,1038.5,1061.98,788.41
2017,5,4,13,0,941.0,127.0,5.7,25.0,1034.0,1055.03,783.12
2017,5,4,13,15,938.5,126.5,5.75,25.0,1020.5,1042.32,775.29
2017,5,4,13,30,936.0,126.0,5.8,25.0,1007.0,1025.9,765.07
2017,5,4,13,45,932.5,124.0,5.85,25.5,985.0,1003.43,749.27
2017,5,4,14,0,929.0,122.0,5.9,26.0,963.0,977.43,731.17
2017,5,4,14,15,922.0,120.5,5.9,25.5,933.5,945.4,711.56
2017,5,4,14,30,915.0,119.0,5.9,25.0,904.0,910.32,689.7
2017,5,4,14,45,897.5,121.5,5.95,25.0,864.5,867.63,661.19
2017,5,4,15,0,880.0,124.0,6.0,25.0,825.0,823.02,631.08
2017,5,4,15,15,867.5,121.5,5.95,25.0,782.0,775.65,598.3
2017,5,4,15,30,855.0,119.0,5.9,25.0,739.0,729.09,565.56
2017,5,4,15,45,841.5,114.5,5.9,25.0,690.5,675.35,525.61
2017,5,4,16,0,828.0,110.0,5.9,25.0,642.0,620.56,483.94
2017,5,4,16,15,806.5,106.0,5.8,24.5,589.0,561.04,438.23
2017,5,4,16,30,785.0,102.0,5.7,24.0,536.0,501.87,391.44
2017,5,4,16,45,759.0,96.5,5.6,24.0,480.0,439.88,340.42
2017,5,4,17,0,733.0,91.0,5.5,24.0,424.0,378.23,288.37
2017,5,4,17,15,693.0,85.0,5.15,23.5,366.5,314.27,233.92
2017,5,4,17,30,653.0,79.0,4.8,23.0,309.0,254.14,181.85
2017,5,4,17,45,595.0,71.5,4.45,22.5,252.5,192.95,129.86
2017,5,4,18,0,537.0,64.0,4.1,22.0,196.0,138.45,85.27
2017,5,4,18,15,445.5,53.5,3.7,21.0,143.5,85.26,47.37
2017,5,4,18,30,354.0,43.0,3.3,20.0,91.0,43.52,24.33
2017,5,4,18,45,211.0,27.5,2.9,19.0,52.5,21.53,10.69
2017,5,4,19,0,68.0,12.0,2.5,18.0,14.0,11.44,0.0
2017,5,4,19,15,34.0,6.0,2.45,17.5,7.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,5,5,45,37.0,7.5,1.45,11.5,9.0,0.0,0.0
2017,5,5,6,0,74.0,15.0,1.5,12.0,18.0,14.3,0.0
2017,5,5,6,15,211.5,31.5,1.8,13.0,58.5,24.6,14.53
2017,5,5,6,30,349.0,48.0,2.1,14.0,99.0,52.2,30.41
2017,5,5,6,45,441.5,59.0,2.45,15.0,152.5,95.11,56.35
2017,5,5,7,0,534.0,70.0,2.8,16.0,206.0,149.6,96.99
2017,5,5,7,15,593.0,78.0,2.85,17.0,263.5,205.15,143.33
2017,5,5,7,30,652.0,86.0,2.9,18.0,321.0,267.48,196.52
2017,5,5,7,45,692.0,92.5,3.0,19.0,379.5,328.31,248.79
2017,5,5,8,0,732.0,99.0,3.1,20.0,438.0,392.93,302.84
2017,5,5,8,15,761.5,103.5,3.2,20.5,495.0,454.2,353.47
2017,5,5,8,30,791.0,108.0,3.3,21.0,552.0,518.02,404.44
2017,5,5,8,45,811.0,112.5,3.4,22.0,605.0,577.02,449.36
2017,5,5,9,0,831.0,117.0,3.5,23.0,658.0,636.15,492.79
2017,5,5,9,15,847.5,120.5,3.5,23.0,707.0,691.78,533.95
2017,5,5,9,30,864.0,124.0,3.5,23.0,756.0,746.57,573.48
2017,5,5,9,45,875.0,127.0,3.5,23.5,799.0,795.56,605.3
2017,5,5,10,0,886.0,130.0,3.5,24.0,842.0,838.73,632.51
2017,5,5,10,15,895.0,132.5,3.45,24.5,878.5,880.93,658.42
2017,5,5,10,30,904.0,135.0,3.4,25.0,915.0,920.59,682.22
2017,5,5,10,45,909.5,137.0,3.4,25.5,944.0,953.89,701.82
2017,5,5,11,0,915.0,139.0,3.4,26.0,973.0,984.05,719.24
2017,5,5,11,15,919.5,140.0,3.35,26.0,994.0,1009.03,734.25
2017,5,5,11,30,924.0,141.0,3.3,26.0,1015.0,1030.55,747.05
2017,5,5,11,45,927.5,141.0,3.3,26.5,1027.5,1046.59,755.27
2017,5,5,12,0,931.0,141.0,3.3,27.0,1040.0,1058.99,761.25
2017,5,5,12,15,931.5,141.5,3.25,27.0,1044.0,1065.22,764.51
2017,5,5,12,30,932.0,142.0,3.2,27.0,1048.0,1067.72,765.56
2017,5,5,12,45,931.5,141.0,3.15,27.5,1043.0,1064.07,761.34
2017,5,5,13,0,931.0,140.0,3.1,28.0,1038.0,1056.68,754.95
2017,5,5,13,15,928.0,139.5,3.05,28.0,1024.5,1043.62,746.62
2017,5,5,13,30,925.0,139.0,3.0,28.0,1011.0,1026.91,736.13
2017,5,5,13,45,921.0,137.0,2.95,28.5,989.0,1004.22,720.49
2017,5,5,14,0,917.0,135.0,2.9,29.0,967.0,978.07,702.79
2017,5,5,14,15,910.0,133.5,2.9,29.0,937.0,946.41,683.39
2017,5,5,14,30,903.0,132.0,2.9,29.0,907.0,911.72,661.99
2017,5,5,14,45,890.5,131.5,2.9,29.0,869.0,870.64,636.23
2017,5,5,15,0,878.0,131.0,2.9,29.0,831.0,827.31,608.79
2017,5,5,15,15,865.5,128.0,2.85,28.5,787.5,782.85,581.18
2017,5,5,15,30,853.0,125.0,2.8,28.0,744.0,732.83,548.83
2017,5,5,15,45,840.5,119.5,2.8,28.0,696.0,678.88,510.98
2017,5,5,16,0,828.0,114.0,2.8,28.0,648.0,623.8,471.29
2017,5,5,16,15,806.0,110.0,2.7,27.5,594.0,564.04,427.52
2017,5,5,16,30,784.0,106.0,2.6,27.0,540.0,504.7,382.62
2017,5,5,16,45,761.0,99.5,2.55,27.0,484.5,443.19,334.08
2017,5,5,17,0,738.0,93.0,2.5,27.0,429.0,381.65,284.04
2017,5,5,17,15,697.0,87.0,2.15,26.0,371.0,317.12,231.24
2017,5,5,17,30,656.0,81.0,1.8,25.0,313.0,256.53,180.52
2017,5,5,17,45,603.0,72.5,1.45,24.0,256.0,195.32,129.7
2017,5,5,18,0,550.0,64.0,1.1,23.0,199.0,140.19,85.3
2017,5,5,18,15,457.5,53.5,1.15,22.0,146.5,86.16,47.35
2017,5,5,18,30,365.0,43.0,1.2,21.0,94.0,43.66,24.2
2017,5,5,18,45,222.5,28.0,1.25,20.0,54.5,22.55,11.67
2017,5,5,19,0,80.0,13.0,1.3,19.0,15.0,12.39,0.0
2017,5,5,19,15,40.0,6.5,1.3,18.5,7.5,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,6,5,45,52.0,7.5,1.25,12.5,10.0,7.15,0.0
2017,5,6,6,0,104.0,15.0,1.3,13.0,20.0,11.82,0.0
2017,5,6,6,15,237.0,30.0,1.55,14.0,60.5,23.9,14.08
2017,5,6,6,30,370.0,45.0,1.8,15.0,101.0,50.17,28.05
2017,5,6,6,45,455.0,55.5,2.05,16.0,153.0,93.29,54.03
2017,5,6,7,0,540.0,66.0,2.3,17.0,205.0,146.96,94.15
2017,5,6,7,15,596.0,73.5,2.5,18.0,261.5,201.69,139.8
2017,5,6,7,30,652.0,81.0,2.7,19.0,318.0,262.8,191.96
2017,5,6,7,45,691.0,87.0,2.9,20.0,375.5,322.7,243.41
2017,5,6,8,0,730.0,93.0,3.1,21.0,433.0,386.25,296.61
2017,5,6,8,15,758.0,97.5,3.15,22.0,488.5,447.57,346.4
2017,5,6,8,30,786.0,102.0,3.2,23.0,544.0,509.39,394.78
2017,5,6,8,45,807.0,105.5,3.3,24.0,597.0,567.58,438.84
2017,5,6,9,0,828.0,109.0,3.4,25.0,650.0,626.01,481.53
2017,5,6,9,15,843.5,112.5,3.3,25.5,698.0,680.71,520.38
2017,5,6,9,30,859.0,116.0,3.2,26.0,746.0,734.49,557.17
2017,5,6,9,45,870.5,118.5,3.15,26.5,788.0,780.04,585.86
2017,5,6,10,0,882.0,121.0,3.1,27.0,830.0,826.19,614.5
2017,5,6,10,15,890.5,122.5,2.95,27.0,866.0,866.78,639.51
2017,5,6,10,30,899.0,124.0,2.8,27.0,902.0,904.81,662.44
2017,5,6,10,45,905.5,126.0,2.65,27.5,930.5,938.81,680.99
2017,5,6,11,0,912.0,128.0,2.5,28.0,959.0,969.74,697.19
2017,5,6,11,15,916.0,129.0,2.35,28.5,980.0,994.14,708.92
2017,5,6,11,30,920.0,130.0,2.2,29.0,1001.0,1015.09,718.28
2017,5,6,11,45,928.5,126.5,2.1,29.5,1015.0,1032.49,725.86
2017,5,6,12,0,937.0,123.0,2.0,30.0,1029.0,1046.37,731.22
2017,5,6,12,15,937.5,123.0,1.95,30.0,1032.5,1052.13,733.78
2017,5,6,12,30,938.0,123.0,1.9,30.0,1036.0,1054.14,734.23
2017,5,6,12,45,936.5,123.0,1.85,30.5,1031.0,1050.43,729.88
2017,5,6,13,0,935.0,123.0,1.8,31.0,1026.0,1042.98,723.44
2017,5,6,13,15,932.5,122.5,1.75,31.0,1013.0,1030.34,715.47
2017,5,6,13,30,930.0,122.0,1.7,31.0,1000.0,1014.03,705.43
2017,5,6,13,45,925.5,121.0,1.65,31.0,978.5,991.73,691.84
2017,5,6,14,0,921.0,120.0,1.6,31.0,957.0,966.0,676.25
2017,5,6,14,15,914.5,118.5,1.6,31.0,927.5,934.68,657.88
2017,5,6,14,30,908.0,117.0,1.6,31.0,898.0,900.32,637.55
2017,5,6,14,45,892.5,119.0,1.65,31.0,860.0,859.11,613.28
2017,5,6,15,0,877.0,121.0,1.7,31.0,822.0,815.88,587.39
2017,5,6,15,15,865.0,118.5,1.75,31.0,779.0,769.1,558.77
2017,5,6,15,30,853.0,116.0,1.8,31.0,736.0,722.95,529.84
2017,5,6,15,45,837.5,112.5,1.9,31.0,688.0,669.12,493.73
2017,5,6,16,0,822.0,109.0,2.0,31.0,640.0,614.45,455.82
2017,5,6,16,15,801.0,105.5,2.0,30.5,587.5,556.15,414.38
2017,5,6,16,30,780.0,102.0,2.0,30.0,535.0,498.17,371.65
2017,5,6,16,45,753.0,96.5,2.05,29.5,479.5,436.17,324.54
2017,5,6,17,0,726.0,91.0,2.1,29.0,424.0,374.57,275.98
2017,5,6,17,15,687.0,85.5,1.85,28.0,367.0,311.99,225.3
2017,5,6,17,30,648.0,80.0,1.6,27.0,310.0,253.11,176.47
2017,5,6,17,45,593.0,72.0,1.4,26.5,254.0,192.52,126.54
2017,5,6,18,0,538.0,64.0,1.2,26.0,198.0,138.24,83.27
2017,5,6,18,15,450.5,53.5,1.2,25.0,146.0,85.44,46.47
2017,5,6,18,30,363.0,43.0,1.2,24.0,94.0,43.53,23.8
2017,5,6,18,45,227.0,28.0,1.25,23.0,55.0,22.44,11.61
2017,5,6,19,0,91.0,13.0,1.3,22.0,16.0,12.39,0.0
2017,5,6,19,15,45.5,6.5,1.35,21.5,8.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,7,5,45,58.0,8.5,1.7,14.5,11.0,8.1,0.0
2017,5,7,6,0,116.0,17.0,1.8,15.0,22.0,13.44,0.0
2017,5,7,6,15,248.5,32.0,1.9,15.5,63.0,25.7,15.6
2017,5,7,6,30,381.0,47.0,2.0,16.0,104.0,52.59,29.61
2017,5,7,6,45,468.5,56.5,2.1,17.0,157.0,95.69,55.24
2017,5,7,7,0,556.0,66.0,2.2,18.0,210.0,149.66,95.32
2017,5,7,7,15,611.0,73.5,2.5,19.0,267.0,205.12,141.51
2017,5,7,7,30,666.0,81.0,2.8,20.0,324.0,266.82,194.09
2017,5,7,7,45,706.0,86.0,3.15,21.0,382.0,326.87,245.65
2017,5,7,8,0,746.0,91.0,3.5,22.0,440.0,391.87,300.02
2017,5,7,8,15,773.0,95.5,3.6,22.5,496.0,452.37,349.93
2017,5,7,8,30,800.0,100.0,3.7,23.0,552.0,514.41,399.45
2017,5,7,8,45,819.5,104.0,3.8,24.0,604.5,572.9,443.91
2017,5,7,9,0,839.0,108.0,3.9,25.0,657.0,631.46,486.83
2017,5,7,9,15,854.0,110.5,3.9,25.5,704.5,685.26,525.64
2017,5,7,9,30,869.0,113.0,3.9,26.0,752.0,735.75,560.7
2017,5,7,9,45,879.5,116.0,3.9,26.5,794.5,783.83,591.76
2017,5,7,10,0,890.0,119.0,3.9,27.0,837.0,829.96,620.97
2017,5,7,10,15,898.0,121.0,3.9,27.5,872.5,870.84,646.19
2017,5,7,10,30,906.0,123.0,3.9,28.0,908.0,909.12,669.37
2017,5,7,10,45,911.5,124.5,3.9,28.5,936.0,941.87,688.65
2017,5,7,11,0,917.0,126.0,3.9,29.0,964.0,971.5,705.75
2017,5,7,11,15,920.5,127.0,3.9,29.0,984.0,995.49,720.52
2017,5,7,11,30,924.0,128.0,3.9,29.0,1004.0,1015.99,733.11
2017,5,7,11,45,913.5,137.0,3.9,29.5,1012.0,1027.09,738.21
2017,5,7,12,0,903.0,146.0,3.9,30.0,1020.0,1034.17,740.9
2017,5,7,12,15,903.0,146.0,3.9,30.0,1023.0,1039.2,743.89
2017,5,7,12,30,903.0,146.0,3.9,30.0,1026.0,1040.64,744.72
2017,5,7,12,45,900.5,146.5,3.95,30.5,1020.5,1036.5,740.97
2017,5,7,13,0,898.0,147.0,4.0,31.0,1015.0,1028.8,735.1
2017,5,7,13,15,894.5,146.5,4.0,31.0,1001.0,1015.64,727.03
2017,5,7,13,30,891.0,146.0,4.0,31.0,987.0,998.98,716.83
2017,5,7,13,45,884.5,145.0,4.05,31.0,965.0,975.6,702.67
2017,5,7,14,0,878.0,144.0,4.1,31.0,943.0,949.02,686.44
2017,5,7,14,15,768.0,205.0,4.1,31.0,888.0,898.41,654.02
2017,5,7,14,30,658.0,266.0,4.1,31.0,833.0,839.46,613.68
2017,5,7,14,45,748.0,202.5,4.15,31.0,821.5,828.59,610.01
2017,5,7,15,0,838.0,139.0,4.2,31.0,810.0,805.85,595.91
2017,5,7,15,15,824.5,136.0,4.2,30.5,767.0,758.46,565.84
2017,5,7,15,30,811.0,133.0,4.2,30.0,724.0,709.59,533.36
2017,5,7,15,45,763.5,138.0,4.25,30.0,665.0,645.04,487.01
2017,5,7,16,0,716.0,143.0,4.3,30.0,606.0,582.86,441.38
2017,5,7,16,15,651.0,147.0,4.3,29.5,542.0,512.38,389.33
2017,5,7,16,30,586.0,151.0,4.3,29.0,478.0,446.97,339.83
2017,5,7,16,45,626.5,129.0,4.35,28.5,445.5,409.64,310.2
2017,5,7,17,0,667.0,107.0,4.4,28.0,413.0,366.63,274.33
2017,5,7,17,15,625.5,99.5,4.2,27.5,357.0,304.71,223.3
2017,5,7,17,30,584.0,92.0,4.0,27.0,301.0,246.9,174.84
2017,5,7,17,45,525.5,83.0,3.85,26.5,246.0,188.54,126.73
2017,5,7,18,0,467.0,74.0,3.7,26.0,191.0,137.01,85.7
2017,5,7,18,15,383.0,61.0,3.6,25.0,141.0,85.31,49.05
2017,5,7,18,30,299.0,48.0,3.5,24.0,91.0,45.32,26.21
2017,5,7,18,45,149.5,32.0,3.4,23.5,53.5,25.03,13.75
2017,5,7,19,0,0.0,16.0,3.3,23.0,16.0,15.25,0.0
2017,5,7,19,15,0.0,8.0,3.4,22.5,8.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,5,45,17.5,7.5,2.8,17.5,8.5,7.15,0.0
2017,5,8,6,0,35.0,15.0,2.9,18.0,17.0,12.68,0.0
2017,5,8,6,15,117.0,37.5,2.95,18.0,54.0,30.53,19.5
2017,5,8,6,30,199.0,60.0,3.0,18.0,91.0,57.18,37.13
2017,5,8,6,45,217.5,82.0,3.15,18.5,128.5,92.97,62.97
2017,5,8,7,0,236.0,104.0,3.3,19.0,166.0,131.27,93.68
2017,5,8,7,15,301.5,114.0,3.5,19.5,212.5,171.71,125.68
2017,5,8,7,30,367.0,124.0,3.7,20.0,259.0,220.72,165.77
2017,5,8,7,45,290.0,160.0,3.95,20.5,277.5,250.1,193.25
2017,5,8,8,0,213.0,196.0,4.2,21.0,296.0,269.59,210.87
2017,5,8,8,15,118.0,202.5,4.3,21.5,259.0,245.91,192.82
2017,5,8,8,30,23.0,209.0,4.4,22.0,222.0,206.46,160.88
2017,5,8,8,45,130.5,253.0,4.5,22.5,338.0,316.06,247.03
2017,5,8,9,0,238.0,297.0,4.6,23.0,454.0,432.16,336.09
2017,5,8,9,15,160.0,317.5,4.6,23.0,426.5,412.86,319.55
2017,5,8,9,30,82.0,338.0,4.6,23.0,399.0,381.12,293.45
2017,5,8,9,45,82.5,357.0,4.65,23.5,421.0,404.26,309.86
2017,5,8,10,0,83.0,376.0,4.7,24.0,443.0,427.24,325.83
2017,5,8,10,15,71.5,386.5,4.7,24.0,446.0,431.78,328.27
2017,5,8,10,30,60.0,397.0,4.7,24.0,449.0,435.26,329.98
2017,5,8,10,45,96.5,429.5,4.7,24.5,516.5,502.27,379.04
2017,5,8,11,0,133.0,462.0,4.7,25.0,584.0,578.27,433.35
2017,5,8,11,15,78.5,411.5,4.7,25.5,484.0,473.45,355.08
2017,5,8,11,30,24.0,361.0,4.7,26.0,384.0,365.5,273.77
2017,5,8,11,45,35.0,398.0,4.75,26.5,432.0,421.34,314.61
2017,5,8,12,0,46.0,435.0,4.8,27.0,480.0,469.58,348.96
2017,5,8,12,15,97.5,469.5,4.8,27.0,565.0,555.25,411.78
2017,5,8,12,30,149.0,504.0,4.8,27.0,650.0,649.11,478.96
2017,5,8,12,45,116.0,490.5,4.8,27.0,604.0,602.65,445.0
2017,5,8,13,0,83.0,477.0,4.8,27.0,558.0,547.51,405.26
2017,5,8,13,15,135.5,481.0,4.8,27.0,610.5,608.95,450.88
2017,5,8,13,30,188.0,485.0,4.8,27.0,663.0,660.06,488.37
2017,5,8,13,45,144.5,468.0,4.8,27.5,603.0,598.12,442.78
2017,5,8,14,0,101.0,451.0,4.8,28.0,543.0,530.18,393.09
2017,5,8,14,15,113.5,439.5,4.8,28.0,540.0,533.24,396.32
2017,5,8,14,30,126.0,428.0,4.8,28.0,537.0,527.96,393.41
2017,5,8,14,45,92.5,393.5,4.8,28.0,472.0,455.17,340.64
2017,5,8,15,0,59.0,359.0,4.8,28.0,407.0,390.99,293.57
2017,5,8,15,15,110.0,354.0,4.75,27.5,436.5,420.91,318.2
2017,5,8,15,30,161.0,349.0,4.7,27.0,466.0,450.72,342.21
2017,5,8,15,45,143.5,323.5,4.7,27.0,423.0,405.85,309.09
2017,5,8,16,0,126.0,298.0,4.7,27.0,380.0,362.35,276.86
2017,5,8,16,15,278.5,249.5,4.65,26.5,411.0,396.4,305.18
2017,5,8,16,30,431.0,201.0,4.6,26.0,442.0,413.59,318.78
2017,5,8,16,45,239.0,191.5,4.55,26.0,323.0,290.11,223.23
2017,5,8,17,0,47.0,182.0,4.5,26.0,204.0,187.61,144.21
2017,5,8,17,15,37.0,159.5,4.35,25.5,175.5,159.77,122.8
2017,5,8,17,30,27.0,137.0,4.2,25.0,147.0,133.22,102.08
2017,5,8,17,45,19.0,113.0,4.05,25.0,119.5,107.28,81.39
2017,5,8,18,0,11.0,89.0,3.9,25.0,92.0,82.66,61.58
2017,5,8,18,15,5.5,65.5,3.75,24.5,67.0,59.95,43.11
2017,5,8,18,30,0.0,42.0,3.6,24.0,42.0,38.34,25.25
2017,5,8,18,45,0.0,24.0,3.45,23.5,24.0,22.27,11.78
2017,5,8,19,0,0.0,6.0,3.3,23.0,6.0,5.72,0.0
2017,5,8,19,15,0.0,3.0,3.3,22.5,3.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,5,45,9.0,5.0,3.1,18.5,5.5,4.77,0.0
2017,5,9,6,0,18.0,10.0,3.2,19.0,11.0,9.21,0.0
2017,5,9,6,15,65.5,35.0,3.35,19.0,44.0,29.93,19.04
2017,5,9,6,30,113.0,60.0,3.5,19.0,77.0,55.38,37.44
2017,5,9,6,45,160.0,86.0,3.7,19.5,121.5,90.69,63.22
2017,5,9,7,0,207.0,112.0,3.9,20.0,166.0,133.5,96.44
2017,5,9,7,15,103.5,93.5,4.05,20.5,120.5,109.46,81.6
2017,5,9,7,30,0.0,75.0,4.2,21.0,75.0,69.74,52.4
2017,5,9,7,45,0.0,60.0,4.35,21.5,60.0,55.8,40.64
2017,5,9,8,0,0.0,45.0,4.5,22.0,45.0,41.82,28.91
2017,5,9,8,15,0.0,68.0,4.6,22.5,68.0,63.29,46.27
2017,5,9,8,30,0.0,91.0,4.7,23.0,91.0,84.8,63.38
2017,5,9,8,45,0.0,92.5,4.8,23.5,92.5,86.23,64.16
2017,5,9,9,0,0.0,94.0,4.9,24.0,94.0,87.66,64.96
2017,5,9,9,15,0.0,105.5,4.9,24.5,105.5,98.45,73.19
2017,5,9,9,30,0.0,117.0,4.9,25.0,117.0,109.27,81.37
2017,5,9,9,45,0.0,121.0,4.95,26.0,121.0,113.08,83.82
2017,5,9,10,0,0.0,125.0,5.0,27.0,125.0,116.91,86.27
2017,5,9,10,15,4.5,168.0,5.0,27.0,172.0,161.21,120.52
2017,5,9,10,30,9.0,211.0,5.0,27.0,219.0,206.04,154.74
2017,5,9,10,45,11.0,229.5,5.0,27.5,239.5,225.79,169.2
2017,5,9,11,0,13.0,248.0,5.0,28.0,260.0,245.67,183.67
2017,5,9,11,15,12.0,234.0,5.0,28.0,245.0,231.82,173.05
2017,5,9,11,30,11.0,220.0,5.0,28.0,230.0,217.88,162.43
2017,5,9,11,45,15.0,275.0,5.05,28.0,289.5,274.54,204.96
2017,5,9,12,0,19.0,330.0,5.1,28.0,349.0,331.53,247.12
2017,5,9,12,15,9.5,184.5,5.15,28.0,194.0,183.19,135.92
2017,5,9,12,30,0.0,39.0,5.2,28.0,39.0,36.51,22.9
2017,5,9,12,45,5.5,124.0,5.3,28.0,129.5,121.91,89.33
2017,5,9,13,0,11.0,209.0,5.4,28.0,220.0,207.82,154.97
2017,5,9,13,15,13.0,243.5,5.45,28.0,256.0,242.43,181.07
2017,5,9,13,30,15.0,278.0,5.5,28.0,292.0,276.97,207.08
2017,5,9,13,45,22.5,322.0,5.6,28.0,342.5,332.3,248.63
2017,5,9,14,0,30.0,366.0,5.7,28.0,393.0,381.32,285.2
2017,5,9,14,15,18.0,269.0,5.75,28.0,285.0,269.48,202.05
2017,5,9,14,30,6.0,172.0,5.8,28.0,177.0,166.47,123.94
2017,5,9,14,45,16.5,240.5,5.85,28.0,254.0,239.62,180.37
2017,5,9,15,0,27.0,309.0,5.9,28.0,331.0,317.13,239.28
2017,5,9,15,15,13.5,209.0,5.95,27.5,220.0,205.94,155.39
2017,5,9,15,30,0.0,109.0,6.0,27.0,109.0,101.77,74.86
2017,5,9,15,45,0.0,126.5,6.05,27.0,126.5,118.1,87.95
2017,5,9,16,0,0.0,144.0,6.1,27.0,144.0,134.39,101.01
2017,5,9,16,15,24.0,186.0,6.05,26.5,200.0,188.72,144.48
2017,5,9,16,30,48.0,228.0,6.0,26.0,256.0,238.11,183.79
2017,5,9,16,45,24.0,148.0,5.95,26.0,162.0,149.41,114.31
2017,5,9,17,0,0.0,68.0,5.9,26.0,68.0,63.27,45.76
2017,5,9,17,15,0.0,58.0,5.75,25.5,58.0,53.93,38.46
2017,5,9,17,30,0.0,48.0,5.6,25.0,48.0,44.6,31.04
2017,5,9,17,45,78.5,81.0,5.45,25.0,101.0,91.47,66.44
2017,5,9,18,0,157.0,114.0,5.3,25.0,154.0,124.41,89.26
2017,5,9,18,15,113.5,84.5,5.1,24.5,109.5,83.23,57.86
2017,5,9,18,30,70.0,55.0,4.9,24.0,65.0,48.35,32.21
2017,5,9,18,45,35.0,30.5,4.75,23.5,35.5,26.3,15.09
2017,5,9,19,0,0.0,6.0,4.6,23.0,6.0,5.72,0.0
2017,5,9,19,15,0.0,3.0,4.6,22.5,3.0,2.86,0.0
2017,5,9,19,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,1.0,3.35,20.0,1.0,0.95,0.0
2017,5,10,6,0,0.0,2.0,3.4,20.0,2.0,1.85,0.0
2017,5,10,6,15,0.0,8.0,3.55,20.0,8.0,7.4,0.46
2017,5,10,6,30,0.0,14.0,3.7,20.0,14.0,12.97,5.05
2017,5,10,6,45,0.0,21.5,3.9,20.5,21.5,19.93,10.99
2017,5,10,7,0,0.0,29.0,4.1,21.0,29.0,26.9,16.88
2017,5,10,7,15,0.0,37.5,4.35,21.5,37.5,34.81,23.45
2017,5,10,7,30,0.0,46.0,4.6,22.0,46.0,42.73,29.9
2017,5,10,7,45,0.0,81.0,4.9,22.5,81.0,75.37,56.55
2017,5,10,8,0,0.0,116.0,5.2,23.0,116.0,107.8,82.54
2017,5,10,8,15,0.0,125.5,5.35,23.5,125.5,116.77,89.25
2017,5,10,8,30,0.0,135.0,5.5,24.0,135.0,125.75,95.92
2017,5,10,8,45,0.0,121.5,5.7,25.0,121.5,113.29,85.31
2017,5,10,9,0,0.0,108.0,5.9,26.0,108.0,100.74,74.79
2017,5,10,9,15,5.5,167.0,5.9,26.0,171.0,159.73,121.02
2017,5,10,9,30,11.0,226.0,5.9,26.0,234.0,219.57,167.17
2017,5,10,9,45,12.0,238.0,5.95,26.5,248.0,232.34,176.24
2017,5,10,10,0,13.0,250.0,6.0,27.0,262.0,245.18,185.37
2017,5,10,10,15,14.5,260.5,5.95,27.0,273.5,257.07,194.1
2017,5,10,10,30,16.0,271.0,5.9,27.0,285.0,269.03,202.87
2017,5,10,10,45,16.5,276.5,5.9,27.5,291.0,275.39,207.0
2017,5,10,11,0,17.0,282.0,5.9,28.0,297.0,281.71,211.11
2017,5,10,11,15,16.5,288.5,5.85,28.5,304.0,288.01,215.15
2017,5,10,11,30,16.0,295.0,5.8,29.0,311.0,294.23,219.12
2017,5,10,11,45,71.5,396.5,5.8,29.5,466.0,454.68,337.89
2017,5,10,12,0,127.0,498.0,5.8,30.0,621.0,618.9,454.65
2017,5,10,12,15,74.0,423.5,5.8,30.0,495.0,485.58,358.31
2017,5,10,12,30,21.0,349.0,5.8,30.0,369.0,351.98,260.15
2017,5,10,12,45,44.5,407.0,5.8,30.0,450.5,440.12,325.24
2017,5,10,13,0,68.0,465.0,5.8,30.0,532.0,520.14,383.04
2017,5,10,13,15,74.5,464.0,5.8,30.0,536.5,524.25,386.13
2017,5,10,13,30,81.0,463.0,5.8,30.0,541.0,527.79,389.08
2017,5,10,13,45,128.0,463.5,5.8,30.0,582.5,577.24,426.03
2017,5,10,14,0,175.0,464.0,5.8,30.0,624.0,616.46,455.38
2017,5,10,14,15,103.5,408.0,5.75,30.0,502.0,485.84,360.76
2017,5,10,14,30,32.0,352.0,5.7,30.0,380.0,366.2,272.26
2017,5,10,14,45,26.5,321.5,5.7,30.0,344.0,330.29,246.31
2017,5,10,15,0,21.0,291.0,5.7,30.0,308.0,290.21,216.88
2017,5,10,15,15,47.5,311.5,5.65,29.5,347.0,332.83,250.31
2017,5,10,15,30,74.0,332.0,5.6,29.0,386.0,368.24,278.09
2017,5,10,15,45,38.5,252.5,5.6,29.0,280.5,264.74,200.22
2017,5,10,16,0,3.0,173.0,5.6,29.0,175.0,163.32,122.49
2017,5,10,16,15,10.0,185.5,5.6,28.5,191.5,178.5,135.1
2017,5,10,16,30,17.0,198.0,5.6,28.0,208.0,192.75,146.89
2017,5,10,16,45,8.5,168.0,5.6,27.5,173.0,159.8,121.78
2017,5,10,17,0,0.0,138.0,5.6,27.0,138.0,127.98,97.3
2017,5,10,17,15,0.0,119.0,5.45,26.5,119.0,110.18,83.62
2017,5,10,17,30,0.0,100.0,5.3,26.0,100.0,92.47,69.77
2017,5,10,17,45,0.0,81.0,5.2,25.5,81.0,74.86,55.73
2017,5,10,18,0,0.0,62.0,5.1,25.0,62.0,57.39,41.51
2017,5,10,18,15,0.0,45.0,4.85,24.5,45.0,41.82,28.61
2017,5,10,18,30,0.0,28.0,4.6,24.0,28.0,25.99,15.36
2017,5,10,18,45,0.0,15.5,4.45,24.0,15.5,14.37,5.75
2017,5,10,19,0,0.0,3.0,4.3,24.0,3.0,2.77,0.0
2017,5,10,19,15,0.0,1.5,4.2,23.5,1.5,1.43,0.0
2017,5,10,19,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.1,22.5,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,45,15.0,8.0,0.85,20.5,8.5,7.63,0.0
2017,5,11,6,0,30.0,16.0,0.9,21.0,17.0,14.28,0.0
2017,5,11,6,15,95.5,40.0,1.0,21.5,53.5,32.45,21.14
2017,5,11,6,30,161.0,64.0,1.1,22.0,90.0,59.24,39.02
2017,5,11,6,45,80.5,53.0,1.2,22.5,66.0,56.11,37.42
2017,5,11,7,0,0.0,42.0,1.3,23.0,42.0,39.0,26.75
2017,5,11,7,15,0.0,54.0,1.25,23.0,54.0,50.19,36.02
2017,5,11,7,30,0.0,66.0,1.2,23.0,66.0,61.39,45.13
2017,5,11,7,45,3.0,111.0,1.2,23.5,113.0,103.97,79.32
2017,5,11,8,0,6.0,156.0,1.2,24.0,160.0,146.99,112.99
2017,5,11,8,15,3.0,133.0,1.25,24.0,135.0,125.08,95.21
2017,5,11,8,30,0.0,110.0,1.3,24.0,110.0,102.49,77.01
2017,5,11,8,45,0.0,130.0,1.4,24.5,130.0,121.21,91.42
2017,5,11,9,0,0.0,150.0,1.5,25.0,150.0,140.01,105.6
2017,5,11,9,15,0.0,142.0,1.65,25.0,142.0,132.62,99.54
2017,5,11,9,30,0.0,134.0,1.8,25.0,134.0,125.21,93.55
2017,5,11,9,45,1.5,146.5,2.0,25.5,148.0,138.15,103.27
2017,5,11,10,0,3.0,159.0,2.2,26.0,162.0,151.25,113.01
2017,5,11,10,15,8.0,206.5,2.35,26.5,214.0,200.45,150.26
2017,5,11,10,30,13.0,254.0,2.5,27.0,266.0,250.22,187.21
2017,5,11,10,45,12.0,238.0,2.65,27.5,249.5,234.67,174.94
2017,5,11,11,0,11.0,222.0,2.8,28.0,233.0,219.01,162.8
2017,5,11,11,15,15.5,277.0,2.85,28.5,292.0,276.02,204.79
2017,5,11,11,30,20.0,332.0,2.9,29.0,351.0,333.46,246.13
2017,5,11,11,45,14.0,255.0,2.95,29.5,268.5,254.34,187.51
2017,5,11,12,0,8.0,178.0,3.0,30.0,186.0,175.41,128.55
2017,5,11,12,15,17.0,279.0,3.0,30.0,296.0,280.64,206.85
2017,5,11,12,30,26.0,380.0,3.0,30.0,406.0,395.15,289.31
2017,5,11,12,45,25.5,377.5,3.0,30.5,403.0,392.02,286.09
2017,5,11,13,0,25.0,375.0,3.0,31.0,400.0,388.66,283.19
2017,5,11,13,15,20.5,335.0,2.95,31.0,355.5,337.19,246.42
2017,5,11,13,30,16.0,295.0,2.9,31.0,311.0,294.06,215.43
2017,5,11,13,45,9.5,222.5,2.85,31.0,232.5,218.39,160.07
2017,5,11,14,0,3.0,150.0,2.8,31.0,154.0,143.46,104.24
2017,5,11,14,15,21.0,258.5,2.7,30.5,278.0,266.79,197.18
2017,5,11,14,30,39.0,367.0,2.6,30.0,402.0,386.59,284.72
2017,5,11,14,45,19.5,197.5,2.55,30.0,215.0,204.58,151.27
2017,5,11,15,0,0.0,28.0,2.5,30.0,28.0,26.1,14.79
2017,5,11,15,15,30.0,176.0,2.4,29.5,198.5,189.64,141.93
2017,5,11,15,30,60.0,324.0,2.3,29.0,369.0,350.53,262.11
2017,5,11,15,45,309.5,262.0,2.2,29.0,467.0,458.59,345.03
2017,5,11,16,0,559.0,200.0,2.1,29.0,565.0,537.89,403.77
2017,5,11,16,15,500.0,200.5,1.95,28.5,507.0,475.22,357.21
2017,5,11,16,30,441.0,201.0,1.8,28.0,449.0,417.34,314.19
2017,5,11,16,45,392.5,196.5,1.65,28.0,400.5,362.37,272.13
2017,5,11,17,0,344.0,192.0,1.5,28.0,352.0,314.93,235.23
2017,5,11,17,15,308.0,173.5,1.3,27.5,303.0,263.72,195.44
2017,5,11,17,30,272.0,155.0,1.1,27.0,254.0,216.4,158.27
2017,5,11,17,45,245.0,133.5,0.95,26.5,211.0,172.41,123.38
2017,5,11,18,0,218.0,112.0,0.8,26.0,168.0,131.62,91.37
2017,5,11,18,15,158.0,87.5,0.7,25.5,123.0,89.46,60.71
2017,5,11,18,30,98.0,63.0,0.6,25.0,78.0,55.0,36.96
2017,5,11,18,45,53.0,37.0,0.5,25.0,44.5,31.22,19.2
2017,5,11,19,0,8.0,11.0,0.4,25.0,11.0,10.34,0.0
2017,5,11,19,15,4.0,5.5,0.35,24.5,5.5,5.24,0.0
2017,5,11,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,12,5,45,69.5,10.0,3.4,15.5,14.0,9.53,0.0
2017,5,12,6,0,139.0,20.0,3.6,16.0,28.0,15.75,0.0
2017,5,12,6,15,261.5,34.0,3.95,16.5,69.5,26.95,17.06
2017,5,12,6,30,384.0,48.0,4.3,17.0,111.0,54.14,30.33
2017,5,12,6,45,464.0,58.0,4.7,17.5,163.0,97.16,56.56
2017,5,12,7,0,544.0,68.0,5.1,18.0,215.0,150.02,96.52
2017,5,12,7,15,597.5,75.5,5.2,18.5,271.0,204.2,142.25
2017,5,12,7,30,651.0,83.0,5.3,19.0,327.0,264.4,194.42
2017,5,12,7,45,691.0,87.5,5.4,20.0,384.0,322.79,245.14
2017,5,12,8,0,731.0,92.0,5.5,21.0,441.0,384.88,297.83
2017,5,12,8,15,758.0,96.5,5.45,21.5,496.0,445.48,348.51
2017,5,12,8,30,785.0,101.0,5.4,22.0,551.0,506.32,397.84
2017,5,12,8,45,807.0,104.0,5.4,22.5,603.5,564.06,443.41
2017,5,12,9,0,829.0,107.0,5.4,23.0,656.0,622.15,487.85
2017,5,12,9,15,844.0,110.0,5.35,23.5,703.5,675.59,527.38
2017,5,12,9,30,859.0,113.0,5.3,24.0,751.0,725.93,563.37
2017,5,12,9,45,870.5,115.5,5.25,24.5,793.0,773.5,594.88
2017,5,12,10,0,882.0,118.0,5.2,25.0,835.0,819.24,624.56
2017,5,12,10,15,890.0,120.0,5.15,25.5,870.0,859.51,649.95
2017,5,12,10,30,898.0,122.0,5.1,26.0,905.0,897.23,673.24
2017,5,12,10,45,903.5,123.5,5.05,26.5,933.0,929.47,692.51
2017,5,12,11,0,909.0,125.0,5.0,27.0,961.0,958.64,709.53
2017,5,12,11,15,913.0,126.0,4.95,27.5,981.0,982.69,723.0
2017,5,12,11,30,917.0,127.0,4.9,28.0,1001.0,1003.33,734.15
2017,5,12,11,45,923.0,125.0,4.9,28.5,1014.0,1019.49,742.75
2017,5,12,12,0,929.0,123.0,4.9,29.0,1027.0,1032.13,749.1
2017,5,12,12,15,929.5,123.0,4.9,29.0,1030.5,1037.71,752.49
2017,5,12,12,30,930.0,123.0,4.9,29.0,1034.0,1039.62,753.65
2017,5,12,12,45,928.0,123.0,4.9,29.5,1028.5,1035.42,749.42
2017,5,12,13,0,926.0,123.0,4.9,30.0,1023.0,1027.57,742.99
2017,5,12,13,15,923.5,122.5,4.9,30.0,1010.0,1015.11,735.22
2017,5,12,13,30,921.0,122.0,4.9,30.0,997.0,999.04,725.21
2017,5,12,13,45,916.0,121.5,4.9,30.0,975.5,977.09,711.42
2017,5,12,14,0,911.0,121.0,4.9,30.0,954.0,951.78,695.46
2017,5,12,14,15,905.0,119.5,4.9,30.0,925.5,921.39,676.12
2017,5,12,14,30,899.0,118.0,4.9,30.0,897.0,887.98,654.71
2017,5,12,14,45,892.0,115.5,4.9,30.5,861.5,849.92,628.76
2017,5,12,15,0,885.0,113.0,4.9,31.0,826.0,809.28,600.99
2017,5,12,15,15,874.0,110.5,4.85,30.5,784.0,763.27,571.5
2017,5,12,15,30,863.0,108.0,4.8,30.0,742.0,715.43,540.3
2017,5,12,15,45,847.0,105.5,4.8,30.0,694.5,662.74,502.25
2017,5,12,16,0,831.0,103.0,4.8,30.0,647.0,610.14,463.31
2017,5,12,16,15,811.5,99.5,4.7,29.5,595.0,552.68,420.41
2017,5,12,16,30,792.0,96.0,4.6,29.0,543.0,495.36,376.29
2017,5,12,16,45,764.0,92.5,4.5,29.0,488.0,434.7,327.63
2017,5,12,17,0,736.0,89.0,4.4,29.0,433.0,375.73,279.06
2017,5,12,17,15,699.0,83.5,4.0,28.0,376.5,312.34,226.97
2017,5,12,17,30,662.0,78.0,3.6,27.0,320.0,253.72,177.65
2017,5,12,17,45,607.0,71.5,3.2,26.5,264.0,194.1,127.93
2017,5,12,18,0,552.0,65.0,2.8,26.0,208.0,140.71,85.02
2017,5,12,18,15,468.0,55.0,2.5,24.5,156.0,88.06,48.14
2017,5,12,18,30,384.0,45.0,2.2,23.0,104.0,45.77,25.27
2017,5,12,18,45,251.0,31.0,1.95,22.0,63.5,24.65,14.31
2017,5,12,19,0,118.0,17.0,1.7,21.0,23.0,13.42,0.0
2017,5,12,19,15,59.0,8.5,1.7,20.5,11.5,8.1,0.0
2017,5,12,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,5,45,70.5,10.5,1.45,15.5,14.5,10.01,0.0
2017,5,13,6,0,141.0,21.0,1.6,16.0,29.0,16.54,1.48
2017,5,13,6,15,265.0,35.5,1.7,16.5,71.5,27.5,17.63
2017,5,13,6,30,389.0,50.0,1.8,17.0,114.0,56.26,31.95
2017,5,13,6,45,469.0,60.0,1.9,18.0,167.0,99.56,58.16
2017,5,13,7,0,549.0,70.0,2.0,19.0,220.0,152.7,97.79
2017,5,13,7,15,602.0,77.5,2.0,19.5,276.0,207.04,142.98
2017,5,13,7,30,655.0,85.0,2.0,20.0,332.0,267.33,194.2
2017,5,13,7,45,693.0,90.5,2.05,21.0,389.0,326.18,244.06
2017,5,13,8,0,731.0,96.0,2.1,22.0,446.0,388.51,295.38
2017,5,13,8,15,758.0,100.5,2.05,22.5,501.0,449.1,344.21
2017,5,13,8,30,785.0,105.0,2.0,23.0,556.0,509.88,391.44
2017,5,13,8,45,805.5,109.0,2.0,24.0,608.5,567.72,434.14
