Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,9,0,826.0,113.0,2.0,25.0,661.0,625.75,475.3
2017,5,13,9,15,841.0,116.0,2.05,25.5,708.5,679.01,512.85
2017,5,13,9,30,856.0,119.0,2.1,26.0,756.0,731.31,548.67
2017,5,13,9,45,868.0,121.0,2.15,26.5,797.5,776.29,577.06
2017,5,13,10,0,880.0,123.0,2.2,27.0,839.0,821.78,605.34
2017,5,13,10,15,888.5,125.0,2.2,27.5,874.5,862.34,629.53
2017,5,13,10,30,897.0,127.0,2.2,28.0,910.0,900.37,651.79
2017,5,13,10,45,904.5,128.0,2.2,28.5,939.0,933.82,670.83
2017,5,13,11,0,912.0,129.0,2.2,29.0,968.0,964.3,687.84
2017,5,13,11,15,916.0,130.0,2.15,29.0,988.5,988.37,701.56
2017,5,13,11,30,920.0,131.0,2.1,29.0,1009.0,1009.02,713.16
2017,5,13,11,45,925.5,129.5,2.1,29.5,1022.0,1025.2,721.16
2017,5,13,12,0,931.0,128.0,2.1,30.0,1035.0,1037.83,727.05
2017,5,13,12,15,931.5,128.5,2.05,30.0,1039.0,1043.88,729.86
2017,5,13,12,30,932.0,129.0,2.0,30.0,1043.0,1046.27,730.58
2017,5,13,12,45,932.5,127.5,2.0,30.5,1038.5,1043.08,727.21
2017,5,13,13,0,933.0,126.0,2.0,31.0,1034.0,1036.21,721.78
2017,5,13,13,15,930.5,125.5,2.0,31.0,1021.0,1023.7,714.49
2017,5,13,13,30,928.0,125.0,2.0,31.0,1008.0,1007.56,705.12
2017,5,13,13,45,925.0,123.0,2.05,31.5,986.5,985.92,691.61
2017,5,13,14,0,922.0,121.0,2.1,32.0,965.0,960.8,676.0
2017,5,13,14,15,916.0,119.5,2.1,32.0,936.0,930.17,657.77
2017,5,13,14,30,910.0,118.0,2.1,32.0,907.0,896.47,637.57
2017,5,13,14,45,892.0,121.5,2.15,32.0,868.5,854.96,612.64
2017,5,13,15,0,874.0,125.0,2.2,32.0,830.0,811.59,586.23
2017,5,13,15,15,862.0,122.0,2.25,31.5,787.5,764.86,558.32
2017,5,13,15,30,850.0,119.0,2.3,31.0,745.0,718.6,529.64
2017,5,13,15,45,836.0,115.5,2.4,31.0,697.5,666.34,493.99
2017,5,13,16,0,822.0,112.0,2.5,31.0,650.0,613.11,456.53
2017,5,13,16,15,801.5,108.0,2.55,30.5,598.0,555.08,415.06
2017,5,13,16,30,781.0,104.0,2.6,30.0,546.0,497.32,372.23
2017,5,13,16,45,755.0,99.0,2.7,30.0,491.0,436.72,325.17
2017,5,13,17,0,729.0,94.0,2.8,30.0,436.0,376.23,276.68
2017,5,13,17,15,691.5,88.0,2.6,29.0,379.0,313.97,226.34
2017,5,13,17,30,654.0,82.0,2.4,28.0,322.0,255.21,177.67
2017,5,13,17,45,600.5,74.5,2.25,27.5,266.0,195.48,128.44
2017,5,13,18,0,547.0,67.0,2.1,27.0,210.0,141.81,85.66
2017,5,13,18,15,465.0,57.0,2.05,25.5,158.0,89.68,49.32
2017,5,13,18,30,383.0,47.0,2.0,24.0,106.0,47.66,26.64
2017,5,13,18,45,255.5,32.5,2.0,23.0,65.0,25.99,15.41
2017,5,13,19,0,128.0,18.0,2.0,22.0,24.0,14.22,0.0
2017,5,13,19,15,64.0,9.0,2.05,21.5,12.0,8.58,0.0
2017,5,13,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,5,45,59.5,11.0,1.2,15.5,14.5,10.48,0.0
2017,5,14,6,0,119.0,22.0,1.3,16.0,29.0,17.32,2.84
2017,5,14,6,15,231.0,38.0,1.4,16.5,70.0,29.44,19.33
2017,5,14,6,30,343.0,54.0,1.5,17.0,111.0,56.95,33.59
2017,5,14,6,45,422.5,65.0,1.6,18.0,162.5,99.59,60.1
2017,5,14,7,0,502.0,76.0,1.7,19.0,214.0,150.68,98.1
2017,5,14,7,15,555.5,84.5,2.15,20.0,269.0,203.17,141.33
2017,5,14,7,30,609.0,93.0,2.6,21.0,324.0,261.72,190.66
2017,5,14,7,45,650.0,98.5,3.1,22.5,380.0,318.88,238.75
2017,5,14,8,0,691.0,104.0,3.6,24.0,436.0,379.92,288.88
2017,5,14,8,15,719.0,109.5,3.65,24.5,490.5,438.57,336.63
2017,5,14,8,30,747.0,115.0,3.7,25.0,545.0,498.95,384.25
2017,5,14,8,45,768.5,118.5,3.75,26.0,596.5,555.68,426.9
2017,5,14,9,0,790.0,122.0,3.8,27.0,648.0,611.95,467.74
2017,5,14,9,15,806.0,125.5,3.75,27.5,694.5,664.62,505.33
2017,5,14,9,30,822.0,129.0,3.7,28.0,741.0,716.52,541.25
2017,5,14,9,45,834.5,131.5,3.65,28.5,782.5,763.74,571.99
2017,5,14,10,0,847.0,134.0,3.6,29.0,824.0,809.33,600.47
2017,5,14,10,15,856.0,136.0,3.55,29.5,859.0,845.31,622.01
2017,5,14,10,30,865.0,138.0,3.5,30.0,894.0,882.66,644.23
2017,5,14,10,45,871.5,139.5,3.5,30.5,921.5,914.73,662.97
2017,5,14,11,0,878.0,141.0,3.5,31.0,949.0,943.89,679.68
2017,5,14,11,15,882.0,142.0,3.45,31.0,969.0,967.17,693.58
2017,5,14,11,30,886.0,143.0,3.4,31.0,989.0,987.16,705.39
2017,5,14,11,45,886.5,145.0,3.35,31.5,1000.5,1001.35,712.1
2017,5,14,12,0,887.0,147.0,3.3,32.0,1012.0,1012.02,716.65
2017,5,14,12,15,887.5,147.0,3.25,32.0,1015.5,1017.31,719.36
2017,5,14,12,30,888.0,147.0,3.2,32.0,1019.0,1019.14,720.03
2017,5,14,12,45,886.5,147.0,3.15,32.5,1014.0,1015.56,715.99
2017,5,14,13,0,885.0,147.0,3.1,33.0,1009.0,1008.53,709.94
2017,5,14,13,15,882.0,146.0,3.05,33.0,995.5,995.64,701.8
2017,5,14,13,30,879.0,145.0,3.0,33.0,982.0,979.32,691.65
2017,5,14,13,45,874.0,144.0,3.0,33.5,961.0,957.78,677.28
2017,5,14,14,0,869.0,143.0,3.0,34.0,940.0,933.03,661.0
2017,5,14,14,15,862.0,141.5,3.0,33.5,911.5,902.98,644.01
2017,5,14,14,30,855.0,140.0,3.0,33.0,883.0,870.1,625.09
2017,5,14,14,45,849.5,135.5,3.0,33.0,848.0,832.95,601.93
2017,5,14,15,0,844.0,131.0,3.0,33.0,813.0,796.74,579.26
2017,5,14,15,15,831.5,128.5,3.0,33.0,771.5,750.79,549.83
2017,5,14,15,30,819.0,126.0,3.0,33.0,730.0,703.27,518.13
2017,5,14,15,45,804.0,122.0,3.05,33.0,683.0,651.33,482.13
2017,5,14,16,0,789.0,118.0,3.1,33.0,636.0,598.59,444.58
2017,5,14,16,15,768.0,114.0,3.1,32.5,584.5,542.01,403.87
2017,5,14,16,30,747.0,110.0,3.1,32.0,533.0,484.88,361.41
2017,5,14,16,45,721.0,104.5,3.1,32.0,479.5,425.45,315.18
2017,5,14,17,0,695.0,99.0,3.1,32.0,426.0,367.6,268.81
2017,5,14,17,15,657.0,92.5,2.85,31.0,370.5,306.71,219.94
2017,5,14,17,30,619.0,86.0,2.6,30.0,315.0,249.42,172.92
2017,5,14,17,45,567.0,78.0,2.4,29.5,260.5,191.68,125.74
2017,5,14,18,0,515.0,70.0,2.2,29.0,206.0,139.85,84.77
2017,5,14,18,15,435.0,59.5,2.05,28.0,155.0,89.43,49.73
2017,5,14,18,30,355.0,49.0,1.9,27.0,104.0,48.9,27.66
2017,5,14,18,45,236.0,33.5,1.75,26.0,64.0,26.03,15.3
2017,5,14,19,0,117.0,18.0,1.6,25.0,24.0,14.18,0.0
2017,5,14,19,15,58.5,9.0,1.7,24.5,12.0,8.58,0.0
2017,5,14,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,5,45,67.5,12.0,2.05,17.5,16.0,11.44,0.0
2017,5,15,6,0,135.0,24.0,2.3,18.0,32.0,18.94,4.46
2017,5,15,6,15,251.0,39.0,2.6,18.5,74.0,30.22,19.84
2017,5,15,6,30,367.0,54.0,2.9,19.0,116.0,57.93,33.5
2017,5,15,6,45,448.0,63.5,3.2,20.0,167.5,100.73,59.55
2017,5,15,7,0,529.0,73.0,3.5,21.0,219.0,152.19,97.67
2017,5,15,7,15,580.0,80.5,3.55,21.5,274.0,204.78,141.31
2017,5,15,7,30,631.0,88.0,3.6,22.0,329.0,263.08,190.87
2017,5,15,7,45,477.0,136.5,3.7,23.0,335.0,293.06,221.48
2017,5,15,8,0,323.0,185.0,3.8,24.0,341.0,304.02,233.75
2017,5,15,8,15,541.0,146.5,3.85,24.5,443.5,390.1,300.68
2017,5,15,8,30,759.0,108.0,3.9,25.0,546.0,498.71,384.64
2017,5,15,8,45,581.0,187.0,3.95,25.5,540.5,512.58,394.37
2017,5,15,9,0,403.0,266.0,4.0,26.0,535.0,505.4,386.81
2017,5,15,9,15,615.5,194.0,4.0,26.5,637.0,604.82,462.4
2017,5,15,9,30,828.0,122.0,4.0,27.0,739.0,713.14,542.56
2017,5,15,9,45,837.5,125.0,4.05,28.0,779.0,758.78,571.17
2017,5,15,10,0,847.0,128.0,4.1,29.0,819.0,799.06,595.53
2017,5,15,10,15,855.5,130.0,4.1,29.5,853.5,838.33,619.86
2017,5,15,10,30,864.0,132.0,4.1,30.0,888.0,875.19,642.27
2017,5,15,10,45,869.5,133.5,4.1,30.5,915.0,906.31,660.64
2017,5,15,11,0,875.0,135.0,4.1,31.0,942.0,934.47,676.95
2017,5,15,11,15,878.5,136.5,4.1,31.0,961.0,957.68,691.34
2017,5,15,11,30,882.0,138.0,4.1,31.0,980.0,977.6,703.63
2017,5,15,11,45,894.0,131.5,4.1,31.5,994.0,994.68,712.72
2017,5,15,12,0,906.0,125.0,4.1,32.0,1008.0,1008.48,719.75
2017,5,15,12,15,906.0,125.0,4.1,32.0,1011.5,1013.4,722.64
2017,5,15,12,30,906.0,125.0,4.1,32.0,1015.0,1014.78,723.43
2017,5,15,12,45,905.0,124.5,4.1,32.5,1010.0,1011.16,719.71
2017,5,15,13,0,904.0,124.0,4.1,33.0,1005.0,1004.0,713.88
2017,5,15,13,15,901.0,123.5,4.1,33.0,991.5,991.36,706.14
2017,5,15,13,30,898.0,123.0,4.1,33.0,978.0,975.23,696.28
2017,5,15,13,45,708.0,247.5,4.15,33.5,912.5,915.48,657.02
2017,5,15,14,0,518.0,372.0,4.2,34.0,847.0,846.38,605.45
2017,5,15,14,15,493.5,360.5,4.25,34.0,802.0,798.75,574.7
2017,5,15,14,30,469.0,349.0,4.3,34.0,757.0,750.56,543.01
2017,5,15,14,45,624.5,253.0,4.35,34.0,773.0,769.39,560.95
2017,5,15,15,0,780.0,157.0,4.4,34.0,789.0,771.73,566.34
2017,5,15,15,15,766.5,153.5,4.45,33.5,748.0,726.59,537.27
2017,5,15,15,30,753.0,150.0,4.5,33.0,707.0,680.14,506.11
2017,5,15,15,45,686.5,165.5,4.6,33.0,648.0,616.94,460.6
2017,5,15,16,0,620.0,181.0,4.7,33.0,589.0,556.98,416.73
2017,5,15,16,15,559.5,182.5,4.75,32.5,528.5,489.42,367.52
2017,5,15,16,30,499.0,184.0,4.8,32.0,468.0,429.03,322.46
2017,5,15,16,45,552.0,152.5,4.85,32.0,437.5,393.63,294.35
2017,5,15,17,0,605.0,121.0,4.9,32.0,407.0,353.45,260.84
2017,5,15,17,15,565.0,113.0,4.85,31.5,353.5,295.62,214.1
2017,5,15,17,30,525.0,105.0,4.8,31.0,300.0,241.78,169.9
2017,5,15,17,45,467.5,95.0,4.75,30.5,247.0,185.0,124.2
2017,5,15,18,0,410.0,85.0,4.7,30.0,194.0,136.49,86.42
2017,5,15,18,15,335.0,70.5,4.65,29.0,145.5,89.3,53.28
2017,5,15,18,30,260.0,56.0,4.6,28.0,97.0,51.25,30.92
2017,5,15,18,45,130.0,38.5,4.55,27.5,59.0,31.34,19.5
2017,5,15,19,0,0.0,21.0,4.5,27.0,21.0,18.94,0.0
2017,5,15,19,15,0.0,10.5,4.6,26.5,10.5,10.01,0.0
2017,5,15,19,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,5.15,23.5,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.05,22.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,5,45,0.0,10.0,4.0,20.5,10.0,9.53,0.0
2017,5,16,6,0,0.0,20.0,4.1,21.0,20.0,18.44,4.79
2017,5,16,6,15,62.0,46.0,4.3,21.0,56.5,38.32,26.4
2017,5,16,6,30,124.0,72.0,4.5,21.0,93.0,65.4,45.12
2017,5,16,6,45,62.0,61.5,4.75,21.5,72.0,61.58,42.9
2017,5,16,7,0,0.0,51.0,5.0,22.0,51.0,47.4,33.82
2017,5,16,7,15,0.0,48.5,5.15,22.5,48.5,45.06,31.81
2017,5,16,7,30,0.0,46.0,5.3,23.0,46.0,42.74,29.74
2017,5,16,7,45,0.0,89.5,5.45,23.5,89.5,83.21,62.67
2017,5,16,8,0,0.0,133.0,5.6,24.0,133.0,123.38,94.7
2017,5,16,8,15,0.0,125.5,5.7,24.5,125.5,116.72,88.8
2017,5,16,8,30,0.0,118.0,5.8,25.0,118.0,109.91,82.87
2017,5,16,8,45,0.5,138.0,5.9,25.5,138.5,128.91,97.48
2017,5,16,9,0,1.0,158.0,6.0,26.0,159.0,148.03,112.0
2017,5,16,9,15,1.0,152.5,6.0,26.5,153.5,143.07,107.57
2017,5,16,9,30,1.0,147.0,6.0,27.0,148.0,138.07,103.19
2017,5,16,9,45,3.5,162.0,6.05,27.5,165.0,154.16,115.29
2017,5,16,10,0,6.0,177.0,6.1,28.0,182.0,170.48,127.47
2017,5,16,10,15,7.5,188.5,6.1,28.0,195.0,182.9,136.8
2017,5,16,10,30,9.0,200.0,6.1,28.0,208.0,195.41,146.19
2017,5,16,10,45,5.5,169.5,6.15,28.5,174.5,163.89,121.57
2017,5,16,11,0,2.0,139.0,6.2,29.0,141.0,132.17,96.84
2017,5,16,11,15,2.5,141.5,6.2,29.0,144.0,135.11,99.05
2017,5,16,11,30,3.0,144.0,6.2,29.0,147.0,138.07,101.25
2017,5,16,11,45,21.5,285.0,6.2,29.5,306.0,295.7,220.28
2017,5,16,12,0,40.0,426.0,6.2,30.0,465.0,452.58,334.5
2017,5,16,12,15,27.0,342.0,6.2,30.0,368.5,357.63,264.87
2017,5,16,12,30,14.0,258.0,6.2,30.0,272.0,257.41,190.67
2017,5,16,12,45,15.5,256.0,6.25,30.0,271.0,256.9,190.52
2017,5,16,13,0,17.0,254.0,6.3,30.0,270.0,261.47,194.06
2017,5,16,13,15,31.5,340.0,6.35,30.0,370.5,358.93,266.65
2017,5,16,13,30,46.0,426.0,6.4,30.0,471.0,456.16,337.71
2017,5,16,13,45,31.5,362.5,6.45,30.0,393.0,379.03,281.35
2017,5,16,14,0,17.0,299.0,6.5,30.0,315.0,297.39,221.12
2017,5,16,14,15,81.5,367.0,6.55,30.0,439.0,424.65,317.48
2017,5,16,14,30,146.0,435.0,6.6,30.0,563.0,548.22,408.7
2017,5,16,14,45,85.0,370.5,6.65,30.0,444.5,424.35,317.57
2017,5,16,15,0,24.0,306.0,6.7,30.0,326.0,306.28,229.19
2017,5,16,15,15,59.5,325.5,6.7,30.0,371.0,354.01,266.35
2017,5,16,15,30,95.0,345.0,6.7,30.0,416.0,393.92,297.14
2017,5,16,15,45,48.0,251.0,6.75,30.0,287.0,268.71,202.95
2017,5,16,16,0,1.0,157.0,6.8,30.0,158.0,147.05,109.48
2017,5,16,16,15,0.5,105.5,6.75,29.5,106.0,98.62,72.31
2017,5,16,16,30,0.0,54.0,6.7,29.0,54.0,50.24,34.45
2017,5,16,16,45,0.0,58.5,6.65,28.5,58.5,54.42,38.02
2017,5,16,17,0,0.0,63.0,6.6,28.0,63.0,58.61,41.62
2017,5,16,17,15,0.0,54.5,6.5,27.5,54.5,50.67,35.46
2017,5,16,17,30,0.0,46.0,6.4,27.0,46.0,42.73,29.22
2017,5,16,17,45,146.0,75.5,6.3,26.5,114.5,100.06,70.47
2017,5,16,18,0,292.0,105.0,6.2,26.0,183.0,136.6,93.13
2017,5,16,18,15,224.5,85.0,6.05,25.5,137.0,92.72,61.14
2017,5,16,18,30,157.0,65.0,5.9,25.0,91.0,57.19,37.83
2017,5,16,18,45,91.5,41.0,5.75,25.0,55.0,33.2,21.32
2017,5,16,19,0,26.0,17.0,5.6,25.0,19.0,15.09,0.0
2017,5,16,19,15,13.0,8.5,5.6,24.5,9.5,8.1,0.0
2017,5,16,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,23.5,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.6,22.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.65,22.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.65,22.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.45,21.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.35,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,8.5,0.6,20.5,8.5,8.1,0.0
2017,5,17,6,0,0.0,17.0,0.6,21.0,17.0,15.78,3.84
2017,5,17,6,15,45.0,45.0,0.55,21.0,52.5,37.66,25.99
2017,5,17,6,30,90.0,73.0,0.5,21.0,88.0,64.86,45.52
2017,5,17,6,45,45.0,49.5,0.5,21.5,57.0,49.59,33.72
2017,5,17,7,0,0.0,26.0,0.5,22.0,26.0,24.11,14.53
2017,5,17,7,15,0.0,38.0,0.6,22.5,38.0,35.28,23.78
2017,5,17,7,30,0.0,50.0,0.7,23.0,50.0,46.46,32.87
2017,5,17,7,45,0.0,44.5,0.8,23.5,44.5,41.35,28.46
2017,5,17,8,0,0.0,39.0,0.9,24.0,39.0,36.24,24.1
2017,5,17,8,15,0.0,83.0,1.0,24.5,83.0,77.31,57.1
2017,5,17,8,30,0.0,127.0,1.1,25.0,127.0,118.26,89.16
2017,5,17,8,45,0.5,142.0,1.25,25.5,142.5,132.62,99.85
2017,5,17,9,0,1.0,157.0,1.4,26.0,158.0,147.08,110.57
2017,5,17,9,15,5.0,184.0,1.45,26.5,187.5,175.18,131.67
2017,5,17,9,30,9.0,211.0,1.5,27.0,217.0,203.75,152.8
2017,5,17,9,45,61.0,303.5,1.6,27.5,353.0,334.58,250.48
2017,5,17,10,0,113.0,396.0,1.7,28.0,489.0,472.72,348.91
2017,5,17,10,15,70.0,369.0,1.7,28.5,428.0,411.15,302.52
2017,5,17,10,30,27.0,342.0,1.7,29.0,367.0,351.2,257.87
2017,5,17,10,45,168.5,393.0,1.75,29.5,549.0,533.65,389.83
2017,5,17,11,0,310.0,444.0,1.8,30.0,731.0,723.36,518.15
2017,5,17,11,15,577.0,303.0,1.75,30.5,850.5,848.04,603.7
2017,5,17,11,30,844.0,162.0,1.7,31.0,970.0,970.15,680.06
2017,5,17,11,45,657.5,298.5,1.65,31.5,933.0,940.6,656.62
2017,5,17,12,0,471.0,435.0,1.6,32.0,896.0,898.88,622.63
2017,5,17,12,15,348.5,469.5,1.55,32.0,811.5,811.42,564.62
2017,5,17,12,30,226.0,504.0,1.5,32.0,727.0,719.5,502.92
2017,5,17,12,45,546.0,328.5,1.5,32.5,862.5,871.88,609.58
2017,5,17,13,0,866.0,153.0,1.5,33.0,998.0,992.68,684.81
2017,5,17,13,15,863.0,152.5,1.55,33.0,985.0,980.56,677.07
2017,5,17,13,30,860.0,152.0,1.6,33.0,972.0,965.11,668.86
2017,5,17,13,45,857.5,148.5,1.7,33.5,952.0,944.0,656.48
2017,5,17,14,0,855.0,145.0,1.8,34.0,932.0,919.65,642.06
2017,5,17,14,15,848.0,143.5,1.85,34.0,903.5,890.1,625.08
2017,5,17,14,30,841.0,142.0,1.9,34.0,875.0,862.64,609.34
2017,5,17,14,45,828.5,141.0,2.0,34.0,839.0,823.2,586.17
2017,5,17,15,0,816.0,140.0,2.1,34.0,803.0,781.75,561.39
2017,5,17,15,15,803.0,137.0,2.2,33.5,761.0,736.21,534.53
2017,5,17,15,30,790.0,134.0,2.3,33.0,719.0,689.23,504.76
2017,5,17,15,45,768.0,132.5,2.45,33.0,671.5,636.67,469.08
2017,5,17,16,0,746.0,131.0,2.6,33.0,624.0,583.72,432.01
2017,5,17,16,15,723.0,126.5,2.75,32.5,573.0,527.57,392.29
2017,5,17,16,30,700.0,122.0,2.9,32.0,522.0,472.12,351.57
2017,5,17,16,45,665.5,118.0,3.05,31.5,468.0,413.04,306.72
2017,5,17,17,0,631.0,114.0,3.2,31.0,414.0,356.54,262.35
2017,5,17,17,15,591.0,107.0,3.35,30.5,360.0,298.31,215.59
2017,5,17,17,30,551.0,100.0,3.5,30.0,306.0,244.0,171.07
2017,5,17,17,45,485.0,92.5,3.65,29.5,252.0,186.43,124.98
2017,5,17,18,0,419.0,85.0,3.8,29.0,198.0,137.9,87.45
2017,5,17,18,15,341.0,71.5,3.8,28.0,149.5,90.8,54.45
2017,5,17,18,30,263.0,58.0,3.8,27.0,101.0,53.14,32.44
2017,5,17,18,45,156.0,39.5,3.85,26.5,62.5,32.16,20.42
2017,5,17,19,0,49.0,21.0,3.9,26.0,24.0,17.48,0.51
2017,5,17,19,15,24.5,10.5,3.95,25.5,12.0,10.01,0.0
2017,5,17,19,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.15,23.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,45,30.0,12.5,3.35,22.5,14.5,11.91,0.0
2017,5,18,6,0,60.0,25.0,3.4,23.0,29.0,20.69,7.21
2017,5,18,6,15,143.5,46.5,3.55,23.0,68.0,37.47,25.57
2017,5,18,6,30,227.0,68.0,3.7,23.0,107.0,65.29,42.21
2017,5,18,6,45,113.5,52.0,3.9,23.5,71.5,57.42,37.03
2017,5,18,7,0,0.0,36.0,4.1,24.0,36.0,33.41,22.01
2017,5,18,7,15,0.0,78.0,4.3,24.5,78.0,72.28,53.84
2017,5,18,7,30,0.0,120.0,4.5,25.0,120.0,110.58,84.6
2017,5,18,7,45,0.0,126.5,4.7,25.5,126.5,117.02,89.29
2017,5,18,8,0,0.0,133.0,4.9,26.0,133.0,123.36,93.83
2017,5,18,8,15,0.0,140.5,5.05,26.5,140.5,130.56,98.99
2017,5,18,8,30,0.0,148.0,5.2,27.0,148.0,137.73,104.07
2017,5,18,8,45,5.5,180.0,5.35,27.5,184.0,170.78,129.37
2017,5,18,9,0,11.0,212.0,5.5,28.0,220.0,204.53,154.87
2017,5,18,9,15,14.0,234.0,5.55,28.5,244.5,227.93,172.08
2017,5,18,9,30,17.0,256.0,5.6,29.0,269.0,251.65,189.37
2017,5,18,9,45,15.0,254.5,5.7,29.5,267.0,249.75,187.13
2017,5,18,10,0,13.0,253.0,5.8,30.0,265.0,247.6,184.77
2017,5,18,10,15,10.5,220.5,5.8,30.0,230.0,215.51,160.3
2017,5,18,10,30,8.0,188.0,5.8,30.0,195.0,183.17,135.62
2017,5,18,10,45,9.5,192.5,5.85,30.5,201.0,189.1,139.75
2017,5,18,11,0,11.0,197.0,5.9,31.0,207.0,195.09,143.88
2017,5,18,11,15,18.0,282.0,5.9,31.0,299.0,282.69,209.21
2017,5,18,11,30,25.0,367.0,5.9,31.0,391.0,378.19,278.98
2017,5,18,11,45,92.5,436.0,5.95,31.5,526.5,511.56,376.15
2017,5,18,12,0,160.0,505.0,6.0,32.0,662.0,653.73,476.32
2017,5,18,12,15,91.5,435.0,6.0,32.0,525.0,511.68,374.58
2017,5,18,12,30,23.0,365.0,6.0,32.0,388.0,368.57,270.13
2017,5,18,12,45,194.5,406.5,6.05,32.5,597.0,591.52,434.82
2017,5,18,13,0,366.0,448.0,6.1,33.0,806.0,803.37,583.55
2017,5,18,13,15,531.5,350.0,6.1,33.0,862.0,867.75,631.93
2017,5,18,13,30,697.0,252.0,6.1,33.0,918.0,920.41,672.41
2017,5,18,13,45,684.0,254.5,6.1,33.0,896.5,897.32,656.74
2017,5,18,14,0,671.0,257.0,6.1,33.0,875.0,871.95,639.69
2017,5,18,14,15,662.5,254.0,6.1,33.0,848.0,843.2,620.46
2017,5,18,14,30,654.0,251.0,6.1,33.0,821.0,812.37,599.67
2017,5,18,14,45,349.5,300.0,6.15,33.0,604.0,587.25,436.61
2017,5,18,15,0,45.0,349.0,6.2,33.0,387.0,368.12,271.64
2017,5,18,15,15,42.0,327.5,6.25,32.5,361.5,342.65,254.38
2017,5,18,15,30,39.0,306.0,6.3,32.0,336.0,317.38,236.71
2017,5,18,15,45,39.5,287.0,6.35,32.0,315.5,297.01,222.11
2017,5,18,16,0,40.0,268.0,6.4,32.0,295.0,276.54,207.33
2017,5,18,16,15,42.5,250.0,6.4,31.5,276.0,258.03,194.28
2017,5,18,16,30,45.0,232.0,6.4,31.0,257.0,239.2,180.79
2017,5,18,16,45,237.0,206.5,6.4,31.0,321.5,300.85,227.93
2017,5,18,17,0,429.0,181.0,6.4,31.0,386.0,338.17,253.2
2017,5,18,17,15,387.5,167.0,6.35,30.5,334.5,283.08,209.37
2017,5,18,17,30,346.0,153.0,6.3,30.0,283.0,233.94,170.01
2017,5,18,17,45,291.0,135.5,6.25,29.5,232.5,183.4,130.22
2017,5,18,18,0,236.0,118.0,6.2,29.0,182.0,139.22,96.38
2017,5,18,18,15,175.5,94.0,6.0,28.5,135.5,95.78,64.7
2017,5,18,18,30,115.0,70.0,5.8,28.0,89.0,61.26,41.27
2017,5,18,18,45,63.0,43.0,5.6,27.5,53.0,35.99,23.48
2017,5,18,19,0,11.0,16.0,5.4,27.0,17.0,14.91,0.53
2017,5,18,19,15,5.5,8.0,5.3,26.5,8.5,7.63,0.0
2017,5,18,19,30,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.45,23.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.6,22.5,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,45,14.0,11.0,4.55,22.5,12.0,10.48,0.0
2017,5,19,6,0,28.0,22.0,4.6,23.0,24.0,19.3,6.79
2017,5,19,6,15,87.0,48.0,4.75,23.0,62.0,39.93,27.66
2017,5,19,6,30,146.0,74.0,4.9,23.0,100.0,66.72,45.33
2017,5,19,6,45,73.0,55.5,5.1,23.5,68.5,57.57,38.82
2017,5,19,7,0,0.0,37.0,5.3,24.0,37.0,34.35,22.77
2017,5,19,7,15,0.0,61.0,5.4,24.5,61.0,56.73,41.11
2017,5,19,7,30,0.0,85.0,5.5,25.0,85.0,78.91,58.98
2017,5,19,7,45,63.0,146.5,5.65,25.5,177.5,156.99,120.29
2017,5,19,8,0,126.0,208.0,5.8,26.0,270.0,243.9,188.03
2017,5,19,8,15,102.5,230.0,5.85,26.5,284.0,260.47,200.72
2017,5,19,8,30,79.0,252.0,5.9,27.0,298.0,275.67,211.83
2017,5,19,8,45,179.0,274.5,6.0,28.0,391.0,360.88,276.67
2017,5,19,9,0,279.0,297.0,6.1,29.0,484.0,456.96,348.48
2017,5,19,9,15,478.0,245.5,6.15,29.5,593.0,558.57,425.97
2017,5,19,9,30,677.0,194.0,6.2,30.0,702.0,674.81,512.8
2017,5,19,9,45,698.0,194.5,6.3,30.5,743.0,720.76,544.97
2017,5,19,10,0,719.0,195.0,6.4,31.0,784.0,766.12,576.4
2017,5,19,10,15,729.5,198.5,6.45,31.5,817.5,804.93,602.36
2017,5,19,10,30,740.0,202.0,6.5,32.0,851.0,841.88,625.98
2017,5,19,10,45,750.0,202.5,6.55,32.5,878.5,873.36,645.62
2017,5,19,11,0,760.0,203.0,6.6,33.0,906.0,898.42,660.79
2017,5,19,11,15,765.0,205.0,6.6,33.0,925.0,921.5,675.77
2017,5,19,11,30,770.0,207.0,6.6,33.0,944.0,941.74,688.86
2017,5,19,11,45,548.0,340.0,6.6,33.5,868.0,874.5,637.19
2017,5,19,12,0,326.0,473.0,6.6,34.0,792.0,789.15,570.62
2017,5,19,12,15,301.0,483.0,6.6,34.0,779.0,776.88,561.68
2017,5,19,12,30,276.0,493.0,6.6,34.0,766.0,762.9,551.33
2017,5,19,12,45,269.0,492.5,6.6,34.5,757.0,754.71,544.52
2017,5,19,13,0,262.0,492.0,6.6,35.0,748.0,745.18,536.84
2017,5,19,13,15,155.0,461.0,6.55,35.0,612.5,602.53,436.11
2017,5,19,13,30,48.0,430.0,6.5,35.0,477.0,461.23,334.07
2017,5,19,13,45,104.0,449.0,6.5,35.0,546.5,530.11,385.08
2017,5,19,14,0,160.0,468.0,6.5,35.0,616.0,602.37,437.27
2017,5,19,14,15,434.5,340.5,6.45,34.5,724.0,725.1,532.11
2017,5,19,14,30,709.0,213.0,6.4,34.0,832.0,821.58,606.85
2017,5,19,14,45,684.0,217.0,6.4,34.0,795.0,780.62,577.95
2017,5,19,15,0,659.0,221.0,6.4,34.0,758.0,738.89,548.75
2017,5,19,15,15,643.5,216.0,6.35,33.5,718.0,695.18,519.04
2017,5,19,15,30,628.0,211.0,6.3,33.0,678.0,650.69,488.21
2017,5,19,15,45,342.0,247.0,6.3,32.5,499.0,462.54,348.89
2017,5,19,16,0,56.0,283.0,6.3,32.0,320.0,300.13,224.93
2017,5,19,16,15,231.5,248.5,6.2,31.5,384.0,366.02,277.38
2017,5,19,16,30,407.0,214.0,6.1,31.0,448.0,409.93,310.87
2017,5,19,16,45,401.0,192.0,6.0,31.0,403.5,362.33,273.46
2017,5,19,17,0,395.0,170.0,5.9,31.0,359.0,314.79,235.45
2017,5,19,17,15,344.5,161.5,5.75,30.5,311.5,263.86,195.2
2017,5,19,17,30,294.0,153.0,5.6,30.0,264.0,219.81,160.3
2017,5,19,17,45,259.5,132.0,5.45,29.5,218.0,173.73,123.65
2017,5,19,18,0,225.0,111.0,5.3,29.0,172.0,131.73,90.83
2017,5,19,18,15,173.5,88.5,5.1,28.5,129.5,91.24,61.13
2017,5,19,18,30,122.0,66.0,4.9,28.0,87.0,58.73,39.14
2017,5,19,18,45,62.5,43.0,4.7,27.5,53.5,36.05,23.61
2017,5,19,19,0,3.0,20.0,4.5,27.0,20.0,18.36,2.96
2017,5,19,19,15,1.5,10.0,4.35,26.5,10.0,9.53,0.0
2017,5,19,19,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,1.0,1.8,22.0,1.0,0.95,0.0
2017,5,20,6,0,0.0,2.0,1.9,22.0,2.0,1.85,0.0
2017,5,20,6,15,0.0,6.0,1.95,22.0,6.0,5.55,0.0
2017,5,20,6,30,0.0,10.0,2.0,22.0,10.0,9.26,1.99
2017,5,20,6,45,0.0,15.0,2.15,22.5,15.0,13.89,5.91
2017,5,20,7,0,0.0,20.0,2.3,23.0,20.0,18.54,9.79
2017,5,20,7,15,0.0,43.5,2.4,23.0,43.5,40.4,27.92
2017,5,20,7,30,0.0,67.0,2.5,23.0,67.0,62.33,45.86
2017,5,20,7,45,0.0,38.0,2.65,23.5,38.0,35.3,23.45
2017,5,20,8,0,0.0,9.0,2.8,24.0,9.0,8.35,1.21
2017,5,20,8,15,0.0,28.5,2.95,24.5,28.5,26.48,15.97
2017,5,20,8,30,0.0,48.0,3.1,25.0,48.0,44.66,30.55
2017,5,20,8,45,0.0,41.0,3.3,25.5,41.0,38.15,25.13
2017,5,20,9,0,0.0,34.0,3.5,26.0,34.0,31.64,19.77
2017,5,20,9,15,0.0,62.5,3.7,26.0,62.5,58.25,40.9
2017,5,20,9,30,0.0,91.0,3.9,26.0,91.0,84.93,61.84
2017,5,20,9,45,0.0,80.5,4.15,26.5,80.5,75.14,53.86
2017,5,20,10,0,0.0,70.0,4.4,27.0,70.0,65.35,45.97
2017,5,20,10,15,0.0,80.0,4.0,27.5,80.0,74.74,53.12
2017,5,20,10,30,0.0,90.0,3.6,28.0,90.0,84.15,60.21
2017,5,20,10,45,0.0,87.0,3.25,28.5,87.0,81.38,57.84
2017,5,20,11,0,0.0,84.0,2.9,29.0,84.0,78.61,55.5
2017,5,20,11,15,3.0,124.0,2.8,29.0,127.0,119.05,86.58
2017,5,20,11,30,6.0,164.0,2.7,29.0,170.0,159.75,117.45
2017,5,20,11,45,7.0,171.0,2.6,29.0,178.0,167.5,123.17
2017,5,20,12,0,8.0,178.0,2.5,29.0,186.0,175.24,128.93
2017,5,20,12,15,11.5,232.0,2.6,29.0,243.5,230.0,169.87
2017,5,20,12,30,15.0,286.0,2.7,29.0,301.0,284.93,210.28
2017,5,20,12,45,131.5,390.5,2.8,29.5,519.5,513.63,377.19
2017,5,20,13,0,248.0,495.0,2.9,30.0,738.0,727.58,523.78
2017,5,20,13,15,134.0,416.5,2.85,29.5,548.0,538.42,392.28
2017,5,20,13,30,20.0,338.0,2.8,29.0,358.0,338.32,248.58
2017,5,20,13,45,12.0,245.5,2.75,29.0,257.5,242.22,178.92
2017,5,20,14,0,4.0,153.0,2.7,29.0,157.0,147.11,107.8
2017,5,20,14,15,2.5,146.0,2.4,28.5,148.5,139.01,102.03
2017,5,20,14,30,1.0,139.0,2.1,28.0,140.0,130.99,96.16
2017,5,20,14,45,37.0,257.5,1.8,28.0,288.0,275.66,206.13
2017,5,20,15,0,73.0,376.0,1.5,28.0,436.0,415.46,307.21
2017,5,20,15,15,212.5,349.0,1.35,27.5,510.0,493.05,365.26
2017,5,20,15,30,352.0,322.0,1.2,27.0,584.0,557.73,412.66
2017,5,20,15,45,320.5,315.0,1.05,27.0,542.0,512.78,379.55
2017,5,20,16,0,289.0,308.0,0.9,27.0,500.0,469.78,348.43
2017,5,20,16,15,156.0,260.0,1.55,26.5,363.0,332.33,251.34
2017,5,20,16,30,23.0,212.0,2.2,26.0,226.0,208.23,158.61
2017,5,20,16,45,34.5,201.0,2.85,25.5,219.0,202.23,155.27
2017,5,20,17,0,46.0,190.0,3.5,25.0,212.0,193.47,149.09
2017,5,20,17,15,34.5,168.0,3.85,24.0,183.5,165.78,128.12
2017,5,20,17,30,23.0,146.0,4.2,23.0,155.0,139.75,108.17
2017,5,20,17,45,15.0,121.5,4.6,22.5,127.0,113.84,87.73
2017,5,20,18,0,7.0,97.0,5.0,22.0,99.0,89.1,67.92
2017,5,20,18,15,44.5,83.5,4.9,21.0,91.0,77.79,57.13
2017,5,20,18,30,82.0,70.0,4.8,20.0,83.0,60.64,42.81
2017,5,20,18,45,48.0,42.5,4.75,19.5,49.5,35.75,24.33
2017,5,20,19,0,14.0,15.0,4.7,19.0,16.0,14.11,1.87
2017,5,20,19,15,7.0,7.5,4.5,19.0,8.0,7.15,0.0
2017,5,20,19,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,1.0,3.05,18.0,1.0,0.95,0.0
2017,5,21,6,0,0.0,2.0,3.1,18.0,2.0,1.85,0.0
2017,5,21,6,15,0.0,6.0,3.2,18.0,6.0,5.55,0.0
2017,5,21,6,30,0.0,10.0,3.3,18.0,10.0,9.26,2.1
2017,5,21,6,45,0.0,16.0,3.45,18.5,16.0,14.82,6.86
2017,5,21,7,0,0.0,22.0,3.6,19.0,22.0,20.4,11.58
2017,5,21,7,15,4.0,77.0,3.75,19.0,78.5,72.28,54.93
2017,5,21,7,30,8.0,132.0,3.9,19.0,135.0,123.54,97.07
2017,5,21,7,45,4.0,111.5,4.05,19.5,113.0,104.7,81.2
2017,5,21,8,0,0.0,91.0,4.2,20.0,91.0,84.7,64.45
2017,5,21,8,15,0.0,101.0,4.3,20.0,101.0,94.03,71.84
2017,5,21,8,30,0.0,111.0,4.4,20.0,111.0,103.39,79.17
2017,5,21,8,45,3.0,151.0,4.55,20.5,153.0,142.35,110.14
2017,5,21,9,0,6.0,191.0,4.7,21.0,195.0,181.78,140.96
2017,5,21,9,15,8.5,208.5,4.7,21.0,215.0,200.31,155.18
2017,5,21,9,30,11.0,226.0,4.7,21.0,235.0,219.09,169.57
2017,5,21,9,45,11.0,240.0,4.7,21.5,249.0,232.96,179.64
2017,5,21,10,0,11.0,254.0,4.7,22.0,263.0,246.83,189.63
2017,5,21,10,15,16.5,288.5,4.6,22.0,302.5,284.6,218.37
2017,5,21,10,30,22.0,323.0,4.5,22.0,342.0,322.84,247.12
2017,5,21,10,45,22.0,333.5,4.4,22.0,353.5,333.76,254.86
2017,5,21,11,0,22.0,344.0,4.3,22.0,365.0,344.61,262.61
2017,5,21,11,15,69.0,414.0,4.2,22.0,480.0,463.37,351.92
2017,5,21,11,30,116.0,484.0,4.1,22.0,595.0,584.92,440.33
2017,5,21,11,45,113.5,489.5,4.05,22.5,600.0,583.44,437.49
2017,5,21,12,0,111.0,495.0,4.0,23.0,605.0,588.03,439.53
2017,5,21,12,15,103.0,493.5,4.1,23.0,595.5,579.71,433.44
2017,5,21,12,30,95.0,492.0,4.2,23.0,586.0,570.69,426.95
2017,5,21,12,45,91.5,488.0,4.3,23.0,578.0,562.97,421.59
2017,5,21,13,0,88.0,484.0,4.4,23.0,570.0,554.72,415.93
2017,5,21,13,15,67.5,456.0,4.55,22.5,522.0,506.16,381.62
2017,5,21,13,30,47.0,428.0,4.7,22.0,474.0,457.86,347.03
2017,5,21,13,45,54.5,428.5,4.85,22.0,480.0,463.79,352.34
2017,5,21,14,0,62.0,429.0,5.0,22.0,486.0,469.13,357.06
2017,5,21,14,15,59.5,412.5,5.05,22.0,466.5,448.51,342.19
2017,5,21,14,30,57.0,396.0,5.1,22.0,447.0,427.83,327.28
2017,5,21,14,45,74.0,391.0,5.2,22.0,454.0,434.08,333.13
2017,5,21,15,0,91.0,386.0,5.3,22.0,461.0,438.84,337.78
2017,5,21,15,15,47.5,279.0,5.35,21.5,318.0,299.95,232.47
2017,5,21,15,30,4.0,172.0,5.4,21.0,175.0,163.48,125.75
2017,5,21,15,45,2.0,143.5,5.45,21.0,145.0,135.22,103.67
2017,5,21,16,0,0.0,115.0,5.5,21.0,115.0,107.24,81.49
2017,5,21,16,15,0.0,88.0,5.35,20.5,88.0,82.03,61.49
2017,5,21,16,30,0.0,61.0,5.2,20.0,61.0,56.78,41.18
2017,5,21,16,45,0.0,36.5,5.1,20.0,36.5,33.92,22.49
2017,5,21,17,0,0.0,12.0,5.0,20.0,12.0,11.14,3.63
2017,5,21,17,15,0.0,10.5,4.8,19.5,10.5,9.74,2.51
2017,5,21,17,30,0.0,9.0,4.6,19.0,9.0,8.34,1.38
2017,5,21,17,45,0.0,7.0,4.45,18.5,7.0,6.48,0.0
2017,5,21,18,0,0.0,5.0,4.3,18.0,5.0,4.63,0.0
2017,5,21,18,15,0.0,3.5,4.3,17.5,3.5,3.24,0.0
2017,5,21,18,30,0.0,2.0,4.3,17.0,2.0,1.85,0.0
2017,5,21,18,45,0.0,1.0,4.3,17.0,1.0,0.92,0.0
2017,5,21,19,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,21,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,5,21,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,45,24.0,12.5,3.45,15.0,14.5,11.91,0.0
2017,5,22,6,0,48.0,25.0,3.4,15.0,29.0,21.73,9.93
2017,5,22,6,15,114.5,48.5,3.4,15.0,67.0,38.97,27.97
2017,5,22,6,30,181.0,72.0,3.4,15.0,105.0,66.55,45.91
2017,5,22,6,45,90.5,43.0,3.4,15.5,59.5,47.22,30.69
2017,5,22,7,0,0.0,14.0,3.4,16.0,14.0,12.97,5.43
2017,5,22,7,15,0.0,17.5,3.4,16.0,17.5,16.22,8.21
2017,5,22,7,30,0.0,21.0,3.4,16.0,21.0,19.48,10.94
2017,5,22,7,45,0.0,20.0,3.4,16.5,20.0,18.56,10.08
2017,5,22,8,0,0.0,19.0,3.4,17.0,19.0,17.64,9.22
2017,5,22,8,15,0.0,75.5,3.45,17.5,75.5,70.3,53.0
2017,5,22,8,30,0.0,132.0,3.5,18.0,132.0,122.86,95.66
2017,5,22,8,45,23.0,206.0,3.6,18.5,221.5,204.61,160.99
2017,5,22,9,0,46.0,280.0,3.7,19.0,311.0,291.53,228.7
2017,5,22,9,15,30.0,262.0,3.85,19.5,283.0,267.15,208.44
2017,5,22,9,30,14.0,244.0,4.0,20.0,255.0,238.05,184.72
2017,5,22,9,45,13.0,243.5,4.15,20.5,254.0,237.7,183.8
2017,5,22,10,0,12.0,243.0,4.3,21.0,253.0,237.19,182.76
2017,5,22,10,15,12.5,251.5,4.45,21.0,262.5,246.27,189.56
2017,5,22,10,30,13.0,260.0,4.6,21.0,272.0,255.36,196.36
2017,5,22,10,45,22.5,319.5,4.85,21.5,341.0,320.79,246.12
2017,5,22,11,0,32.0,379.0,5.1,22.0,410.0,393.46,300.38
2017,5,22,11,15,23.5,332.5,5.15,22.0,355.5,341.59,260.85
2017,5,22,11,30,15.0,286.0,5.2,22.0,301.0,283.94,216.86
2017,5,22,11,45,18.0,318.5,5.3,22.5,337.0,318.2,242.54
2017,5,22,12,0,21.0,351.0,5.4,23.0,373.0,352.53,267.86
2017,5,22,12,15,16.5,289.5,5.05,23.5,306.5,289.57,219.57
2017,5,22,12,30,12.0,228.0,4.7,24.0,240.0,226.66,171.29
2017,5,22,12,45,10.5,208.0,4.35,24.5,218.5,206.15,155.28
2017,5,22,13,0,9.0,188.0,4.0,25.0,197.0,185.61,139.25
2017,5,22,13,15,11.0,217.5,3.7,25.0,228.0,215.3,161.95
2017,5,22,13,30,13.0,247.0,3.4,25.0,259.0,244.89,184.31
2017,5,22,13,45,14.5,270.0,3.15,25.0,283.5,267.72,201.45
2017,5,22,14,0,16.0,293.0,2.9,25.0,308.0,290.41,218.39
2017,5,22,14,15,13.0,251.5,2.85,25.0,263.5,247.78,186.53
2017,5,22,14,30,10.0,210.0,2.8,25.0,219.0,205.46,154.73
2017,5,22,14,45,16.5,256.5,2.8,25.0,270.5,254.13,192.14
2017,5,22,15,0,23.0,303.0,2.8,25.0,322.0,302.22,228.56
2017,5,22,15,15,14.5,246.0,2.8,25.0,258.0,241.01,182.54
2017,5,22,15,30,6.0,189.0,2.8,25.0,194.0,180.78,136.76
2017,5,22,15,45,3.0,160.0,2.85,25.0,162.5,151.27,114.27
2017,5,22,16,0,0.0,131.0,2.9,25.0,131.0,122.15,91.76
2017,5,22,16,15,0.0,132.5,2.9,25.0,132.5,123.44,93.11
2017,5,22,16,30,0.0,134.0,2.9,25.0,134.0,124.68,94.41
2017,5,22,16,45,0.0,105.0,2.9,25.0,105.0,97.71,73.29
2017,5,22,17,0,0.0,76.0,2.9,25.0,76.0,70.75,51.91
2017,5,22,17,15,0.0,66.5,2.8,24.5,66.5,61.86,45.03
2017,5,22,17,30,0.0,57.0,2.7,24.0,57.0,52.99,38.03
2017,5,22,17,45,247.5,66.0,2.6,23.5,134.5,112.64,77.65
2017,5,22,18,0,495.0,75.0,2.5,23.0,212.0,142.16,89.85
2017,5,22,18,15,421.5,64.0,2.25,22.0,162.5,93.21,54.51
2017,5,22,18,30,348.0,53.0,2.0,21.0,113.0,52.16,30.6
2017,5,22,18,45,239.5,38.0,1.75,20.5,72.5,29.33,19.0
2017,5,22,19,0,131.0,23.0,1.5,20.0,32.0,18.05,5.3
2017,5,22,19,15,65.5,11.5,1.6,19.5,16.0,10.96,0.0
2017,5,22,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,5,23,5,45,58.0,13.5,0.5,17.5,18.0,12.87,0.0
2017,5,23,6,0,116.0,27.0,0.6,18.0,36.0,21.15,9.65
2017,5,23,6,15,208.5,44.5,0.8,18.0,76.5,34.3,23.72
2017,5,23,6,30,301.0,62.0,1.0,18.0,117.0,61.77,38.49
2017,5,23,6,45,364.0,76.5,1.2,18.5,165.0,101.85,64.33
2017,5,23,7,0,427.0,91.0,1.4,19.0,213.0,149.52,100.28
2017,5,23,7,15,213.5,89.0,1.5,19.5,150.0,128.74,93.38
2017,5,23,7,30,0.0,87.0,1.6,20.0,87.0,80.73,61.54
2017,5,23,7,45,2.0,121.5,1.7,21.0,123.0,113.11,87.49
2017,5,23,8,0,4.0,156.0,1.8,22.0,159.0,145.9,113.05
2017,5,23,8,15,9.0,178.5,1.8,22.5,184.5,169.49,131.03
