Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,8,30,14.0,201.0,1.8,23.0,210.0,193.72,149.28
2017,5,23,8,45,15.0,215.5,1.8,23.5,225.5,208.89,160.26
2017,5,23,9,0,16.0,230.0,1.8,24.0,241.0,224.15,171.19
2017,5,23,9,15,19.0,252.5,1.75,24.5,266.5,248.27,188.74
2017,5,23,9,30,22.0,275.0,1.7,25.0,292.0,272.7,206.23
2017,5,23,9,45,52.5,330.5,1.65,25.5,373.0,352.99,265.28
2017,5,23,10,0,83.0,386.0,1.6,26.0,454.0,432.91,322.07
2017,5,23,10,15,48.0,322.0,1.55,26.0,362.0,346.57,258.26
2017,5,23,10,30,13.0,258.0,1.5,26.0,270.0,253.42,188.91
2017,5,23,10,45,99.5,364.0,1.5,26.5,456.0,442.6,328.31
2017,5,23,11,0,186.0,470.0,1.5,27.0,642.0,627.01,454.96
2017,5,23,11,15,494.0,327.0,1.5,27.0,798.0,789.71,570.65
2017,5,23,11,30,802.0,184.0,1.5,27.0,954.0,946.03,673.83
2017,5,23,11,45,809.0,181.5,1.5,27.5,967.0,961.27,679.84
2017,5,23,12,0,816.0,179.0,1.5,28.0,980.0,973.42,685.59
2017,5,23,12,15,562.5,331.0,1.55,28.0,884.5,885.77,627.41
2017,5,23,12,30,309.0,483.0,1.6,28.0,789.0,782.61,554.49
2017,5,23,12,45,278.0,489.5,1.65,28.0,764.0,757.96,539.07
2017,5,23,13,0,247.0,496.0,1.7,28.0,739.0,726.02,518.09
2017,5,23,13,15,312.5,463.0,1.75,28.0,766.0,759.1,542.72
2017,5,23,13,30,378.0,430.0,1.8,28.0,793.0,783.06,560.79
2017,5,23,13,45,301.5,447.0,1.9,28.0,732.5,721.19,518.83
2017,5,23,14,0,225.0,464.0,2.0,28.0,672.0,655.32,474.09
2017,5,23,14,15,248.0,444.0,2.3,27.5,667.0,654.42,477.55
2017,5,23,14,30,271.0,424.0,2.6,27.0,662.0,645.71,475.06
2017,5,23,14,45,135.5,236.5,2.9,27.0,355.5,339.97,257.07
2017,5,23,15,0,0.0,49.0,3.2,27.0,49.0,45.71,30.41
2017,5,23,15,15,0.0,58.0,3.75,26.0,58.0,54.1,37.4
2017,5,23,15,30,0.0,67.0,4.3,25.0,67.0,62.48,44.32
2017,5,23,15,45,2.0,121.5,4.85,24.5,123.0,114.67,86.05
2017,5,23,16,0,4.0,176.0,5.4,24.0,179.0,166.47,127.44
2017,5,23,16,15,198.5,198.0,5.9,23.0,313.5,299.69,235.39
2017,5,23,16,30,393.0,220.0,6.4,22.0,448.0,405.3,318.78
2017,5,23,16,45,196.5,119.0,6.9,21.0,233.0,200.89,157.69
2017,5,23,17,0,0.0,18.0,7.4,20.0,18.0,16.71,8.25
2017,5,23,17,15,0.0,15.5,7.1,19.5,15.5,14.38,6.39
2017,5,23,17,30,0.0,13.0,6.8,19.0,13.0,12.05,4.49
2017,5,23,17,45,229.5,46.5,6.55,18.5,110.5,91.25,62.26
2017,5,23,18,0,459.0,80.0,6.3,18.0,208.0,140.25,91.97
2017,5,23,18,15,387.5,68.0,5.9,17.5,160.0,92.78,56.63
2017,5,23,18,30,316.0,56.0,5.5,17.0,112.0,53.87,33.09
2017,5,23,18,45,221.0,40.0,5.15,17.0,72.5,30.87,20.64
2017,5,23,19,0,126.0,24.0,4.8,17.0,33.0,18.83,6.45
2017,5,23,19,15,63.0,12.0,4.7,16.5,16.5,11.44,0.0
2017,5,23,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,45,84.5,14.0,3.4,12.5,20.5,13.34,0.0
2017,5,24,6,0,169.0,28.0,3.7,13.0,41.0,21.99,10.74
2017,5,24,6,15,282.5,42.0,3.65,13.5,84.5,32.35,22.47
2017,5,24,6,30,396.0,56.0,3.6,14.0,128.0,61.59,36.64
2017,5,24,6,45,468.5,66.5,3.55,15.0,180.5,104.61,63.28
2017,5,24,7,0,541.0,77.0,3.5,16.0,233.0,156.44,102.59
2017,5,24,7,15,592.5,84.5,3.6,17.0,288.5,209.38,146.89
2017,5,24,7,30,644.0,92.0,3.7,18.0,344.0,268.01,197.08
2017,5,24,7,45,683.5,97.0,3.8,19.5,400.5,325.59,246.12
2017,5,24,8,0,723.0,102.0,3.9,21.0,457.0,386.79,296.83
2017,5,24,8,15,749.5,106.5,3.9,21.5,511.5,444.9,344.87
2017,5,24,8,30,776.0,111.0,3.9,22.0,566.0,505.55,393.33
2017,5,24,8,45,799.0,113.5,3.95,23.0,618.0,562.17,436.57
2017,5,24,9,0,822.0,116.0,4.0,24.0,670.0,619.23,478.65
2017,5,24,9,15,836.5,119.0,3.95,24.5,717.0,671.33,516.41
2017,5,24,9,30,851.0,122.0,3.9,25.0,764.0,722.46,552.36
2017,5,24,9,45,864.5,123.5,3.9,25.5,805.5,767.56,582.15
2017,5,24,10,0,878.0,125.0,3.9,26.0,847.0,813.07,611.28
2017,5,24,10,15,886.5,126.5,3.85,26.5,882.0,852.61,635.64
2017,5,24,10,30,895.0,128.0,3.8,27.0,917.0,889.67,658.01
2017,5,24,10,45,905.0,127.0,3.8,27.5,946.0,922.96,677.88
2017,5,24,11,0,915.0,126.0,3.8,28.0,975.0,953.46,695.74
2017,5,24,11,15,919.0,127.0,3.8,28.0,995.0,977.35,710.57
2017,5,24,11,30,923.0,128.0,3.8,28.0,1015.0,997.84,723.26
2017,5,24,11,45,933.5,123.0,3.8,28.5,1029.5,1015.34,732.6
2017,5,24,12,0,944.0,118.0,3.8,29.0,1044.0,1029.41,739.78
2017,5,24,12,15,944.5,118.0,3.75,29.0,1047.5,1035.07,742.79
2017,5,24,12,30,945.0,118.0,3.7,29.0,1051.0,1037.08,743.64
2017,5,24,12,45,946.5,116.0,3.7,29.5,1047.0,1034.54,740.57
2017,5,24,13,0,948.0,114.0,3.7,30.0,1043.0,1028.33,735.32
2017,5,24,13,15,945.5,113.5,3.6,30.0,1030.0,1016.01,727.09
2017,5,24,13,30,943.0,113.0,3.5,30.0,1017.0,1000.04,716.67
2017,5,24,13,45,941.0,110.5,3.45,30.0,996.5,979.01,703.44
2017,5,24,14,0,939.0,108.0,3.4,30.0,976.0,954.43,688.01
2017,5,24,14,15,933.0,106.5,3.3,30.0,947.0,923.9,668.42
2017,5,24,14,30,927.0,105.0,3.2,30.0,918.0,890.3,646.83
2017,5,24,14,45,917.0,104.5,3.1,30.0,882.0,851.53,621.77
2017,5,24,15,0,907.0,104.0,3.0,30.0,846.0,810.33,595.0
2017,5,24,15,15,896.0,102.0,2.9,30.0,804.5,764.72,565.07
2017,5,24,15,30,885.0,100.0,2.8,30.0,763.0,717.25,533.62
2017,5,24,15,45,873.0,96.5,2.7,30.0,716.0,666.03,497.26
2017,5,24,16,0,861.0,93.0,2.6,30.0,669.0,613.55,459.06
2017,5,24,16,15,843.0,90.0,2.4,29.5,617.5,557.23,417.58
2017,5,24,16,30,825.0,87.0,2.2,29.0,566.0,500.33,374.43
2017,5,24,16,45,801.5,83.5,2.05,29.0,512.0,440.77,327.45
2017,5,24,17,0,778.0,80.0,1.9,29.0,458.0,382.31,280.0
2017,5,24,17,15,745.5,75.5,1.6,28.5,402.0,321.31,229.86
2017,5,24,17,30,713.0,71.0,1.3,28.0,346.0,263.09,181.02
2017,5,24,17,45,664.5,65.5,1.05,27.5,290.0,201.6,130.3
2017,5,24,18,0,616.0,60.0,0.8,27.0,234.0,147.15,86.7
2017,5,24,18,15,544.0,52.5,0.85,26.0,181.0,94.25,49.45
2017,5,24,18,30,472.0,45.0,0.9,25.0,128.0,49.95,25.65
2017,5,24,18,45,351.0,34.0,0.95,24.5,84.0,26.34,16.25
2017,5,24,19,0,230.0,23.0,1.0,24.0,40.0,18.41,6.35
2017,5,24,19,15,115.0,11.5,1.1,23.0,20.0,10.96,0.0
2017,5,24,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,25,5,45,120.0,13.0,3.95,15.5,22.5,12.39,0.0
2017,5,25,6,0,240.0,26.0,4.1,16.0,45.0,20.91,9.95
2017,5,25,6,15,354.5,37.0,4.25,16.5,89.5,28.7,19.05
2017,5,25,6,30,469.0,48.0,4.4,17.0,134.0,56.88,30.5
2017,5,25,6,45,539.5,56.0,4.6,18.0,187.0,101.88,57.34
2017,5,25,7,0,610.0,64.0,4.8,19.0,240.0,155.3,97.63
2017,5,25,7,15,656.5,69.5,5.2,20.0,295.5,209.29,143.15
2017,5,25,7,30,703.0,75.0,5.6,21.0,351.0,270.09,195.66
2017,5,25,7,45,735.0,79.5,6.1,22.0,406.5,327.68,246.01
2017,5,25,8,0,767.0,84.0,6.6,23.0,462.0,387.95,297.63
2017,5,25,8,15,790.0,87.5,6.7,23.5,515.0,445.54,346.29
2017,5,25,8,30,813.0,91.0,6.8,24.0,568.0,504.16,394.39
2017,5,25,8,45,827.0,95.5,6.95,25.0,617.5,559.47,437.78
2017,5,25,9,0,841.0,100.0,7.1,26.0,667.0,613.73,479.0
2017,5,25,9,15,854.0,102.5,7.1,26.5,712.5,664.68,517.25
2017,5,25,9,30,867.0,105.0,7.1,27.0,758.0,714.45,553.55
2017,5,25,9,45,872.0,109.5,7.15,27.5,797.0,758.81,583.56
2017,5,25,10,0,877.0,114.0,7.2,28.0,836.0,800.84,611.56
2017,5,25,10,15,884.5,116.0,7.1,28.5,870.5,839.98,636.7
2017,5,25,10,30,892.0,118.0,7.0,29.0,905.0,876.59,659.75
2017,5,25,10,45,895.0,121.0,6.9,29.5,931.0,907.5,678.56
2017,5,25,11,0,898.0,124.0,6.8,30.0,957.0,935.27,695.03
2017,5,25,11,15,901.5,125.0,6.7,30.5,977.0,958.33,708.15
2017,5,25,11,30,905.0,126.0,6.6,31.0,997.0,978.05,718.95
2017,5,25,11,45,904.0,129.0,6.55,31.5,1008.0,991.96,726.08
2017,5,25,12,0,903.0,132.0,6.5,32.0,1019.0,1002.28,730.87
2017,5,25,12,15,903.5,132.0,6.4,32.0,1022.5,1007.69,733.7
2017,5,25,12,30,904.0,132.0,6.3,32.0,1026.0,1009.65,734.35
2017,5,25,12,45,903.0,132.0,6.25,32.5,1021.5,1006.74,730.66
2017,5,25,13,0,902.0,132.0,6.2,33.0,1017.0,1000.38,724.83
2017,5,25,13,15,899.0,131.5,6.1,33.0,1004.0,988.15,716.47
2017,5,25,13,30,896.0,131.0,6.0,33.0,991.0,972.47,705.96
2017,5,25,13,45,891.0,130.0,5.9,33.5,970.0,951.07,690.3
2017,5,25,14,0,886.0,129.0,5.8,34.0,949.0,926.46,672.65
2017,5,25,14,15,879.5,127.5,5.7,34.0,920.5,896.95,653.23
2017,5,25,14,30,873.0,126.0,5.6,34.0,892.0,864.57,631.9
2017,5,25,14,45,859.5,126.5,5.55,34.0,856.0,825.74,606.4
2017,5,25,15,0,846.0,127.0,5.5,34.0,820.0,784.88,579.41
2017,5,25,15,15,834.0,124.5,5.4,34.0,779.0,742.98,551.32
2017,5,25,15,30,822.0,122.0,5.3,34.0,738.0,696.44,518.88
2017,5,25,15,45,806.5,118.5,5.2,34.0,691.5,645.29,481.92
2017,5,25,16,0,791.0,115.0,5.1,34.0,645.0,593.38,443.66
2017,5,25,16,15,771.0,111.5,5.0,33.5,595.0,538.5,403.2
2017,5,25,16,30,751.0,108.0,4.9,33.0,545.0,483.88,361.75
2017,5,25,16,45,724.0,103.5,4.85,33.0,491.5,424.38,314.94
2017,5,25,17,0,697.0,99.0,4.8,33.0,438.0,367.62,269.03
2017,5,25,17,15,661.5,93.0,4.5,32.0,384.0,308.56,221.29
2017,5,25,17,30,626.0,87.0,4.2,31.0,330.0,252.73,175.3
2017,5,25,17,45,575.0,80.0,3.95,30.5,276.0,196.17,128.97
2017,5,25,18,0,524.0,73.0,3.7,30.0,222.0,145.29,88.63
2017,5,25,18,15,451.0,63.0,3.55,29.0,171.5,95.54,53.6
2017,5,25,18,30,378.0,53.0,3.4,28.0,121.0,54.65,30.75
2017,5,25,18,45,267.0,39.5,3.3,27.0,79.0,30.44,19.42
2017,5,25,19,0,156.0,26.0,3.2,26.0,37.0,20.43,7.97
2017,5,25,19,15,78.0,13.0,3.45,25.5,18.5,12.39,0.0
2017,5,25,19,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.3,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,2.5,3.35,22.5,2.5,2.38,0.0
2017,5,26,6,0,0.0,5.0,3.5,23.0,5.0,4.62,0.0
2017,5,26,6,15,0.0,12.0,3.65,23.5,12.0,11.11,3.69
2017,5,26,6,30,0.0,19.0,3.8,24.0,19.0,17.61,8.78
2017,5,26,6,45,0.0,27.5,4.0,24.5,27.5,25.51,15.39
2017,5,26,7,0,0.0,36.0,4.2,25.0,36.0,33.41,21.92
2017,5,26,7,15,0.0,45.0,4.3,25.5,45.0,41.8,28.72
2017,5,26,7,30,0.0,54.0,4.4,26.0,54.0,50.19,35.4
2017,5,26,7,45,20.5,123.5,4.55,26.5,133.5,121.38,92.05
2017,5,26,8,0,41.0,193.0,4.7,27.0,213.0,194.42,148.98
2017,5,26,8,15,23.5,187.0,4.7,27.0,199.0,183.73,140.33
2017,5,26,8,30,6.0,181.0,4.7,27.0,185.0,171.13,130.07
2017,5,26,8,45,8.0,195.5,4.75,27.5,201.0,186.34,141.25
2017,5,26,9,0,10.0,210.0,4.8,28.0,217.0,201.76,152.45
2017,5,26,9,15,22.5,257.5,4.7,28.5,274.0,255.06,192.46
2017,5,26,9,30,35.0,305.0,4.6,29.0,331.0,312.96,235.08
2017,5,26,9,45,37.5,320.5,4.6,29.5,350.0,331.85,248.06
2017,5,26,10,0,40.0,336.0,4.6,30.0,369.0,350.85,261.11
2017,5,26,10,15,28.5,306.5,4.55,30.0,330.5,315.35,234.32
2017,5,26,10,30,17.0,277.0,4.5,30.0,292.0,274.64,203.69
2017,5,26,10,45,16.5,286.5,4.45,30.5,301.5,283.93,209.9
2017,5,26,11,0,16.0,296.0,4.4,31.0,311.0,293.14,215.94
2017,5,26,11,15,18.0,300.0,4.3,31.5,317.5,299.35,219.86
2017,5,26,11,30,20.0,304.0,4.2,32.0,324.0,305.56,223.8
2017,5,26,11,45,21.0,309.0,4.15,32.5,330.0,317.36,231.75
2017,5,26,12,0,22.0,314.0,4.1,33.0,336.0,323.67,235.71
2017,5,26,12,15,50.5,384.5,4.0,33.0,435.0,420.36,305.4
2017,5,26,12,30,79.0,455.0,3.9,33.0,534.0,517.27,373.33
2017,5,26,12,45,72.0,460.5,3.85,33.5,532.0,515.6,370.66
2017,5,26,13,0,65.0,466.0,3.8,34.0,530.0,513.49,368.16
2017,5,26,13,15,232.5,444.0,3.7,34.0,668.0,662.82,475.33
2017,5,26,13,30,400.0,422.0,3.6,34.0,806.0,794.19,566.19
2017,5,26,13,45,608.5,289.5,3.55,34.0,860.0,855.09,611.93
2017,5,26,14,0,817.0,157.0,3.5,34.0,914.0,896.64,641.19
2017,5,26,14,15,469.5,296.0,3.45,34.0,728.0,709.1,512.27
2017,5,26,14,30,122.0,435.0,3.4,34.0,542.0,524.49,377.65
2017,5,26,14,45,149.0,418.5,3.4,34.0,544.5,525.13,380.18
2017,5,26,15,0,176.0,402.0,3.4,34.0,547.0,523.41,380.17
2017,5,26,15,15,159.0,380.0,3.35,34.0,506.0,481.53,351.03
2017,5,26,15,30,142.0,358.0,3.3,34.0,465.0,440.59,322.43
2017,5,26,15,45,218.0,325.5,3.3,34.0,478.0,451.29,332.06
2017,5,26,16,0,294.0,293.0,3.3,34.0,491.0,457.41,337.61
2017,5,26,16,15,195.0,274.5,3.25,33.5,401.5,366.42,271.67
2017,5,26,16,30,96.0,256.0,3.2,33.0,312.0,286.04,212.8
2017,5,26,16,45,213.5,221.5,3.2,33.0,330.0,301.72,224.62
2017,5,26,17,0,331.0,187.0,3.2,33.0,348.0,303.46,223.94
2017,5,26,17,15,310.5,167.5,2.95,32.5,304.0,257.91,188.38
2017,5,26,17,30,290.0,148.0,2.7,32.0,260.0,214.42,154.06
2017,5,26,17,45,253.0,129.0,2.45,31.5,215.5,170.06,119.49
2017,5,26,18,0,216.0,110.0,2.2,31.0,171.0,130.02,88.83
2017,5,26,18,15,176.0,88.5,2.15,30.0,131.5,92.12,61.22
2017,5,26,18,30,136.0,67.0,2.1,29.0,92.0,59.32,39.01
2017,5,26,18,45,77.5,45.5,2.05,28.5,59.0,38.28,25.72
2017,5,26,19,0,19.0,24.0,2.0,28.0,26.0,21.69,9.1
2017,5,26,19,15,9.5,12.0,2.3,27.5,13.0,11.44,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,35.0,14.0,3.55,23.5,16.5,13.34,0.0
2017,5,27,6,0,70.0,28.0,3.6,24.0,33.0,23.11,11.4
2017,5,27,6,15,141.5,49.5,3.8,24.0,72.0,39.79,27.68
2017,5,27,6,30,213.0,71.0,4.0,24.0,111.0,66.75,43.76
2017,5,27,6,45,271.5,89.5,4.25,24.5,157.5,103.99,68.44
2017,5,27,7,0,330.0,108.0,4.5,25.0,204.0,147.87,101.03
2017,5,27,7,15,379.0,122.0,4.6,25.5,254.5,193.62,137.37
2017,5,27,7,30,428.0,136.0,4.7,26.0,305.0,244.92,179.06
2017,5,27,7,45,245.5,171.0,4.85,26.5,271.5,241.18,182.35
2017,5,27,8,0,63.0,206.0,5.0,27.0,238.0,214.69,164.51
2017,5,27,8,15,68.5,229.5,5.05,27.5,267.5,243.46,186.37
2017,5,27,8,30,74.0,253.0,5.1,28.0,297.0,272.82,208.28
2017,5,27,8,45,76.0,276.5,5.15,28.5,325.0,300.78,228.77
2017,5,27,9,0,78.0,300.0,5.2,29.0,353.0,328.88,249.05
2017,5,27,9,15,45.0,266.0,5.2,29.5,297.5,280.14,211.07
2017,5,27,9,30,12.0,232.0,5.2,30.0,242.0,225.18,168.24
2017,5,27,9,45,13.0,245.0,5.2,30.5,256.0,238.89,177.96
2017,5,27,10,0,14.0,258.0,5.2,31.0,270.0,252.66,187.56
2017,5,27,10,15,16.0,267.5,5.15,31.5,281.5,264.0,195.31
2017,5,27,10,30,18.0,277.0,5.1,32.0,293.0,275.43,203.09
2017,5,27,10,45,23.5,323.0,5.05,32.5,344.5,329.61,242.08
2017,5,27,11,0,29.0,369.0,5.0,33.0,396.0,380.19,277.72
2017,5,27,11,15,28.0,373.0,4.95,33.0,400.0,384.34,280.24
2017,5,27,11,30,27.0,377.0,4.9,33.0,404.0,388.3,282.76
2017,5,27,11,45,25.5,375.0,4.85,33.5,400.5,385.74,280.09
2017,5,27,12,0,24.0,373.0,4.8,34.0,397.0,376.09,272.46
2017,5,27,12,15,34.5,407.5,4.75,34.0,442.0,427.2,308.84
2017,5,27,12,30,45.0,442.0,4.7,34.0,487.0,471.33,339.8
2017,5,27,12,45,41.5,431.5,4.7,34.0,473.0,457.43,329.88
2017,5,27,13,0,38.0,421.0,4.7,34.0,459.0,443.24,319.96
2017,5,27,13,15,143.5,451.5,4.7,34.0,590.5,579.22,418.19
2017,5,27,13,30,249.0,482.0,4.7,34.0,722.0,710.48,509.77
2017,5,27,13,45,285.0,463.5,4.7,34.0,732.5,720.01,517.0
2017,5,27,14,0,321.0,445.0,4.7,34.0,743.0,726.93,523.04
2017,5,27,14,15,508.0,333.5,4.7,34.0,788.0,778.17,563.63
2017,5,27,14,30,695.0,222.0,4.7,34.0,833.0,813.76,592.93
2017,5,27,14,45,497.5,301.5,4.7,34.0,730.5,704.77,514.45
2017,5,27,15,0,300.0,381.0,4.7,34.0,628.0,603.52,440.51
2017,5,27,15,15,500.5,277.0,4.65,34.0,664.0,642.99,473.39
2017,5,27,15,30,701.0,173.0,4.6,34.0,700.0,662.08,490.58
2017,5,27,15,45,683.5,168.0,4.6,34.0,655.5,613.16,455.54
2017,5,27,16,0,666.0,163.0,4.6,34.0,611.0,563.97,419.87
2017,5,27,16,15,642.5,157.0,4.45,33.5,562.0,510.54,380.87
2017,5,27,16,30,619.0,151.0,4.3,33.0,513.0,458.01,341.53
2017,5,27,16,45,577.5,147.5,4.2,33.0,460.0,401.02,297.36
2017,5,27,17,0,536.0,144.0,4.1,33.0,407.0,345.5,253.58
2017,5,27,17,15,497.5,134.5,3.7,32.5,355.5,291.22,210.39
2017,5,27,17,30,459.0,125.0,3.3,32.0,304.0,240.71,169.69
2017,5,27,17,45,366.0,120.5,2.95,31.5,249.5,186.91,128.58
2017,5,27,18,0,273.0,116.0,2.6,31.0,195.0,143.95,97.43
2017,5,27,18,15,217.0,95.0,2.5,30.0,149.5,101.32,66.91
2017,5,27,18,30,161.0,74.0,2.4,29.0,104.0,65.59,43.46
2017,5,27,18,45,80.5,48.0,2.35,28.5,63.0,40.12,27.26
2017,5,27,19,0,0.0,22.0,2.3,28.0,22.0,20.33,8.5
2017,5,27,19,15,0.0,11.0,2.9,27.5,11.0,10.48,0.0
2017,5,27,19,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.75,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,28,5,45,27.5,13.5,1.3,22.5,15.5,12.87,0.0
2017,5,28,6,0,55.0,27.0,1.4,23.0,31.0,23.42,11.86
2017,5,28,6,15,118.5,50.5,1.4,23.0,69.5,40.51,28.45
2017,5,28,6,30,182.0,74.0,1.4,23.0,108.0,67.76,45.53
2017,5,28,6,45,258.0,84.5,1.4,23.5,150.0,98.42,64.63
2017,5,28,7,0,334.0,95.0,1.4,24.0,192.0,136.96,92.1
2017,5,28,7,15,339.0,124.0,1.3,24.5,240.5,186.35,132.67
2017,5,28,7,30,344.0,153.0,1.2,25.0,289.0,235.74,173.05
2017,5,28,7,45,337.5,171.0,1.2,25.5,321.0,271.99,202.92
2017,5,28,8,0,331.0,189.0,1.2,26.0,353.0,307.11,231.04
2017,5,28,8,15,340.5,211.5,1.2,26.5,397.0,352.36,265.59
2017,5,28,8,30,350.0,234.0,1.2,27.0,441.0,398.17,299.47
2017,5,28,8,45,344.5,259.5,1.2,27.5,477.5,438.84,328.52
2017,5,28,9,0,339.0,285.0,1.2,28.0,514.0,478.32,355.81
2017,5,28,9,15,227.5,321.0,1.2,28.0,479.5,454.03,336.68
2017,5,28,9,30,116.0,357.0,1.2,28.0,445.0,421.89,311.48
2017,5,28,9,45,192.5,373.5,1.25,28.5,528.5,500.45,367.54
2017,5,28,10,0,269.0,390.0,1.3,29.0,612.0,588.86,428.15
2017,5,28,10,15,236.0,414.5,1.3,29.0,615.0,592.12,428.32
2017,5,28,10,30,203.0,439.0,1.3,29.0,618.0,596.71,429.94
2017,5,28,10,45,189.0,455.0,1.35,29.5,626.0,607.03,435.4
2017,5,28,11,0,175.0,471.0,1.4,30.0,634.0,615.89,439.78
2017,5,28,11,15,279.5,449.5,1.45,30.0,716.5,701.6,499.34
2017,5,28,11,30,384.0,428.0,1.5,30.0,799.0,784.65,555.35
2017,5,28,11,45,316.5,462.0,1.6,30.0,770.0,759.64,537.0
2017,5,28,12,0,249.0,496.0,1.7,30.0,741.0,725.86,513.83
2017,5,28,12,15,230.5,501.5,1.7,30.0,729.0,715.23,506.53
2017,5,28,12,30,212.0,507.0,1.7,30.0,717.0,703.25,498.17
2017,5,28,12,45,151.0,497.0,1.75,30.5,646.0,633.92,450.36
2017,5,28,13,0,90.0,487.0,1.8,31.0,575.0,557.64,397.53
2017,5,28,13,15,141.5,489.0,1.85,31.0,626.0,613.49,437.49
2017,5,28,13,30,193.0,491.0,1.9,31.0,677.0,660.75,470.46
2017,5,28,13,45,274.5,457.0,1.95,31.0,715.5,703.65,501.53
2017,5,28,14,0,356.0,423.0,2.0,31.0,754.0,736.64,525.91
2017,5,28,14,15,373.5,401.0,2.0,31.0,739.0,720.28,515.94
2017,5,28,14,30,391.0,379.0,2.0,31.0,724.0,701.61,504.75
2017,5,28,14,45,271.5,390.5,2.05,31.0,625.5,601.67,435.69
2017,5,28,15,0,152.0,402.0,2.1,31.0,527.0,504.36,367.19
2017,5,28,15,15,115.0,372.5,2.1,31.0,464.5,441.69,323.63
2017,5,28,15,30,78.0,343.0,2.1,31.0,402.0,378.17,278.53
2017,5,28,15,45,39.0,218.5,2.15,31.5,248.0,231.21,171.24
2017,5,28,16,0,0.0,94.0,2.2,32.0,94.0,87.67,62.5
2017,5,28,16,15,0.0,66.0,2.15,31.5,66.0,61.47,42.63
2017,5,28,16,30,0.0,38.0,2.1,31.0,38.0,35.34,22.35
2017,5,28,16,45,0.0,84.0,2.1,31.0,84.0,78.24,56.26
2017,5,28,17,0,0.0,130.0,2.1,31.0,130.0,120.48,89.45
2017,5,28,17,15,0.0,113.5,1.9,30.5,113.5,105.09,77.85
2017,5,28,17,30,0.0,97.0,1.7,30.0,97.0,89.76,66.19
2017,5,28,17,45,0.0,80.5,1.5,29.5,80.5,74.52,54.38
2017,5,28,18,0,0.0,64.0,1.3,29.0,64.0,59.36,42.41
2017,5,28,18,15,0.0,49.0,1.3,28.5,49.0,45.54,31.27
2017,5,28,18,30,0.0,34.0,1.3,28.0,34.0,31.57,19.8
2017,5,28,18,45,0.0,22.0,1.3,27.5,22.0,20.4,11.23
2017,5,28,19,0,0.0,10.0,1.3,27.0,10.0,9.26,0.96
2017,5,28,19,15,0.0,5.0,1.4,26.5,5.0,4.77,0.0
2017,5,28,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,6.5,3.0,20.0,6.5,6.2,0.0
2017,5,29,6,0,0.0,13.0,3.1,20.0,13.0,12.05,3.51
2017,5,29,6,15,0.0,29.5,3.2,20.0,29.5,27.39,17.7
2017,5,29,6,30,0.0,46.0,3.3,20.0,46.0,42.49,29.66
2017,5,29,6,45,0.0,64.5,3.4,20.0,64.5,59.24,43.9
2017,5,29,7,0,0.0,83.0,3.5,20.0,83.0,76.19,58.11
2017,5,29,7,15,0.0,103.0,3.6,20.0,103.0,94.6,73.28
2017,5,29,7,30,0.0,123.0,3.7,20.0,123.0,113.15,88.31
2017,5,29,7,45,10.5,151.0,3.85,20.0,156.0,142.54,111.75
2017,5,29,8,0,21.0,179.0,4.0,20.0,189.0,173.32,136.16
2017,5,29,8,15,14.0,182.0,4.0,20.0,189.5,174.76,136.93
2017,5,29,8,30,7.0,185.0,4.0,20.0,190.0,175.24,136.88
2017,5,29,8,45,8.0,195.5,4.0,20.0,201.0,186.25,145.23
2017,5,29,9,0,9.0,206.0,4.0,20.0,212.0,197.33,153.59
2017,5,29,9,15,16.0,242.0,3.9,20.5,254.0,236.19,183.43
2017,5,29,9,30,23.0,278.0,3.8,21.0,296.0,275.82,213.35
2017,5,29,9,45,37.5,320.0,3.7,21.5,350.5,330.94,254.75
2017,5,29,10,0,52.0,362.0,3.6,22.0,405.0,384.53,294.16
2017,5,29,10,15,67.0,391.5,3.4,22.0,449.5,427.71,325.72
2017,5,29,10,30,82.0,421.0,3.2,22.0,494.0,471.82,357.53
2017,5,29,10,45,126.0,445.5,3.0,22.5,561.5,542.54,408.11
2017,5,29,11,0,170.0,470.0,2.8,23.0,629.0,610.03,454.95
2017,5,29,11,15,187.5,480.0,2.65,23.0,658.5,640.57,475.45
2017,5,29,11,30,205.0,490.0,2.5,23.0,688.0,670.96,495.8
2017,5,29,11,45,303.5,462.0,2.45,23.5,759.0,746.72,548.97
2017,5,29,12,0,402.0,434.0,2.4,24.0,830.0,817.67,597.35
2017,5,29,12,15,420.5,439.0,2.4,24.0,854.5,847.28,616.51
2017,5,29,12,30,439.0,444.0,2.4,24.0,879.0,870.81,632.01
2017,5,29,12,45,444.5,441.0,2.4,24.5,880.0,872.18,631.68
2017,5,29,13,0,450.0,438.0,2.4,25.0,881.0,871.4,630.19
2017,5,29,13,15,445.0,428.0,2.25,25.0,861.5,851.93,616.5
2017,5,29,13,30,440.0,418.0,2.1,25.0,842.0,830.58,601.74
2017,5,29,13,45,382.0,428.5,2.0,25.0,791.0,774.3,562.82
2017,5,29,14,0,324.0,439.0,1.9,25.0,740.0,722.99,527.08
2017,5,29,14,15,522.0,324.5,1.7,25.0,792.5,780.88,571.07
2017,5,29,14,30,720.0,210.0,1.5,25.0,845.0,822.31,601.79
2017,5,29,14,45,711.5,205.0,1.3,25.0,811.5,786.26,575.63
2017,5,29,15,0,703.0,200.0,1.1,25.0,778.0,748.33,548.73
2017,5,29,15,15,688.5,195.5,1.0,25.0,738.5,704.79,518.84
2017,5,29,15,30,674.0,191.0,0.9,25.0,699.0,660.26,487.88
2017,5,29,15,45,662.5,182.5,0.85,25.5,655.5,613.13,454.31
2017,5,29,16,0,651.0,174.0,0.8,26.0,612.0,565.25,419.61
2017,5,29,16,15,627.5,167.5,0.85,26.0,563.5,512.14,381.92
2017,5,29,16,30,604.0,161.0,0.9,26.0,515.0,459.96,343.69
2017,5,29,16,45,577.0,152.0,0.95,26.0,464.5,405.12,302.3
2017,5,29,17,0,550.0,143.0,1.0,26.0,414.0,350.25,259.64
2017,5,29,17,15,511.0,134.0,0.95,25.5,362.0,295.53,216.35
2017,5,29,17,30,472.0,125.0,0.9,25.0,310.0,244.6,175.28
2017,5,29,17,45,417.0,113.5,0.9,24.5,258.5,192.03,133.45
2017,5,29,18,0,362.0,102.0,0.9,24.0,207.0,145.64,97.4
2017,5,29,18,15,294.5,86.5,1.0,23.5,160.0,101.02,65.23
2017,5,29,18,30,227.0,71.0,1.1,23.0,113.0,65.93,43.34
2017,5,29,18,45,142.0,50.0,1.2,23.0,73.5,40.15,28.08
2017,5,29,19,0,57.0,29.0,1.3,23.0,34.0,24.88,12.67
2017,5,29,19,15,28.5,14.5,1.5,22.5,17.0,13.82,0.0
2017,5,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,5,45,22.5,15.0,0.3,20.5,17.0,14.3,0.0
2017,5,30,6,0,45.0,30.0,0.3,21.0,34.0,25.71,14.01
2017,5,30,6,15,114.0,54.0,0.4,21.5,73.0,43.08,30.9
2017,5,30,6,30,183.0,78.0,0.5,22.0,112.0,70.64,48.12
2017,5,30,6,45,254.5,95.5,0.65,22.5,160.0,106.71,71.71
2017,5,30,7,0,326.0,113.0,0.8,23.0,208.0,151.28,104.07
2017,5,30,7,15,378.5,126.5,1.05,23.5,259.5,196.59,139.59
2017,5,30,7,30,431.0,140.0,1.3,24.0,311.0,248.26,181.07
2017,5,30,7,45,478.0,142.0,1.55,24.5,357.5,293.4,217.94
2017,5,30,8,0,525.0,144.0,1.8,25.0,404.0,343.08,258.18
2017,5,30,8,15,466.0,182.0,1.9,25.5,432.0,382.78,290.32
2017,5,30,8,30,407.0,220.0,2.0,26.0,460.0,415.36,315.4
2017,5,30,8,45,354.5,257.0,2.15,26.5,479.0,441.21,334.36
2017,5,30,9,0,302.0,294.0,2.3,27.0,498.0,463.47,349.71
2017,5,30,9,15,490.5,244.0,2.35,27.0,602.5,558.89,421.41
2017,5,30,9,30,679.0,194.0,2.4,27.0,707.0,667.98,501.14
2017,5,30,9,45,699.0,194.5,2.45,27.5,748.0,712.82,531.1
2017,5,30,10,0,719.0,195.0,2.5,28.0,789.0,757.02,560.44
2017,5,30,10,15,730.0,198.5,2.5,28.0,822.5,795.9,586.31
2017,5,30,10,30,741.0,202.0,2.5,28.0,856.0,833.0,610.13
2017,5,30,10,45,752.5,202.0,2.55,28.5,884.0,865.11,629.4
2017,5,30,11,0,764.0,202.0,2.6,29.0,912.0,891.24,644.66
2017,5,30,11,15,769.5,204.0,2.65,29.0,932.0,914.75,659.53
2017,5,30,11,30,775.0,206.0,2.7,29.0,952.0,935.45,672.62
2017,5,30,11,45,604.5,321.0,2.75,29.0,907.5,899.42,646.24
2017,5,30,12,0,434.0,436.0,2.8,29.0,863.0,853.81,611.23
2017,5,30,12,15,427.5,437.5,2.8,29.0,859.5,851.98,610.14
2017,5,30,12,30,421.0,439.0,2.8,29.0,856.0,848.07,607.41
2017,5,30,12,45,288.0,472.0,2.85,29.0,756.5,746.76,537.3
2017,5,30,13,0,155.0,505.0,2.9,29.0,657.0,643.45,464.6
2017,5,30,13,15,122.0,489.0,2.95,29.0,608.0,594.34,431.1
2017,5,30,13,30,89.0,473.0,3.0,29.0,559.0,539.26,392.72
2017,5,30,13,45,48.5,329.5,3.05,29.0,376.5,360.51,266.13
2017,5,30,14,0,8.0,186.0,3.1,29.0,194.0,181.7,133.89
2017,5,30,14,15,4.5,163.5,3.1,28.5,168.5,157.15,115.91
2017,5,30,14,30,1.0,141.0,3.1,28.0,143.0,132.83,97.63
2017,5,30,14,45,1.0,143.0,3.1,28.0,145.0,134.59,99.16
2017,5,30,15,0,1.0,145.0,3.1,28.0,147.0,136.34,100.68
2017,5,30,15,15,0.5,113.0,3.05,28.0,114.0,105.91,77.38
2017,5,30,15,30,0.0,81.0,3.0,28.0,81.0,75.58,53.94
2017,5,30,15,45,0.0,71.5,3.0,28.0,71.5,66.66,47.12
2017,5,30,16,0,0.0,62.0,3.0,28.0,62.0,57.76,40.24
2017,5,30,16,15,0.0,85.0,2.85,27.5,85.0,79.23,57.46
2017,5,30,16,30,0.0,108.0,2.7,27.0,108.0,100.58,74.66
2017,5,30,16,45,0.0,122.5,2.6,27.0,122.5,113.85,85.38
2017,5,30,17,0,0.0,137.0,2.5,27.0,137.0,126.86,95.96
2017,5,30,17,15,0.0,120.0,2.2,26.5,120.0,110.99,83.86
2017,5,30,17,30,0.0,103.0,1.9,26.0,103.0,95.18,71.67
2017,5,30,17,45,0.0,86.0,1.6,25.5,86.0,79.46,59.32
2017,5,30,18,0,0.0,69.0,1.3,25.0,69.0,63.83,46.8
2017,5,30,18,15,0.0,53.0,1.25,24.5,53.0,49.2,34.85
2017,5,30,18,30,0.0,37.0,1.2,24.0,37.0,34.36,22.51
2017,5,30,18,45,0.0,24.0,1.15,23.5,24.0,22.27,13.1
2017,5,30,19,0,0.0,11.0,1.1,23.0,11.0,10.19,1.97
2017,5,30,19,15,0.0,5.5,1.1,22.5,5.5,5.24,0.0
2017,5,30,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,31,5,45,0.0,1.0,0.3,20.5,1.0,0.95,0.0
2017,5,31,6,0,0.0,2.0,0.3,21.0,2.0,1.85,0.0
2017,5,31,6,15,0.0,4.5,0.4,21.5,4.5,4.16,0.0
2017,5,31,6,30,0.0,7.0,0.5,22.0,7.0,6.48,0.0
2017,5,31,6,45,0.0,10.0,0.65,22.5,10.0,9.26,2.08
2017,5,31,7,0,0.0,13.0,0.8,23.0,13.0,12.04,4.41
2017,5,31,7,15,20.0,81.5,0.95,23.0,89.5,79.66,59.47
2017,5,31,7,30,40.0,150.0,1.1,23.0,166.0,147.72,113.65
2017,5,31,7,45,51.5,176.0,1.3,23.5,200.0,178.45,137.35
2017,5,31,8,0,63.0,202.0,1.5,24.0,234.0,210.66,162.07
2017,5,31,8,15,70.5,228.0,1.7,24.5,267.5,242.48,186.18
2017,5,31,8,30,78.0,254.0,1.9,25.0,301.0,275.16,210.61
2017,5,31,8,45,45.5,238.5,2.1,25.5,266.5,248.15,189.22
2017,5,31,9,0,13.0,223.0,2.3,26.0,232.0,215.47,163.31
2017,5,31,9,15,13.0,232.0,2.35,26.0,241.5,224.83,170.15
2017,5,31,9,30,13.0,241.0,2.4,26.0,251.0,234.14,176.82
2017,5,31,9,45,28.5,296.5,2.5,26.5,320.0,301.76,227.12
2017,5,31,10,0,44.0,352.0,2.6,27.0,389.0,368.46,275.49
2017,5,31,10,15,30.0,318.5,2.55,27.0,344.5,327.45,244.47
2017,5,31,10,30,16.0,285.0,2.5,27.0,300.0,281.11,209.71
2017,5,31,10,45,38.5,358.0,2.5,27.0,394.0,375.91,279.64
2017,5,31,11,0,61.0,431.0,2.5,27.0,488.0,468.3,345.58
2017,5,31,11,15,255.0,425.5,2.45,27.0,670.5,654.37,480.25
2017,5,31,11,30,449.0,420.0,2.4,27.0,853.0,840.12,607.39
2017,5,31,11,45,456.0,428.5,2.35,27.0,873.0,861.94,619.43
2017,5,31,12,0,463.0,437.0,2.3,27.0,893.0,881.89,631.59
2017,5,31,12,15,443.0,439.0,2.25,27.0,876.5,867.7,621.28
2017,5,31,12,30,423.0,441.0,2.2,27.0,860.0,851.27,609.86
2017,5,31,12,45,236.5,443.5,2.2,27.0,677.5,668.92,484.87
2017,5,31,13,0,50.0,446.0,2.2,27.0,495.0,478.51,349.23
2017,5,31,13,15,35.5,396.5,2.15,27.0,431.5,415.55,305.49
2017,5,31,13,30,21.0,347.0,2.1,27.0,368.0,347.14,256.4
2017,5,31,13,45,20.0,334.0,2.1,27.0,354.0,333.21,246.77
2017,5,31,14,0,19.0,321.0,2.1,27.0,340.0,319.27,236.87
2017,5,31,14,15,20.0,319.5,2.1,27.0,338.5,317.95,236.24
2017,5,31,14,30,21.0,318.0,2.1,27.0,337.0,316.49,235.49
2017,5,31,14,45,15.5,272.5,2.15,27.0,286.5,268.1,200.1
2017,5,31,15,0,10.0,227.0,2.2,27.0,236.0,220.23,164.7
2017,5,31,15,15,10.0,223.0,2.2,27.0,231.5,215.87,161.84
2017,5,31,15,30,10.0,219.0,2.2,27.0,227.0,211.46,158.85
2017,5,31,15,45,5.0,179.5,2.2,27.0,183.5,170.68,128.02
2017,5,31,16,0,0.0,140.0,2.2,27.0,140.0,130.5,97.32
2017,5,31,16,15,13.5,180.5,2.1,26.5,188.5,175.33,132.84
2017,5,31,16,30,27.0,221.0,2.0,26.0,237.0,219.25,167.25
2017,5,31,16,45,13.5,170.5,1.9,26.0,178.5,163.92,124.69
2017,5,31,17,0,0.0,120.0,1.8,26.0,120.0,111.33,83.87
2017,5,31,17,15,0.0,104.5,1.6,25.5,104.5,96.9,72.9
2017,5,31,17,30,0.0,89.0,1.4,25.0,89.0,82.54,61.75
2017,5,31,17,45,0.0,74.5,1.2,25.0,74.5,69.14,51.07
2017,5,31,18,0,0.0,60.0,1.0,25.0,60.0,55.8,40.26
2017,5,31,18,15,0.0,46.0,0.95,24.5,46.0,42.74,29.58
2017,5,31,18,30,0.0,32.0,0.9,24.0,32.0,29.7,18.72
2017,5,31,18,45,0.0,21.0,0.9,23.5,21.0,19.47,10.78
2017,5,31,19,0,0.0,10.0,0.9,23.0,10.0,9.26,1.37
2017,5,31,19,15,0.0,5.0,0.95,22.5,5.0,4.77,0.0
2017,5,31,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,5,45,88.0,15.0,1.2,20.5,22.5,14.3,0.0
2017,6,1,6,0,176.0,30.0,1.4,21.0,45.0,23.49,12.43
2017,6,1,6,15,281.5,43.0,1.5,21.0,87.0,32.98,22.4
2017,6,1,6,30,387.0,56.0,1.6,21.0,129.0,59.64,34.69
2017,6,1,6,45,462.5,64.5,1.7,21.5,180.0,100.14,58.35
2017,6,1,7,0,538.0,73.0,1.8,22.0,231.0,149.72,94.56
2017,6,1,7,15,586.0,79.5,1.85,22.5,284.0,200.27,135.91
2017,6,1,7,30,634.0,86.0,1.9,23.0,337.0,256.06,182.75
2017,6,1,7,45,343.5,142.5,1.95,23.5,281.5,247.91,186.46
2017,6,1,8,0,53.0,199.0,2.0,24.0,226.0,203.95,157.02
2017,6,1,8,15,27.5,182.0,2.0,24.5,196.0,181.34,139.12
2017,6,1,8,30,2.0,165.0,2.0,25.0,166.0,154.25,117.32
2017,6,1,8,45,5.0,183.0,2.0,25.5,186.5,172.95,131.32
2017,6,1,9,0,8.0,201.0,2.0,26.0,207.0,192.0,145.33
2017,6,1,9,15,4.0,133.5,2.05,26.5,136.5,127.14,94.67
2017,6,1,9,30,0.0,66.0,2.1,27.0,66.0,61.55,43.11
2017,6,1,9,45,6.5,160.0,2.15,27.5,165.5,154.29,115.02
2017,6,1,10,0,13.0,254.0,2.2,28.0,265.0,247.92,185.11
2017,6,1,10,15,106.5,346.5,2.2,28.0,440.0,420.87,313.43
2017,6,1,10,30,200.0,439.0,2.2,28.0,615.0,592.6,434.54
2017,6,1,10,45,141.5,444.0,2.25,28.5,571.0,553.61,403.9
2017,6,1,11,0,83.0,449.0,2.3,29.0,527.0,505.24,367.86
2017,6,1,11,15,126.0,471.0,2.3,29.0,591.5,574.36,416.75
2017,6,1,11,30,169.0,493.0,2.3,29.0,656.0,639.02,461.15
2017,6,1,11,45,116.0,478.5,2.35,29.5,591.0,577.94,416.93
2017,6,1,12,0,63.0,464.0,2.4,30.0,526.0,508.4,367.15
2017,6,1,12,15,89.5,483.5,2.4,30.0,572.0,553.72,399.41
2017,6,1,12,30,116.0,503.0,2.4,30.0,618.0,598.73,430.49
2017,6,1,12,45,140.0,504.5,2.4,30.5,643.0,629.27,450.67
2017,6,1,13,0,164.0,506.0,2.4,31.0,668.0,652.39,465.86
2017,6,1,13,15,531.0,309.0,2.4,31.0,822.5,818.11,587.4
2017,6,1,13,30,898.0,112.0,2.4,31.0,977.0,951.82,676.01
2017,6,1,13,45,599.5,280.0,2.4,31.0,852.5,834.65,597.85
2017,6,1,14,0,301.0,448.0,2.4,31.0,728.0,709.98,507.98
2017,6,1,14,15,589.5,278.0,2.4,31.0,806.0,794.27,573.77
2017,6,1,14,30,878.0,108.0,2.4,31.0,884.0,848.68,612.43
2017,6,1,14,45,579.5,248.0,2.4,31.0,752.0,719.66,524.07
2017,6,1,15,0,281.0,388.0,2.4,31.0,620.0,594.22,432.4
2017,6,1,15,15,539.5,256.0,2.4,30.5,674.0,650.64,479.42
2017,6,1,15,30,798.0,124.0,2.4,30.0,728.0,680.63,505.88
2017,6,1,15,45,783.0,121.0,2.4,30.0,683.0,631.8,471.02
2017,6,1,16,0,768.0,118.0,2.4,30.0,638.0,582.2,435.31
2017,6,1,16,15,748.5,114.0,2.4,30.0,589.5,528.66,395.8
2017,6,1,16,30,729.0,110.0,2.4,30.0,541.0,475.36,355.33
2017,6,1,16,45,481.0,158.0,2.45,30.0,431.5,366.13,273.32
2017,6,1,17,0,233.0,206.0,2.5,30.0,322.0,282.49,211.03
2017,6,1,17,15,224.0,182.0,2.4,29.5,283.0,242.31,180.09
2017,6,1,17,30,215.0,158.0,2.3,29.0,244.0,203.05,149.12
2017,6,1,17,45,354.0,118.5,2.2,28.5,234.5,183.37,127.77
2017,6,1,18,0,493.0,79.0,2.1,28.0,225.0,147.9,92.61
2017,6,1,18,15,423.5,69.0,1.95,27.5,175.5,99.3,57.71
2017,6,1,18,30,354.0,59.0,1.8,27.0,126.0,59.82,34.67
2017,6,1,18,45,249.0,45.0,1.65,26.5,84.5,34.53,23.08
2017,6,1,19,0,144.0,31.0,1.5,26.0,43.0,24.28,12.69
2017,6,1,19,15,72.0,15.5,1.6,25.5,21.5,14.77,0.0
2017,6,1,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,11.0,1.2,21.5,11.0,10.48,0.0
2017,6,2,6,0,0.0,22.0,1.3,22.0,22.0,20.43,10.08
2017,6,2,6,15,3.5,43.0,1.4,22.0,43.5,38.81,27.23
2017,6,2,6,30,7.0,64.0,1.5,22.0,65.0,57.6,41.65
2017,6,2,6,45,21.0,85.5,1.65,22.5,91.0,77.96,57.93
2017,6,2,7,0,35.0,107.0,1.8,23.0,117.0,101.41,76.44
2017,6,2,7,15,75.5,134.0,1.8,23.0,162.0,137.19,103.96
