Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,7,30,116.0,161.0,1.8,23.0,207.0,178.15,135.82
2017,6,2,7,45,150.5,185.5,1.85,23.5,254.5,220.2,168.49
2017,6,2,8,0,185.0,210.0,1.9,24.0,302.0,266.21,204.01
2017,6,2,8,15,195.0,235.0,1.95,24.5,342.0,305.46,234.05
2017,6,2,8,30,205.0,260.0,2.0,25.0,382.0,345.61,264.15
2017,6,2,8,45,160.0,285.5,2.05,25.5,385.5,356.64,271.5
2017,6,2,9,0,115.0,311.0,2.1,26.0,389.0,362.9,274.8
2017,6,2,9,15,72.0,302.5,2.1,26.5,353.0,331.15,249.79
2017,6,2,9,30,29.0,294.0,2.1,27.0,317.0,297.53,223.22
2017,6,2,9,45,77.0,347.5,2.15,27.5,410.5,385.48,288.01
2017,6,2,10,0,125.0,401.0,2.2,28.0,504.0,481.6,356.35
2017,6,2,10,15,76.5,373.5,2.15,28.0,438.0,417.39,308.61
2017,6,2,10,30,28.0,346.0,2.1,28.0,372.0,353.51,261.16
2017,6,2,10,45,70.0,404.5,2.1,28.5,470.0,447.82,329.06
2017,6,2,11,0,112.0,463.0,2.1,29.0,568.0,544.52,395.84
2017,6,2,11,15,196.5,469.0,2.1,29.0,656.5,636.65,460.18
2017,6,2,11,30,281.0,475.0,2.1,29.0,745.0,731.11,524.44
2017,6,2,11,45,324.5,461.5,2.1,29.5,777.5,764.06,545.4
2017,6,2,12,0,368.0,448.0,2.1,30.0,810.0,796.49,566.27
2017,6,2,12,15,402.0,447.5,2.05,30.0,844.5,831.37,588.78
2017,6,2,12,30,436.0,447.0,2.0,30.0,879.0,868.29,612.24
2017,6,2,12,45,353.5,469.0,2.0,30.5,818.5,805.58,568.5
2017,6,2,13,0,271.0,491.0,2.0,31.0,758.0,745.38,526.73
2017,6,2,13,15,331.5,458.0,2.0,31.0,781.0,767.34,543.67
2017,6,2,13,30,392.0,425.0,2.0,31.0,804.0,786.41,557.99
2017,6,2,13,45,434.5,408.0,2.0,31.0,819.5,805.24,571.32
2017,6,2,14,0,477.0,391.0,2.0,31.0,835.0,816.58,579.86
2017,6,2,14,15,462.5,375.0,2.0,30.5,795.5,775.43,554.56
2017,6,2,14,30,448.0,359.0,2.0,30.0,756.0,733.27,528.61
2017,6,2,14,45,297.5,381.5,2.05,30.0,641.0,612.85,445.44
2017,6,2,15,0,147.0,404.0,2.1,30.0,526.0,501.49,366.37
2017,6,2,15,15,437.5,281.0,2.1,30.0,618.0,599.21,442.37
2017,6,2,15,30,728.0,158.0,2.1,30.0,710.0,665.38,492.81
2017,6,2,15,45,712.0,154.0,2.15,30.0,666.0,617.61,458.88
2017,6,2,16,0,696.0,150.0,2.2,30.0,622.0,569.35,424.56
2017,6,2,16,15,674.5,144.5,2.2,29.5,574.0,516.39,386.53
2017,6,2,16,30,653.0,139.0,2.2,29.0,526.0,464.04,347.75
2017,6,2,16,45,624.0,133.5,2.2,29.0,475.0,409.24,305.34
2017,6,2,17,0,595.0,128.0,2.2,29.0,424.0,356.44,263.35
2017,6,2,17,15,558.5,120.0,2.0,28.5,372.0,301.1,218.9
2017,6,2,17,30,522.0,112.0,1.8,28.0,320.0,247.63,175.3
2017,6,2,17,45,471.0,102.5,1.65,28.0,269.0,194.95,132.56
2017,6,2,18,0,420.0,93.0,1.5,28.0,218.0,147.88,95.46
2017,6,2,18,15,353.5,80.0,1.5,27.5,170.0,102.09,62.65
2017,6,2,18,30,287.0,67.0,1.5,27.0,122.0,64.18,39.56
2017,6,2,18,45,201.0,49.0,1.5,26.5,82.0,37.64,25.69
2017,6,2,19,0,115.0,31.0,1.5,26.0,42.0,25.49,13.79
2017,6,2,19,15,57.5,15.5,1.6,25.5,21.0,14.77,0.0
2017,6,2,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,3,5,45,0.0,12.0,1.05,21.5,12.0,11.44,0.0
2017,6,3,6,0,0.0,24.0,1.2,22.0,24.0,22.18,11.48
2017,6,3,6,15,9.0,44.5,1.25,22.5,46.5,40.01,28.19
2017,6,3,6,30,18.0,65.0,1.3,23.0,69.0,57.69,41.3
2017,6,3,6,45,33.0,87.0,1.4,23.5,96.5,80.28,59.1
2017,6,3,7,0,48.0,109.0,1.5,24.0,124.0,105.06,78.49
2017,6,3,7,15,263.5,112.0,1.55,24.5,215.0,157.97,112.96
2017,6,3,7,30,479.0,115.0,1.6,25.0,306.0,237.59,171.02
2017,6,3,7,45,290.0,162.5,1.65,25.5,283.5,246.59,184.65
2017,6,3,8,0,101.0,210.0,1.7,26.0,261.0,232.31,176.96
2017,6,3,8,15,89.5,232.0,1.75,26.5,281.0,254.18,193.51
2017,6,3,8,30,78.0,254.0,1.8,27.0,301.0,274.73,208.44
2017,6,3,8,45,125.0,283.5,1.85,27.5,365.5,335.27,253.23
2017,6,3,9,0,172.0,313.0,1.9,28.0,430.0,398.74,299.28
2017,6,3,9,15,207.0,333.0,1.9,28.0,483.0,449.89,336.08
2017,6,3,9,30,242.0,353.0,1.9,28.0,536.0,503.72,374.31
2017,6,3,9,45,331.0,344.0,1.95,28.5,609.0,575.84,425.37
2017,6,3,10,0,420.0,335.0,2.0,29.0,682.0,654.35,479.62
2017,6,3,10,15,370.5,373.5,2.0,29.0,689.0,663.59,483.58
2017,6,3,10,30,321.0,412.0,2.0,29.0,696.0,672.28,487.44
2017,6,3,10,45,576.0,279.5,2.05,29.5,808.0,782.76,567.29
2017,6,3,11,0,831.0,147.0,2.1,30.0,920.0,889.26,637.42
2017,6,3,11,15,613.0,285.5,2.05,30.0,862.5,850.94,608.57
2017,6,3,11,30,395.0,424.0,2.0,30.0,805.0,787.64,560.39
2017,6,3,11,45,373.5,440.0,2.0,30.5,804.5,789.12,559.81
2017,6,3,12,0,352.0,456.0,2.0,31.0,804.0,788.46,557.33
2017,6,3,12,15,375.0,448.5,1.95,31.0,820.0,805.87,568.73
2017,6,3,12,30,398.0,441.0,1.9,31.0,836.0,821.67,578.91
2017,6,3,12,45,374.0,449.5,1.85,31.0,819.5,805.93,567.61
2017,6,3,13,0,350.0,458.0,1.8,31.0,803.0,788.6,555.6
2017,6,3,13,15,277.0,474.5,1.75,31.0,745.5,731.34,516.5
2017,6,3,13,30,204.0,491.0,1.7,31.0,688.0,669.15,474.1
2017,6,3,13,45,227.5,476.0,1.65,31.0,691.5,671.57,476.93
2017,6,3,14,0,251.0,461.0,1.6,31.0,695.0,677.15,481.24
2017,6,3,14,15,330.5,416.5,1.55,31.0,715.0,695.86,495.96
2017,6,3,14,30,410.0,372.0,1.5,31.0,735.0,713.23,509.37
2017,6,3,14,45,421.5,351.0,1.45,31.0,711.5,687.89,493.02
2017,6,3,15,0,433.0,330.0,1.4,31.0,688.0,660.31,475.38
2017,6,3,15,15,319.0,345.0,1.35,30.5,601.5,568.46,412.5
2017,6,3,15,30,205.0,360.0,1.3,30.0,515.0,485.01,354.36
2017,6,3,15,45,263.5,325.5,1.3,30.0,512.5,482.94,354.94
2017,6,3,16,0,322.0,291.0,1.3,30.0,510.0,471.61,347.99
2017,6,3,16,15,310.0,269.0,1.25,29.5,467.0,426.65,316.41
2017,6,3,16,30,298.0,247.0,1.2,29.0,424.0,382.29,284.73
2017,6,3,16,45,288.5,223.5,1.2,29.0,382.0,338.45,252.24
2017,6,3,17,0,279.0,200.0,1.2,29.0,340.0,295.25,219.45
2017,6,3,17,15,256.0,181.0,1.15,28.5,298.0,252.32,186.62
2017,6,3,17,30,233.0,162.0,1.1,28.0,256.0,211.74,155.11
2017,6,3,17,45,210.0,140.0,1.05,28.0,215.0,171.1,123.06
2017,6,3,18,0,187.0,118.0,1.0,28.0,174.0,133.18,93.4
2017,6,3,18,15,153.0,96.0,0.9,27.5,135.5,98.27,67.49
2017,6,3,18,30,119.0,74.0,0.8,27.0,97.0,66.92,45.53
2017,6,3,18,45,75.0,51.5,0.75,26.5,64.5,42.97,30.14
2017,6,3,19,0,31.0,29.0,0.7,26.0,32.0,25.06,13.64
2017,6,3,19,15,15.5,14.5,0.7,25.5,16.0,13.82,0.0
2017,6,3,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,4,5,45,0.0,6.0,1.5,21.5,6.0,5.72,0.0
2017,6,4,6,0,0.0,12.0,1.7,22.0,12.0,11.12,2.95
2017,6,4,6,15,0.0,24.5,1.85,22.0,24.5,22.73,13.65
2017,6,4,6,30,0.0,37.0,2.0,22.0,37.0,34.36,22.75
2017,6,4,6,45,0.0,51.5,2.15,22.5,51.5,47.88,34.1
2017,6,4,7,0,0.0,66.0,2.3,23.0,66.0,61.19,45.07
2017,6,4,7,15,0.0,42.0,2.4,23.5,42.0,39.01,26.67
2017,6,4,7,30,0.0,18.0,2.5,24.0,18.0,16.7,8.15
2017,6,4,7,45,0.0,13.5,2.6,24.5,13.5,12.52,4.65
2017,6,4,8,0,0.0,9.0,2.7,25.0,9.0,8.35,1.18
2017,6,4,8,15,0.0,24.5,2.75,25.5,24.5,22.76,12.86
2017,6,4,8,30,0.0,40.0,2.8,26.0,40.0,37.2,24.4
2017,6,4,8,45,78.0,177.0,2.9,26.5,230.0,210.76,161.44
2017,6,4,9,0,156.0,314.0,3.0,27.0,420.0,389.79,295.94
2017,6,4,9,15,78.5,230.0,3.0,27.0,283.5,270.21,205.09
2017,6,4,9,30,1.0,146.0,3.0,27.0,147.0,136.98,101.8
2017,6,4,9,45,2.0,151.5,3.0,27.5,153.5,143.0,106.22
2017,6,4,10,0,3.0,157.0,3.0,28.0,160.0,149.1,110.49
2017,6,4,10,15,3.5,157.0,2.95,28.0,160.5,149.71,110.77
2017,6,4,10,30,4.0,157.0,2.9,28.0,161.0,150.35,111.1
2017,6,4,10,45,18.5,269.0,2.85,28.0,286.5,268.69,200.33
2017,6,4,11,0,33.0,381.0,2.8,28.0,412.0,394.26,291.62
2017,6,4,11,15,412.5,281.5,2.7,28.0,679.0,663.08,492.12
2017,6,4,11,30,792.0,182.0,2.6,28.0,946.0,924.63,669.72
2017,6,4,11,45,820.5,164.5,2.55,28.5,964.5,945.65,678.8
2017,6,4,12,0,849.0,147.0,2.5,29.0,983.0,956.52,683.49
2017,6,4,12,15,849.5,147.5,2.4,29.0,987.0,962.25,685.96
2017,6,4,12,30,850.0,148.0,2.3,29.0,991.0,964.82,686.52
2017,6,4,12,45,637.5,293.5,2.25,29.0,924.5,912.36,651.15
2017,6,4,13,0,425.0,439.0,2.2,29.0,858.0,845.24,600.91
2017,6,4,13,15,638.5,289.5,2.15,29.0,910.0,899.12,643.21
2017,6,4,13,30,852.0,140.0,2.1,29.0,962.0,934.11,666.51
2017,6,4,13,45,433.0,207.0,2.05,29.0,625.0,610.89,449.88
2017,6,4,14,0,14.0,274.0,2.0,29.0,288.0,270.12,198.06
2017,6,4,14,15,66.0,355.5,1.95,29.0,415.0,396.96,292.61
2017,6,4,14,30,118.0,437.0,1.9,29.0,542.0,521.14,380.31
2017,6,4,14,45,59.0,275.5,1.85,29.0,328.0,309.51,229.09
2017,6,4,15,0,0.0,114.0,1.8,29.0,114.0,106.53,76.96
2017,6,4,15,15,0.0,84.5,1.7,28.5,84.5,78.89,56.21
2017,6,4,15,30,0.0,55.0,1.6,28.0,55.0,51.28,34.89
2017,6,4,15,45,0.0,69.5,1.5,28.0,69.5,64.8,45.64
2017,6,4,16,0,0.0,84.0,1.4,28.0,84.0,78.32,56.37
2017,6,4,16,15,0.0,94.0,1.3,28.0,94.0,87.65,63.84
2017,6,4,16,30,0.0,104.0,1.2,28.0,104.0,96.88,71.27
2017,6,4,16,45,28.0,153.0,1.1,28.0,167.0,155.0,116.76
2017,6,4,17,0,56.0,202.0,1.0,28.0,230.0,207.77,156.97
2017,6,4,17,15,52.5,179.0,0.9,27.5,202.5,181.34,136.85
2017,6,4,17,30,49.0,156.0,0.8,27.0,175.0,155.39,117.07
2017,6,4,17,45,42.0,133.0,0.7,27.0,147.5,129.22,96.71
2017,6,4,18,0,35.0,110.0,0.6,27.0,120.0,104.06,77.0
2017,6,4,18,15,24.0,88.0,0.55,26.5,94.5,80.43,58.69
2017,6,4,18,30,13.0,66.0,0.5,26.0,69.0,59.6,42.36
2017,6,4,18,45,6.5,45.5,0.5,25.5,47.0,40.91,28.6
2017,6,4,19,0,0.0,25.0,0.5,25.0,25.0,23.09,12.33
2017,6,4,19,15,0.0,12.5,0.55,24.5,12.5,11.91,0.0
2017,6,4,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,6,5,5,45,89.0,14.5,2.1,19.5,22.5,13.82,0.0
2017,6,5,6,0,178.0,29.0,2.4,20.0,45.0,22.64,12.01
2017,6,5,6,15,275.0,42.5,2.45,20.5,86.0,32.54,22.09
2017,6,5,6,30,372.0,56.0,2.5,21.0,127.0,57.23,33.43
2017,6,5,6,45,445.5,64.5,2.55,21.5,176.5,97.2,56.82
2017,6,5,7,0,519.0,73.0,2.6,22.0,226.0,145.16,91.74
2017,6,5,7,15,566.0,80.0,2.75,23.0,278.5,194.6,131.97
2017,6,5,7,30,613.0,87.0,2.9,24.0,331.0,249.16,177.55
2017,6,5,7,45,653.5,90.5,3.05,25.0,385.0,303.12,222.85
2017,6,5,8,0,694.0,94.0,3.2,26.0,439.0,360.81,270.27
2017,6,5,8,15,719.0,98.0,3.25,26.5,490.5,416.93,315.9
2017,6,5,8,30,744.0,102.0,3.3,27.0,542.0,472.77,359.99
2017,6,5,8,45,766.0,104.0,3.35,27.5,591.0,526.11,400.95
2017,6,5,9,0,788.0,106.0,3.4,28.0,640.0,579.89,441.02
2017,6,5,9,15,802.0,109.0,3.35,28.5,684.5,629.63,476.68
2017,6,5,9,30,816.0,112.0,3.3,29.0,729.0,677.06,509.69
2017,6,5,9,45,827.5,114.0,3.25,29.5,768.5,721.46,538.75
2017,6,5,10,0,839.0,116.0,3.2,30.0,808.0,764.22,565.47
2017,6,5,10,15,847.0,117.5,3.15,30.0,841.5,801.82,589.45
2017,6,5,10,30,855.0,119.0,3.1,30.0,875.0,837.08,611.67
2017,6,5,10,45,610.0,269.0,3.1,30.5,817.0,801.07,583.0
2017,6,5,11,0,365.0,419.0,3.1,31.0,759.0,737.41,531.83
2017,6,5,11,15,247.5,454.5,3.1,31.0,687.5,673.34,485.58
2017,6,5,11,30,130.0,490.0,3.1,31.0,616.0,598.49,431.16
2017,6,5,11,45,74.5,411.5,3.1,31.5,484.0,466.33,338.22
2017,6,5,12,0,19.0,333.0,3.1,32.0,352.0,332.55,241.66
2017,6,5,12,15,437.0,238.0,3.15,32.0,671.5,665.91,489.24
2017,6,5,12,30,855.0,143.0,3.2,32.0,991.0,964.45,687.87
2017,6,5,12,45,643.0,293.0,3.25,32.0,929.5,916.65,653.74
2017,6,5,13,0,431.0,443.0,3.3,32.0,868.0,854.29,606.77
2017,6,5,13,15,307.5,468.5,3.3,32.0,770.0,753.73,538.19
2017,6,5,13,30,184.0,494.0,3.3,32.0,672.0,652.91,468.0
2017,6,5,13,45,318.0,445.0,3.35,32.0,745.0,729.15,524.35
2017,6,5,14,0,452.0,396.0,3.4,32.0,818.0,797.96,573.8
2017,6,5,14,15,633.5,269.5,3.45,31.5,841.5,823.34,597.76
2017,6,5,14,30,815.0,143.0,3.5,31.0,865.0,832.74,608.2
2017,6,5,14,45,783.5,154.0,3.55,31.0,826.5,791.6,581.57
2017,6,5,15,0,752.0,165.0,3.6,31.0,788.0,749.72,554.48
2017,6,5,15,15,641.5,213.0,3.55,30.5,726.5,686.01,509.34
2017,6,5,15,30,531.0,261.0,3.5,30.0,665.0,624.98,465.47
2017,6,5,15,45,369.5,287.0,3.5,30.0,560.5,515.64,385.69
2017,6,5,16,0,208.0,313.0,3.5,30.0,456.0,420.7,315.11
2017,6,5,16,15,104.0,198.5,3.45,29.5,270.0,245.44,185.38
2017,6,5,16,30,0.0,84.0,3.4,29.0,84.0,78.27,56.38
2017,6,5,16,45,0.0,80.0,3.35,28.5,80.0,74.51,53.86
2017,6,5,17,0,0.0,76.0,3.3,28.0,76.0,70.75,51.2
2017,6,5,17,15,0.0,67.0,3.1,27.5,67.0,62.33,44.76
2017,6,5,17,30,0.0,58.0,2.9,27.0,58.0,53.93,38.23
2017,6,5,17,45,0.0,49.0,2.75,27.0,49.0,45.53,31.54
2017,6,5,18,0,0.0,40.0,2.6,27.0,40.0,37.14,24.75
2017,6,5,18,15,0.0,31.0,2.35,26.0,31.0,28.76,17.97
2017,6,5,18,30,0.0,22.0,2.1,25.0,22.0,20.39,11.05
2017,6,5,18,45,0.0,15.0,1.85,24.5,15.0,13.89,6.07
2017,6,5,19,0,0.0,8.0,1.6,24.0,8.0,7.4,0.17
2017,6,5,19,15,0.0,4.0,1.65,23.5,4.0,3.7,0.0
2017,6,5,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,6,5,45,84.5,15.0,3.15,20.5,22.5,14.3,0.0
2017,6,6,6,0,169.0,30.0,3.3,21.0,45.0,23.44,12.59
2017,6,6,6,15,264.0,44.5,3.45,21.5,86.5,34.11,23.31
2017,6,6,6,30,359.0,59.0,3.6,22.0,128.0,58.95,35.08
2017,6,6,6,45,431.5,69.0,3.75,22.5,177.5,99.67,59.24
2017,6,6,7,0,504.0,79.0,3.9,23.0,227.0,147.94,94.37
2017,6,6,7,15,551.5,86.5,4.0,23.5,279.5,197.02,134.38
2017,6,6,7,30,599.0,94.0,4.1,24.0,332.0,251.31,180.0
2017,6,6,7,45,638.5,98.5,4.2,25.0,386.0,305.07,225.2
2017,6,6,8,0,678.0,103.0,4.3,26.0,440.0,362.49,272.5
2017,6,6,8,15,704.0,108.0,4.35,26.5,492.0,417.73,317.64
2017,6,6,8,30,730.0,113.0,4.4,27.0,544.0,474.5,362.65
2017,6,6,8,45,752.0,116.0,4.45,27.5,593.5,529.34,404.97
2017,6,6,9,0,774.0,119.0,4.5,28.0,643.0,583.45,445.57
2017,6,6,9,15,491.5,238.5,4.5,28.0,579.5,550.36,418.04
2017,6,6,9,30,209.0,358.0,4.5,28.0,516.0,484.62,364.9
2017,6,6,9,45,518.5,244.0,4.55,28.5,664.5,621.03,469.48
2017,6,6,10,0,828.0,130.0,4.6,29.0,813.0,771.22,578.55
2017,6,6,10,15,837.0,132.0,4.6,29.5,847.0,806.81,600.11
2017,6,6,10,30,846.0,134.0,4.6,30.0,881.0,843.07,622.51
2017,6,6,10,45,852.0,136.0,4.7,30.5,908.5,874.28,641.91
2017,6,6,11,0,858.0,138.0,4.8,31.0,936.0,902.72,659.38
2017,6,6,11,15,863.0,139.0,4.85,31.0,956.0,926.36,674.69
2017,6,6,11,30,868.0,140.0,4.9,31.0,976.0,946.91,688.01
2017,6,6,11,45,862.5,146.0,5.0,31.5,986.5,958.99,694.73
2017,6,6,12,0,857.0,152.0,5.1,32.0,997.0,967.51,699.24
2017,6,6,12,15,858.5,152.5,5.15,32.0,1001.5,974.3,703.83
2017,6,6,12,30,860.0,153.0,5.2,32.0,1006.0,977.91,706.45
2017,6,6,12,45,865.0,148.5,5.3,32.0,1004.0,977.19,706.69
2017,6,6,13,0,870.0,144.0,5.4,32.0,1002.0,973.21,704.89
2017,6,6,13,15,867.5,143.0,5.45,32.0,990.0,961.94,698.06
2017,6,6,13,30,865.0,142.0,5.5,32.0,978.0,947.36,689.13
2017,6,6,13,45,866.0,137.0,5.55,32.0,959.5,928.95,677.71
2017,6,6,14,0,867.0,132.0,5.6,32.0,941.0,907.15,664.05
2017,6,6,14,15,860.5,130.5,5.6,32.0,914.0,878.83,645.72
2017,6,6,14,30,854.0,129.0,5.6,32.0,887.0,847.72,625.48
2017,6,6,14,45,530.0,266.5,5.65,32.0,731.0,695.21,516.6
2017,6,6,15,0,206.0,404.0,5.7,32.0,575.0,546.63,404.1
2017,6,6,15,15,515.0,259.5,5.65,31.5,658.5,635.51,476.61
2017,6,6,15,30,824.0,115.0,5.6,31.0,742.0,688.42,521.01
2017,6,6,15,45,814.0,110.0,5.6,31.0,698.0,641.56,486.41
2017,6,6,16,0,804.0,105.0,5.6,31.0,654.0,591.89,449.39
2017,6,6,16,15,786.0,102.0,5.5,30.5,605.5,538.68,409.42
2017,6,6,16,30,768.0,99.0,5.4,30.0,557.0,485.47,368.29
2017,6,6,16,45,746.5,94.5,5.35,30.0,505.5,429.51,323.32
2017,6,6,17,0,725.0,90.0,5.3,30.0,454.0,374.49,277.94
2017,6,6,17,15,693.5,85.0,5.05,29.5,401.0,315.03,228.67
2017,6,6,17,30,662.0,80.0,4.8,29.0,348.0,259.84,181.96
2017,6,6,17,45,618.0,74.0,4.6,29.0,294.5,203.88,134.84
2017,6,6,18,0,574.0,68.0,4.4,29.0,241.0,152.59,92.97
2017,6,6,18,15,509.5,60.0,3.95,28.0,190.5,102.33,56.49
2017,6,6,18,30,445.0,52.0,3.5,27.0,140.0,59.7,31.74
2017,6,6,18,45,343.5,41.0,3.05,26.5,96.5,31.63,20.78
2017,6,6,19,0,242.0,30.0,2.6,26.0,53.0,24.01,13.16
2017,6,6,19,15,121.0,15.0,2.45,25.5,26.5,11.82,0.0
2017,6,6,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,7,5,45,110.0,14.5,1.45,20.5,24.0,13.82,0.0
2017,6,7,6,0,220.0,29.0,1.6,21.0,48.0,22.66,12.03
2017,6,7,6,15,323.5,41.0,1.65,21.5,91.5,31.93,21.5
2017,6,7,6,30,427.0,53.0,1.7,22.0,135.0,56.58,31.8
2017,6,7,6,45,496.0,61.5,1.75,23.0,186.0,98.52,55.57
2017,6,7,7,0,565.0,70.0,1.8,24.0,237.0,148.68,91.74
2017,6,7,7,15,611.5,76.5,1.75,25.0,290.5,200.17,133.2
2017,6,7,7,30,658.0,83.0,1.7,26.0,344.0,256.67,179.8
2017,6,7,7,45,691.5,87.5,1.65,27.0,398.5,311.72,225.35
2017,6,7,8,0,725.0,92.0,1.6,28.0,453.0,371.34,273.15
2017,6,7,8,15,749.5,96.5,1.7,28.5,505.5,427.68,318.02
2017,6,7,8,30,774.0,101.0,1.8,29.0,558.0,485.32,362.46
2017,6,7,8,45,791.0,105.0,1.95,29.5,607.0,539.34,403.13
2017,6,7,9,0,808.0,109.0,2.1,30.0,656.0,593.29,442.55
2017,6,7,9,15,822.0,111.5,2.2,30.5,701.0,643.46,478.03
2017,6,7,9,30,836.0,114.0,2.3,31.0,746.0,691.25,510.98
2017,6,7,9,45,846.0,116.5,2.4,31.5,786.0,735.85,540.07
2017,6,7,10,0,856.0,119.0,2.5,32.0,826.0,778.65,566.84
2017,6,7,10,15,864.5,121.0,2.55,32.0,860.0,817.74,591.73
2017,6,7,10,30,873.0,123.0,2.6,32.0,894.0,854.48,614.95
2017,6,7,10,45,668.0,257.0,2.65,32.5,858.0,838.66,601.23
2017,6,7,11,0,463.0,391.0,2.7,33.0,822.0,801.05,569.42
2017,6,7,11,15,678.0,259.5,2.7,33.0,905.5,883.09,629.11
2017,6,7,11,30,893.0,128.0,2.7,33.0,989.0,958.22,676.5
2017,6,7,11,45,894.0,129.0,2.75,33.5,1000.5,972.2,683.28
2017,6,7,12,0,895.0,130.0,2.8,34.0,1012.0,982.73,688.48
2017,6,7,12,15,895.5,130.5,2.8,34.0,1016.0,988.88,692.06
2017,6,7,12,30,896.0,131.0,2.8,34.0,1020.0,991.68,693.69
2017,6,7,12,45,644.5,284.5,2.8,34.0,923.0,909.12,640.59
2017,6,7,13,0,393.0,438.0,2.8,34.0,826.0,808.86,569.19
2017,6,7,13,15,640.5,284.0,2.8,34.0,907.0,894.6,632.98
2017,6,7,13,30,888.0,130.0,2.8,34.0,988.0,957.21,673.73
2017,6,7,13,45,503.5,298.0,2.85,34.5,782.5,762.05,543.13
2017,6,7,14,0,119.0,466.0,2.9,35.0,577.0,558.27,396.43
2017,6,7,14,15,491.0,296.0,2.9,34.5,734.5,724.04,521.21
2017,6,7,14,30,863.0,126.0,2.9,34.0,892.0,852.34,611.12
2017,6,7,14,45,836.5,134.5,2.95,34.0,853.5,811.67,584.68
2017,6,7,15,0,810.0,143.0,3.0,34.0,815.0,773.28,560.75
2017,6,7,15,15,600.5,229.0,3.0,34.0,714.5,670.97,488.94
2017,6,7,15,30,391.0,315.0,3.0,34.0,614.0,574.92,419.38
2017,6,7,15,45,573.5,222.5,3.05,34.0,630.0,591.2,434.63
2017,6,7,16,0,756.0,130.0,3.1,34.0,646.0,587.43,434.08
2017,6,7,16,15,735.5,125.5,3.1,33.5,597.0,532.8,394.77
2017,6,7,16,30,715.0,121.0,3.1,33.0,548.0,479.11,355.14
2017,6,7,16,45,692.0,115.0,3.1,32.5,497.0,423.52,312.84
2017,6,7,17,0,669.0,109.0,3.1,32.0,446.0,369.14,270.1
2017,6,7,17,15,634.0,102.5,2.85,31.5,392.5,311.73,223.88
2017,6,7,17,30,599.0,96.0,2.6,31.0,339.0,257.47,179.37
2017,6,7,17,45,556.0,87.5,2.4,30.5,287.0,203.01,134.96
2017,6,7,18,0,513.0,79.0,2.2,30.0,235.0,153.21,95.28
2017,6,7,18,15,447.0,69.0,2.05,29.0,185.0,104.58,60.39
2017,6,7,18,30,381.0,59.0,1.9,28.0,135.0,62.88,35.55
2017,6,7,18,45,287.0,45.5,1.75,27.0,92.5,34.76,23.35
2017,6,7,19,0,193.0,32.0,1.6,26.0,50.0,24.94,14.0
2017,6,7,19,15,96.5,16.0,1.6,25.5,25.0,12.62,0.0
2017,6,7,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,8,5,45,63.0,15.5,1.7,21.5,21.0,14.77,0.0
2017,6,8,6,0,126.0,31.0,2.0,22.0,42.0,25.51,14.17
2017,6,8,6,15,211.0,48.5,2.2,22.5,82.5,37.24,25.85
2017,6,8,6,30,296.0,66.0,2.4,23.0,123.0,62.0,38.97
2017,6,8,6,45,363.0,79.0,2.6,24.0,171.0,100.08,61.97
2017,6,8,7,0,430.0,92.0,2.8,25.0,219.0,146.07,95.1
2017,6,8,7,15,478.5,101.5,2.75,25.5,270.0,192.84,132.32
2017,6,8,7,30,527.0,111.0,2.7,26.0,321.0,246.44,176.13
2017,6,8,7,45,562.5,119.5,2.65,26.5,373.0,298.43,219.1
2017,6,8,8,0,598.0,128.0,2.6,27.0,425.0,353.79,263.96
2017,6,8,8,15,625.5,134.5,2.4,27.5,475.5,406.8,305.81
2017,6,8,8,30,653.0,141.0,2.2,28.0,526.0,461.67,347.59
2017,6,8,8,45,670.5,148.0,2.0,28.5,573.5,513.09,385.3
2017,6,8,9,0,688.0,155.0,1.8,29.0,621.0,564.77,421.63
2017,6,8,9,15,705.0,159.5,1.6,29.5,665.5,613.71,454.55
2017,6,8,9,30,722.0,164.0,1.4,30.0,710.0,662.29,485.77
2017,6,8,9,45,728.0,171.5,1.25,30.5,747.5,705.13,512.01
2017,6,8,10,0,734.0,179.0,1.1,31.0,785.0,746.24,536.01
2017,6,8,10,15,744.5,182.5,1.05,31.0,819.0,785.13,559.84
2017,6,8,10,30,755.0,186.0,1.0,31.0,853.0,819.87,580.04
2017,6,8,10,45,760.0,190.0,1.0,31.5,879.5,850.15,596.73
2017,6,8,11,0,765.0,194.0,1.0,32.0,906.0,877.91,611.73
2017,6,8,11,15,770.5,195.5,1.0,32.0,926.0,901.07,625.08
2017,6,8,11,30,776.0,197.0,1.0,32.0,946.0,921.45,636.77
2017,6,8,11,45,607.0,318.5,1.05,32.5,908.5,893.67,616.03
2017,6,8,12,0,438.0,440.0,1.1,33.0,871.0,856.42,587.25
2017,6,8,12,15,610.0,321.0,1.1,33.0,924.5,909.33,625.61
2017,6,8,12,30,782.0,202.0,1.1,33.0,978.0,957.03,656.33
2017,6,8,12,45,785.5,198.5,1.1,33.0,975.5,955.83,655.06
2017,6,8,13,0,789.0,195.0,1.1,33.0,973.0,951.55,652.65
2017,6,8,13,15,786.0,194.0,1.15,33.0,961.5,940.34,646.97
2017,6,8,13,30,783.0,193.0,1.2,33.0,950.0,926.06,639.54
2017,6,8,13,45,591.0,298.0,1.25,33.0,863.0,841.36,585.86
2017,6,8,14,0,399.0,403.0,1.3,33.0,776.0,752.54,526.08
2017,6,8,14,15,579.5,293.5,1.35,33.0,817.5,798.27,562.1
2017,6,8,14,30,760.0,184.0,1.4,33.0,859.0,825.78,583.68
2017,6,8,14,45,763.0,173.0,1.5,33.0,829.0,793.14,564.41
2017,6,8,15,0,766.0,162.0,1.6,33.0,799.0,757.65,543.57
2017,6,8,15,15,478.0,262.5,1.65,33.0,653.5,611.15,441.86
2017,6,8,15,30,190.0,363.0,1.7,33.0,508.0,477.15,345.67
2017,6,8,15,45,451.0,254.5,1.75,33.0,571.0,541.67,396.38
2017,6,8,16,0,712.0,146.0,1.8,33.0,634.0,575.98,422.93
2017,6,8,16,15,471.0,204.0,1.85,32.5,516.5,458.59,338.23
2017,6,8,16,30,230.0,262.0,1.9,32.0,399.0,360.38,266.75
2017,6,8,16,45,426.0,192.5,1.95,32.0,418.0,374.28,276.67
2017,6,8,17,0,622.0,123.0,2.0,32.0,437.0,364.1,265.49
2017,6,8,17,15,587.0,115.5,1.9,31.5,385.0,308.34,221.19
2017,6,8,17,30,552.0,108.0,1.8,31.0,333.0,255.79,178.77
2017,6,8,17,45,510.0,98.0,1.7,30.5,282.0,202.88,136.17
2017,6,8,18,0,468.0,88.0,1.6,30.0,231.0,153.25,97.01
2017,6,8,18,15,404.0,76.5,1.5,29.0,182.0,106.08,63.21
2017,6,8,18,30,340.0,65.0,1.4,28.0,133.0,66.4,39.24
2017,6,8,18,45,254.5,49.5,1.3,27.5,91.5,37.86,25.89
2017,6,8,19,0,169.0,34.0,1.2,27.0,50.0,26.52,15.25
2017,6,8,19,15,84.5,17.0,1.25,26.5,25.0,13.41,0.0
2017,6,8,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,7.0,3.3,22.0,7.0,6.67,0.0
2017,6,9,6,0,0.0,14.0,3.5,22.0,14.0,12.97,4.43
2017,6,9,6,15,0.0,29.0,3.7,22.5,29.0,26.92,17.14
2017,6,9,6,30,0.0,44.0,3.9,23.0,44.0,40.83,27.93
2017,6,9,6,45,0.0,61.5,4.1,23.5,61.5,56.65,41.15
2017,6,9,7,0,0.0,79.0,4.3,24.0,79.0,72.65,54.28
2017,6,9,7,15,0.0,97.5,4.3,24.5,97.5,89.66,67.96
2017,6,9,7,30,0.0,116.0,4.3,25.0,116.0,106.79,81.45
2017,6,9,7,45,37.5,161.0,4.35,25.5,179.5,159.85,122.62
2017,6,9,8,0,75.0,206.0,4.4,26.0,243.0,217.89,167.35
2017,6,9,8,15,43.5,200.5,4.35,26.0,222.5,204.67,157.01
2017,6,9,8,30,12.0,195.0,4.3,26.0,202.0,186.62,142.56
2017,6,9,8,45,7.5,183.0,4.25,26.5,187.5,174.16,132.19
2017,6,9,9,0,3.0,171.0,4.2,27.0,173.0,161.02,121.32
2017,6,9,9,15,96.0,265.0,4.1,27.0,337.5,313.56,239.15
2017,6,9,9,30,189.0,359.0,4.0,27.0,502.0,470.94,356.14
2017,6,9,9,45,197.5,372.5,3.9,27.5,529.0,499.35,375.06
2017,6,9,10,0,206.0,386.0,3.8,28.0,556.0,527.82,394.21
2017,6,9,10,15,188.5,402.5,3.75,28.0,563.0,538.2,400.49
2017,6,9,10,30,171.0,419.0,3.7,28.0,570.0,546.76,405.45
2017,6,9,10,45,159.0,444.0,3.65,28.0,588.0,566.51,418.31
2017,6,9,11,0,147.0,469.0,3.6,28.0,606.0,585.06,430.16
2017,6,9,11,15,145.0,480.0,3.55,28.0,618.0,598.16,438.62
2017,6,9,11,30,143.0,491.0,3.5,28.0,630.0,610.53,446.6
2017,6,9,11,45,135.5,496.5,3.5,28.5,629.5,611.67,445.95
2017,6,9,12,0,128.0,502.0,3.5,29.0,629.0,611.94,444.8
2017,6,9,12,15,269.5,471.5,3.45,29.0,739.0,724.57,525.97
2017,6,9,12,30,411.0,441.0,3.4,29.0,849.0,831.83,600.76
2017,6,9,12,45,589.5,322.0,3.35,29.0,904.5,890.58,644.63
2017,6,9,13,0,768.0,203.0,3.3,29.0,960.0,938.72,678.54
2017,6,9,13,15,399.0,295.5,3.15,29.0,688.5,677.38,497.34
2017,6,9,13,30,30.0,388.0,3.0,29.0,417.0,400.33,292.89
2017,6,9,13,45,100.5,430.5,2.9,29.0,525.0,504.8,370.27
2017,6,9,14,0,171.0,473.0,2.8,29.0,633.0,611.16,445.21
2017,6,9,14,15,133.0,451.5,2.65,29.0,574.0,552.1,402.82
2017,6,9,14,30,95.0,430.0,2.5,29.0,515.0,489.86,358.75
2017,6,9,14,45,149.5,417.5,2.45,29.0,544.5,522.3,383.63
2017,6,9,15,0,204.0,405.0,2.4,29.0,574.0,545.84,401.55
2017,6,9,15,15,233.5,379.0,2.35,29.0,564.0,533.65,393.95
2017,6,9,15,30,263.0,353.0,2.3,29.0,554.0,521.74,386.52
2017,6,9,15,45,448.5,267.5,2.3,29.0,585.0,552.22,411.78
2017,6,9,16,0,634.0,182.0,2.3,29.0,616.0,563.39,421.78
2017,6,9,16,15,611.5,175.5,2.15,28.5,569.0,512.09,384.1
2017,6,9,16,30,589.0,169.0,2.0,28.0,522.0,461.62,346.46
2017,6,9,16,45,333.5,190.0,1.95,28.0,386.0,328.79,247.33
2017,6,9,17,0,78.0,211.0,1.9,28.0,250.0,224.6,169.73
2017,6,9,17,15,70.0,187.5,1.75,27.5,220.0,194.89,147.51
2017,6,9,17,30,62.0,164.0,1.6,27.0,190.0,166.16,125.51
2017,6,9,17,45,53.5,140.5,1.45,27.0,160.5,138.36,103.78
2017,6,9,18,0,45.0,117.0,1.3,27.0,131.0,111.75,82.87
2017,6,9,18,15,32.5,94.0,1.3,26.5,103.0,86.41,63.24
2017,6,9,18,30,20.0,71.0,1.3,26.0,75.0,62.97,44.95
2017,6,9,18,45,10.0,49.0,1.35,25.5,51.0,43.87,31.18
2017,6,9,19,0,0.0,27.0,1.4,25.0,27.0,24.9,14.2
2017,6,9,19,15,0.0,13.5,1.55,24.5,13.5,12.53,0.0
2017,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,10,5,45,46.0,16.0,2.8,20.5,20.0,15.25,0.0
2017,6,10,6,0,92.0,32.0,3.0,21.0,40.0,26.24,14.81
2017,6,10,6,15,171.5,51.5,3.15,21.5,79.5,41.35,29.44
2017,6,10,6,30,251.0,71.0,3.3,22.0,119.0,64.14,42.01
2017,6,10,6,45,320.5,85.0,3.5,22.5,167.0,100.6,64.57
2017,6,10,7,0,390.0,99.0,3.7,23.0,215.0,145.28,96.99
2017,6,10,7,15,440.0,110.0,3.75,23.5,265.5,191.31,133.72
2017,6,10,7,30,490.0,121.0,3.8,24.0,316.0,242.88,176.1
2017,6,10,7,45,534.5,127.5,3.85,24.5,369.0,293.88,218.47
2017,6,10,8,0,579.0,134.0,3.9,25.0,422.0,350.94,265.15
2017,6,10,8,15,469.5,182.5,3.85,25.5,433.0,379.45,289.81
2017,6,10,8,30,360.0,231.0,3.8,26.0,444.0,395.16,302.53
2017,6,10,8,45,525.5,192.5,3.8,27.0,533.0,472.62,361.19
2017,6,10,9,0,691.0,154.0,3.8,28.0,622.0,564.27,429.22
2017,6,10,9,15,481.0,250.0,3.75,28.5,586.5,552.24,416.8
2017,6,10,9,30,271.0,346.0,3.7,29.0,551.0,517.95,387.32
2017,6,10,9,45,514.0,256.0,3.7,29.5,671.0,626.96,469.25
2017,6,10,10,0,757.0,166.0,3.7,30.0,791.0,748.73,557.44
2017,6,10,10,15,767.0,169.0,3.7,30.0,824.5,787.12,582.15
2017,6,10,10,30,777.0,172.0,3.7,30.0,858.0,823.58,605.76
2017,6,10,10,45,787.0,172.0,3.7,30.5,885.5,855.02,624.6
2017,6,10,11,0,797.0,172.0,3.7,31.0,913.0,884.1,641.74
2017,6,10,11,15,802.0,173.5,3.7,31.5,933.0,907.54,655.06
2017,6,10,11,30,807.0,175.0,3.7,32.0,953.0,928.08,666.48
2017,6,10,11,45,804.5,179.5,3.75,32.5,964.0,941.42,673.53
2017,6,10,12,0,802.0,184.0,3.8,33.0,975.0,951.5,678.57
2017,6,10,12,15,803.0,184.5,3.8,33.0,979.5,957.89,682.44
2017,6,10,12,30,804.0,185.0,3.8,33.0,984.0,961.18,684.44
2017,6,10,12,45,547.0,335.5,3.85,33.5,878.5,864.63,616.81
2017,6,10,13,0,290.0,486.0,3.9,34.0,773.0,756.2,536.87
2017,6,10,13,15,544.5,333.5,3.95,34.0,864.0,851.33,608.83
2017,6,10,13,30,799.0,181.0,4.0,34.0,955.0,929.02,663.58
2017,6,10,13,45,520.5,323.0,4.05,34.0,823.0,801.1,575.3
2017,6,10,14,0,242.0,465.0,4.1,34.0,691.0,666.77,478.05
2017,6,10,14,15,248.5,449.0,4.1,34.0,675.5,654.51,471.02
2017,6,10,14,30,255.0,433.0,4.1,34.0,660.0,636.16,459.27
2017,6,10,14,45,512.5,296.5,4.1,34.0,730.5,709.46,516.9
2017,6,10,15,0,770.0,160.0,4.1,34.0,801.0,758.97,556.26
2017,6,10,15,15,758.0,157.0,4.1,33.5,762.5,717.33,528.87
2017,6,10,15,30,746.0,154.0,4.1,33.0,724.0,674.27,499.97
2017,6,10,15,45,725.5,152.5,4.15,33.0,679.0,625.89,465.68
2017,6,10,16,0,705.0,151.0,4.2,33.0,634.0,577.05,430.31
2017,6,10,16,15,684.0,146.0,4.2,32.5,586.5,524.73,392.36
2017,6,10,16,30,663.0,141.0,4.2,32.0,539.0,472.91,353.68
2017,6,10,16,45,631.5,136.5,4.25,32.0,487.5,417.62,310.73
2017,6,10,17,0,600.0,132.0,4.3,32.0,436.0,364.53,268.48
2017,6,10,17,15,564.5,124.0,4.25,31.5,384.0,309.35,224.35
2017,6,10,17,30,529.0,116.0,4.2,31.0,332.0,255.87,180.87
2017,6,10,17,45,480.5,106.5,4.2,30.5,280.5,203.26,138.42
2017,6,10,18,0,432.0,97.0,4.2,30.0,229.0,155.91,101.08
2017,6,10,18,15,366.5,84.0,4.05,29.0,181.0,109.24,67.37
2017,6,10,18,30,301.0,71.0,3.9,28.0,133.0,70.26,43.15
2017,6,10,18,45,216.5,54.0,3.8,27.5,91.5,41.34,28.81
2017,6,10,19,0,132.0,37.0,3.7,27.0,50.0,30.16,18.26
2017,6,10,19,15,66.0,18.5,3.75,26.5,25.0,15.47,0.0
2017,6,10,19,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,11,5,45,65.0,16.5,3.0,21.5,22.5,15.73,0.0
2017,6,11,6,0,130.0,33.0,3.1,22.0,45.0,27.03,15.34
2017,6,11,6,15,228.0,49.0,3.3,22.5,86.0,37.67,26.2
2017,6,11,6,30,326.0,65.0,3.5,23.0,127.0,61.33,38.14
2017,6,11,6,45,166.5,82.5,3.75,23.5,114.5,85.66,58.27
2017,6,11,7,0,7.0,100.0,4.0,24.0,102.0,91.8,69.59
2017,6,11,7,15,293.0,101.0,4.05,24.5,217.0,151.98,107.29
2017,6,11,7,30,579.0,102.0,4.1,25.0,332.0,250.65,179.07
2017,6,11,7,45,415.5,152.0,4.15,25.5,329.5,276.49,206.48
2017,6,11,8,0,252.0,202.0,4.2,26.0,327.0,283.52,216.06
2017,6,11,8,15,303.5,217.0,4.15,26.5,384.5,335.85,256.55
2017,6,11,8,30,355.0,232.0,4.1,27.0,442.0,393.22,300.28
2017,6,11,8,45,362.0,254.0,4.1,27.5,483.5,437.54,333.34
2017,6,11,9,0,369.0,276.0,4.1,28.0,525.0,481.87,365.62
2017,6,11,9,15,223.5,309.5,4.05,28.5,464.0,436.37,329.5
2017,6,11,9,30,78.0,343.0,4.0,29.0,403.0,376.28,281.73
2017,6,11,9,45,174.0,366.0,3.95,29.5,507.0,475.66,355.09
2017,6,11,10,0,270.0,389.0,3.9,30.0,611.0,582.88,431.55
2017,6,11,10,15,563.5,259.0,3.85,30.5,748.0,711.19,526.62
2017,6,11,10,30,857.0,129.0,3.8,31.0,885.0,844.07,618.05
2017,6,11,10,45,865.0,129.0,3.8,31.5,913.0,875.53,636.07
2017,6,11,11,0,873.0,129.0,3.8,32.0,941.0,904.31,652.82
2017,6,11,11,15,877.0,130.0,3.8,32.0,961.0,927.52,667.2
2017,6,11,11,30,881.0,131.0,3.8,32.0,981.0,947.56,679.56
2017,6,11,11,45,883.0,132.0,3.8,32.5,993.0,962.45,687.25
2017,6,11,12,0,885.0,133.0,3.8,33.0,1005.0,973.95,692.84
2017,6,11,12,15,886.0,133.0,3.8,33.0,1009.5,980.19,696.58
2017,6,11,12,30,887.0,133.0,3.8,33.0,1014.0,983.14,698.35
2017,6,11,12,45,886.0,133.0,3.8,33.5,1010.0,980.95,695.55
2017,6,11,13,0,885.0,133.0,3.8,34.0,1006.0,975.49,690.81
2017,6,11,13,15,882.5,132.0,3.8,34.0,994.5,964.32,683.97
2017,6,11,13,30,880.0,131.0,3.8,34.0,983.0,949.77,675.09
2017,6,11,13,45,876.0,130.0,3.8,34.0,964.0,930.53,663.27
2017,6,11,14,0,872.0,129.0,3.8,34.0,945.0,908.09,649.44
2017,6,11,14,15,866.0,127.5,3.8,34.0,918.5,880.36,632.18
2017,6,11,14,30,860.0,126.0,3.8,34.0,892.0,849.79,613.04
2017,6,11,14,45,852.0,124.5,3.8,34.5,858.5,814.93,589.76
2017,6,11,15,0,844.0,123.0,3.8,35.0,825.0,777.7,564.87
2017,6,11,15,15,833.0,120.5,3.75,34.5,785.5,735.13,538.31
2017,6,11,15,30,822.0,118.0,3.7,34.0,746.0,692.45,510.62
2017,6,11,15,45,808.0,115.0,3.7,34.0,701.5,643.75,476.36
2017,6,11,16,0,794.0,112.0,3.7,34.0,657.0,594.11,440.62
2017,6,11,16,15,775.5,108.5,3.65,33.5,608.5,540.8,402.06
2017,6,11,16,30,757.0,105.0,3.6,33.0,560.0,487.55,362.34
2017,6,11,16,45,732.5,101.0,3.6,33.0,508.5,431.44,318.69
2017,6,11,17,0,708.0,97.0,3.6,33.0,457.0,374.91,273.58
2017,6,11,17,15,675.5,92.0,3.45,32.5,403.5,317.71,227.39
2017,6,11,17,30,643.0,87.0,3.3,32.0,350.0,263.28,182.49
2017,6,11,17,45,598.0,80.5,3.15,31.5,297.0,207.69,137.0
2017,6,11,18,0,553.0,74.0,3.0,31.0,244.0,156.89,96.37
2017,6,11,18,15,488.0,65.5,2.7,30.0,193.5,107.21,60.47
2017,6,11,18,30,423.0,57.0,2.4,29.0,143.0,65.23,35.63
2017,6,11,18,45,325.5,45.0,2.1,28.5,99.5,34.93,23.4
2017,6,11,19,0,228.0,33.0,1.8,28.0,56.0,25.68,14.72
2017,6,11,19,15,114.0,16.5,2.0,27.5,28.0,12.97,0.0
2017,6,11,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,98.0,15.5,2.4,21.5,24.0,14.77,0.0
2017,6,12,6,0,196.0,31.0,2.7,22.0,48.0,24.27,13.19
2017,6,12,6,15,300.5,44.0,2.8,22.5,91.0,33.76,22.91
2017,6,12,6,30,405.0,57.0,2.9,23.0,134.0,57.89,33.9
2017,6,12,6,45,481.5,64.5,3.0,23.5,185.0,97.89,55.82
2017,6,12,7,0,558.0,72.0,3.1,24.0,236.0,147.05,90.83
2017,6,12,7,15,605.0,78.5,3.05,24.5,289.5,197.99,132.12
2017,6,12,7,30,652.0,85.0,3.0,25.0,343.0,254.0,179.03
2017,6,12,7,45,695.5,86.5,3.0,25.5,398.5,308.99,225.47
2017,6,12,8,0,739.0,88.0,3.0,26.0,454.0,369.63,275.62
