Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,8,15,556.5,157.5,2.95,26.5,451.0,393.71,297.98
2017,6,12,8,30,374.0,227.0,2.9,27.0,448.0,397.62,302.03
2017,6,12,8,45,603.5,162.0,2.9,28.0,554.0,487.36,369.62
2017,6,12,9,0,833.0,97.0,2.9,29.0,660.0,592.58,447.18
2017,6,12,9,15,846.5,99.5,2.9,29.5,705.5,643.08,482.89
2017,6,12,9,30,860.0,102.0,2.9,30.0,751.0,692.54,517.08
2017,6,12,9,45,872.0,103.0,2.9,30.5,792.0,738.15,546.45
2017,6,12,10,0,884.0,104.0,2.9,31.0,833.0,782.08,573.72
2017,6,12,10,15,891.5,105.5,2.9,31.0,867.0,820.95,598.41
2017,6,12,10,30,899.0,107.0,2.9,31.0,901.0,857.34,621.3
2017,6,12,10,45,906.0,107.5,2.95,31.5,929.0,889.68,640.42
2017,6,12,11,0,913.0,108.0,3.0,32.0,957.0,919.13,657.56
2017,6,12,11,15,916.5,109.0,3.0,32.5,977.0,942.85,670.59
2017,6,12,11,30,920.0,110.0,3.0,33.0,997.0,963.23,681.5
2017,6,12,11,45,914.5,115.5,3.05,33.5,1007.0,976.02,688.0
2017,6,12,12,0,909.0,121.0,3.1,34.0,1017.0,985.08,692.27
2017,6,12,12,15,910.0,121.5,3.15,34.0,1021.5,992.01,696.75
2017,6,12,12,30,911.0,122.0,3.2,34.0,1026.0,995.54,699.21
2017,6,12,12,45,911.0,121.0,3.25,34.0,1022.5,993.38,698.23
2017,6,12,13,0,911.0,120.0,3.3,34.0,1019.0,987.82,695.26
2017,6,12,13,15,908.5,119.5,3.3,34.0,1007.5,976.88,688.65
2017,6,12,13,30,906.0,119.0,3.3,34.0,996.0,962.48,679.98
2017,6,12,13,45,902.5,117.5,3.35,34.5,976.5,942.79,666.98
2017,6,12,14,0,899.0,116.0,3.4,35.0,957.0,919.79,651.96
2017,6,12,14,15,893.5,115.0,3.4,35.0,930.5,892.35,635.14
2017,6,12,14,30,888.0,114.0,3.4,35.0,904.0,861.94,616.38
2017,6,12,14,45,865.5,121.0,3.45,35.0,867.0,822.65,591.95
2017,6,12,15,0,843.0,128.0,3.5,35.0,830.0,781.84,566.32
2017,6,12,15,15,832.0,125.5,3.5,34.5,790.5,741.65,541.73
2017,6,12,15,30,821.0,123.0,3.5,34.0,751.0,696.93,512.82
2017,6,12,15,45,807.5,119.5,3.55,34.0,706.5,648.13,478.81
2017,6,12,16,0,794.0,116.0,3.6,34.0,662.0,598.36,443.24
2017,6,12,16,15,775.0,112.5,3.65,33.5,613.0,544.8,404.81
2017,6,12,16,30,756.0,109.0,3.7,33.0,564.0,491.33,365.16
2017,6,12,16,45,732.0,104.5,3.75,33.0,512.5,435.02,321.47
2017,6,12,17,0,708.0,100.0,3.8,33.0,461.0,378.22,276.22
2017,6,12,17,15,675.5,94.5,3.7,32.5,407.5,320.54,229.71
2017,6,12,17,30,643.0,89.0,3.6,32.0,354.0,265.63,184.47
2017,6,12,17,45,598.0,82.5,3.5,31.5,300.5,210.01,138.94
2017,6,12,18,0,553.0,76.0,3.4,31.0,247.0,159.19,98.25
2017,6,12,18,15,488.5,67.0,3.2,30.0,196.0,109.06,61.92
2017,6,12,18,30,424.0,58.0,3.0,29.0,145.0,66.58,36.55
2017,6,12,18,45,327.5,46.0,2.85,28.5,101.5,35.8,24.12
2017,6,12,19,0,231.0,34.0,2.7,28.0,58.0,26.47,15.39
2017,6,12,19,15,115.5,17.0,2.95,27.5,29.0,13.36,0.0
2017,6,12,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,5,45,79.5,16.0,2.55,22.5,23.0,15.25,0.0
2017,6,13,6,0,159.0,32.0,2.8,23.0,46.0,25.07,13.71
2017,6,13,6,15,258.5,46.5,3.0,23.5,87.5,35.71,24.43
2017,6,13,6,30,358.0,61.0,3.2,24.0,129.0,58.43,35.25
2017,6,13,6,45,442.5,68.5,3.4,24.5,180.0,97.63,56.98
2017,6,13,7,0,527.0,76.0,3.6,25.0,231.0,145.57,90.62
2017,6,13,7,15,575.0,83.0,3.65,25.5,284.0,195.3,130.65
2017,6,13,7,30,623.0,90.0,3.7,26.0,337.0,250.26,176.44
2017,6,13,7,45,341.0,145.0,3.75,27.0,283.5,245.08,182.22
2017,6,13,8,0,59.0,200.0,3.8,28.0,230.0,206.01,156.66
2017,6,13,8,15,408.0,152.5,3.8,28.5,390.5,323.56,245.13
2017,6,13,8,30,757.0,105.0,3.8,29.0,551.0,476.61,360.53
2017,6,13,8,45,445.0,208.0,3.85,29.5,476.0,441.77,334.12
2017,6,13,9,0,133.0,311.0,3.9,30.0,401.0,371.34,278.65
2017,6,13,9,15,248.5,316.0,3.9,30.5,498.5,460.57,344.89
2017,6,13,9,30,364.0,321.0,3.9,31.0,596.0,557.15,414.61
2017,6,13,9,45,610.0,218.5,3.95,31.5,708.5,661.18,491.72
2017,6,13,10,0,856.0,116.0,4.0,32.0,821.0,771.56,569.6
2017,6,13,10,15,864.0,117.5,4.05,32.0,855.0,809.86,594.16
2017,6,13,10,30,872.0,119.0,4.1,32.0,889.0,845.8,617.4
2017,6,13,10,45,881.0,118.0,4.15,32.5,917.0,877.66,636.54
2017,6,13,11,0,890.0,117.0,4.2,33.0,945.0,906.83,653.8
2017,6,13,11,15,893.5,118.0,4.25,33.5,964.5,930.06,667.09
2017,6,13,11,30,897.0,119.0,4.3,34.0,984.0,950.04,678.28
2017,6,13,11,45,889.0,127.0,4.4,34.5,993.5,962.48,684.89
2017,6,13,12,0,881.0,135.0,4.5,35.0,1003.0,971.19,689.21
2017,6,13,12,15,881.5,135.0,4.55,35.0,1007.0,977.0,692.96
2017,6,13,12,30,882.0,135.0,4.6,35.0,1011.0,979.54,694.72
2017,6,13,12,45,884.0,132.5,4.65,35.5,1008.0,978.0,692.57
2017,6,13,13,0,886.0,130.0,4.7,36.0,1005.0,973.18,688.44
2017,6,13,13,15,633.5,280.5,4.75,36.0,902.5,883.15,629.28
2017,6,13,13,30,381.0,431.0,4.8,36.0,800.0,779.33,554.05
2017,6,13,13,45,630.5,275.5,4.85,36.0,872.0,855.62,613.31
2017,6,13,14,0,880.0,120.0,4.9,36.0,944.0,906.66,648.89
2017,6,13,14,15,874.0,119.0,4.95,36.0,917.5,879.3,631.61
2017,6,13,14,30,868.0,118.0,5.0,36.0,891.0,849.09,612.81
2017,6,13,14,45,867.0,111.5,5.05,36.0,859.5,814.93,591.28
2017,6,13,15,0,866.0,105.0,5.1,36.0,828.0,777.87,567.62
2017,6,13,15,15,519.5,235.5,5.1,35.5,663.5,616.46,453.59
2017,6,13,15,30,173.0,366.0,5.1,35.0,499.0,468.2,343.03
2017,6,13,15,45,197.0,340.5,5.1,35.0,483.5,450.77,331.92
2017,6,13,16,0,221.0,315.0,5.1,35.0,468.0,430.76,318.23
2017,6,13,16,15,503.5,203.0,5.1,34.5,516.0,476.81,355.31
2017,6,13,16,30,786.0,91.0,5.1,34.0,564.0,489.54,365.2
2017,6,13,16,45,758.5,89.0,5.15,34.0,512.0,432.58,320.29
2017,6,13,17,0,731.0,87.0,5.2,34.0,460.0,377.15,275.57
2017,6,13,17,15,700.5,82.5,5.2,33.5,407.0,320.13,229.16
2017,6,13,17,30,670.0,78.0,5.2,33.0,354.0,263.61,182.29
2017,6,13,17,45,616.5,74.5,5.2,32.5,300.0,207.33,136.18
2017,6,13,18,0,563.0,71.0,5.2,32.0,246.0,156.77,95.81
2017,6,13,18,15,499.0,63.5,5.1,31.0,196.0,107.44,60.0
2017,6,13,18,30,435.0,56.0,5.0,30.0,146.0,65.65,35.23
2017,6,13,18,45,324.0,45.5,4.9,29.5,101.5,35.25,23.57
2017,6,13,19,0,213.0,35.0,4.8,29.0,57.0,27.24,15.96
2017,6,13,19,15,106.5,17.5,4.7,28.5,28.5,13.75,0.0
2017,6,13,19,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,5,45,55.0,16.5,3.5,23.5,21.0,15.73,0.0
2017,6,14,6,0,110.0,33.0,3.6,24.0,42.0,27.01,15.09
2017,6,14,6,15,202.0,49.5,3.85,24.5,82.0,38.06,26.27
2017,6,14,6,30,294.0,66.0,4.1,25.0,122.0,60.31,37.96
2017,6,14,6,45,147.0,73.0,4.35,25.5,101.0,75.65,50.49
2017,6,14,7,0,0.0,80.0,4.6,26.0,80.0,73.49,54.49
2017,6,14,7,15,267.5,94.5,4.65,26.5,200.5,140.05,97.85
2017,6,14,7,30,535.0,109.0,4.7,27.0,321.0,243.77,173.58
2017,6,14,7,45,267.5,117.5,4.8,27.5,223.5,195.62,145.15
2017,6,14,8,0,0.0,126.0,4.9,28.0,126.0,116.73,87.69
2017,6,14,8,15,339.5,128.0,4.9,28.5,328.0,270.52,205.87
2017,6,14,8,30,679.0,130.0,4.9,29.0,530.0,460.28,349.94
2017,6,14,8,45,488.0,211.5,4.95,29.5,512.0,467.87,355.08
2017,6,14,9,0,297.0,293.0,5.0,30.0,494.0,453.89,342.62
2017,6,14,9,15,533.5,215.5,5.0,30.5,606.5,551.51,417.06
2017,6,14,9,30,770.0,138.0,5.0,31.0,719.0,665.91,502.07
2017,6,14,9,45,788.0,137.5,5.0,31.5,760.0,711.27,533.19
2017,6,14,10,0,806.0,137.0,5.0,32.0,801.0,755.66,562.16
2017,6,14,10,15,589.5,262.0,5.0,32.5,758.5,733.29,540.76
2017,6,14,10,30,373.0,387.0,5.0,33.0,716.0,687.38,501.9
2017,6,14,10,45,233.0,420.5,5.0,33.5,628.5,611.19,444.64
2017,6,14,11,0,93.0,454.0,5.0,34.0,541.0,516.77,373.89
2017,6,14,11,15,186.5,463.5,5.0,34.0,642.5,619.0,447.5
2017,6,14,11,30,280.0,473.0,5.0,34.0,744.0,723.97,520.67
2017,6,14,11,45,145.0,337.0,5.05,34.5,477.5,465.48,339.19
2017,6,14,12,0,10.0,201.0,5.1,35.0,211.0,198.53,143.07
2017,6,14,12,15,25.0,315.5,5.05,35.0,340.0,326.88,236.99
2017,6,14,12,30,40.0,430.0,5.0,35.0,469.0,452.52,325.84
2017,6,14,12,45,34.5,411.5,5.0,35.5,445.5,429.14,308.32
2017,6,14,13,0,29.0,393.0,5.0,36.0,422.0,405.49,291.07
2017,6,14,13,15,37.0,410.0,5.0,36.0,446.5,428.88,307.89
2017,6,14,13,30,45.0,427.0,5.0,36.0,471.0,451.81,324.22
2017,6,14,13,45,130.0,448.5,5.0,36.0,571.5,554.45,398.22
2017,6,14,14,0,215.0,470.0,5.0,36.0,672.0,647.2,463.68
2017,6,14,14,15,139.5,440.5,5.0,36.0,570.5,546.95,393.23
2017,6,14,14,30,64.0,411.0,5.0,36.0,469.0,445.41,321.16
2017,6,14,14,45,54.5,384.5,5.0,36.0,432.5,409.48,296.32
2017,6,14,15,0,45.0,358.0,5.0,36.0,396.0,374.11,271.47
2017,6,14,15,15,133.0,360.0,4.95,36.0,464.0,441.88,322.36
2017,6,14,15,30,221.0,362.0,4.9,36.0,532.0,497.94,363.74
2017,6,14,15,45,252.0,333.0,4.9,36.0,516.0,482.63,353.66
2017,6,14,16,0,283.0,304.0,4.9,36.0,500.0,460.77,338.81
2017,6,14,16,15,206.0,287.0,4.85,35.5,424.0,384.13,283.53
2017,6,14,16,30,129.0,270.0,4.8,35.0,348.0,317.1,234.71
2017,6,14,16,45,160.5,243.5,4.8,35.0,331.5,298.57,221.17
2017,6,14,17,0,192.0,217.0,4.8,35.0,315.0,276.53,204.2
2017,6,14,17,15,213.5,189.5,4.65,34.5,287.0,246.59,180.9
2017,6,14,17,30,235.0,162.0,4.5,34.0,259.0,214.09,154.79
2017,6,14,17,45,356.0,126.0,4.4,33.5,248.5,193.73,133.9
2017,6,14,18,0,477.0,90.0,4.3,33.0,238.0,158.91,100.46
2017,6,14,18,15,412.0,79.0,4.05,32.0,189.0,111.29,66.19
2017,6,14,18,30,347.0,68.0,3.8,31.0,140.0,71.23,41.71
2017,6,14,18,45,264.0,52.5,3.6,30.5,98.0,40.06,27.43
2017,6,14,19,0,181.0,37.0,3.4,30.0,56.0,28.81,17.18
2017,6,14,19,15,90.5,18.5,3.45,29.5,28.0,14.55,0.0
2017,6,14,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,5,45,26.0,15.5,3.35,23.5,18.0,14.77,0.0
2017,6,15,6,0,52.0,31.0,3.5,24.0,36.0,26.53,14.69
2017,6,15,6,15,112.0,52.5,3.65,24.5,71.5,42.0,29.56
2017,6,15,6,30,172.0,74.0,3.8,25.0,107.0,64.71,43.87
2017,6,15,6,45,254.0,84.5,4.0,25.5,150.5,94.27,61.44
2017,6,15,7,0,336.0,95.0,4.2,26.0,194.0,131.97,87.43
2017,6,15,7,15,284.5,124.0,4.3,26.5,220.0,169.61,120.64
2017,6,15,7,30,233.0,153.0,4.4,27.0,246.0,200.25,148.03
2017,6,15,7,45,234.5,178.0,4.55,27.5,283.0,238.68,179.26
2017,6,15,8,0,236.0,203.0,4.7,28.0,320.0,277.19,209.93
2017,6,15,8,15,441.5,173.5,4.75,28.5,422.0,356.67,270.27
2017,6,15,8,30,647.0,144.0,4.8,29.0,524.0,457.24,347.04
2017,6,15,8,45,677.0,145.5,4.85,29.5,574.0,509.83,387.3
2017,6,15,9,0,707.0,147.0,4.9,30.0,624.0,563.86,427.75
2017,6,15,9,15,723.5,151.0,4.9,30.5,668.5,612.81,463.25
2017,6,15,9,30,740.0,155.0,4.9,31.0,713.0,661.32,497.52
2017,6,15,9,45,555.5,255.5,4.9,31.5,687.5,654.12,487.51
2017,6,15,10,0,371.0,356.0,4.9,32.0,662.0,627.55,463.3
2017,6,15,10,15,582.5,258.5,4.85,32.5,762.0,723.98,534.33
2017,6,15,10,30,794.0,161.0,4.8,33.0,862.0,824.24,603.82
2017,6,15,10,45,803.5,161.5,4.75,33.5,890.0,856.31,622.45
2017,6,15,11,0,813.0,162.0,4.7,34.0,918.0,885.96,639.7
2017,6,15,11,15,818.0,163.0,4.65,34.5,938.0,909.41,652.84
2017,6,15,11,30,823.0,164.0,4.6,35.0,958.0,929.93,664.03
2017,6,15,11,45,825.5,165.5,4.55,35.5,970.0,945.53,672.01
2017,6,15,12,0,828.0,167.0,4.5,36.0,982.0,957.93,677.98
2017,6,15,12,15,829.0,167.0,4.45,36.0,987.0,964.21,681.51
2017,6,15,12,30,830.0,167.0,4.4,36.0,992.0,967.3,683.12
2017,6,15,12,45,832.0,165.0,4.35,36.0,989.0,966.25,682.21
2017,6,15,13,0,834.0,163.0,4.3,36.0,986.0,961.99,679.38
2017,6,15,13,15,831.5,162.0,4.2,36.0,975.0,951.14,672.21
2017,6,15,13,30,829.0,161.0,4.1,36.0,964.0,937.07,663.1
2017,6,15,13,45,827.0,158.5,4.1,36.5,946.0,918.81,650.55
2017,6,15,14,0,825.0,156.0,4.1,37.0,928.0,897.44,636.1
2017,6,15,14,15,818.5,154.5,4.05,37.0,902.5,870.1,618.94
2017,6,15,14,30,812.0,153.0,4.0,37.0,877.0,840.1,600.05
2017,6,15,14,45,821.0,140.0,4.0,37.0,849.0,808.94,580.57
2017,6,15,15,0,830.0,127.0,4.0,37.0,821.0,771.55,556.84
2017,6,15,15,15,819.5,124.5,4.0,36.5,782.0,732.32,532.81
2017,6,15,15,30,809.0,122.0,4.0,36.0,743.0,688.58,504.56
2017,6,15,15,45,795.5,119.0,4.0,36.0,699.5,640.92,471.19
2017,6,15,16,0,782.0,116.0,4.0,36.0,656.0,592.3,436.37
2017,6,15,16,15,764.0,112.5,3.95,35.5,607.5,539.97,398.76
2017,6,15,16,30,746.0,109.0,3.9,35.0,559.0,487.65,360.0
2017,6,15,16,45,722.0,104.5,3.9,35.0,508.0,431.94,316.99
2017,6,15,17,0,698.0,100.0,3.9,35.0,457.0,375.73,272.51
2017,6,15,17,15,665.5,95.0,3.75,34.5,404.5,319.1,227.17
2017,6,15,17,30,633.0,90.0,3.6,34.0,352.0,265.23,183.11
2017,6,15,17,45,588.5,83.5,3.5,34.0,299.0,210.26,138.19
2017,6,15,18,0,544.0,77.0,3.4,34.0,246.0,160.02,98.11
2017,6,15,18,15,480.0,68.0,3.1,33.0,196.0,110.37,62.37
2017,6,15,18,30,416.0,59.0,2.8,32.0,146.0,68.28,37.19
2017,6,15,18,45,319.5,47.0,2.55,31.0,102.5,35.76,23.84
2017,6,15,19,0,223.0,35.0,2.3,30.0,59.0,27.2,15.96
2017,6,15,19,15,111.5,17.5,2.55,29.5,29.5,13.73,0.0
2017,6,15,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,16,5,45,69.0,16.0,3.8,23.0,21.5,15.25,0.0
2017,6,16,6,0,138.0,32.0,3.9,23.0,43.0,25.07,13.6
2017,6,16,6,15,235.0,47.0,4.05,23.5,84.0,36.11,24.74
2017,6,16,6,30,332.0,62.0,4.2,24.0,125.0,57.52,35.43
2017,6,16,6,45,409.0,71.5,4.35,24.5,174.5,95.12,56.42
2017,6,16,7,0,486.0,81.0,4.5,25.0,224.0,142.69,90.08
2017,6,16,7,15,535.5,89.0,4.55,25.5,276.0,191.07,128.79
2017,6,16,7,30,585.0,97.0,4.6,26.0,328.0,244.94,173.48
2017,6,16,7,45,630.0,100.5,4.65,27.0,382.5,298.35,217.92
2017,6,16,8,0,675.0,104.0,4.7,28.0,437.0,356.06,265.12
2017,6,16,8,15,701.0,108.5,4.65,28.5,488.5,410.41,309.37
2017,6,16,8,30,727.0,113.0,4.6,29.0,540.0,466.32,353.5
2017,6,16,8,45,748.5,116.0,4.6,29.5,589.0,520.66,395.25
2017,6,16,9,0,770.0,119.0,4.6,30.0,638.0,574.17,435.17
2017,6,16,9,15,785.0,122.0,4.55,30.5,683.0,623.7,470.9
2017,6,16,9,30,800.0,125.0,4.5,31.0,728.0,672.52,505.2
2017,6,16,9,45,812.0,127.5,4.5,31.5,768.0,717.69,536.13
2017,6,16,10,0,824.0,130.0,4.5,32.0,808.0,761.35,563.98
2017,6,16,10,15,833.0,132.0,4.45,32.5,842.5,797.12,585.9
2017,6,16,10,30,842.0,134.0,4.4,33.0,877.0,833.43,607.94
2017,6,16,10,45,849.0,135.5,4.35,33.5,904.5,865.16,626.64
2017,6,16,11,0,856.0,137.0,4.3,34.0,932.0,894.21,643.41
2017,6,16,11,15,860.5,138.0,4.25,34.0,952.5,917.67,657.75
2017,6,16,11,30,865.0,139.0,4.2,34.0,973.0,938.04,670.1
2017,6,16,11,45,879.0,131.5,4.2,34.5,989.0,956.21,679.92
2017,6,16,12,0,893.0,124.0,4.2,35.0,1005.0,971.31,687.79
2017,6,16,12,15,894.0,124.5,4.15,35.5,1009.5,978.31,690.28
2017,6,16,12,30,895.0,125.0,4.1,36.0,1014.0,981.98,690.79
2017,6,16,12,45,895.0,124.5,4.05,36.5,1011.0,980.5,688.15
2017,6,16,13,0,895.0,124.0,4.0,37.0,1008.0,975.72,683.56
2017,6,16,13,15,893.0,123.5,3.95,37.0,997.0,965.63,677.18
2017,6,16,13,30,891.0,123.0,3.9,37.0,986.0,952.13,668.77
2017,6,16,13,45,887.5,121.5,3.9,37.0,967.0,932.92,657.1
2017,6,16,14,0,884.0,120.0,3.9,37.0,948.0,910.47,643.41
2017,6,16,14,15,878.0,118.5,3.85,37.0,921.5,882.7,626.07
2017,6,16,14,30,872.0,117.0,3.8,37.0,895.0,852.04,606.87
2017,6,16,14,45,850.0,123.5,3.75,37.0,858.5,813.34,582.34
2017,6,16,15,0,828.0,130.0,3.7,37.0,822.0,773.13,556.7
2017,6,16,15,15,816.5,127.5,3.7,37.0,783.0,733.39,531.36
2017,6,16,15,30,805.0,125.0,3.7,37.0,744.0,689.11,501.79
2017,6,16,15,45,790.5,122.0,3.7,37.0,700.0,641.0,468.38
2017,6,16,16,0,776.0,119.0,3.7,37.0,656.0,592.01,433.59
2017,6,16,16,15,757.5,115.5,3.65,36.5,607.5,539.71,396.29
2017,6,16,16,30,739.0,112.0,3.6,36.0,559.0,487.48,357.9
2017,6,16,16,45,714.5,107.5,3.6,36.0,508.0,430.43,314.29
2017,6,16,17,0,690.0,103.0,3.6,36.0,457.0,375.89,271.33
2017,6,16,17,15,658.0,97.5,3.45,35.5,404.0,319.38,226.41
2017,6,16,17,30,626.0,92.0,3.3,35.0,351.0,265.59,182.72
2017,6,16,17,45,581.5,85.0,3.15,34.5,298.5,210.55,138.31
2017,6,16,18,0,537.0,78.0,3.0,34.0,246.0,160.24,98.52
2017,6,16,18,15,474.0,69.0,2.8,33.0,196.0,111.06,63.1
2017,6,16,18,30,411.0,60.0,2.6,32.0,146.0,69.34,38.02
2017,6,16,18,45,317.5,47.5,2.4,31.0,102.5,36.12,24.16
2017,6,16,19,0,224.0,35.0,2.2,30.0,59.0,27.18,15.98
2017,6,16,19,15,112.0,17.5,2.5,29.5,29.5,13.72,0.0
2017,6,16,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,5,45,48.5,16.0,4.35,24.0,20.5,15.25,0.0
2017,6,17,6,0,97.0,32.0,4.5,24.0,41.0,26.23,14.34
2017,6,17,6,15,184.5,50.5,4.6,24.5,81.0,40.62,28.38
2017,6,17,6,30,272.0,69.0,4.7,25.0,121.0,61.29,39.51
2017,6,17,6,45,355.5,80.0,4.85,25.5,170.0,97.23,60.03
2017,6,17,7,0,439.0,91.0,5.0,26.0,219.0,142.94,91.94
2017,6,17,7,15,489.5,100.5,5.05,26.5,271.0,190.22,129.38
2017,6,17,7,30,540.0,110.0,5.1,27.0,323.0,244.52,173.89
2017,6,17,7,45,591.5,112.5,5.2,27.5,377.5,296.53,217.1
2017,6,17,8,0,643.0,115.0,5.3,28.0,432.0,353.65,264.09
2017,6,17,8,15,670.5,120.0,5.3,28.5,483.5,407.42,307.95
2017,6,17,8,30,698.0,125.0,5.3,29.0,535.0,462.99,352.02
2017,6,17,8,45,726.5,126.0,5.3,29.5,585.5,516.74,393.6
2017,6,17,9,0,755.0,127.0,5.3,30.0,636.0,572.41,435.44
2017,6,17,9,15,770.5,130.5,5.25,30.5,681.0,622.09,471.6
2017,6,17,9,30,786.0,134.0,5.2,31.0,726.0,671.12,506.28
2017,6,17,9,45,800.0,135.5,5.2,31.5,766.0,716.23,537.52
2017,6,17,10,0,814.0,137.0,5.2,32.0,806.0,760.02,566.07
2017,6,17,10,15,822.5,139.0,5.15,32.5,840.0,798.35,589.92
2017,6,17,10,30,831.0,141.0,5.1,33.0,874.0,830.38,609.18
2017,6,17,10,45,838.5,142.0,5.1,33.5,901.0,861.78,628.1
2017,6,17,11,0,846.0,143.0,5.1,34.0,928.0,890.56,645.12
2017,6,17,11,15,850.0,144.0,5.05,34.0,948.0,913.37,659.16
2017,6,17,11,30,854.0,145.0,5.0,34.0,968.0,933.11,671.2
2017,6,17,11,45,836.0,160.0,5.0,34.5,974.5,949.42,679.93
2017,6,17,12,0,818.0,175.0,5.0,35.0,981.0,955.6,682.13
2017,6,17,12,15,818.5,175.0,4.95,35.0,985.0,961.43,685.34
2017,6,17,12,30,819.0,175.0,4.9,35.0,989.0,964.09,686.59
2017,6,17,12,45,819.5,173.5,4.9,35.5,986.0,962.21,683.94
2017,6,17,13,0,820.0,172.0,4.9,36.0,983.0,957.18,679.4
2017,6,17,13,15,817.0,171.0,4.85,36.0,971.5,946.1,672.17
2017,6,17,13,30,814.0,170.0,4.8,36.0,960.0,931.85,663.02
2017,6,17,13,45,811.0,167.5,4.75,36.0,941.5,913.05,651.12
2017,6,17,14,0,808.0,165.0,4.7,36.0,923.0,891.22,637.33
2017,6,17,14,15,801.0,163.5,4.65,36.0,897.0,863.95,620.0
2017,6,17,14,30,794.0,162.0,4.6,36.0,871.0,834.09,600.96
2017,6,17,14,45,793.5,154.0,4.6,36.0,840.5,800.8,579.77
2017,6,17,15,0,793.0,146.0,4.6,36.0,810.0,764.82,556.66
2017,6,17,15,15,781.5,143.5,4.55,35.5,771.5,723.49,530.58
2017,6,17,15,30,770.0,141.0,4.5,35.0,733.0,680.62,501.81
2017,6,17,15,45,757.5,136.0,4.5,35.0,690.0,633.39,468.5
2017,6,17,16,0,745.0,131.0,4.5,35.0,647.0,585.2,433.77
2017,6,17,16,15,677.5,145.0,4.45,34.5,588.0,522.82,388.29
2017,6,17,16,30,610.0,159.0,4.4,34.0,529.0,465.74,345.8
2017,6,17,16,45,595.0,147.0,4.4,34.0,480.5,413.74,305.82
2017,6,17,17,0,580.0,135.0,4.4,34.0,432.0,362.27,265.19
2017,6,17,17,15,569.0,120.0,4.25,33.5,384.5,310.16,223.42
2017,6,17,17,30,558.0,105.0,4.1,33.0,337.0,258.58,181.07
2017,6,17,17,45,512.0,97.5,4.0,33.0,286.5,206.61,138.79
2017,6,17,18,0,466.0,90.0,3.9,33.0,236.0,158.35,100.47
2017,6,17,18,15,408.0,78.0,3.8,32.5,188.0,111.19,66.04
2017,6,17,18,30,350.0,66.0,3.7,32.0,140.0,70.8,40.76
2017,6,17,18,45,264.5,51.5,3.6,31.5,98.0,39.18,26.62
2017,6,17,19,0,179.0,37.0,3.5,31.0,56.0,28.74,17.16
2017,6,17,19,15,89.5,18.5,3.6,30.5,28.0,14.51,0.0
2017,6,17,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.1,23.5,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,5,45,56.0,16.0,4.05,23.5,21.0,15.25,0.0
2017,6,18,6,0,112.0,32.0,4.2,24.0,42.0,26.23,14.29
2017,6,18,6,15,205.0,49.5,4.35,24.5,82.5,38.12,26.28
2017,6,18,6,30,298.0,67.0,4.5,25.0,123.0,60.04,38.19
2017,6,18,6,45,383.5,76.5,4.7,25.5,172.5,96.34,58.28
2017,6,18,7,0,469.0,86.0,4.9,26.0,222.0,142.58,90.36
2017,6,18,7,15,519.0,94.0,4.95,26.5,274.5,191.31,129.06
2017,6,18,7,30,569.0,102.0,5.0,27.0,327.0,244.27,172.74
2017,6,18,7,45,458.0,143.0,5.1,27.5,341.0,279.2,206.26
2017,6,18,8,0,347.0,184.0,5.2,28.0,355.0,301.44,227.43
2017,6,18,8,15,533.0,151.0,5.2,28.5,447.5,374.42,283.6
2017,6,18,8,30,719.0,118.0,5.2,29.0,540.0,465.95,354.18
2017,6,18,8,45,745.0,119.5,5.2,29.5,590.0,520.9,396.54
2017,6,18,9,0,771.0,121.0,5.2,30.0,640.0,575.45,437.56
2017,6,18,9,15,786.0,124.0,5.15,30.5,685.0,625.06,473.66
2017,6,18,9,30,801.0,127.0,5.1,31.0,730.0,673.96,508.21
2017,6,18,9,45,814.5,128.5,5.05,31.5,770.5,719.32,539.38
2017,6,18,10,0,828.0,130.0,5.0,32.0,811.0,763.3,567.46
2017,6,18,10,15,836.5,132.0,4.9,32.5,844.5,798.89,589.06
2017,6,18,10,30,845.0,134.0,4.8,33.0,878.0,834.96,610.67
2017,6,18,10,45,851.5,135.0,4.75,33.5,905.5,865.95,628.84
2017,6,18,11,0,858.0,136.0,4.7,34.0,933.0,894.22,645.13
2017,6,18,11,15,862.0,137.5,4.65,34.5,953.0,917.83,658.32
2017,6,18,11,30,866.0,139.0,4.6,35.0,973.0,938.32,669.44
2017,6,18,11,45,872.0,137.0,4.55,35.5,986.5,954.22,677.57
2017,6,18,12,0,878.0,135.0,4.5,36.0,1000.0,966.9,683.68
2017,6,18,12,15,878.5,135.0,4.5,36.0,1004.5,972.91,687.26
2017,6,18,12,30,879.0,135.0,4.5,36.0,1009.0,975.66,688.91
2017,6,18,12,45,654.5,289.5,4.5,36.5,939.0,920.61,651.01
2017,6,18,13,0,430.0,444.0,4.5,37.0,869.0,851.38,597.85
2017,6,18,13,15,438.5,436.0,4.55,37.0,865.0,847.41,596.32
2017,6,18,13,30,447.0,428.0,4.6,37.0,861.0,841.3,593.05
2017,6,18,13,45,491.0,399.5,4.65,37.0,867.0,846.32,598.17
2017,6,18,14,0,535.0,371.0,4.7,37.0,873.0,847.59,600.78
2017,6,18,14,15,499.0,367.0,4.75,37.0,824.5,798.21,568.26
2017,6,18,14,30,463.0,363.0,4.8,37.0,776.0,748.73,535.59
2017,6,18,14,45,487.0,338.0,4.85,37.0,758.5,728.68,523.74
2017,6,18,15,0,511.0,313.0,4.9,37.0,741.0,705.35,509.33
2017,6,18,15,15,462.5,310.5,4.9,36.5,683.5,646.05,469.44
2017,6,18,15,30,414.0,308.0,4.9,36.0,626.0,588.97,430.49
2017,6,18,15,45,485.0,262.0,4.95,36.0,613.5,572.75,420.91
2017,6,18,16,0,556.0,216.0,5.0,36.0,601.0,548.79,404.98
2017,6,18,16,15,537.0,203.0,4.95,35.5,552.5,497.17,368.01
2017,6,18,16,30,518.0,190.0,4.9,35.0,504.0,446.22,330.69
2017,6,18,16,45,530.5,167.0,4.9,34.5,464.0,401.4,296.93
2017,6,18,17,0,543.0,144.0,4.9,34.0,424.0,354.41,260.22
2017,6,18,17,15,452.5,144.5,4.85,33.5,360.0,291.0,211.36
2017,6,18,17,30,362.0,145.0,4.8,33.0,296.0,236.95,169.85
2017,6,18,17,45,333.0,128.0,4.75,33.0,251.5,191.77,133.62
2017,6,18,18,0,304.0,111.0,4.7,33.0,207.0,149.99,100.59
2017,6,18,18,15,266.5,93.0,4.45,32.0,165.0,109.78,70.83
2017,6,18,18,30,229.0,75.0,4.2,31.0,123.0,74.1,46.91
2017,6,18,18,45,168.5,56.5,4.0,30.5,86.5,45.16,31.68
2017,6,18,19,0,108.0,38.0,3.8,30.0,50.0,30.96,19.05
2017,6,18,19,15,54.0,19.0,3.75,29.5,25.0,15.92,0.0
2017,6,18,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,52.5,16.0,2.55,24.5,20.5,15.25,0.0
2017,6,19,6,0,105.0,32.0,2.7,25.0,41.0,26.22,14.14
2017,6,19,6,15,195.5,50.0,2.8,25.0,81.5,38.53,26.56
2017,6,19,6,30,286.0,68.0,2.9,25.0,122.0,60.25,38.69
2017,6,19,6,45,373.0,78.0,3.0,25.5,172.0,96.33,58.69
2017,6,19,7,0,460.0,88.0,3.1,26.0,222.0,142.56,90.56
2017,6,19,7,15,355.0,119.0,3.1,26.5,235.5,178.04,124.36
2017,6,19,7,30,250.0,150.0,3.1,27.0,249.0,201.12,147.79
2017,6,19,7,45,343.0,157.5,3.15,27.5,314.0,254.36,188.58
2017,6,19,8,0,436.0,165.0,3.2,28.0,379.0,318.58,238.22
2017,6,19,8,15,228.5,188.5,3.0,28.5,301.5,275.04,207.97
2017,6,19,8,30,21.0,212.0,2.8,29.0,224.0,206.28,155.46
2017,6,19,8,45,68.0,259.5,2.6,29.5,304.5,277.93,209.22
2017,6,19,9,0,115.0,307.0,2.4,30.0,385.0,356.14,266.24
2017,6,19,9,15,112.5,329.5,2.15,30.5,410.0,379.98,281.88
2017,6,19,9,30,110.0,352.0,1.9,31.0,435.0,405.6,298.53
2017,6,19,9,45,60.5,290.5,1.7,31.5,337.0,317.76,233.5
2017,6,19,10,0,11.0,229.0,1.5,32.0,239.0,222.5,162.44
2017,6,19,10,15,31.0,309.5,1.4,32.5,337.5,318.23,231.63
2017,6,19,10,30,51.0,390.0,1.3,33.0,436.0,413.29,297.08
2017,6,19,10,45,54.5,407.5,1.2,33.5,457.5,435.38,310.4
2017,6,19,11,0,58.0,425.0,1.1,34.0,479.0,457.49,323.94
2017,6,19,11,15,50.5,423.5,0.9,34.0,471.5,451.26,318.15
2017,6,19,11,30,43.0,422.0,0.7,34.0,464.0,444.45,312.1
2017,6,19,11,45,53.0,443.0,0.55,34.5,495.5,475.37,331.16
2017,6,19,12,0,63.0,464.0,0.4,35.0,527.0,506.32,349.35
2017,6,19,12,15,41.5,405.5,0.65,35.0,447.0,429.72,299.98
2017,6,19,12,30,20.0,347.0,0.9,35.0,367.0,346.88,244.95
2017,6,19,12,45,20.5,349.5,1.2,35.0,370.0,349.69,248.22
2017,6,19,13,0,21.0,352.0,1.5,35.0,373.0,352.31,250.76
2017,6,19,13,15,20.0,341.5,1.6,35.0,361.5,341.0,243.15
2017,6,19,13,30,19.0,331.0,1.7,35.0,350.0,329.61,235.52
2017,6,19,13,45,51.5,392.0,1.85,35.0,441.0,422.52,301.47
2017,6,19,14,0,84.0,453.0,2.0,35.0,532.0,508.71,361.06
2017,6,19,14,15,146.0,448.0,2.05,35.0,580.5,559.84,397.3
2017,6,19,14,30,208.0,443.0,2.1,35.0,629.0,601.92,427.28
2017,6,19,14,45,263.0,413.0,2.15,35.0,639.0,614.24,437.35
2017,6,19,15,0,318.0,383.0,2.2,35.0,649.0,617.82,441.69
2017,6,19,15,15,293.0,369.0,2.25,34.5,605.5,572.4,412.08
2017,6,19,15,30,268.0,355.0,2.3,34.0,562.0,527.99,382.86
2017,6,19,15,45,498.5,245.0,2.35,34.0,601.0,566.06,414.13
2017,6,19,16,0,729.0,135.0,2.4,34.0,640.0,579.7,426.46
2017,6,19,16,15,670.0,147.0,2.4,33.5,585.0,521.46,384.53
2017,6,19,16,30,611.0,159.0,2.4,33.0,530.0,467.16,344.85
2017,6,19,16,45,539.0,163.5,2.45,33.0,469.0,402.49,296.47
2017,6,19,17,0,467.0,168.0,2.5,33.0,408.0,346.13,253.54
2017,6,19,17,15,524.5,134.5,2.45,32.5,376.0,307.35,221.77
2017,6,19,17,30,582.0,101.0,2.4,32.0,344.0,262.8,183.67
2017,6,19,17,45,542.0,92.0,2.4,32.0,293.0,209.4,140.1
2017,6,19,18,0,502.0,83.0,2.4,32.0,242.0,160.26,100.74
2017,6,19,18,15,439.5,73.5,2.15,31.5,193.0,112.63,66.0
2017,6,19,18,30,377.0,64.0,1.9,31.0,144.0,71.29,40.3
2017,6,19,18,45,291.0,50.5,1.7,30.5,101.5,38.38,26.11
2017,6,19,19,0,205.0,37.0,1.5,30.0,59.0,28.72,17.32
2017,6,19,19,15,102.5,18.5,1.55,29.5,29.5,14.49,0.0
2017,6,19,19,30,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.65,28.5,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,5,45,87.5,14.5,2.3,23.5,21.5,13.82,0.0
2017,6,20,6,0,175.0,29.0,2.5,24.0,43.0,22.69,11.47
2017,6,20,6,15,275.5,42.0,2.65,24.5,84.0,32.22,21.35
2017,6,20,6,30,376.0,55.0,2.8,25.0,125.0,52.39,31.04
2017,6,20,6,45,448.0,64.0,3.0,26.0,174.5,91.1,51.57
2017,6,20,7,0,520.0,73.0,3.2,27.0,224.0,138.43,84.37
2017,6,20,7,15,568.0,79.5,3.2,27.5,276.0,186.96,122.86
2017,6,20,7,30,616.0,86.0,3.2,28.0,328.0,240.75,167.2
2017,6,20,7,45,651.0,91.5,3.25,29.0,381.0,294.41,211.72
2017,6,20,8,0,686.0,97.0,3.3,30.0,434.0,351.23,257.89
2017,6,20,8,15,488.0,170.0,3.4,30.5,424.0,371.5,277.35
2017,6,20,8,30,290.0,243.0,3.5,31.0,414.0,368.56,276.29
2017,6,20,8,45,290.5,267.5,3.6,31.5,451.0,408.38,305.6
2017,6,20,9,0,291.0,292.0,3.7,32.0,488.0,447.74,333.72
2017,6,20,9,15,156.0,281.5,3.75,32.0,387.5,365.6,272.5
2017,6,20,9,30,21.0,271.0,3.8,32.0,287.0,266.97,197.39
2017,6,20,9,45,188.0,317.5,3.9,32.5,471.5,438.61,325.51
2017,6,20,10,0,355.0,364.0,4.0,33.0,656.0,621.53,455.56
2017,6,20,10,15,316.5,392.5,4.0,33.5,660.5,632.32,459.78
2017,6,20,10,30,278.0,421.0,4.0,34.0,665.0,639.46,462.16
2017,6,20,10,45,253.0,441.5,4.05,34.5,669.5,647.25,465.43
2017,6,20,11,0,228.0,462.0,4.1,35.0,674.0,648.14,464.03
2017,6,20,11,15,557.5,292.0,4.1,35.0,825.0,799.0,574.81
2017,6,20,11,30,887.0,122.0,4.1,35.0,976.0,941.21,669.72
2017,6,20,11,45,885.0,126.0,4.15,35.5,987.5,955.69,676.52
2017,6,20,12,0,883.0,130.0,4.2,36.0,999.0,966.65,682.0
2017,6,20,12,15,884.0,130.0,4.2,36.0,1004.0,973.29,685.97
2017,6,20,12,30,885.0,130.0,4.2,36.0,1009.0,976.64,687.97
2017,6,20,12,45,582.0,309.5,4.2,36.5,887.0,869.84,615.32
2017,6,20,13,0,279.0,489.0,4.2,37.0,765.0,747.64,525.3
2017,6,20,13,15,210.0,491.0,4.25,37.0,697.5,676.4,477.38
2017,6,20,13,30,141.0,493.0,4.3,37.0,630.0,610.58,431.94
2017,6,20,13,45,507.0,309.0,4.35,37.5,787.0,775.26,552.99
2017,6,20,14,0,873.0,125.0,4.4,38.0,944.0,906.19,641.3
2017,6,20,14,15,592.5,272.0,4.45,37.5,821.5,790.06,564.07
2017,6,20,14,30,312.0,419.0,4.5,37.0,699.0,671.14,478.93
2017,6,20,14,45,344.5,390.0,4.55,37.0,687.5,658.72,472.62
2017,6,20,15,0,377.0,361.0,4.6,37.0,676.0,643.06,463.46
2017,6,20,15,15,599.5,238.0,4.6,37.0,712.0,681.12,495.07
2017,6,20,15,30,822.0,115.0,4.6,37.0,748.0,691.48,506.69
2017,6,20,15,45,551.5,211.0,4.65,37.0,625.0,570.98,418.37
2017,6,20,16,0,281.0,307.0,4.7,37.0,502.0,463.42,338.58
2017,6,20,16,15,519.5,205.5,4.65,36.5,533.5,490.45,361.31
2017,6,20,16,30,758.0,104.0,4.6,36.0,565.0,491.64,362.79
2017,6,20,16,45,442.0,162.5,4.55,35.5,426.0,357.52,263.51
2017,6,20,17,0,126.0,221.0,4.5,35.0,287.0,254.41,187.96
2017,6,20,17,15,388.5,153.5,4.4,34.5,322.5,277.64,201.54
2017,6,20,17,30,651.0,86.0,4.3,34.0,358.0,269.46,186.58
2017,6,20,17,45,608.5,79.5,4.2,34.0,305.5,213.83,140.73
2017,6,20,18,0,566.0,73.0,4.1,34.0,253.0,162.65,99.51
2017,6,20,18,15,505.0,65.0,3.8,33.0,202.5,112.71,63.08
2017,6,20,18,30,444.0,57.0,3.5,32.0,152.0,69.91,37.03
2017,6,20,18,45,352.0,46.0,3.2,31.5,107.5,35.35,23.5
2017,6,20,19,0,260.0,35.0,2.9,31.0,63.0,27.15,15.99
2017,6,20,19,15,130.0,17.5,2.9,30.5,31.5,13.69,0.0
2017,6,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,21,5,45,102.5,14.0,2.4,22.5,22.5,13.34,0.0
2017,6,21,6,0,205.0,28.0,2.8,23.0,45.0,21.91,10.87
2017,6,21,6,15,308.5,40.5,2.9,23.5,87.0,31.72,21.02
2017,6,21,6,30,412.0,53.0,3.0,24.0,129.0,51.02,29.7
2017,6,21,6,45,485.5,61.0,3.1,25.0,180.0,91.07,50.41
2017,6,21,7,0,559.0,69.0,3.2,26.0,231.0,139.88,84.23
2017,6,21,7,15,606.0,75.5,3.3,26.5,284.0,190.48,124.66
2017,6,21,7,30,653.0,82.0,3.4,27.0,337.0,246.17,170.98
2017,6,21,7,45,690.0,85.5,3.5,28.0,391.5,300.69,216.62
2017,6,21,8,0,727.0,89.0,3.6,29.0,446.0,360.24,265.36
2017,6,21,8,15,751.5,93.0,3.65,29.5,498.5,415.95,310.63
2017,6,21,8,30,776.0,97.0,3.7,30.0,551.0,473.0,355.56
2017,6,21,8,45,797.0,99.5,3.75,30.5,601.5,527.73,397.46
2017,6,21,9,0,818.0,102.0,3.8,31.0,652.0,582.81,438.31
2017,6,21,9,15,832.0,104.5,3.85,31.5,697.5,632.89,474.42
2017,6,21,9,30,846.0,107.0,3.9,32.0,743.0,682.2,508.97
2017,6,21,9,45,858.0,108.5,4.0,32.5,784.0,727.9,539.55
2017,6,21,10,0,870.0,110.0,4.1,33.0,825.0,771.99,567.64
2017,6,21,10,15,878.0,112.0,4.2,33.5,859.5,811.51,592.32
2017,6,21,10,30,886.0,114.0,4.3,34.0,894.0,848.65,615.19
2017,6,21,10,45,893.0,114.5,4.4,34.5,922.5,880.92,634.65
2017,6,21,11,0,900.0,115.0,4.5,35.0,951.0,910.39,652.18
2017,6,21,11,15,904.5,116.0,4.55,35.0,972.0,935.09,667.69
2017,6,21,11,30,909.0,117.0,4.6,35.0,993.0,956.56,681.17
2017,6,21,11,45,911.0,118.5,4.7,35.5,1006.0,972.83,690.16
2017,6,21,12,0,913.0,120.0,4.8,36.0,1019.0,985.61,696.95
2017,6,21,12,15,914.0,120.0,4.85,36.0,1024.5,992.53,701.49
2017,6,21,12,30,915.0,120.0,4.9,36.0,1030.0,996.03,703.98
2017,6,21,12,45,916.5,118.5,4.95,36.5,1027.5,995.27,702.37
2017,6,21,13,0,918.0,117.0,5.0,37.0,1025.0,991.1,698.73
2017,6,21,13,15,916.0,116.5,5.0,37.0,1014.0,981.04,692.57
2017,6,21,13,30,914.0,116.0,5.0,37.0,1003.0,967.49,684.3
2017,6,21,13,45,911.5,114.5,5.05,37.0,985.0,949.05,673.31
2017,6,21,14,0,909.0,113.0,5.1,37.0,967.0,927.23,660.17
2017,6,21,14,15,904.0,112.0,5.1,37.0,941.0,900.44,643.48
2017,6,21,14,30,899.0,111.0,5.1,37.0,915.0,870.61,624.79
2017,6,21,14,45,890.0,110.5,5.1,37.0,882.0,835.14,602.3
2017,6,21,15,0,881.0,110.0,5.1,37.0,849.0,797.24,578.06
2017,6,21,15,15,871.5,108.5,5.05,36.5,810.0,755.78,552.18
2017,6,21,15,30,862.0,107.0,5.0,36.0,771.0,712.35,524.63
2017,6,21,15,45,850.0,104.0,5.0,36.0,727.0,664.1,490.64
2017,6,21,16,0,838.0,101.0,5.0,36.0,683.0,614.57,454.91
2017,6,21,16,15,628.5,163.5,5.0,35.5,582.0,514.77,381.54
2017,6,21,16,30,419.0,226.0,5.0,35.0,481.0,429.85,318.39
2017,6,21,16,45,562.0,162.0,5.0,35.0,471.5,412.56,304.69
2017,6,21,17,0,705.0,98.0,5.0,35.0,462.0,380.03,277.06
2017,6,21,17,15,605.0,108.0,4.9,34.0,396.0,313.48,225.53
2017,6,21,17,30,505.0,118.0,4.8,33.0,330.0,255.54,180.58
2017,6,21,17,45,471.0,106.5,4.75,32.5,282.0,205.67,140.12
2017,6,21,18,0,437.0,95.0,4.7,32.0,234.0,159.4,103.08
2017,6,21,18,15,395.0,80.5,4.45,31.5,187.5,113.41,68.54
2017,6,21,18,30,353.0,66.0,4.2,31.0,141.0,72.38,41.7
2017,6,21,18,45,285.5,51.0,3.95,30.5,100.5,38.73,26.41
2017,6,21,19,0,218.0,36.0,3.7,30.0,60.0,27.89,16.69
2017,6,21,19,15,109.0,18.0,3.6,29.5,30.0,14.07,0.17
2017,6,21,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
