Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,22,5,45,26.5,13.5,3.0,22.5,15.5,12.87,0.0
2017,6,22,6,0,53.0,27.0,3.1,23.0,31.0,23.42,11.9
2017,6,22,6,15,91.5,46.5,3.0,23.5,60.5,39.22,27.28
2017,6,22,6,30,130.0,66.0,2.9,24.0,90.0,56.32,38.4
2017,6,22,6,45,154.0,87.0,2.85,25.0,124.5,86.18,59.02
2017,6,22,7,0,178.0,108.0,2.8,26.0,159.0,119.2,83.76
2017,6,22,7,15,172.5,132.5,2.8,26.5,190.5,152.95,111.32
2017,6,22,7,30,167.0,157.0,2.8,27.0,222.0,185.07,137.58
2017,6,22,7,45,190.5,180.5,2.8,28.0,265.5,224.98,168.48
2017,6,22,8,0,214.0,204.0,2.8,29.0,309.0,267.53,200.94
2017,6,22,8,15,496.5,146.5,2.75,29.5,426.5,352.73,264.16
2017,6,22,8,30,779.0,89.0,2.7,30.0,544.0,466.1,349.16
2017,6,22,8,45,796.5,92.5,2.65,30.5,593.0,520.05,389.66
2017,6,22,9,0,814.0,96.0,2.6,31.0,642.0,574.01,428.99
2017,6,22,9,15,828.0,98.5,2.6,31.5,687.5,624.06,464.47
2017,6,22,9,30,842.0,101.0,2.6,32.0,733.0,673.21,498.24
2017,6,22,9,45,569.5,240.0,2.6,32.5,678.0,648.15,474.58
2017,6,22,10,0,297.0,379.0,2.6,33.0,623.0,591.28,428.43
2017,6,22,10,15,590.0,242.5,2.6,33.5,753.0,712.41,516.91
2017,6,22,10,30,883.0,106.0,2.6,34.0,883.0,838.09,600.29
2017,6,22,10,45,891.5,105.5,2.6,34.5,911.5,870.65,618.26
2017,6,22,11,0,900.0,105.0,2.6,35.0,940.0,900.49,635.05
2017,6,22,11,15,657.0,261.5,2.6,35.0,878.5,860.0,607.39
2017,6,22,11,30,414.0,418.0,2.6,35.0,817.0,797.47,559.77
2017,6,22,11,45,408.0,426.5,2.6,35.5,824.5,803.17,562.35
2017,6,22,12,0,402.0,435.0,2.6,36.0,832.0,810.81,565.59
2017,6,22,12,15,413.5,442.0,2.5,36.5,852.0,831.84,577.06
2017,6,22,12,30,425.0,449.0,2.4,37.0,872.0,851.13,587.16
2017,6,22,12,45,399.5,447.5,2.35,37.5,844.0,824.81,568.49
2017,6,22,13,0,374.0,446.0,2.3,38.0,816.0,796.8,549.14
2017,6,22,13,15,423.0,435.5,2.15,38.0,849.5,832.59,571.97
2017,6,22,13,30,472.0,425.0,2.0,38.0,883.0,862.19,590.12
2017,6,22,13,45,675.5,274.5,1.95,38.0,916.0,896.62,617.53
2017,6,22,14,0,879.0,124.0,1.9,38.0,949.0,911.21,627.23
2017,6,22,14,15,873.5,122.5,1.75,38.0,923.5,884.29,609.64
2017,6,22,14,30,868.0,121.0,1.6,38.0,898.0,854.46,590.63
2017,6,22,14,45,861.0,119.0,1.45,38.5,866.0,820.18,567.67
2017,6,22,15,0,854.0,117.0,1.3,39.0,834.0,783.42,543.22
2017,6,22,15,15,844.0,115.0,1.15,38.5,795.0,742.15,518.11
2017,6,22,15,30,834.0,113.0,1.0,38.0,756.0,699.02,491.36
2017,6,22,15,45,821.0,110.0,0.9,38.0,712.5,651.34,459.35
2017,6,22,16,0,808.0,107.0,0.8,38.0,669.0,603.03,426.24
2017,6,22,16,15,790.5,104.0,0.65,37.5,620.5,550.39,389.85
2017,6,22,16,30,773.0,101.0,0.5,37.0,572.0,497.62,352.35
2017,6,22,16,45,750.0,97.0,0.4,37.0,520.5,441.52,311.18
2017,6,22,17,0,727.0,93.0,0.3,37.0,469.0,386.45,269.61
2017,6,22,17,15,696.0,88.5,0.4,36.5,416.0,327.58,225.83
2017,6,22,17,30,665.0,84.0,0.5,36.0,363.0,272.85,183.49
2017,6,22,17,45,621.5,78.0,0.65,36.0,309.5,216.59,139.32
2017,6,22,18,0,578.0,72.0,0.8,36.0,256.0,164.87,99.02
2017,6,22,18,15,517.0,64.0,0.8,35.0,205.0,114.12,62.72
2017,6,22,18,30,456.0,56.0,0.8,34.0,154.0,70.5,36.44
2017,6,22,18,45,362.0,45.5,0.85,33.0,109.5,34.82,22.91
2017,6,22,19,0,268.0,35.0,0.9,32.0,65.0,27.86,16.54
2017,6,22,19,15,134.0,17.5,1.0,31.5,32.5,13.68,0.21
2017,6,22,19,30,0.0,0.0,1.1,31.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.2,30.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.3,30.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.4,29.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.65,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.9,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,5,45,32.0,15.5,3.2,24.5,18.0,14.77,0.0
2017,6,23,6,0,64.0,31.0,3.5,25.0,36.0,26.4,13.85
2017,6,23,6,15,144.5,51.0,3.7,25.5,74.0,40.9,28.4
2017,6,23,6,30,225.0,71.0,3.9,26.0,112.0,61.91,41.28
2017,6,23,6,45,316.0,82.0,4.1,26.5,161.0,93.57,58.6
2017,6,23,7,0,407.0,93.0,4.3,27.0,210.0,137.61,88.55
2017,6,23,7,15,458.5,102.5,4.3,27.5,261.0,183.0,123.92
2017,6,23,7,30,510.0,112.0,4.3,28.0,312.0,234.07,165.3
2017,6,23,7,45,560.5,116.0,4.35,29.0,365.5,286.79,208.09
2017,6,23,8,0,611.0,120.0,4.4,30.0,419.0,343.01,253.2
2017,6,23,8,15,639.5,125.5,4.4,30.5,470.0,395.91,295.69
2017,6,23,8,30,668.0,131.0,4.4,31.0,521.0,450.79,338.56
2017,6,23,8,45,694.0,133.5,4.45,32.0,570.0,503.13,377.75
2017,6,23,9,0,720.0,136.0,4.5,33.0,619.0,556.54,416.46
2017,6,23,9,15,736.0,140.0,4.4,33.5,663.5,606.17,451.81
2017,6,23,9,30,752.0,144.0,4.3,34.0,708.0,654.63,485.34
2017,6,23,9,45,765.5,146.5,4.25,35.0,748.0,699.1,514.29
2017,6,23,10,0,779.0,149.0,4.2,36.0,788.0,742.34,541.21
2017,6,23,10,15,788.5,151.0,4.05,36.5,821.5,780.44,564.0
2017,6,23,10,30,798.0,153.0,3.9,37.0,855.0,816.54,585.08
2017,6,23,10,45,805.5,154.5,3.75,37.5,882.5,848.25,602.93
2017,6,23,11,0,813.0,156.0,3.6,38.0,910.0,877.45,618.9
2017,6,23,11,15,818.0,157.0,3.5,38.0,930.0,901.24,632.79
2017,6,23,11,30,823.0,158.0,3.4,38.0,950.0,922.1,644.79
2017,6,23,11,45,806.5,172.5,3.3,38.5,957.0,932.84,649.04
2017,6,23,12,0,790.0,187.0,3.2,39.0,964.0,939.8,651.02
2017,6,23,12,15,791.0,187.0,3.15,39.0,969.0,946.19,654.43
2017,6,23,12,30,792.0,187.0,3.1,39.0,974.0,949.51,656.02
2017,6,23,12,45,790.0,188.0,3.05,39.5,971.0,947.92,653.31
2017,6,23,13,0,788.0,189.0,3.0,40.0,968.0,943.34,648.88
2017,6,23,13,15,785.0,188.0,3.0,40.0,957.0,932.84,642.65
2017,6,23,13,30,782.0,187.0,3.0,40.0,946.0,919.29,634.64
2017,6,23,13,45,774.5,187.5,3.0,40.0,927.0,900.05,623.16
2017,6,23,14,0,767.0,188.0,3.0,40.0,908.0,878.06,610.03
2017,6,23,14,15,760.0,185.5,3.05,40.0,882.5,851.06,594.02
2017,6,23,14,30,753.0,183.0,3.1,40.0,857.0,821.59,576.39
2017,6,23,14,45,726.0,190.5,3.2,40.0,821.0,785.17,554.39
2017,6,23,15,0,699.0,198.0,3.3,40.0,785.0,745.56,528.93
2017,6,23,15,15,686.0,194.0,3.35,39.5,747.5,704.81,503.46
2017,6,23,15,30,673.0,190.0,3.4,39.0,710.0,662.9,476.59
2017,6,23,15,45,649.5,188.5,3.45,39.0,666.0,615.52,444.22
2017,6,23,16,0,626.0,187.0,3.5,39.0,622.0,568.38,411.34
2017,6,23,16,15,604.0,180.5,3.55,38.5,575.5,517.95,376.31
2017,6,23,16,30,582.0,174.0,3.6,38.0,529.0,468.28,340.81
2017,6,23,16,45,547.5,168.5,3.65,38.0,479.0,412.85,299.57
2017,6,23,17,0,513.0,163.0,3.7,38.0,429.0,361.94,260.75
2017,6,23,17,15,477.0,152.5,3.75,37.5,378.5,308.86,220.19
2017,6,23,17,30,441.0,142.0,3.8,37.0,328.0,259.17,181.53
2017,6,23,17,45,393.0,130.0,3.85,37.0,277.5,208.97,142.38
2017,6,23,18,0,345.0,118.0,3.9,37.0,227.0,164.02,107.98
2017,6,23,18,15,287.0,101.0,3.8,36.0,180.5,120.09,76.66
2017,6,23,18,30,229.0,84.0,3.7,35.0,134.0,82.36,52.19
2017,6,23,18,45,161.5,63.0,3.65,34.5,93.0,49.91,34.98
2017,6,23,19,0,94.0,42.0,3.6,34.0,52.0,33.98,21.17
2017,6,23,19,15,47.0,21.0,3.65,33.5,26.0,18.34,2.4
2017,6,23,19,30,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.75,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.95,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,4.5,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,9.0,1.55,24.5,9.0,8.58,0.0
2017,6,24,6,0,0.0,18.0,1.6,25.0,18.0,16.7,6.62
2017,6,24,6,15,0.5,39.0,1.6,25.0,39.5,35.47,23.96
2017,6,24,6,30,1.0,60.0,1.6,25.0,61.0,53.8,38.11
2017,6,24,6,45,17.5,82.0,1.6,25.5,87.5,75.05,55.01
2017,6,24,7,0,34.0,104.0,1.6,26.0,114.0,97.51,72.37
2017,6,24,7,15,83.5,130.5,1.8,26.5,161.5,133.74,99.32
2017,6,24,7,30,133.0,157.0,2.0,27.0,209.0,175.92,131.22
2017,6,24,7,45,66.5,138.0,2.2,28.0,164.0,147.87,110.93
2017,6,24,8,0,0.0,119.0,2.4,29.0,119.0,110.3,82.16
2017,6,24,8,15,0.0,109.0,2.6,29.5,109.0,101.35,74.74
2017,6,24,8,30,0.0,99.0,2.8,30.0,99.0,92.22,67.2
2017,6,24,8,45,1.0,133.0,3.05,30.5,134.0,124.32,91.74
2017,6,24,9,0,2.0,167.0,3.3,31.0,169.0,156.62,115.99
2017,6,24,9,15,15.5,228.0,3.1,31.0,240.0,222.09,165.27
2017,6,24,9,30,29.0,289.0,2.9,31.0,311.0,291.46,216.33
2017,6,24,9,45,30.5,308.0,2.75,31.5,332.5,312.49,230.52
2017,6,24,10,0,32.0,327.0,2.6,32.0,354.0,333.62,244.72
2017,6,24,10,15,35.5,348.0,2.35,32.0,379.0,358.3,261.71
2017,6,24,10,30,39.0,369.0,2.1,32.0,404.0,383.18,278.58
2017,6,24,10,45,28.0,337.0,1.85,32.5,362.5,345.02,249.95
2017,6,24,11,0,17.0,305.0,1.6,33.0,321.0,301.65,217.91
2017,6,24,11,15,49.0,385.5,1.55,33.0,432.5,413.17,296.96
2017,6,24,11,30,81.0,466.0,1.5,33.0,544.0,522.06,370.78
2017,6,24,11,45,66.0,456.5,1.45,33.5,520.5,500.61,354.06
2017,6,24,12,0,51.0,447.0,1.4,34.0,497.0,478.39,337.73
2017,6,24,12,15,36.0,401.5,1.6,33.5,437.5,420.58,299.52
2017,6,24,12,30,21.0,356.0,1.8,33.0,378.0,356.42,255.91
2017,6,24,12,45,18.5,330.0,2.0,33.0,349.5,329.23,237.34
2017,6,24,13,0,16.0,304.0,2.2,33.0,321.0,301.92,218.28
2017,6,24,13,15,31.5,368.5,2.35,32.5,400.0,383.5,277.41
2017,6,24,13,30,47.0,433.0,2.5,32.0,479.0,459.55,331.51
2017,6,24,13,45,118.0,453.0,2.7,31.5,565.0,548.08,395.93
2017,6,24,14,0,189.0,473.0,2.9,31.0,651.0,627.41,453.21
2017,6,24,14,15,163.5,458.5,2.95,30.5,609.5,585.57,424.95
2017,6,24,14,30,138.0,444.0,3.0,30.0,568.0,544.39,397.41
2017,6,24,14,45,90.5,400.0,3.1,29.5,480.0,453.86,334.28
2017,6,24,15,0,43.0,356.0,3.2,29.0,392.0,370.93,275.01
2017,6,24,15,15,51.5,348.0,3.2,28.5,389.5,367.13,273.75
2017,6,24,15,30,60.0,340.0,3.2,28.0,387.0,362.44,271.54
2017,6,24,15,45,154.5,327.0,3.25,28.0,437.0,411.72,310.13
2017,6,24,16,0,249.0,314.0,3.3,28.0,487.0,451.26,340.5
2017,6,24,16,15,214.5,293.5,3.3,27.5,435.0,396.52,300.48
2017,6,24,16,30,180.0,273.0,3.3,27.0,383.0,347.24,264.24
2017,6,24,16,45,137.5,246.5,3.35,27.0,326.0,292.12,222.64
2017,6,24,17,0,95.0,220.0,3.4,27.0,269.0,240.64,183.5
2017,6,24,17,15,103.5,196.0,3.45,26.5,244.0,215.24,164.04
2017,6,24,17,30,112.0,172.0,3.5,26.0,219.0,188.91,143.2
2017,6,24,17,45,100.0,148.5,3.55,26.0,186.0,156.83,117.69
2017,6,24,18,0,88.0,125.0,3.6,26.0,153.0,126.29,93.38
2017,6,24,18,15,203.5,98.5,3.65,25.5,147.0,108.58,74.36
2017,6,24,18,30,319.0,72.0,3.7,25.0,141.0,76.45,46.86
2017,6,24,18,45,234.5,56.5,3.8,25.0,99.0,42.96,30.69
2017,6,24,19,0,150.0,41.0,3.9,25.0,57.0,33.3,21.6
2017,6,24,19,15,75.0,20.5,3.9,25.0,28.5,17.14,2.4
2017,6,24,19,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,45,52.0,14.5,4.35,21.5,18.5,13.82,0.0
2017,6,25,6,0,104.0,29.0,4.4,22.0,37.0,23.89,11.92
2017,6,25,6,15,193.5,45.5,4.45,22.0,75.5,35.03,23.87
2017,6,25,6,30,283.0,62.0,4.5,22.0,114.0,53.51,34.58
2017,6,25,6,45,370.0,71.0,4.55,22.5,162.5,88.02,53.13
2017,6,25,7,0,457.0,80.0,4.6,23.0,211.0,132.65,83.85
2017,6,25,7,15,228.5,99.0,4.6,23.0,164.5,134.13,95.64
2017,6,25,7,30,0.0,118.0,4.6,23.0,118.0,108.39,83.45
2017,6,25,7,45,56.0,161.5,4.65,23.5,189.5,165.21,127.53
2017,6,25,8,0,112.0,205.0,4.7,24.0,261.0,229.82,177.67
2017,6,25,8,15,96.5,227.0,4.65,24.0,279.0,250.16,193.77
2017,6,25,8,30,81.0,249.0,4.6,24.0,297.0,269.3,208.51
2017,6,25,8,45,79.5,272.0,4.6,24.5,322.0,295.13,227.68
2017,6,25,9,0,78.0,295.0,4.6,25.0,347.0,320.73,246.33
2017,6,25,9,15,171.0,318.5,4.55,25.0,443.5,408.81,313.74
2017,6,25,9,30,264.0,342.0,4.5,25.0,540.0,505.86,386.52
2017,6,25,9,45,531.0,236.5,4.45,25.5,662.5,614.93,470.47
2017,6,25,10,0,798.0,131.0,4.4,26.0,785.0,738.55,561.91
2017,6,25,10,15,482.0,283.0,4.3,26.0,683.0,663.39,501.08
2017,6,25,10,30,166.0,435.0,4.2,26.0,581.0,555.51,415.04
2017,6,25,10,45,202.0,446.5,4.15,26.5,630.0,603.56,449.22
2017,6,25,11,0,238.0,458.0,4.1,27.0,679.0,652.83,483.05
2017,6,25,11,15,127.0,380.5,4.0,27.5,499.0,484.52,360.35
2017,6,25,11,30,16.0,303.0,3.9,28.0,319.0,300.01,222.52
2017,6,25,11,45,16.5,307.5,3.8,28.5,324.5,305.2,226.18
2017,6,25,12,0,17.0,312.0,3.7,29.0,330.0,310.31,229.32
2017,6,25,12,15,161.5,399.5,3.6,29.0,560.5,544.89,402.07
2017,6,25,12,30,306.0,487.0,3.5,29.0,791.0,773.96,560.45
2017,6,25,12,45,332.5,469.0,3.45,29.5,799.0,781.71,563.82
2017,6,25,13,0,359.0,451.0,3.4,30.0,807.0,787.71,567.43
2017,6,25,13,15,213.0,454.5,3.35,30.0,665.5,644.42,467.11
2017,6,25,13,30,67.0,458.0,3.3,30.0,524.0,502.49,365.23
2017,6,25,13,45,63.5,445.5,3.25,30.0,507.0,485.43,353.98
2017,6,25,14,0,60.0,433.0,3.2,30.0,490.0,468.23,342.06
2017,6,25,14,15,50.0,406.0,3.15,30.0,452.5,431.33,316.03
2017,6,25,14,30,40.0,379.0,3.1,30.0,415.0,394.84,290.17
2017,6,25,14,45,32.0,346.5,3.1,30.0,374.5,355.28,262.01
2017,6,25,15,0,24.0,314.0,3.1,30.0,334.0,312.8,231.43
2017,6,25,15,15,305.5,279.0,3.05,30.0,516.0,497.82,372.76
2017,6,25,15,30,587.0,244.0,3.0,30.0,698.0,652.91,485.36
2017,6,25,15,45,419.0,278.5,2.95,30.0,593.5,547.08,407.26
2017,6,25,16,0,251.0,313.0,2.9,30.0,489.0,451.81,336.97
2017,6,25,16,15,435.0,236.0,2.85,29.5,513.5,473.07,355.46
2017,6,25,16,30,619.0,159.0,2.8,29.0,538.0,474.32,357.02
2017,6,25,16,45,389.0,191.0,2.75,29.0,421.5,361.18,271.62
2017,6,25,17,0,159.0,223.0,2.7,29.0,305.0,270.38,203.61
2017,6,25,17,15,203.5,193.5,2.5,28.5,286.5,248.84,186.5
2017,6,25,17,30,248.0,164.0,2.3,28.0,268.0,222.21,164.09
2017,6,25,17,45,218.0,145.5,2.1,28.0,228.0,181.92,132.09
2017,6,25,18,0,188.0,127.0,1.9,28.0,188.0,145.81,103.76
2017,6,25,18,15,237.5,102.5,1.65,27.5,164.0,116.07,78.1
2017,6,25,18,30,287.0,78.0,1.4,27.0,140.0,79.88,50.05
2017,6,25,18,45,212.0,59.5,1.2,26.5,98.5,47.45,34.24
2017,6,25,19,0,137.0,41.0,1.0,26.0,57.0,33.29,21.53
2017,6,25,19,15,68.5,20.5,0.95,25.5,28.5,17.14,2.58
2017,6,25,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,5,45,0.0,11.0,1.4,22.5,11.0,10.48,0.0
2017,6,26,6,0,0.0,22.0,1.6,23.0,22.0,20.37,9.16
2017,6,26,6,15,13.5,42.0,1.6,23.0,44.5,37.09,25.5
2017,6,26,6,30,27.0,62.0,1.6,23.0,67.0,54.55,38.7
2017,6,26,6,45,41.5,84.0,1.65,23.5,94.5,77.22,56.35
2017,6,26,7,0,56.0,106.0,1.7,24.0,122.0,102.05,75.71
2017,6,26,7,15,227.5,115.5,1.65,24.5,201.0,147.94,105.85
2017,6,26,7,30,399.0,125.0,1.6,25.0,280.0,215.77,155.21
2017,6,26,7,45,226.5,159.5,1.6,25.5,250.5,217.28,162.65
2017,6,26,8,0,54.0,194.0,1.6,26.0,221.0,197.86,150.85
2017,6,26,8,15,76.0,223.5,1.6,26.5,265.5,238.19,181.29
2017,6,26,8,30,98.0,253.0,1.6,27.0,310.0,281.04,213.04
2017,6,26,8,45,271.0,248.5,1.65,28.0,425.5,379.24,285.86
2017,6,26,9,0,444.0,244.0,1.7,29.0,541.0,493.92,368.73
2017,6,26,9,15,627.0,177.0,1.75,29.0,628.5,571.35,426.11
2017,6,26,9,30,810.0,110.0,1.8,29.0,716.0,658.44,489.89
2017,6,26,9,45,659.5,204.5,1.85,29.5,716.0,678.25,498.96
2017,6,26,10,0,509.0,299.0,1.9,30.0,716.0,679.61,495.32
2017,6,26,10,15,413.5,353.0,1.95,30.5,701.0,674.6,488.62
2017,6,26,10,30,318.0,407.0,2.0,31.0,686.0,658.6,474.32
2017,6,26,10,45,364.0,399.5,2.1,31.5,729.0,701.7,503.55
2017,6,26,11,0,410.0,392.0,2.2,32.0,772.0,749.82,535.22
2017,6,26,11,15,309.5,439.0,2.3,32.0,729.5,710.52,506.44
2017,6,26,11,30,209.0,486.0,2.4,32.0,687.0,664.98,473.66
2017,6,26,11,45,217.5,492.0,2.5,32.0,703.5,682.78,486.21
2017,6,26,12,0,226.0,498.0,2.6,32.0,720.0,699.8,497.83
2017,6,26,12,15,249.0,495.5,2.65,32.0,742.0,726.52,516.08
2017,6,26,12,30,272.0,493.0,2.7,32.0,764.0,747.26,530.37
2017,6,26,12,45,332.5,465.0,2.75,32.5,795.0,778.0,551.49
2017,6,26,13,0,393.0,437.0,2.8,33.0,826.0,806.77,571.08
2017,6,26,13,15,609.0,296.0,2.85,32.5,890.5,875.5,624.07
2017,6,26,13,30,825.0,155.0,2.9,32.0,955.0,922.43,657.81
2017,6,26,13,45,431.5,276.0,2.95,32.0,694.0,675.43,490.64
2017,6,26,14,0,38.0,397.0,3.0,32.0,433.0,413.86,299.51
2017,6,26,14,15,91.0,421.0,3.0,32.0,503.5,481.61,350.01
2017,6,26,14,30,144.0,445.0,3.0,32.0,574.0,550.7,399.26
2017,6,26,14,45,198.0,423.0,3.05,32.0,593.0,567.94,412.92
2017,6,26,15,0,252.0,401.0,3.1,32.0,612.0,584.9,426.43
2017,6,26,15,15,174.0,380.5,3.15,31.5,523.5,492.76,361.88
2017,6,26,15,30,96.0,360.0,3.2,31.0,435.0,406.72,300.55
2017,6,26,15,45,149.0,340.5,3.3,31.0,448.5,420.95,312.78
2017,6,26,16,0,202.0,321.0,3.4,31.0,462.0,426.81,318.25
2017,6,26,16,15,173.5,297.5,3.4,30.5,412.5,377.39,282.69
2017,6,26,16,30,145.0,274.0,3.4,30.0,363.0,330.48,248.63
2017,6,26,16,45,74.5,217.0,3.45,29.5,263.0,235.36,177.67
2017,6,26,17,0,4.0,160.0,3.5,29.0,163.0,149.5,112.57
2017,6,26,17,15,2.0,96.5,3.35,28.5,98.0,90.37,66.73
2017,6,26,17,30,0.0,33.0,3.2,28.0,33.0,30.64,19.21
2017,6,26,17,45,0.0,28.0,3.1,28.0,28.0,25.98,15.52
2017,6,26,18,0,0.0,23.0,3.0,28.0,23.0,21.33,11.77
2017,6,26,18,15,0.0,18.0,2.9,27.5,18.0,16.68,8.0
2017,6,26,18,30,0.0,13.0,2.8,27.0,13.0,12.04,4.17
2017,6,26,18,45,0.0,9.0,2.7,26.5,9.0,8.33,1.38
2017,6,26,19,0,0.0,5.0,2.6,26.0,5.0,4.62,0.0
2017,6,26,19,15,0.0,2.5,2.7,25.5,2.5,2.31,0.0
2017,6,26,19,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,7.0,1.5,22.0,7.0,6.67,0.0
2017,6,27,6,0,0.0,14.0,1.8,22.0,14.0,12.98,3.72
2017,6,27,6,15,0.0,29.0,1.85,22.0,29.0,26.93,17.06
2017,6,27,6,30,0.0,44.0,1.9,22.0,44.0,40.66,27.84
2017,6,27,6,45,0.0,62.0,2.0,22.5,62.0,56.89,41.47
2017,6,27,7,0,0.0,80.0,2.1,23.0,80.0,73.33,55.03
2017,6,27,7,15,0.0,78.5,2.1,23.5,78.5,72.65,54.31
2017,6,27,7,30,0.0,77.0,2.1,24.0,77.0,71.58,53.19
2017,6,27,7,45,37.5,138.5,2.15,24.5,156.5,139.01,106.28
2017,6,27,8,0,75.0,200.0,2.2,25.0,236.0,210.91,161.88
2017,6,27,8,15,60.5,216.5,2.25,25.5,248.0,225.24,172.55
2017,6,27,8,30,46.0,233.0,2.3,26.0,260.0,237.87,181.64
2017,6,27,8,45,28.0,220.5,2.4,27.0,237.5,220.4,167.16
2017,6,27,9,0,10.0,208.0,2.5,28.0,215.0,199.22,149.86
2017,6,27,9,15,44.5,273.5,2.6,28.0,306.5,284.48,214.42
2017,6,27,9,30,79.0,339.0,2.7,28.0,398.0,371.99,278.98
2017,6,27,9,45,211.0,351.0,2.85,28.5,521.0,485.86,363.01
2017,6,27,10,0,343.0,363.0,3.0,29.0,644.0,610.4,452.1
2017,6,27,10,15,238.0,397.5,3.1,29.0,597.0,573.99,423.41
2017,6,27,10,30,133.0,432.0,3.2,29.0,550.0,525.4,386.44
2017,6,27,10,45,86.0,412.5,3.3,29.5,489.5,467.0,343.38
2017,6,27,11,0,39.0,393.0,3.4,30.0,429.0,409.87,300.68
2017,6,27,11,15,145.0,435.5,3.45,30.0,574.0,553.72,405.48
2017,6,27,11,30,251.0,478.0,3.5,30.0,719.0,700.96,508.26
2017,6,27,11,45,229.0,489.5,3.55,30.5,712.0,691.21,499.09
2017,6,27,12,0,207.0,501.0,3.6,31.0,705.0,684.75,493.01
2017,6,27,12,15,529.0,322.0,3.65,31.0,846.5,832.14,602.56
2017,6,27,12,30,851.0,143.0,3.7,31.0,988.0,956.81,687.53
2017,6,27,12,45,553.0,319.0,3.75,31.5,867.5,853.84,614.78
2017,6,27,13,0,255.0,495.0,3.8,32.0,747.0,731.3,523.25
2017,6,27,13,15,209.0,495.0,3.85,32.0,700.5,680.02,488.58
2017,6,27,13,30,163.0,495.0,3.9,32.0,654.0,633.7,456.37
2017,6,27,13,45,501.0,316.5,3.95,32.0,790.5,778.62,566.09
2017,6,27,14,0,839.0,138.0,4.0,32.0,927.0,890.59,645.14
2017,6,27,14,15,833.0,136.5,4.0,31.5,901.5,864.4,628.96
2017,6,27,14,30,827.0,135.0,4.0,31.0,876.0,835.46,611.76
2017,6,27,14,45,818.5,133.0,4.05,31.0,844.0,801.4,589.96
2017,6,27,15,0,810.0,131.0,4.1,31.0,812.0,768.1,568.55
2017,6,27,15,15,490.5,250.5,4.1,31.0,657.0,613.46,456.55
2017,6,27,15,30,171.0,370.0,4.1,31.0,502.0,472.3,349.89
2017,6,27,15,45,196.0,344.5,4.15,31.0,487.5,455.92,339.64
2017,6,27,16,0,221.0,319.0,4.2,31.0,473.0,436.88,326.69
2017,6,27,16,15,221.5,294.0,4.15,30.5,439.0,401.62,301.72
2017,6,27,16,30,222.0,269.0,4.1,30.0,405.0,365.92,275.91
2017,6,27,16,45,111.0,138.5,4.1,29.5,206.5,181.94,137.15
2017,6,27,17,0,0.0,8.0,4.1,29.0,8.0,7.43,0.3
2017,6,27,17,15,134.0,85.0,4.0,28.5,141.5,126.97,93.92
2017,6,27,17,30,268.0,162.0,3.9,28.0,275.0,226.92,168.17
2017,6,27,17,45,253.5,140.0,3.8,28.0,234.5,186.11,134.7
2017,6,27,18,0,239.0,118.0,3.7,28.0,194.0,146.99,102.97
2017,6,27,18,15,211.5,97.5,3.4,27.0,155.5,109.37,74.14
2017,6,27,18,30,184.0,77.0,3.1,26.0,117.0,75.2,49.68
2017,6,27,18,45,144.5,57.5,2.8,25.5,83.5,45.89,33.09
2017,6,27,19,0,105.0,38.0,2.5,25.0,50.0,31.0,19.77
2017,6,27,19,15,52.5,19.0,2.4,24.5,25.0,15.95,2.29
2017,6,27,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,28,5,45,84.0,13.0,1.95,21.5,19.5,12.39,0.0
2017,6,28,6,0,168.0,26.0,2.2,22.0,39.0,20.37,8.87
2017,6,28,6,15,273.0,39.0,2.25,22.5,79.5,29.98,19.55
2017,6,28,6,30,378.0,52.0,2.3,23.0,120.0,46.84,28.44
2017,6,28,6,45,189.0,48.5,2.35,23.5,82.5,54.31,32.18
2017,6,28,7,0,0.0,45.0,2.4,24.0,45.0,41.8,28.94
2017,6,28,7,15,0.0,62.0,2.35,24.5,62.0,57.66,41.87
2017,6,28,7,30,0.0,79.0,2.3,25.0,79.0,73.4,54.46
2017,6,28,7,45,2.0,115.5,2.3,25.5,117.0,107.37,81.41
2017,6,28,8,0,4.0,152.0,2.3,26.0,155.0,141.7,108.08
2017,6,28,8,15,38.0,199.0,2.3,26.5,221.5,199.89,152.63
2017,6,28,8,30,72.0,246.0,2.3,27.0,288.0,262.1,199.49
2017,6,28,8,45,81.5,272.0,2.35,27.5,324.0,296.05,224.28
2017,6,28,9,0,91.0,298.0,2.4,28.0,360.0,330.94,249.47
2017,6,28,9,15,448.5,207.0,2.45,28.5,539.0,484.85,366.81
2017,6,28,9,30,806.0,116.0,2.5,29.0,718.0,662.07,496.4
2017,6,28,9,45,436.5,243.0,2.6,29.5,571.5,552.8,412.23
2017,6,28,10,0,67.0,370.0,2.7,30.0,425.0,400.79,295.22
2017,6,28,10,15,457.5,247.0,2.75,30.0,646.5,609.27,453.27
2017,6,28,10,30,848.0,124.0,2.8,30.0,868.0,824.98,603.56
2017,6,28,10,45,450.5,270.0,2.9,30.5,666.5,656.66,482.14
2017,6,28,11,0,53.0,416.0,3.0,31.0,465.0,444.37,322.91
2017,6,28,11,15,463.5,271.5,3.0,31.5,715.5,693.87,508.16
2017,6,28,11,30,874.0,127.0,3.0,32.0,966.0,933.32,667.29
2017,6,28,11,45,884.0,122.0,3.05,32.5,981.5,950.76,675.07
2017,6,28,12,0,894.0,117.0,3.1,33.0,997.0,965.05,682.69
2017,6,28,12,15,597.0,304.5,3.1,33.0,893.5,879.0,624.91
2017,6,28,12,30,300.0,492.0,3.1,33.0,790.0,773.48,547.02
2017,6,28,12,45,598.5,304.0,3.15,33.5,896.5,881.73,627.14
2017,6,28,13,0,897.0,116.0,3.2,34.0,1003.0,971.79,685.28
2017,6,28,13,15,510.5,303.5,3.2,34.0,807.5,791.05,564.57
2017,6,28,13,30,124.0,491.0,3.2,34.0,612.0,593.6,422.01
2017,6,28,13,45,504.5,302.5,3.2,34.0,779.0,768.68,552.57
2017,6,28,14,0,885.0,114.0,3.2,34.0,946.0,909.61,648.03
2017,6,28,14,15,879.5,113.0,3.2,34.0,920.5,883.23,630.57
2017,6,28,14,30,874.0,112.0,3.2,34.0,895.0,853.91,612.43
2017,6,28,14,45,813.5,142.5,3.2,34.0,850.0,810.79,585.13
2017,6,28,15,0,753.0,173.0,3.2,34.0,805.0,764.71,555.66
2017,6,28,15,15,740.5,169.5,3.2,33.5,767.0,724.37,529.89
2017,6,28,15,30,728.0,166.0,3.2,33.0,729.0,681.28,501.49
2017,6,28,15,45,454.0,245.0,3.2,33.0,589.0,540.24,399.09
2017,6,28,16,0,180.0,324.0,3.2,33.0,449.0,416.47,307.21
2017,6,28,16,15,418.5,235.0,3.15,32.5,499.0,464.03,345.41
2017,6,28,16,30,657.0,146.0,3.1,32.0,549.0,483.4,360.25
2017,6,28,16,45,632.0,139.5,3.1,32.0,499.0,429.51,318.65
2017,6,28,17,0,607.0,133.0,3.1,32.0,449.0,377.08,277.42
2017,6,28,17,15,572.5,125.5,3.0,31.5,397.5,322.09,233.89
2017,6,28,17,30,538.0,118.0,2.9,31.0,346.0,270.22,191.96
2017,6,28,17,45,489.5,109.5,2.8,31.0,294.0,215.84,147.99
2017,6,28,18,0,441.0,101.0,2.7,31.0,242.0,168.23,110.11
2017,6,28,18,15,380.0,88.0,2.45,30.0,193.5,120.62,75.04
2017,6,28,18,30,319.0,75.0,2.2,29.0,145.0,80.15,48.65
2017,6,28,18,45,241.0,58.5,2.0,28.5,102.5,44.52,31.51
2017,6,28,19,0,163.0,42.0,1.8,28.0,60.0,34.07,21.97
2017,6,28,19,15,81.5,21.0,1.95,27.5,30.0,17.54,3.07
2017,6,28,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,5,45,61.5,14.0,1.75,23.5,18.5,13.34,0.0
2017,6,29,6,0,123.0,28.0,2.0,24.0,37.0,22.0,9.7
2017,6,29,6,15,221.5,43.5,2.15,24.5,76.5,33.56,22.31
2017,6,29,6,30,320.0,59.0,2.3,25.0,116.0,50.5,31.98
2017,6,29,6,45,405.0,68.0,2.45,25.5,165.5,86.76,50.4
2017,6,29,7,0,490.0,77.0,2.6,26.0,215.0,133.83,82.23
2017,6,29,7,15,540.0,84.5,2.7,26.5,267.5,181.63,119.69
2017,6,29,7,30,590.0,92.0,2.8,27.0,320.0,235.01,163.45
2017,6,29,7,45,634.0,96.0,2.9,28.0,374.0,288.54,207.62
2017,6,29,8,0,678.0,100.0,3.0,29.0,428.0,346.31,254.5
2017,6,29,8,15,521.5,162.0,3.05,29.5,431.5,375.11,280.34
2017,6,29,8,30,365.0,224.0,3.1,30.0,435.0,385.28,289.4
2017,6,29,8,45,572.5,168.5,3.2,30.5,534.0,469.16,352.76
2017,6,29,9,0,780.0,113.0,3.3,31.0,633.0,567.53,426.04
2017,6,29,9,15,795.0,116.0,3.35,31.0,678.0,617.82,462.89
2017,6,29,9,30,810.0,119.0,3.4,31.0,723.0,667.4,498.62
2017,6,29,9,45,825.0,119.5,3.45,31.5,764.5,711.71,528.85
2017,6,29,10,0,840.0,120.0,3.5,32.0,806.0,756.15,557.09
2017,6,29,10,15,848.5,122.0,3.55,32.5,840.5,795.33,581.39
2017,6,29,10,30,857.0,124.0,3.6,33.0,875.0,832.28,603.96
2017,6,29,10,45,865.0,124.0,3.65,33.5,903.0,864.46,623.16
2017,6,29,11,0,873.0,124.0,3.7,34.0,931.0,893.99,640.51
2017,6,29,11,15,877.0,125.0,3.75,34.0,952.0,918.03,655.57
2017,6,29,11,30,881.0,126.0,3.8,34.0,973.0,938.92,668.65
2017,6,29,11,45,885.5,125.5,3.85,34.5,986.5,955.61,677.71
2017,6,29,12,0,890.0,125.0,3.9,35.0,1000.0,969.0,684.72
2017,6,29,12,15,891.0,125.0,3.9,35.0,1005.5,976.16,688.99
2017,6,29,12,30,892.0,125.0,3.9,35.0,1011.0,979.98,691.26
2017,6,29,12,45,892.0,124.5,3.95,35.5,1008.5,979.1,689.56
2017,6,29,13,0,892.0,124.0,4.0,36.0,1006.0,974.95,685.91
2017,6,29,13,15,890.0,123.5,4.0,36.0,995.0,965.51,680.17
2017,6,29,13,30,888.0,123.0,4.0,36.0,984.0,952.66,672.38
2017,6,29,13,45,883.0,122.5,4.0,36.0,965.5,933.68,660.76
2017,6,29,14,0,878.0,122.0,4.0,36.0,947.0,911.5,647.16
2017,6,29,14,15,872.0,121.0,4.0,36.0,921.5,884.89,630.71
2017,6,29,14,30,866.0,120.0,4.0,36.0,896.0,855.39,612.36
2017,6,29,14,45,859.5,117.5,4.0,36.0,864.0,821.32,590.94
2017,6,29,15,0,853.0,115.0,4.0,36.0,832.0,784.72,567.72
2017,6,29,15,15,842.5,113.0,4.0,36.0,793.5,743.27,541.07
2017,6,29,15,30,832.0,111.0,4.0,36.0,755.0,699.99,512.93
2017,6,29,15,45,818.5,108.5,4.0,36.0,711.5,652.64,479.89
2017,6,29,16,0,805.0,106.0,4.0,36.0,668.0,604.74,445.66
2017,6,29,16,15,788.0,103.0,3.95,35.5,620.0,552.55,408.31
2017,6,29,16,30,771.0,100.0,3.9,35.0,572.0,500.17,369.66
2017,6,29,16,45,748.0,96.5,3.9,35.0,521.0,444.6,326.86
2017,6,29,17,0,725.0,93.0,3.9,35.0,470.0,390.04,283.63
2017,6,29,17,15,694.5,88.0,3.8,34.5,417.0,330.89,236.48
2017,6,29,17,30,664.0,83.0,3.7,34.0,364.0,275.76,191.36
2017,6,29,17,45,620.5,77.5,3.6,33.5,311.0,219.78,145.6
2017,6,29,18,0,577.0,72.0,3.5,33.0,258.0,168.31,104.11
2017,6,29,18,15,516.5,64.5,3.3,32.0,207.0,117.74,66.6
2017,6,29,18,30,456.0,57.0,3.1,31.0,156.0,74.23,39.2
2017,6,29,18,45,358.5,46.5,2.9,30.5,111.0,35.56,23.83
2017,6,29,19,0,261.0,36.0,2.7,30.0,66.0,27.87,16.78
2017,6,29,19,15,130.5,18.0,2.95,29.5,33.0,14.05,1.32
2017,6,29,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.55,25.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,30,5,45,61.0,14.0,4.15,24.5,18.5,13.34,0.0
2017,6,30,6,0,122.0,28.0,4.3,25.0,37.0,22.02,9.39
2017,6,30,6,15,227.5,43.0,4.45,25.5,77.0,33.19,21.85
2017,6,30,6,30,333.0,58.0,4.6,26.0,117.0,49.57,31.14
2017,6,30,6,45,416.5,66.5,4.85,26.5,166.5,86.0,49.28
2017,6,30,7,0,500.0,75.0,5.1,27.0,216.0,132.94,80.94
2017,6,30,7,15,262.5,107.0,5.1,27.5,182.5,146.65,102.54
2017,6,30,7,30,25.0,139.0,5.1,28.0,149.0,132.55,100.27
2017,6,30,7,45,357.5,117.5,5.2,28.5,289.0,220.25,161.65
2017,6,30,8,0,690.0,96.0,5.3,29.0,429.0,346.52,256.46
2017,6,30,8,15,521.0,161.0,5.35,29.5,429.0,373.67,281.49
2017,6,30,8,30,352.0,226.0,5.4,30.0,429.0,380.7,288.34
2017,6,30,8,45,568.5,168.0,5.45,30.5,530.5,466.29,354.03
2017,6,30,9,0,785.0,110.0,5.5,31.0,632.0,567.16,430.7
2017,6,30,9,15,799.5,112.5,5.5,31.5,677.0,616.91,467.09
2017,6,30,9,30,814.0,115.0,5.5,32.0,722.0,665.9,502.09
2017,6,30,9,45,420.0,213.0,5.5,32.5,527.0,512.19,385.22
2017,6,30,10,0,26.0,311.0,5.5,33.0,332.0,313.97,231.15
2017,6,30,10,15,27.0,325.5,5.45,33.0,348.5,330.22,243.01
2017,6,30,10,30,28.0,340.0,5.4,33.0,365.0,346.49,254.42
2017,6,30,10,45,444.0,235.0,5.4,33.5,645.0,617.18,459.17
2017,6,30,11,0,860.0,130.0,5.4,34.0,925.0,888.25,646.72
2017,6,30,11,15,864.0,131.0,5.35,34.5,945.0,912.03,658.84
2017,6,30,11,30,868.0,132.0,5.3,35.0,965.0,932.71,670.13
2017,6,30,11,45,501.5,316.0,5.3,35.5,799.0,790.24,569.34
2017,6,30,12,0,135.0,500.0,5.3,36.0,633.0,615.8,438.93
2017,6,30,12,15,112.0,495.0,5.3,36.0,605.5,584.58,417.51
2017,6,30,12,30,89.0,490.0,5.3,36.0,578.0,558.24,398.78
2017,6,30,12,45,115.0,497.5,5.3,36.0,611.0,596.43,425.8
2017,6,30,13,0,141.0,505.0,5.3,36.0,644.0,627.66,447.76
2017,6,30,13,15,85.5,447.5,5.3,36.0,532.0,511.62,366.89
2017,6,30,13,30,30.0,390.0,5.3,36.0,420.0,402.42,289.32
2017,6,30,13,45,424.5,273.5,5.3,36.5,673.0,667.78,486.28
2017,6,30,14,0,819.0,157.0,5.3,37.0,926.0,898.03,643.77
2017,6,30,14,15,812.0,155.0,5.3,36.5,900.5,870.5,626.34
2017,6,30,14,30,805.0,153.0,5.3,36.0,875.0,840.3,608.41
2017,6,30,14,45,559.0,269.5,5.35,36.0,762.0,727.47,529.37
2017,6,30,15,0,313.0,386.0,5.4,36.0,649.0,619.65,449.76
2017,6,30,15,15,498.5,286.5,5.4,35.5,683.0,654.81,480.45
2017,6,30,15,30,684.0,187.0,5.4,35.0,717.0,671.66,497.15
2017,6,30,15,45,661.0,185.5,5.4,35.0,673.0,624.16,463.06
2017,6,30,16,0,638.0,184.0,5.4,35.0,629.0,576.8,428.71
2017,6,30,16,15,334.0,208.5,5.4,34.5,440.5,392.19,292.91
2017,6,30,16,30,30.0,233.0,5.4,34.0,252.0,232.34,172.35
2017,6,30,16,45,65.5,227.5,5.45,34.0,263.0,241.06,179.63
2017,6,30,17,0,101.0,222.0,5.5,34.0,274.0,245.62,183.02
2017,6,30,17,15,282.0,180.0,5.4,33.5,304.0,266.39,196.34
2017,6,30,17,30,463.0,138.0,5.3,33.0,334.0,265.13,189.67
2017,6,30,17,45,422.0,125.0,5.2,32.5,284.5,214.2,148.83
2017,6,30,18,0,381.0,112.0,5.1,32.0,235.0,167.71,112.08
2017,6,30,18,15,316.0,98.0,4.85,31.0,187.0,122.06,78.67
2017,6,30,18,30,251.0,84.0,4.6,30.0,139.0,85.37,54.68
2017,6,30,18,45,181.5,64.5,4.4,29.5,98.0,51.04,36.77
2017,6,30,19,0,112.0,45.0,4.2,29.0,57.0,36.25,23.61
2017,6,30,19,15,56.0,22.5,4.05,28.5,28.5,18.7,3.7
2017,6,30,19,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,5,45,9.0,13.0,3.05,24.5,13.5,12.39,0.0
2017,7,1,6,0,18.0,26.0,3.2,25.0,27.0,23.17,9.89
2017,7,1,6,15,79.5,51.0,3.25,25.0,63.5,42.05,29.2
2017,7,1,6,30,141.0,76.0,3.3,25.0,100.0,63.75,44.72
2017,7,1,6,45,218.0,93.0,3.35,25.5,146.5,94.02,63.14
2017,7,1,7,0,295.0,110.0,3.4,26.0,193.0,134.89,91.4
2017,7,1,7,15,169.5,127.5,3.4,26.5,177.5,146.63,106.36
2017,7,1,7,30,44.0,145.0,3.4,27.0,162.0,142.48,107.81
2017,7,1,7,45,39.5,164.5,3.45,27.5,181.5,162.37,123.42
2017,7,1,8,0,35.0,184.0,3.5,28.0,201.0,181.78,138.25
2017,7,1,8,15,82.5,219.0,3.55,28.5,265.0,236.66,179.78
2017,7,1,8,30,130.0,254.0,3.6,29.0,329.0,298.37,226.09
2017,7,1,8,45,257.0,259.0,3.65,29.5,424.0,380.82,287.86
2017,7,1,9,0,384.0,264.0,3.7,30.0,519.0,473.96,356.76
2017,7,1,9,15,402.0,277.5,3.75,30.0,561.5,520.88,390.83
2017,7,1,9,30,420.0,291.0,3.8,30.0,604.0,565.9,423.22
2017,7,1,9,45,448.5,289.5,3.9,30.5,640.5,604.86,450.5
2017,7,1,10,0,477.0,288.0,4.0,31.0,677.0,644.61,477.96
2017,7,1,10,15,610.5,239.0,4.1,31.5,759.5,724.02,534.89
2017,7,1,10,30,744.0,190.0,4.2,32.0,842.0,808.52,593.46
2017,7,1,10,45,755.5,190.5,4.3,32.5,871.0,839.21,611.98
2017,7,1,11,0,767.0,191.0,4.4,33.0,900.0,870.1,630.84
2017,7,1,11,15,576.5,306.5,4.45,33.0,846.0,829.42,599.83
2017,7,1,11,30,386.0,422.0,4.5,33.0,792.0,772.12,555.73
2017,7,1,11,45,411.5,428.5,4.6,33.5,828.5,809.09,580.09
2017,7,1,12,0,437.0,435.0,4.7,34.0,865.0,848.68,605.3
2017,7,1,12,15,431.5,438.5,4.7,34.0,865.0,850.55,606.01
2017,7,1,12,30,426.0,442.0,4.7,34.0,865.0,850.36,605.64
2017,7,1,12,45,425.0,439.5,4.75,34.5,861.0,846.86,602.41
2017,7,1,13,0,424.0,437.0,4.8,35.0,857.0,841.39,597.95
2017,7,1,13,15,430.0,430.5,4.75,35.0,852.0,836.86,595.1
2017,7,1,13,30,436.0,424.0,4.7,35.0,847.0,830.27,591.02
2017,7,1,13,45,477.0,401.5,4.7,35.5,856.5,838.81,596.91
2017,7,1,14,0,518.0,379.0,4.7,36.0,866.0,843.85,600.39
2017,7,1,14,15,615.0,299.5,4.7,36.0,862.5,839.54,601.21
2017,7,1,14,30,712.0,220.0,4.7,36.0,859.0,829.2,597.92
2017,7,1,14,45,701.0,217.0,4.7,36.0,827.0,794.57,575.0
2017,7,1,15,0,690.0,214.0,4.7,36.0,795.0,758.17,550.75
2017,7,1,15,15,676.0,210.0,4.65,35.5,757.0,717.04,523.87
2017,7,1,15,30,662.0,206.0,4.6,35.0,719.0,674.82,495.73
2017,7,1,15,45,652.0,197.0,4.6,35.0,677.0,629.69,464.24
2017,7,1,16,0,642.0,188.0,4.6,35.0,635.0,583.64,431.44
2017,7,1,16,15,619.0,182.0,4.55,34.5,588.0,532.27,394.74
2017,7,1,16,30,596.0,176.0,4.5,34.0,541.0,481.69,357.66
2017,7,1,16,45,578.0,164.0,4.5,34.0,492.5,428.95,317.46
2017,7,1,17,0,560.0,152.0,4.5,34.0,444.0,375.13,275.51
2017,7,1,17,15,522.0,143.5,4.3,33.5,392.0,320.4,232.54
2017,7,1,17,30,484.0,135.0,4.1,33.0,340.0,269.18,191.64
2017,7,1,17,45,446.5,121.5,3.95,32.5,290.0,217.41,150.18
2017,7,1,18,0,409.0,108.0,3.8,32.0,240.0,169.68,112.32
2017,7,1,18,15,342.5,95.0,3.55,31.0,191.0,123.03,78.23
2017,7,1,18,30,276.0,82.0,3.3,30.0,142.0,85.59,53.97
2017,7,1,18,45,199.5,63.5,3.05,29.5,100.5,50.51,36.32
2017,7,1,19,0,123.0,45.0,2.8,29.0,59.0,36.26,23.63
2017,7,1,19,15,61.5,22.5,2.85,28.5,29.5,18.7,3.71
2017,7,1,19,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
