Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,22.0,13.5,2.4,23.5,15.0,12.87,0.0
2017,7,2,6,0,44.0,27.0,2.5,24.0,30.0,23.15,9.62
2017,7,2,6,15,125.5,47.5,2.65,24.5,67.5,38.2,26.06
2017,7,2,6,30,207.0,68.0,2.8,25.0,105.0,57.02,38.79
2017,7,2,6,45,286.5,82.0,3.0,25.5,151.5,88.66,56.4
2017,7,2,7,0,366.0,96.0,3.2,26.0,198.0,131.43,85.61
2017,7,2,7,15,420.5,107.0,3.3,26.5,248.5,176.1,119.96
2017,7,2,7,30,475.0,118.0,3.4,27.0,299.0,226.9,160.75
2017,7,2,7,45,529.5,121.5,3.55,27.5,352.5,276.85,201.56
2017,7,2,8,0,584.0,125.0,3.7,28.0,406.0,333.88,247.79
2017,7,2,8,15,613.5,131.5,3.75,28.0,457.0,386.75,291.02
2017,7,2,8,30,643.0,138.0,3.8,28.0,508.0,441.79,334.99
2017,7,2,8,45,486.0,207.5,3.85,28.5,502.0,456.92,346.59
2017,7,2,9,0,329.0,277.0,3.9,29.0,496.0,454.01,342.97
2017,7,2,9,15,409.0,269.5,3.9,29.5,561.0,517.82,389.96
2017,7,2,9,30,489.0,262.0,3.9,30.0,626.0,585.31,438.61
2017,7,2,9,45,496.5,279.5,3.9,30.5,667.0,629.8,468.78
2017,7,2,10,0,504.0,297.0,3.9,31.0,708.0,673.43,497.79
2017,7,2,10,15,444.0,336.0,3.9,31.5,710.0,682.76,501.19
2017,7,2,10,30,384.0,375.0,3.9,32.0,712.0,682.65,498.1
2017,7,2,10,45,283.5,419.0,3.95,32.5,672.0,651.75,473.01
2017,7,2,11,0,183.0,463.0,4.0,33.0,632.0,609.5,440.06
2017,7,2,11,15,221.0,468.5,4.0,33.0,677.5,654.5,471.65
2017,7,2,11,30,259.0,474.0,4.0,33.0,723.0,705.16,506.27
2017,7,2,11,45,341.5,452.5,4.0,33.5,785.5,766.82,548.33
2017,7,2,12,0,424.0,431.0,4.0,34.0,848.0,832.87,592.36
2017,7,2,12,15,645.5,283.0,3.95,34.0,921.5,906.36,646.96
2017,7,2,12,30,867.0,135.0,3.9,34.0,995.0,966.4,685.95
2017,7,2,12,45,866.5,135.0,3.9,34.0,993.0,965.65,685.05
2017,7,2,13,0,866.0,135.0,3.9,34.0,991.0,961.73,682.66
2017,7,2,13,15,864.0,134.0,3.85,34.0,980.5,952.18,676.5
2017,7,2,13,30,862.0,133.0,3.8,34.0,970.0,939.31,668.34
2017,7,2,13,45,857.5,132.5,3.8,34.5,952.0,921.33,655.91
2017,7,2,14,0,853.0,132.0,3.8,35.0,934.0,900.22,641.58
2017,7,2,14,15,847.5,130.5,3.75,35.0,909.0,874.26,625.22
2017,7,2,14,30,842.0,129.0,3.7,35.0,884.0,845.46,607.03
2017,7,2,14,45,821.0,135.0,3.7,35.0,849.0,808.35,583.53
2017,7,2,15,0,800.0,141.0,3.7,35.0,814.0,773.23,561.24
2017,7,2,15,15,789.0,138.5,3.7,35.0,776.0,732.35,534.87
2017,7,2,15,30,778.0,136.0,3.7,35.0,738.0,689.82,506.19
2017,7,2,15,45,766.5,131.0,3.7,35.0,695.5,643.13,473.69
2017,7,2,16,0,755.0,126.0,3.7,35.0,653.0,595.33,439.68
2017,7,2,16,15,530.5,190.5,3.65,34.5,548.0,488.32,361.43
2017,7,2,16,30,306.0,255.0,3.6,34.0,443.0,399.95,296.03
2017,7,2,16,45,487.5,182.0,3.6,34.0,450.5,401.79,297.12
2017,7,2,17,0,669.0,109.0,3.6,34.0,458.0,382.37,279.6
2017,7,2,17,15,636.5,103.5,3.5,33.5,406.0,326.52,235.05
2017,7,2,17,30,604.0,98.0,3.4,33.0,354.0,273.42,191.83
2017,7,2,17,45,559.5,91.0,3.3,32.5,302.0,219.05,147.69
2017,7,2,18,0,515.0,84.0,3.2,32.0,250.0,169.42,107.89
2017,7,2,18,15,451.5,74.5,3.15,31.5,200.0,120.15,71.27
2017,7,2,18,30,388.0,65.0,3.1,31.0,150.0,77.3,43.53
2017,7,2,18,45,294.5,52.5,3.05,30.5,106.5,40.28,27.73
2017,7,2,19,0,201.0,40.0,3.0,30.0,63.0,31.03,19.32
2017,7,2,19,15,100.5,20.0,3.2,29.5,31.5,15.65,2.13
2017,7,2,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,5,45,49.0,13.5,3.5,24.0,16.5,12.87,0.0
2017,7,3,6,0,98.0,27.0,3.7,24.0,33.0,22.27,8.67
2017,7,3,6,15,200.5,43.0,3.8,24.5,72.5,33.26,21.93
2017,7,3,6,30,303.0,59.0,3.9,25.0,112.0,49.02,31.67
2017,7,3,6,45,400.0,66.5,4.05,25.5,162.0,83.69,48.42
2017,7,3,7,0,497.0,74.0,4.2,26.0,212.0,130.45,79.33
2017,7,3,7,15,549.0,81.5,4.25,26.5,264.5,178.97,117.34
2017,7,3,7,30,601.0,89.0,4.3,27.0,317.0,233.32,162.06
2017,7,3,7,45,404.5,143.5,4.35,27.5,307.5,257.57,189.69
2017,7,3,8,0,208.0,198.0,4.4,28.0,298.0,258.27,195.3
2017,7,3,8,15,481.0,149.0,4.4,28.5,415.5,344.88,260.46
2017,7,3,8,30,754.0,100.0,4.4,29.0,533.0,459.55,347.84
2017,7,3,8,45,780.5,100.5,4.45,29.5,584.0,514.41,390.24
2017,7,3,9,0,807.0,101.0,4.5,30.0,635.0,570.23,432.31
2017,7,3,9,15,821.0,103.5,4.45,30.5,681.0,620.22,468.71
2017,7,3,9,30,835.0,106.0,4.4,31.0,727.0,669.48,503.51
2017,7,3,9,45,849.0,106.5,4.4,31.5,768.0,715.69,534.78
2017,7,3,10,0,863.0,107.0,4.4,32.0,809.0,760.48,563.38
2017,7,3,10,15,871.0,108.5,4.4,32.5,844.0,799.84,587.85
2017,7,3,10,30,879.0,110.0,4.4,33.0,879.0,836.86,610.47
2017,7,3,10,45,886.0,110.5,4.4,33.5,907.0,869.54,629.96
2017,7,3,11,0,893.0,111.0,4.4,34.0,935.0,899.45,647.47
2017,7,3,11,15,896.5,112.0,4.35,34.0,955.5,923.73,662.32
2017,7,3,11,30,900.0,113.0,4.3,34.0,976.0,944.79,675.08
2017,7,3,11,45,884.0,126.0,4.3,34.5,984.0,955.62,680.12
2017,7,3,12,0,868.0,139.0,4.3,35.0,992.0,962.37,682.68
2017,7,3,12,15,868.5,139.0,4.25,35.0,996.5,969.05,686.45
2017,7,3,12,30,869.0,139.0,4.2,35.0,1001.0,972.47,688.23
2017,7,3,12,45,867.0,139.5,4.2,35.5,998.0,970.78,685.72
2017,7,3,13,0,865.0,140.0,4.2,36.0,995.0,965.93,681.33
2017,7,3,13,15,862.0,139.5,4.15,36.0,984.0,955.95,674.95
2017,7,3,13,30,859.0,139.0,4.1,36.0,973.0,942.69,666.6
2017,7,3,13,45,853.0,139.0,4.05,36.5,954.0,923.88,653.43
2017,7,3,14,0,847.0,139.0,4.0,37.0,935.0,902.02,638.43
2017,7,3,14,15,840.5,137.5,3.95,36.5,909.5,875.36,623.03
2017,7,3,14,30,834.0,136.0,3.9,36.0,884.0,845.92,605.75
2017,7,3,14,45,507.5,273.5,3.9,36.0,724.0,689.92,498.22
2017,7,3,15,0,181.0,411.0,3.9,36.0,564.0,536.65,386.14
2017,7,3,15,15,486.5,270.0,3.9,36.0,653.0,631.78,460.16
2017,7,3,15,30,792.0,129.0,3.9,36.0,742.0,693.62,508.19
2017,7,3,15,45,775.0,127.0,3.95,36.0,698.0,645.59,474.3
2017,7,3,16,0,758.0,125.0,4.0,36.0,654.0,596.9,439.73
2017,7,3,16,15,739.0,121.5,4.0,35.5,607.0,545.22,402.94
2017,7,3,16,30,720.0,118.0,4.0,35.0,560.0,492.54,364.32
2017,7,3,16,45,693.0,114.5,4.05,34.5,509.0,437.32,322.71
2017,7,3,17,0,666.0,111.0,4.1,34.0,458.0,383.62,280.95
2017,7,3,17,15,633.0,105.0,4.1,33.5,405.5,327.23,236.11
2017,7,3,17,30,600.0,99.0,4.1,33.0,353.0,273.66,192.51
2017,7,3,17,45,552.0,92.5,4.1,33.0,300.5,219.08,147.94
2017,7,3,18,0,504.0,86.0,4.1,33.0,248.0,169.66,108.23
2017,7,3,18,15,441.0,76.5,4.05,32.0,198.5,119.98,71.47
2017,7,3,18,30,378.0,67.0,4.0,31.0,149.0,78.63,44.85
2017,7,3,18,45,286.5,53.5,3.95,30.5,105.5,41.27,28.55
2017,7,3,19,0,195.0,40.0,3.9,30.0,62.0,31.03,19.31
2017,7,3,19,15,97.5,20.0,3.95,29.5,31.0,15.65,2.08
2017,7,3,19,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,4,5,45,0.0,11.0,2.9,24.0,11.0,10.48,0.0
2017,7,4,6,0,0.0,22.0,3.1,24.0,22.0,20.17,6.96
2017,7,4,6,15,37.0,42.0,3.3,24.5,48.0,36.76,24.78
2017,7,4,6,30,74.0,62.0,3.5,25.0,74.0,52.6,36.44
2017,7,4,6,45,103.5,83.0,3.75,25.5,107.0,78.82,55.01
2017,7,4,7,0,133.0,104.0,4.0,26.0,140.0,108.93,77.47
2017,7,4,7,15,151.0,127.0,4.1,26.5,177.5,142.22,103.65
2017,7,4,7,30,169.0,150.0,4.2,27.0,215.0,177.8,131.95
2017,7,4,7,45,235.0,167.5,4.3,27.5,272.0,225.73,168.78
2017,7,4,8,0,301.0,185.0,4.4,28.0,329.0,281.29,211.83
2017,7,4,8,15,382.0,190.0,4.45,28.5,394.5,340.36,257.4
2017,7,4,8,30,463.0,195.0,4.5,29.0,460.0,406.54,308.09
2017,7,4,8,45,385.5,238.5,4.55,29.5,473.0,429.69,325.44
2017,7,4,9,0,308.0,282.0,4.6,30.0,486.0,446.36,336.78
2017,7,4,9,15,551.0,201.0,4.6,30.5,597.5,544.62,411.44
2017,7,4,9,30,794.0,120.0,4.6,31.0,709.0,656.59,494.64
2017,7,4,9,45,806.0,122.5,4.6,31.5,749.5,702.12,525.75
2017,7,4,10,0,818.0,125.0,4.6,32.0,790.0,743.71,552.5
2017,7,4,10,15,827.0,127.5,4.55,32.5,825.0,783.21,577.15
2017,7,4,10,30,836.0,130.0,4.5,33.0,860.0,820.59,600.01
2017,7,4,10,45,842.0,131.5,4.5,33.5,888.0,852.11,618.88
2017,7,4,11,0,848.0,133.0,4.5,34.0,916.0,880.95,635.83
2017,7,4,11,15,853.0,134.5,4.5,34.0,937.0,906.04,651.55
2017,7,4,11,30,858.0,136.0,4.5,34.0,958.0,928.11,665.31
2017,7,4,11,45,861.0,136.0,4.5,34.5,971.5,943.76,673.55
2017,7,4,12,0,864.0,136.0,4.5,35.0,985.0,956.15,679.75
2017,7,4,12,15,865.0,136.5,4.5,35.0,990.5,963.8,684.39
2017,7,4,12,30,866.0,137.0,4.5,35.0,996.0,968.19,687.07
2017,7,4,12,45,865.5,137.0,4.55,35.5,994.0,967.52,685.44
2017,7,4,13,0,865.0,137.0,4.6,36.0,992.0,963.67,681.92
2017,7,4,13,15,862.5,136.0,4.6,36.0,981.5,953.72,675.77
2017,7,4,13,30,860.0,135.0,4.6,36.0,971.0,940.47,667.62
2017,7,4,13,45,856.0,134.5,4.6,36.0,953.0,923.04,656.85
2017,7,4,14,0,852.0,134.0,4.6,36.0,935.0,902.46,644.11
2017,7,4,14,15,846.0,132.5,4.6,36.0,909.5,876.13,627.64
2017,7,4,14,30,840.0,131.0,4.6,36.0,884.0,846.98,609.31
2017,7,4,14,45,831.5,129.0,4.6,36.0,851.5,812.64,587.48
2017,7,4,15,0,823.0,127.0,4.6,36.0,819.0,775.97,563.96
2017,7,4,15,15,812.0,125.0,4.55,35.5,781.0,737.76,540.21
2017,7,4,15,30,801.0,123.0,4.5,35.0,743.0,694.84,512.54
2017,7,4,15,45,786.5,120.0,4.5,35.0,699.5,647.13,478.97
2017,7,4,16,0,772.0,117.0,4.5,35.0,656.0,598.5,444.02
2017,7,4,16,15,754.0,113.5,4.45,34.5,608.5,546.74,406.73
2017,7,4,16,30,736.0,110.0,4.4,34.0,561.0,494.94,368.31
2017,7,4,16,45,712.0,106.0,4.4,34.0,510.5,438.74,324.9
2017,7,4,17,0,688.0,102.0,4.4,34.0,460.0,384.81,282.05
2017,7,4,17,15,656.5,96.5,4.3,33.5,408.0,328.23,236.74
2017,7,4,17,30,625.0,91.0,4.2,33.0,356.0,274.26,192.51
2017,7,4,17,45,581.5,84.5,4.1,32.5,303.5,219.32,147.55
2017,7,4,18,0,538.0,78.0,4.0,32.0,251.0,168.96,106.83
2017,7,4,18,15,476.0,69.5,3.7,31.5,201.0,119.31,69.61
2017,7,4,18,30,414.0,61.0,3.4,31.0,151.0,76.96,42.29
2017,7,4,18,45,324.0,49.0,3.15,30.5,107.5,38.07,25.9
2017,7,4,19,0,234.0,37.0,2.9,30.0,64.0,28.65,17.4
2017,7,4,19,15,117.0,18.5,2.9,29.5,32.0,14.45,1.41
2017,7,4,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,45,48.0,12.5,2.9,24.5,16.0,11.91,0.0
2017,7,5,6,0,96.0,25.0,3.0,25.0,32.0,20.7,6.81
2017,7,5,6,15,197.5,41.0,3.05,25.0,70.5,31.71,20.53
2017,7,5,6,30,299.0,57.0,3.1,25.0,109.0,46.8,30.24
2017,7,5,6,45,198.0,80.0,3.2,25.5,119.5,81.47,53.84
2017,7,5,7,0,97.0,103.0,3.3,26.0,130.0,103.27,74.4
2017,7,5,7,15,277.5,106.5,3.3,26.5,207.0,148.09,103.28
2017,7,5,7,30,458.0,110.0,3.3,27.0,284.0,214.59,151.59
2017,7,5,7,45,362.0,150.0,3.35,27.5,300.5,249.82,184.26
2017,7,5,8,0,266.0,190.0,3.4,28.0,317.0,272.82,205.28
2017,7,5,8,15,289.5,211.0,3.4,28.0,364.0,318.77,241.36
2017,7,5,8,30,313.0,232.0,3.4,28.0,411.0,366.92,278.49
2017,7,5,8,45,549.5,170.5,3.4,28.5,519.5,457.57,347.39
2017,7,5,9,0,786.0,109.0,3.4,29.0,628.0,565.43,428.36
2017,7,5,9,15,557.0,215.5,3.35,29.5,597.0,560.06,420.99
2017,7,5,9,30,328.0,322.0,3.3,30.0,566.0,529.76,394.62
2017,7,5,9,45,230.0,357.0,3.25,30.5,532.5,505.04,374.19
2017,7,5,10,0,132.0,392.0,3.2,31.0,499.0,474.82,349.27
2017,7,5,10,15,498.5,255.5,3.05,31.5,686.5,649.96,479.7
2017,7,5,10,30,865.0,119.0,2.9,32.0,874.0,834.11,605.14
2017,7,5,10,45,873.0,119.5,2.75,32.5,903.0,867.33,622.46
2017,7,5,11,0,881.0,120.0,2.6,33.0,932.0,897.88,638.82
2017,7,5,11,15,885.0,120.5,2.5,33.0,953.0,921.96,652.49
2017,7,5,11,30,889.0,121.0,2.4,33.0,974.0,942.86,664.11
2017,7,5,11,45,874.5,134.0,2.3,33.5,982.5,954.92,668.78
2017,7,5,12,0,860.0,147.0,2.2,34.0,991.0,962.98,671.02
2017,7,5,12,15,861.0,147.0,2.2,34.5,996.5,970.16,673.79
2017,7,5,12,30,862.0,147.0,2.2,35.0,1002.0,974.1,674.66
2017,7,5,12,45,863.5,145.5,2.2,35.5,1000.0,974.0,673.18
2017,7,5,13,0,865.0,144.0,2.2,36.0,998.0,970.74,669.9
2017,7,5,13,15,862.5,143.5,2.25,36.0,987.5,961.3,664.84
2017,7,5,13,30,860.0,143.0,2.3,36.0,977.0,948.57,657.87
2017,7,5,13,45,857.0,140.5,2.4,36.0,959.5,930.24,647.92
2017,7,5,14,0,854.0,138.0,2.5,36.0,942.0,908.69,635.95
2017,7,5,14,15,848.0,136.5,2.55,36.0,916.5,882.34,620.5
2017,7,5,14,30,842.0,135.0,2.6,36.0,891.0,853.16,603.18
2017,7,5,14,45,833.0,133.5,2.65,36.0,858.5,818.83,582.44
2017,7,5,15,0,824.0,132.0,2.7,36.0,826.0,782.19,560.01
2017,7,5,15,15,813.0,130.0,2.75,36.0,787.5,744.15,536.42
2017,7,5,15,30,802.0,128.0,2.8,36.0,749.0,701.16,508.73
2017,7,5,15,45,787.5,124.5,2.85,36.0,705.5,652.9,475.93
2017,7,5,16,0,773.0,121.0,2.9,36.0,662.0,603.71,441.67
2017,7,5,16,15,754.5,117.5,2.95,35.5,614.0,551.57,405.22
2017,7,5,16,30,736.0,114.0,3.0,35.0,566.0,499.45,367.55
2017,7,5,16,45,710.5,110.0,3.05,35.0,514.5,442.49,324.46
2017,7,5,17,0,685.0,106.0,3.1,35.0,463.0,387.95,281.91
2017,7,5,17,15,652.5,100.5,3.0,34.5,410.5,331.11,237.03
2017,7,5,17,30,620.0,95.0,2.9,34.0,358.0,276.99,193.26
2017,7,5,17,45,572.5,89.0,2.85,33.5,305.0,221.75,148.72
2017,7,5,18,0,525.0,83.0,2.8,33.0,252.0,171.57,108.73
2017,7,5,18,15,462.5,73.5,2.6,32.0,201.5,121.65,71.75
2017,7,5,18,30,400.0,64.0,2.4,31.0,151.0,78.11,43.55
2017,7,5,18,45,307.0,51.5,2.2,30.5,107.0,40.18,27.65
2017,7,5,19,0,214.0,39.0,2.0,30.0,63.0,30.25,18.68
2017,7,5,19,15,107.0,19.5,2.2,29.5,31.5,15.26,1.71
2017,7,5,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,6,5,45,60.0,12.0,1.75,24.5,16.0,11.44,0.0
2017,7,6,6,0,120.0,24.0,2.0,25.0,32.0,18.88,5.28
2017,7,6,6,15,226.0,38.5,2.0,25.0,71.0,29.75,18.89
2017,7,6,6,30,332.0,53.0,2.0,25.0,110.0,43.66,31.38
2017,7,6,6,45,418.0,61.5,2.05,25.5,159.0,80.49,45.4
2017,7,6,7,0,504.0,70.0,2.1,26.0,208.0,126.62,75.83
2017,7,6,7,15,554.5,77.0,2.0,26.5,260.0,174.78,113.29
2017,7,6,7,30,605.0,84.0,1.9,27.0,312.0,228.58,157.22
2017,7,6,7,45,651.0,86.5,1.85,27.5,366.5,282.15,201.64
2017,7,6,8,0,697.0,89.0,1.8,28.0,421.0,340.18,248.99
2017,7,6,8,15,723.0,93.0,1.75,28.5,473.0,396.84,294.4
2017,7,6,8,30,749.0,97.0,1.7,29.0,525.0,453.38,338.2
2017,7,6,8,45,423.0,196.5,1.65,29.5,442.5,412.91,308.88
2017,7,6,9,0,97.0,296.0,1.6,30.0,360.0,332.52,247.14
2017,7,6,9,15,459.5,201.5,1.5,30.5,538.0,485.72,361.95
2017,7,6,9,30,822.0,107.0,1.4,31.0,716.0,661.33,486.28
2017,7,6,9,45,474.0,248.5,1.35,31.5,604.5,584.55,425.65
2017,7,6,10,0,126.0,390.0,1.3,32.0,493.0,468.5,337.63
2017,7,6,10,15,187.0,405.5,1.35,32.5,565.5,537.64,386.04
2017,7,6,10,30,248.0,421.0,1.4,33.0,638.0,614.84,437.44
2017,7,6,10,45,562.0,268.5,1.45,33.5,780.5,752.05,534.25
2017,7,6,11,0,876.0,116.0,1.5,34.0,923.0,889.87,622.08
2017,7,6,11,15,458.5,264.5,1.6,34.0,688.0,683.77,485.84
2017,7,6,11,30,41.0,413.0,1.7,34.0,453.0,434.53,308.18
2017,7,6,11,45,66.5,448.5,1.85,34.5,514.0,494.2,350.45
2017,7,6,12,0,92.0,484.0,2.0,35.0,575.0,554.37,390.71
2017,7,6,12,15,480.5,310.0,2.1,35.0,786.0,776.67,548.99
2017,7,6,12,30,869.0,136.0,2.2,35.0,997.0,971.19,674.73
2017,7,6,12,45,866.5,137.0,2.35,35.5,994.0,969.59,671.96
2017,7,6,13,0,864.0,138.0,2.5,36.0,991.0,964.81,669.12
2017,7,6,13,15,861.5,137.5,2.55,35.5,981.0,955.39,665.35
2017,7,6,13,30,859.0,137.0,2.6,35.0,971.0,942.68,659.6
2017,7,6,13,45,853.5,136.5,2.7,35.0,952.5,923.93,649.13
2017,7,6,14,0,848.0,136.0,2.8,35.0,934.0,902.08,636.71
2017,7,6,14,15,842.0,134.5,2.85,35.0,908.5,875.88,621.1
2017,7,6,14,30,836.0,133.0,2.9,35.0,883.0,846.87,603.62
2017,7,6,14,45,827.5,131.5,3.0,35.0,851.0,813.13,583.23
2017,7,6,15,0,819.0,130.0,3.1,35.0,819.0,777.08,561.1
2017,7,6,15,15,584.5,232.5,3.15,34.5,713.0,672.86,489.62
2017,7,6,15,30,350.0,335.0,3.2,34.0,607.0,572.36,417.28
2017,7,6,15,45,459.0,274.0,3.25,34.0,608.5,574.49,421.71
2017,7,6,16,0,568.0,213.0,3.3,34.0,610.0,562.3,414.89
2017,7,6,16,15,651.0,162.5,3.3,33.5,586.0,535.24,396.92
2017,7,6,16,30,734.0,112.0,3.3,33.0,562.0,497.12,369.69
2017,7,6,16,45,710.5,107.5,3.3,33.0,511.5,440.72,326.35
2017,7,6,17,0,687.0,103.0,3.3,33.0,461.0,386.53,283.52
2017,7,6,17,15,655.5,97.5,3.2,32.5,408.5,329.91,238.32
2017,7,6,17,30,624.0,92.0,3.1,32.0,356.0,275.91,194.15
2017,7,6,17,45,579.5,85.5,3.05,32.0,303.5,220.67,148.74
2017,7,6,18,0,535.0,79.0,3.0,32.0,251.0,170.14,107.75
2017,7,6,18,15,473.5,70.5,2.7,31.5,201.0,120.6,70.63
2017,7,6,18,30,412.0,62.0,2.4,31.0,151.0,78.33,43.28
2017,7,6,18,45,322.5,49.5,2.15,30.5,107.5,38.87,26.56
2017,7,6,19,0,233.0,37.0,1.9,30.0,64.0,28.66,17.4
2017,7,6,19,15,116.5,18.5,1.95,29.5,32.0,14.46,1.2
2017,7,6,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,5,45,59.5,11.5,0.95,23.5,15.5,10.96,0.0
2017,7,7,6,0,119.0,23.0,1.1,24.0,31.0,18.08,4.38
2017,7,7,6,15,224.0,37.5,1.15,24.0,69.0,28.98,18.33
2017,7,7,6,30,329.0,52.0,1.2,24.0,107.0,42.54,30.57
2017,7,7,6,45,410.5,61.0,1.3,24.5,155.5,79.21,44.88
2017,7,7,7,0,492.0,70.0,1.4,25.0,204.0,124.72,75.05
2017,7,7,7,15,546.0,76.0,1.3,25.5,255.5,171.9,111.55
2017,7,7,7,30,600.0,82.0,1.2,26.0,307.0,225.14,154.82
2017,7,7,7,45,638.0,87.5,1.2,26.5,360.5,278.76,199.35
2017,7,7,8,0,676.0,93.0,1.2,27.0,414.0,335.99,246.0
2017,7,7,8,15,702.5,97.5,1.1,27.5,466.0,390.73,289.45
2017,7,7,8,30,729.0,102.0,1.0,28.0,518.0,448.47,333.39
2017,7,7,8,45,752.0,104.5,0.9,28.5,567.5,502.28,372.77
2017,7,7,9,0,775.0,107.0,0.8,29.0,617.0,556.79,410.93
2017,7,7,9,15,589.0,201.5,0.9,29.5,606.0,568.75,417.09
2017,7,7,9,30,403.0,296.0,1.0,30.0,595.0,559.09,407.34
2017,7,7,9,45,359.0,331.5,1.15,30.5,609.0,576.85,418.63
2017,7,7,10,0,315.0,367.0,1.3,31.0,623.0,593.33,428.32
2017,7,7,10,15,286.5,393.0,1.45,31.0,633.5,608.81,438.36
2017,7,7,10,30,258.0,419.0,1.6,31.0,644.0,621.38,446.29
2017,7,7,10,45,561.0,270.0,1.75,31.5,780.5,752.85,541.49
2017,7,7,11,0,864.0,121.0,1.9,32.0,917.0,884.36,627.9
2017,7,7,11,15,868.5,122.0,2.0,32.0,938.0,909.08,642.64
2017,7,7,11,30,873.0,123.0,2.1,32.0,959.0,930.71,656.49
2017,7,7,11,45,870.5,127.5,2.25,32.5,971.5,945.86,665.5
2017,7,7,12,0,868.0,132.0,2.4,33.0,984.0,957.53,672.39
2017,7,7,12,15,869.5,132.0,2.45,33.0,989.5,965.38,677.44
2017,7,7,12,30,871.0,132.0,2.5,33.0,995.0,969.95,680.57
2017,7,7,12,45,871.0,131.5,2.55,33.5,993.0,969.39,679.24
2017,7,7,13,0,871.0,131.0,2.6,34.0,991.0,965.61,676.04
2017,7,7,13,15,869.0,130.5,2.65,34.0,981.0,956.61,671.08
2017,7,7,13,30,867.0,130.0,2.7,34.0,971.0,944.28,664.13
2017,7,7,13,45,863.5,128.5,2.75,34.0,953.0,926.3,653.69
2017,7,7,14,0,860.0,127.0,2.8,34.0,935.0,905.11,641.25
2017,7,7,14,15,854.5,125.5,2.85,34.0,910.0,879.06,625.68
2017,7,7,14,30,849.0,124.0,2.9,34.0,885.0,850.13,608.2
2017,7,7,14,45,828.5,130.0,2.95,34.0,850.0,813.26,585.42
2017,7,7,15,0,808.0,136.0,3.0,34.0,815.0,778.21,563.66
2017,7,7,15,15,797.0,133.5,3.05,34.0,777.5,737.03,537.55
2017,7,7,15,30,786.0,131.0,3.1,34.0,740.0,694.17,509.38
2017,7,7,15,45,773.0,127.0,3.15,34.0,697.0,647.06,476.92
2017,7,7,16,0,760.0,123.0,3.2,34.0,654.0,598.94,442.95
2017,7,7,16,15,653.0,152.0,3.2,33.5,585.0,527.01,390.95
2017,7,7,16,30,546.0,181.0,3.2,33.0,516.0,461.57,342.82
2017,7,7,16,45,574.0,154.5,3.25,33.0,478.5,421.46,312.32
2017,7,7,17,0,602.0,128.0,3.3,33.0,441.0,375.25,275.86
2017,7,7,17,15,570.0,120.5,3.25,32.5,391.0,321.13,233.08
2017,7,7,17,30,538.0,113.0,3.2,32.0,341.0,269.82,191.63
2017,7,7,17,45,509.5,100.0,3.2,31.5,291.5,217.37,148.83
2017,7,7,18,0,481.0,87.0,3.2,31.0,242.0,167.86,108.61
2017,7,7,18,15,427.0,75.5,2.95,30.5,193.5,118.64,71.33
2017,7,7,18,30,373.0,64.0,2.7,30.0,145.0,76.86,43.54
2017,7,7,18,45,297.5,50.5,2.5,29.5,103.0,39.72,27.39
2017,7,7,19,0,222.0,37.0,2.3,29.0,61.0,28.65,17.47
2017,7,7,19,15,111.0,18.5,2.3,28.5,30.5,14.46,1.07
2017,7,7,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,5,45,70.5,11.0,1.75,23.5,15.5,10.48,0.0
2017,7,8,6,0,141.0,22.0,2.0,24.0,31.0,17.3,3.4
2017,7,8,6,15,249.5,35.0,2.1,24.5,69.5,27.03,16.62
2017,7,8,6,30,358.0,48.0,2.2,25.0,108.0,39.85,28.13
2017,7,8,6,45,435.5,57.0,2.35,25.5,156.5,76.98,42.11
2017,7,8,7,0,513.0,66.0,2.5,26.0,205.0,123.46,72.96
2017,7,8,7,15,562.5,72.5,2.5,26.5,256.5,171.49,110.44
2017,7,8,7,30,612.0,79.0,2.5,27.0,308.0,225.03,154.47
2017,7,8,7,45,651.5,83.0,2.5,28.0,361.5,278.4,198.85
2017,7,8,8,0,691.0,87.0,2.5,29.0,415.0,335.51,245.47
2017,7,8,8,15,717.0,91.5,2.5,29.5,467.0,392.34,291.36
2017,7,8,8,30,743.0,96.0,2.5,30.0,519.0,449.11,335.8
2017,7,8,8,45,763.5,98.5,2.5,30.5,568.0,502.34,376.3
2017,7,8,9,0,784.0,101.0,2.5,31.0,617.0,556.0,415.77
2017,7,8,9,15,798.5,104.0,2.45,31.5,662.5,606.52,451.53
2017,7,8,9,30,813.0,107.0,2.4,32.0,708.0,655.19,484.88
2017,7,8,9,45,823.5,109.5,2.35,32.5,748.0,700.15,514.27
2017,7,8,10,0,834.0,112.0,2.3,33.0,788.0,743.49,540.69
2017,7,8,10,15,843.0,114.0,2.3,33.0,823.0,783.33,565.78
2017,7,8,10,30,852.0,116.0,2.3,33.0,858.0,820.99,589.23
2017,7,8,10,45,857.0,118.0,2.3,33.5,886.0,852.86,607.52
2017,7,8,11,0,862.0,120.0,2.3,34.0,914.0,881.94,623.88
2017,7,8,11,15,866.5,121.0,2.3,34.0,935.0,906.67,638.68
2017,7,8,11,30,871.0,122.0,2.3,34.0,956.0,928.32,651.57
2017,7,8,11,45,873.5,123.0,2.3,34.5,969.5,944.88,659.96
2017,7,8,12,0,876.0,124.0,2.3,35.0,983.0,958.12,666.35
2017,7,8,12,15,622.5,286.0,2.3,35.0,898.0,889.9,621.98
2017,7,8,12,30,369.0,448.0,2.3,35.0,813.0,800.38,557.65
2017,7,8,12,45,621.0,287.5,2.3,35.5,901.0,892.36,623.5
2017,7,8,13,0,873.0,127.0,2.3,36.0,989.0,964.42,667.77
2017,7,8,13,15,596.5,296.0,2.25,36.0,882.0,869.23,605.47
2017,7,8,13,30,320.0,465.0,2.2,36.0,775.0,760.27,528.23
2017,7,8,13,45,191.5,450.5,2.2,36.0,635.5,616.19,432.84
2017,7,8,14,0,63.0,436.0,2.2,36.0,496.0,475.46,336.08
2017,7,8,14,15,147.5,438.0,2.15,35.5,572.0,555.02,393.97
2017,7,8,14,30,232.0,440.0,2.1,35.0,648.0,623.86,442.56
2017,7,8,14,45,264.0,415.0,2.05,35.0,644.0,622.37,442.2
2017,7,8,15,0,296.0,390.0,2.0,35.0,640.0,613.22,437.21
2017,7,8,15,15,556.0,251.0,2.0,35.0,692.5,668.71,481.04
2017,7,8,15,30,816.0,112.0,2.0,35.0,745.0,695.91,504.18
2017,7,8,15,45,802.5,109.5,2.0,35.0,701.5,650.36,472.92
2017,7,8,16,0,789.0,107.0,2.0,35.0,658.0,602.09,439.42
2017,7,8,16,15,772.0,104.0,2.0,34.5,611.0,550.52,403.54
2017,7,8,16,30,755.0,101.0,2.0,34.0,564.0,498.77,366.31
2017,7,8,16,45,733.0,97.0,2.0,34.0,513.5,443.77,324.79
2017,7,8,17,0,711.0,93.0,2.0,34.0,463.0,389.69,282.69
2017,7,8,17,15,681.0,88.0,1.9,33.5,410.5,331.23,236.65
2017,7,8,17,30,651.0,83.0,1.8,33.0,358.0,276.69,192.44
2017,7,8,17,45,611.0,77.0,1.75,33.0,306.0,221.41,147.17
2017,7,8,18,0,571.0,71.0,1.7,33.0,254.0,170.26,105.72
2017,7,8,18,15,511.5,63.0,1.5,32.0,203.5,119.2,67.64
2017,7,8,18,30,452.0,55.0,1.3,31.0,153.0,75.09,39.23
2017,7,8,18,45,365.5,44.5,1.15,30.5,109.0,35.7,23.94
2017,7,8,19,0,279.0,34.0,1.0,30.0,65.0,26.85,15.94
2017,7,8,19,15,139.5,17.0,1.05,29.5,32.5,13.27,0.32
2017,7,8,19,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,1.15,29.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,1.3,28.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,58.0,10.5,2.65,24.5,14.5,10.01,0.0
2017,7,9,6,0,116.0,21.0,2.8,25.0,29.0,16.49,2.35
2017,7,9,6,15,219.0,36.0,2.8,25.5,66.5,27.83,17.14
2017,7,9,6,30,322.0,51.0,2.8,26.0,104.0,41.12,29.04
2017,7,9,6,45,394.0,62.0,2.8,26.5,151.0,77.62,43.94
2017,7,9,7,0,466.0,73.0,2.8,27.0,198.0,123.53,74.72
2017,7,9,7,15,517.0,81.0,2.65,27.5,249.5,170.41,110.93
2017,7,9,7,30,568.0,89.0,2.5,28.0,301.0,223.08,153.68
2017,7,9,7,45,606.5,94.5,2.45,28.5,353.5,275.08,196.86
2017,7,9,8,0,645.0,100.0,2.4,29.0,406.0,330.79,242.42
2017,7,9,8,15,672.5,105.0,2.3,29.5,457.0,384.82,285.74
2017,7,9,8,30,700.0,110.0,2.2,30.0,508.0,440.72,329.05
2017,7,9,8,45,723.5,113.0,2.1,30.5,557.5,495.19,369.84
2017,7,9,9,0,747.0,116.0,2.0,31.0,607.0,549.18,408.83
2017,7,9,9,15,763.0,119.0,2.0,31.0,652.5,598.98,444.83
2017,7,9,9,30,779.0,122.0,2.0,31.0,698.0,648.27,479.55
2017,7,9,9,45,793.5,123.5,2.0,31.5,739.0,694.24,510.17
2017,7,9,10,0,808.0,125.0,2.0,32.0,780.0,739.01,538.05
2017,7,9,10,15,817.5,127.0,2.05,32.5,814.5,775.76,560.27
2017,7,9,10,30,827.0,129.0,2.1,33.0,849.0,813.03,582.65
2017,7,9,10,45,834.0,130.5,2.15,33.5,877.5,845.41,601.63
2017,7,9,11,0,841.0,132.0,2.2,34.0,906.0,875.19,618.84
2017,7,9,11,15,542.5,304.0,2.2,34.0,808.0,799.13,565.59
2017,7,9,11,30,244.0,476.0,2.2,34.0,710.0,689.8,485.67
2017,7,9,11,45,551.0,305.5,2.25,34.0,843.5,829.42,586.67
2017,7,9,12,0,858.0,135.0,2.3,34.0,977.0,951.88,666.3
2017,7,9,12,15,859.5,135.5,2.3,34.0,983.0,960.2,670.13
2017,7,9,12,30,861.0,136.0,2.3,34.0,989.0,965.27,673.09
2017,7,9,12,45,859.5,136.5,2.3,34.5,986.5,964.26,671.04
2017,7,9,13,0,858.0,137.0,2.3,35.0,984.0,960.08,667.19
2017,7,9,13,15,856.0,136.5,2.25,35.0,974.5,951.24,661.5
2017,7,9,13,30,854.0,136.0,2.2,35.0,965.0,939.12,653.9
2017,7,9,13,45,849.5,135.5,2.15,35.0,947.0,921.42,642.94
2017,7,9,14,0,845.0,135.0,2.1,35.0,929.0,900.59,630.14
2017,7,9,14,15,839.5,133.5,2.05,35.0,904.5,874.93,614.35
2017,7,9,14,30,834.0,132.0,2.0,35.0,880.0,846.42,596.8
2017,7,9,14,45,825.0,131.0,1.95,35.0,848.0,812.81,575.97
2017,7,9,15,0,816.0,130.0,1.9,35.0,816.0,776.91,553.59
2017,7,9,15,15,805.0,127.5,1.8,34.5,778.0,738.65,530.26
2017,7,9,15,30,794.0,125.0,1.7,34.0,740.0,695.46,503.09
2017,7,9,15,45,779.0,122.5,1.65,34.0,697.0,648.11,470.83
2017,7,9,16,0,764.0,120.0,1.6,34.0,654.0,599.9,437.28
2017,7,9,16,15,745.5,116.5,1.55,34.0,606.5,548.09,400.41
2017,7,9,16,30,727.0,113.0,1.5,34.0,559.0,496.31,362.57
2017,7,9,16,45,700.5,109.5,1.45,34.0,508.0,439.73,320.3
2017,7,9,17,0,674.0,106.0,1.4,34.0,457.0,385.65,278.65
2017,7,9,17,15,522.5,125.5,1.25,33.5,379.5,309.52,221.83
2017,7,9,17,30,371.0,145.0,1.1,33.0,302.0,247.02,175.8
2017,7,9,17,45,445.0,113.5,0.95,32.5,275.0,212.93,145.65
2017,7,9,18,0,519.0,82.0,0.8,32.0,248.0,171.03,108.32
2017,7,9,18,15,458.0,72.5,0.8,31.5,198.5,121.41,71.54
2017,7,9,18,30,397.0,63.0,0.8,31.0,149.0,78.07,43.3
2017,7,9,18,45,309.5,50.0,0.8,30.5,105.5,39.73,27.25
2017,7,9,19,0,222.0,37.0,0.8,30.0,62.0,28.68,17.39
2017,7,9,19,15,111.0,18.5,0.85,29.5,31.0,14.47,0.62
2017,7,9,19,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,0.95,29.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.1,28.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.55,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,10,5,45,73.5,10.5,2.55,23.5,14.5,10.01,0.0
2017,7,10,6,0,147.0,21.0,2.9,24.0,29.0,16.53,1.73
2017,7,10,6,15,257.5,34.0,3.15,24.5,68.0,26.3,15.92
2017,7,10,6,30,368.0,47.0,3.4,25.0,107.0,38.49,26.94
2017,7,10,6,45,445.5,55.5,3.7,25.5,155.5,75.71,40.91
2017,7,10,7,0,523.0,64.0,4.0,26.0,204.0,122.28,71.69
2017,7,10,7,15,572.5,70.5,4.05,26.5,256.5,170.91,109.77
2017,7,10,7,30,622.0,77.0,4.1,27.0,309.0,225.05,154.59
2017,7,10,7,45,661.0,81.5,4.2,28.0,362.5,279.35,200.19
2017,7,10,8,0,700.0,86.0,4.3,29.0,416.0,339.02,249.38
2017,7,10,8,15,726.0,90.0,4.3,29.5,468.0,394.25,294.72
2017,7,10,8,30,752.0,94.0,4.3,30.0,520.0,451.1,339.98
2017,7,10,8,45,773.5,96.5,4.3,31.0,570.0,505.42,381.28
2017,7,10,9,0,795.0,99.0,4.3,32.0,620.0,560.24,421.46
2017,7,10,9,15,809.5,101.5,4.25,32.5,666.0,610.29,457.65
2017,7,10,9,30,824.0,104.0,4.2,33.0,712.0,659.73,492.32
2017,7,10,9,45,836.5,106.0,4.2,33.5,753.0,706.21,523.55
2017,7,10,10,0,849.0,108.0,4.2,34.0,794.0,751.21,552.06
2017,7,10,10,15,857.5,109.5,4.2,34.0,829.5,790.84,577.68
2017,7,10,10,30,866.0,111.0,4.2,34.0,865.0,828.22,601.62
2017,7,10,10,45,873.0,112.0,4.2,34.5,893.5,861.37,621.34
2017,7,10,11,0,880.0,113.0,4.2,35.0,922.0,891.81,639.09
2017,7,10,11,15,884.5,114.0,4.15,35.0,943.5,917.08,654.48
2017,7,10,11,30,889.0,115.0,4.1,35.0,965.0,939.19,667.84
2017,7,10,11,45,886.5,119.5,4.1,35.5,977.5,954.8,675.9
2017,7,10,12,0,884.0,124.0,4.1,36.0,990.0,966.86,681.76
2017,7,10,12,15,885.0,124.0,4.1,36.0,996.0,974.5,686.33
2017,7,10,12,30,886.0,124.0,4.1,36.0,1002.0,978.78,688.88
2017,7,10,12,45,886.0,124.0,4.1,36.5,1000.0,978.78,687.43
2017,7,10,13,0,886.0,124.0,4.1,37.0,998.0,975.47,684.01
2017,7,10,13,15,884.0,123.5,4.1,37.0,988.0,966.4,678.5
2017,7,10,13,30,882.0,123.0,4.1,37.0,978.0,953.92,670.96
2017,7,10,13,45,878.5,122.0,4.1,37.0,960.0,936.2,660.16
2017,7,10,14,0,875.0,121.0,4.1,37.0,942.0,915.21,647.36
2017,7,10,14,15,869.5,119.5,4.05,37.0,917.0,888.82,630.86
2017,7,10,14,30,864.0,118.0,4.0,37.0,892.0,859.48,612.47
2017,7,10,14,45,855.5,116.5,4.0,37.0,860.0,824.88,590.81
2017,7,10,15,0,847.0,115.0,4.0,37.0,828.0,787.86,567.43
2017,7,10,15,15,837.0,113.0,3.95,37.0,790.0,747.0,541.14
2017,7,10,15,30,827.0,111.0,3.9,37.0,752.0,704.26,513.37
2017,7,10,15,45,813.5,108.5,3.85,37.0,708.5,657.02,480.85
2017,7,10,16,0,800.0,106.0,3.8,37.0,665.0,609.39,447.01
2017,7,10,16,15,587.0,172.5,3.75,36.5,566.5,510.26,374.94
2017,7,10,16,30,374.0,239.0,3.7,36.0,468.0,423.84,311.46
2017,7,10,16,45,545.0,166.5,3.7,36.0,467.0,418.49,307.19
2017,7,10,17,0,716.0,94.0,3.7,36.0,466.0,393.86,285.99
2017,7,10,17,15,685.5,89.0,3.6,35.5,413.5,334.85,239.23
2017,7,10,17,30,655.0,84.0,3.5,35.0,361.0,279.79,194.46
2017,7,10,17,45,608.0,79.0,3.45,34.5,307.5,223.36,148.7
2017,7,10,18,0,561.0,74.0,3.4,34.0,254.0,171.88,107.38
2017,7,10,18,15,500.0,66.0,3.1,33.0,203.5,121.08,69.47
2017,7,10,18,30,439.0,58.0,2.8,32.0,153.0,77.46,41.3
2017,7,10,18,45,344.5,47.0,2.5,31.5,108.0,38.25,25.9
2017,7,10,19,0,250.0,36.0,2.2,31.0,63.0,27.91,16.65
2017,7,10,19,15,125.0,18.0,2.35,30.5,31.5,14.08,0.15
2017,7,10,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,5,45,52.0,10.5,3.2,24.0,13.5,10.01,0.0
2017,7,11,6,0,104.0,21.0,3.4,24.0,27.0,16.53,0.95
2017,7,11,6,15,210.5,36.5,3.5,24.5,65.0,28.29,17.5
2017,7,11,6,30,317.0,52.0,3.6,25.0,103.0,41.36,29.33
2017,7,11,6,45,413.0,59.5,3.7,25.5,152.5,76.94,43.07
2017,7,11,7,0,509.0,67.0,3.8,26.0,202.0,122.95,72.81
2017,7,11,7,15,559.5,74.0,3.85,26.5,254.5,171.4,110.62
2017,7,11,7,30,610.0,81.0,3.9,27.0,307.0,225.53,155.26
2017,7,11,7,45,655.5,84.0,3.95,27.5,361.5,279.77,200.91
2017,7,11,8,0,701.0,87.0,4.0,28.0,416.0,338.44,249.71
2017,7,11,8,15,726.5,91.0,4.0,28.5,468.5,395.25,296.37
2017,7,11,8,30,752.0,95.0,4.0,29.0,521.0,451.94,341.6
2017,7,11,8,45,774.0,97.0,4.05,30.0,571.0,506.09,382.93
2017,7,11,9,0,796.0,99.0,4.1,31.0,621.0,560.8,423.21
2017,7,11,9,15,810.5,102.0,4.1,31.5,666.5,612.05,460.41
2017,7,11,9,30,825.0,105.0,4.1,32.0,712.0,661.44,495.25
2017,7,11,9,45,836.0,107.0,4.15,32.5,753.0,706.95,526.07
2017,7,11,10,0,847.0,109.0,4.2,33.0,794.0,750.86,554.09
2017,7,11,10,15,855.0,111.0,4.2,33.0,828.5,790.55,579.88
2017,7,11,10,30,863.0,113.0,4.2,33.0,863.0,827.97,603.95
2017,7,11,10,45,868.0,115.0,4.25,33.5,891.0,860.35,623.44
2017,7,11,11,0,873.0,117.0,4.3,34.0,919.0,889.89,640.94
2017,7,11,11,15,877.0,118.0,4.3,34.0,940.0,914.59,656.3
2017,7,11,11,30,881.0,119.0,4.3,34.0,961.0,936.14,669.64
2017,7,11,11,45,888.5,115.5,4.3,34.5,975.5,953.42,678.87
2017,7,11,12,0,896.0,112.0,4.3,35.0,990.0,967.46,686.05
2017,7,11,12,15,897.0,112.5,4.3,35.0,995.5,975.75,691.05
2017,7,11,12,30,898.0,113.0,4.3,35.0,1001.0,980.61,693.99
2017,7,11,12,45,896.5,113.0,4.3,35.5,998.5,979.19,691.62
2017,7,11,13,0,895.0,113.0,4.3,36.0,996.0,974.41,687.26
2017,7,11,13,15,649.0,268.0,4.3,36.0,904.5,894.74,635.55
2017,7,11,13,30,403.0,423.0,4.3,36.0,813.0,799.21,566.02
2017,7,11,13,45,641.0,268.0,4.35,36.0,875.5,868.51,620.0
2017,7,11,14,0,879.0,113.0,4.4,36.0,938.0,911.94,649.78
2017,7,11,14,15,873.0,112.0,4.4,36.0,913.0,885.47,632.9
2017,7,11,14,30,867.0,111.0,4.4,36.0,888.0,856.08,614.51
2017,7,11,14,45,848.0,116.0,4.45,36.0,853.5,818.98,591.14
2017,7,11,15,0,829.0,121.0,4.5,36.0,819.0,780.13,566.43
2017,7,11,15,15,531.0,242.5,4.5,36.0,681.5,643.54,469.87
2017,7,11,15,30,233.0,364.0,4.5,36.0,544.0,514.63,374.34
2017,7,11,15,45,246.5,338.5,4.55,36.0,519.5,491.35,359.19
2017,7,11,16,0,260.0,313.0,4.6,36.0,495.0,462.61,339.48
2017,7,11,16,15,500.0,210.0,4.6,35.5,527.5,493.77,365.59
2017,7,11,16,30,740.0,107.0,4.6,35.0,560.0,498.59,370.35
2017,7,11,16,45,713.5,104.0,4.6,35.0,509.0,443.06,327.36
2017,7,11,17,0,687.0,101.0,4.6,35.0,458.0,387.42,283.46
2017,7,11,17,15,655.0,96.0,4.55,34.5,405.5,330.88,238.39
2017,7,11,17,30,623.0,91.0,4.5,34.0,353.0,277.0,194.4
2017,7,11,17,45,577.5,84.5,4.5,33.5,300.5,221.31,149.04
2017,7,11,18,0,532.0,78.0,4.5,33.0,248.0,170.45,108.03
2017,7,11,18,15,470.0,69.5,4.35,32.5,198.0,120.73,70.66
2017,7,11,18,30,408.0,61.0,4.2,32.0,148.0,78.37,43.03
2017,7,11,18,45,315.5,49.0,4.05,31.5,104.5,39.26,26.72
2017,7,11,19,0,223.0,37.0,3.9,31.0,61.0,28.71,17.25
2017,7,11,19,15,111.5,18.5,3.8,30.5,30.5,14.49,0.0
2017,7,11,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.65,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
