Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,45,0.0,9.0,2.85,24.5,9.0,8.58,0.0
2017,7,12,6,0,0.0,18.0,3.0,25.0,18.0,16.62,0.05
2017,7,12,6,15,37.5,37.5,3.15,25.0,43.5,31.89,20.32
2017,7,12,6,30,75.0,57.0,3.3,25.0,69.0,47.93,34.84
2017,7,12,6,45,106.5,78.5,3.5,25.5,103.0,74.56,51.52
2017,7,12,7,0,138.0,100.0,3.7,26.0,137.0,105.4,74.38
2017,7,12,7,15,156.0,122.5,3.75,26.5,173.0,138.57,100.46
2017,7,12,7,30,174.0,145.0,3.8,27.0,209.0,174.04,128.73
2017,7,12,7,45,96.5,156.0,3.85,27.5,192.5,172.45,130.15
2017,7,12,8,0,19.0,167.0,3.9,28.0,176.0,160.63,122.11
2017,7,12,8,15,233.5,181.5,3.95,28.5,312.5,268.13,203.48
2017,7,12,8,30,448.0,196.0,4.0,29.0,449.0,399.74,302.84
2017,7,12,8,45,335.5,244.5,4.05,29.5,444.0,408.72,309.23
2017,7,12,9,0,223.0,293.0,4.1,30.0,439.0,405.24,305.29
2017,7,12,9,15,301.0,298.5,4.1,30.5,511.0,474.57,356.25
2017,7,12,9,30,379.0,304.0,4.1,31.0,583.0,547.8,408.95
2017,7,12,9,45,610.5,207.0,4.1,31.5,686.0,645.29,481.51
2017,7,12,10,0,842.0,110.0,4.1,32.0,789.0,748.27,554.6
2017,7,12,10,15,850.5,111.5,4.1,32.0,824.0,787.75,580.0
2017,7,12,10,30,859.0,113.0,4.1,32.0,859.0,825.01,604.04
2017,7,12,10,45,634.5,250.5,4.1,32.5,811.5,799.04,582.52
2017,7,12,11,0,410.0,388.0,4.1,33.0,764.0,749.37,541.05
2017,7,12,11,15,433.0,399.0,4.05,33.0,805.0,791.69,569.41
2017,7,12,11,30,456.0,410.0,4.0,33.0,846.0,833.2,596.41
2017,7,12,11,45,663.5,269.5,4.0,33.5,914.0,902.17,646.8
2017,7,12,12,0,871.0,129.0,4.0,34.0,982.0,960.44,683.13
2017,7,12,12,15,872.0,129.5,3.95,34.0,988.0,968.53,687.41
2017,7,12,12,30,873.0,130.0,3.9,34.0,994.0,973.29,690.0
2017,7,12,12,45,874.0,128.5,3.85,34.5,992.0,972.9,688.01
2017,7,12,13,0,875.0,127.0,3.8,35.0,990.0,969.23,684.08
2017,7,12,13,15,583.5,299.5,3.75,35.0,872.5,862.82,613.1
2017,7,12,13,30,292.0,472.0,3.7,35.0,755.0,742.67,525.65
2017,7,12,13,45,295.0,461.5,3.65,35.0,743.0,729.68,518.03
2017,7,12,14,0,298.0,451.0,3.6,35.0,731.0,715.31,508.89
2017,7,12,14,15,576.0,286.0,3.5,34.5,808.0,799.63,574.46
2017,7,12,14,30,854.0,121.0,3.4,34.0,885.0,855.38,615.09
2017,7,12,14,45,614.5,241.5,3.35,34.0,781.5,754.18,545.93
2017,7,12,15,0,375.0,362.0,3.3,34.0,678.0,651.01,470.81
2017,7,12,15,15,253.5,365.0,3.25,34.0,574.5,546.4,397.36
2017,7,12,15,30,132.0,368.0,3.2,34.0,471.0,446.42,325.59
2017,7,12,15,45,132.5,345.5,3.2,34.0,443.5,418.22,306.52
2017,7,12,16,0,133.0,323.0,3.2,34.0,416.0,389.67,286.68
2017,7,12,16,15,96.0,290.0,3.2,33.5,354.5,326.91,241.82
2017,7,12,16,30,59.0,257.0,3.2,33.0,293.0,270.71,201.11
2017,7,12,16,45,34.5,214.5,3.2,33.0,235.0,215.75,160.46
2017,7,12,17,0,10.0,172.0,3.2,33.0,177.0,163.23,121.17
2017,7,12,17,15,122.5,168.5,3.15,32.5,221.0,200.72,149.11
2017,7,12,17,30,235.0,165.0,3.1,32.0,265.0,223.41,163.58
2017,7,12,17,45,213.5,144.0,3.1,32.0,224.5,183.25,131.78
2017,7,12,18,0,192.0,123.0,3.1,32.0,184.0,145.59,102.14
2017,7,12,18,15,164.5,101.5,3.0,31.5,146.5,110.36,75.39
2017,7,12,18,30,137.0,80.0,2.9,31.0,109.0,78.07,51.98
2017,7,12,18,45,95.0,59.0,2.85,30.5,76.5,49.74,35.47
2017,7,12,19,0,53.0,38.0,2.8,30.0,44.0,32.3,20.18
2017,7,12,19,15,26.5,19.0,2.85,29.5,22.0,16.72,0.45
2017,7,12,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,5,45,49.5,10.0,1.85,23.5,13.0,9.53,0.0
2017,7,13,6,0,99.0,20.0,2.1,24.0,26.0,15.76,0.0
2017,7,13,6,15,212.0,35.0,2.2,24.5,63.5,27.15,16.46
2017,7,13,6,30,325.0,50.0,2.3,25.0,101.0,39.31,27.58
2017,7,13,6,45,412.0,58.5,2.4,25.5,150.0,75.49,42.06
2017,7,13,7,0,499.0,67.0,2.5,26.0,199.0,121.17,71.74
2017,7,13,7,15,551.5,74.0,2.55,26.5,251.0,169.41,109.11
2017,7,13,7,30,604.0,81.0,2.6,27.0,303.0,223.59,153.48
2017,7,13,7,45,647.0,84.5,2.7,27.5,357.0,277.23,198.46
2017,7,13,8,0,690.0,88.0,2.8,28.0,411.0,335.05,246.35
2017,7,13,8,15,716.5,92.5,2.85,28.5,463.5,392.24,292.92
2017,7,13,8,30,743.0,97.0,2.9,29.0,516.0,449.45,338.18
2017,7,13,8,45,541.0,183.0,2.95,29.5,503.5,462.44,348.37
2017,7,13,9,0,339.0,269.0,3.0,30.0,491.0,452.56,339.51
2017,7,13,9,15,575.5,189.5,3.0,30.5,598.5,549.45,412.26
2017,7,13,9,30,812.0,110.0,3.0,31.0,706.0,659.05,492.35
2017,7,13,9,45,821.5,113.0,3.05,31.5,746.0,702.73,521.49
2017,7,13,10,0,831.0,116.0,3.1,32.0,786.0,746.01,548.86
2017,7,13,10,15,839.5,118.0,3.1,32.5,821.0,785.62,573.14
2017,7,13,10,30,848.0,120.0,3.1,33.0,856.0,823.04,595.65
2017,7,13,10,45,853.0,122.5,3.1,33.5,884.0,855.53,614.67
2017,7,13,11,0,858.0,125.0,3.1,34.0,912.0,885.24,631.73
2017,7,13,11,15,862.5,126.0,3.1,34.0,933.5,910.13,646.9
2017,7,13,11,30,867.0,127.0,3.1,34.0,955.0,931.93,660.12
2017,7,13,11,45,509.5,313.0,3.1,34.5,801.5,799.64,568.8
2017,7,13,12,0,152.0,499.0,3.1,35.0,648.0,634.12,447.71
2017,7,13,12,15,114.0,488.5,3.1,35.0,601.0,589.12,417.32
2017,7,13,12,30,76.0,478.0,3.1,35.0,554.0,536.19,380.61
2017,7,13,12,45,468.5,308.0,3.15,35.5,770.5,768.8,548.35
2017,7,13,13,0,861.0,138.0,3.2,36.0,987.0,966.88,677.55
2017,7,13,13,15,578.5,304.5,3.2,36.0,872.0,863.46,607.89
2017,7,13,13,30,296.0,471.0,3.2,36.0,757.0,746.01,523.78
2017,7,13,13,45,343.5,439.0,3.25,36.0,766.0,753.43,531.45
2017,7,13,14,0,391.0,407.0,3.3,36.0,775.0,757.77,536.32
2017,7,13,14,15,613.5,269.0,3.3,36.0,828.0,817.55,582.41
2017,7,13,14,30,836.0,131.0,3.3,36.0,881.0,850.3,606.09
2017,7,13,14,45,560.5,262.0,3.35,36.0,756.5,729.57,523.96
2017,7,13,15,0,285.0,393.0,3.4,36.0,632.0,609.65,437.25
2017,7,13,15,15,205.5,380.0,3.4,36.0,548.5,520.62,375.76
2017,7,13,15,30,126.0,367.0,3.4,36.0,465.0,441.46,319.75
2017,7,13,15,45,237.0,329.5,3.45,36.0,499.5,477.28,347.97
2017,7,13,16,0,348.0,292.0,3.5,36.0,534.0,498.98,365.06
2017,7,13,16,15,429.0,242.5,3.5,35.5,519.5,483.92,355.95
2017,7,13,16,30,510.0,193.0,3.5,35.0,505.0,456.87,337.37
2017,7,13,16,45,574.5,154.5,3.55,35.0,476.5,424.82,312.94
2017,7,13,17,0,639.0,116.0,3.6,35.0,448.0,382.52,279.4
2017,7,13,17,15,355.5,142.0,3.55,34.5,323.0,263.6,191.85
2017,7,13,17,30,72.0,168.0,3.5,34.0,198.0,175.46,129.38
2017,7,13,17,45,64.0,144.5,3.45,33.5,168.5,146.88,107.76
2017,7,13,18,0,56.0,121.0,3.4,33.0,139.0,119.4,86.66
2017,7,13,18,15,43.5,98.0,3.15,32.5,110.5,92.94,66.42
2017,7,13,18,30,31.0,75.0,2.9,32.0,82.0,68.33,47.61
2017,7,13,18,45,15.5,54.0,2.65,31.5,57.5,47.24,33.25
2017,7,13,19,0,0.0,33.0,2.4,31.0,33.0,30.03,18.24
2017,7,13,19,15,0.0,16.5,2.35,30.5,16.5,15.32,0.0
2017,7,13,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.25,29.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,14,5,45,47.5,10.0,1.4,23.5,12.5,9.53,0.0
2017,7,14,6,0,95.0,20.0,1.6,24.0,25.0,15.78,0.0
2017,7,14,6,15,207.5,34.5,1.7,24.5,62.0,26.78,16.1
2017,7,14,6,30,320.0,49.0,1.8,25.0,99.0,38.26,26.68
2017,7,14,6,45,410.0,57.5,1.9,25.5,148.0,74.22,41.16
2017,7,14,7,0,500.0,66.0,2.0,26.0,197.0,120.14,70.84
2017,7,14,7,15,552.5,73.0,2.0,26.5,249.5,168.46,108.18
2017,7,14,7,30,605.0,80.0,2.0,27.0,302.0,222.7,152.46
2017,7,14,7,45,654.5,81.5,2.05,27.5,357.0,276.53,197.26
2017,7,14,8,0,704.0,83.0,2.1,28.0,412.0,336.86,246.73
2017,7,14,8,15,730.0,87.0,2.0,28.5,464.5,392.48,291.68
2017,7,14,8,30,756.0,91.0,1.9,29.0,517.0,449.72,336.26
2017,7,14,8,45,779.0,93.0,1.85,30.0,567.5,504.74,377.01
2017,7,14,9,0,802.0,95.0,1.8,31.0,618.0,560.42,416.55
2017,7,14,9,15,816.5,97.5,1.7,31.5,664.0,611.05,451.6
2017,7,14,9,30,831.0,100.0,1.6,32.0,710.0,661.03,484.86
2017,7,14,9,45,842.5,102.5,1.5,32.5,751.0,707.81,514.02
2017,7,14,10,0,854.0,105.0,1.4,33.0,792.0,753.02,540.32
2017,7,14,10,15,862.5,106.5,1.4,33.5,827.5,793.06,563.64
2017,7,14,10,30,871.0,108.0,1.4,34.0,863.0,830.84,585.19
2017,7,14,10,45,876.5,109.5,1.4,34.5,891.5,863.58,603.31
2017,7,14,11,0,882.0,111.0,1.4,35.0,920.0,893.48,619.52
2017,7,14,11,15,652.0,259.5,1.4,35.0,865.5,858.47,595.93
2017,7,14,11,30,422.0,408.0,1.4,35.0,811.0,800.86,553.05
2017,7,14,11,45,656.5,263.0,1.45,35.5,900.5,890.63,615.64
2017,7,14,12,0,891.0,118.0,1.5,36.0,990.0,970.45,662.8
2017,7,14,12,15,628.5,283.0,1.5,36.0,900.0,896.65,615.71
2017,7,14,12,30,366.0,448.0,1.5,36.0,810.0,800.51,548.84
2017,7,14,12,45,393.5,440.5,1.5,36.5,829.5,819.87,561.32
2017,7,14,13,0,421.0,433.0,1.5,37.0,849.0,841.6,574.02
2017,7,14,13,15,467.5,416.5,1.5,37.0,874.0,866.59,590.43
2017,7,14,13,30,514.0,400.0,1.5,37.0,899.0,888.52,604.87
2017,7,14,13,45,696.0,258.5,1.55,37.5,920.0,912.8,625.09
2017,7,14,14,0,878.0,117.0,1.6,38.0,941.0,917.34,627.58
2017,7,14,14,15,570.0,275.0,1.6,38.0,804.5,785.43,543.89
2017,7,14,14,30,262.0,433.0,1.6,38.0,668.0,650.3,450.7
2017,7,14,14,45,540.0,282.5,1.65,38.0,743.5,731.93,512.59
2017,7,14,15,0,818.0,132.0,1.7,38.0,819.0,787.63,552.72
2017,7,14,15,15,660.0,203.0,1.75,37.5,741.0,707.17,500.71
2017,7,14,15,30,502.0,274.0,1.8,37.0,663.0,631.5,449.61
2017,7,14,15,45,630.0,200.0,1.9,37.0,658.5,626.21,449.67
2017,7,14,16,0,758.0,126.0,2.0,37.0,654.0,605.37,437.87
2017,7,14,16,15,739.0,122.0,2.1,36.5,606.0,552.87,402.05
2017,7,14,16,30,720.0,118.0,2.2,36.0,558.0,499.48,364.48
2017,7,14,16,45,690.5,115.0,2.3,36.0,506.5,443.1,322.66
2017,7,14,17,0,661.0,112.0,2.4,36.0,455.0,388.49,280.87
2017,7,14,17,15,628.0,106.0,2.4,35.5,402.5,331.85,236.88
2017,7,14,17,30,595.0,100.0,2.4,35.0,350.0,278.04,193.97
2017,7,14,17,45,545.0,93.5,2.45,35.0,297.0,222.64,149.56
2017,7,14,18,0,495.0,87.0,2.5,35.0,244.0,172.67,109.95
2017,7,14,18,15,432.5,76.5,2.25,34.5,194.5,121.9,72.3
2017,7,14,18,30,370.0,66.0,2.0,34.0,145.0,79.65,44.74
2017,7,14,18,45,278.5,52.0,1.8,33.5,101.5,41.7,28.42
2017,7,14,19,0,187.0,38.0,1.6,33.0,58.0,29.55,17.64
2017,7,14,19,15,93.5,19.0,1.65,32.5,29.0,14.93,0.0
2017,7,14,19,30,0.0,0.0,1.7,32.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,1.75,32.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,5,45,45.5,9.5,2.3,24.5,11.5,9.05,0.0
2017,7,15,6,0,91.0,19.0,2.5,25.0,23.0,14.98,0.0
2017,7,15,6,15,198.5,34.0,2.5,25.5,60.0,26.4,15.63
2017,7,15,6,30,306.0,49.0,2.5,26.0,97.0,37.99,26.3
2017,7,15,6,45,386.0,59.5,2.5,27.0,144.0,73.51,41.17
2017,7,15,7,0,466.0,70.0,2.5,28.0,191.0,119.37,71.1
2017,7,15,7,15,519.0,78.0,2.2,29.0,242.5,166.66,107.01
2017,7,15,7,30,572.0,86.0,1.9,30.0,294.0,220.01,149.53
2017,7,15,7,45,611.0,92.0,1.6,31.0,347.0,273.01,192.38
2017,7,15,8,0,650.0,98.0,1.3,32.0,400.0,329.82,237.06
2017,7,15,8,15,678.0,102.5,1.0,32.5,452.0,384.09,278.76
2017,7,15,8,30,706.0,107.0,0.7,33.0,504.0,440.3,319.64
2017,7,15,8,45,726.0,111.5,0.45,33.5,553.0,494.93,357.18
2017,7,15,9,0,746.0,116.0,0.2,34.0,602.0,548.79,391.87
2017,7,15,9,15,762.5,119.5,0.45,34.5,647.5,599.67,428.08
2017,7,15,9,30,779.0,123.0,0.7,35.0,693.0,650.11,463.33
2017,7,15,9,45,788.5,127.0,0.95,35.5,733.0,695.3,494.37
2017,7,15,10,0,798.0,131.0,1.2,36.0,773.0,738.92,522.88
2017,7,15,10,15,548.0,268.5,1.3,36.0,718.5,704.08,495.89
2017,7,15,10,30,298.0,406.0,1.4,36.0,664.0,644.26,451.36
2017,7,15,10,45,323.5,396.5,1.5,36.5,685.5,667.72,467.2
2017,7,15,11,0,349.0,387.0,1.6,37.0,707.0,691.24,482.32
2017,7,15,11,15,308.0,428.0,1.65,37.0,715.5,703.14,488.24
2017,7,15,11,30,267.0,469.0,1.7,37.0,724.0,712.06,492.3
2017,7,15,11,45,185.5,478.5,1.8,37.5,657.0,643.9,445.83
2017,7,15,12,0,104.0,488.0,1.9,38.0,590.0,571.66,396.33
2017,7,15,12,15,472.5,318.0,1.95,38.0,784.5,781.4,543.81
2017,7,15,12,30,841.0,148.0,2.0,38.0,979.0,961.44,658.5
2017,7,15,12,45,470.0,319.0,2.05,38.0,783.5,782.25,541.76
2017,7,15,13,0,99.0,490.0,2.1,38.0,588.0,570.16,395.05
2017,7,15,13,15,461.5,322.0,2.15,38.0,770.0,770.89,538.27
2017,7,15,13,30,824.0,154.0,2.2,38.0,952.0,932.33,643.33
2017,7,15,13,45,814.0,156.5,2.25,38.0,932.5,919.93,635.08
2017,7,15,14,0,804.0,159.0,2.3,38.0,913.0,897.27,622.08
2017,7,15,14,15,412.0,237.0,2.35,37.5,623.0,608.07,433.67
2017,7,15,14,30,20.0,315.0,2.4,37.0,333.0,313.54,223.22
2017,7,15,14,45,41.0,347.0,2.5,37.0,382.0,365.26,261.53
2017,7,15,15,0,62.0,379.0,2.6,37.0,431.0,410.5,293.84
2017,7,15,15,15,47.5,343.5,2.65,36.5,382.5,362.35,260.79
2017,7,15,15,30,33.0,308.0,2.7,36.0,334.0,315.38,228.34
2017,7,15,15,45,23.5,269.0,2.75,35.5,287.0,267.13,194.49
2017,7,15,16,0,14.0,230.0,2.8,35.0,240.0,223.26,163.19
2017,7,15,16,15,100.5,251.0,2.85,34.5,313.5,296.46,219.14
2017,7,15,16,30,187.0,272.0,2.9,34.0,387.0,354.94,262.81
2017,7,15,16,45,93.5,162.0,2.95,34.0,219.5,197.6,146.25
2017,7,15,17,0,0.0,52.0,3.0,34.0,52.0,48.36,32.28
2017,7,15,17,15,0.0,73.5,2.95,33.5,73.5,68.41,48.29
2017,7,15,17,30,0.0,95.0,2.9,33.0,95.0,88.13,64.05
2017,7,15,17,45,0.0,80.0,2.9,32.5,80.0,74.25,53.44
2017,7,15,18,0,0.0,65.0,2.9,32.0,65.0,60.43,42.71
2017,7,15,18,15,0.0,51.5,2.8,31.5,51.5,47.87,32.77
2017,7,15,18,30,0.0,38.0,2.7,31.0,38.0,35.29,22.62
2017,7,15,18,45,0.0,26.0,2.65,30.5,26.0,24.12,14.33
2017,7,15,19,0,0.0,14.0,2.6,30.0,14.0,12.97,4.69
2017,7,15,19,15,0.0,7.0,2.55,29.5,7.0,6.48,0.0
2017,7,15,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,5,45,37.5,8.5,0.55,24.5,10.5,8.1,0.0
2017,7,16,6,0,75.0,17.0,0.6,25.0,21.0,13.36,0.0
2017,7,16,6,15,173.5,33.5,0.7,25.0,56.5,26.01,15.31
2017,7,16,6,30,272.0,50.0,0.8,25.0,92.0,38.5,26.86
2017,7,16,6,45,349.0,62.5,0.9,25.0,138.5,73.47,42.75
2017,7,16,7,0,426.0,75.0,1.0,25.0,185.0,117.67,72.16
2017,7,16,7,15,479.5,84.0,1.1,25.0,235.5,164.77,108.5
2017,7,16,7,30,533.0,93.0,1.2,25.0,286.0,216.86,150.9
2017,7,16,7,45,571.5,100.0,1.3,25.5,338.0,268.42,193.72
2017,7,16,8,0,610.0,107.0,1.4,26.0,390.0,323.8,239.1
2017,7,16,8,15,639.0,113.0,1.5,26.5,441.5,377.78,282.64
2017,7,16,8,30,668.0,119.0,1.6,27.0,493.0,433.9,326.57
2017,7,16,8,45,688.5,124.5,1.7,27.5,541.5,486.89,366.98
2017,7,16,9,0,709.0,130.0,1.8,28.0,590.0,540.52,406.64
2017,7,16,9,15,726.0,133.5,1.9,28.0,635.5,590.63,443.6
2017,7,16,9,30,743.0,137.0,2.0,28.0,681.0,639.83,479.13
2017,7,16,9,45,757.0,140.5,2.1,28.5,722.0,686.29,511.03
2017,7,16,10,0,771.0,144.0,2.2,29.0,763.0,731.64,541.12
2017,7,16,10,15,781.0,146.5,2.25,29.0,798.5,771.46,566.97
2017,7,16,10,30,791.0,149.0,2.3,29.0,834.0,809.37,591.38
2017,7,16,10,45,524.5,298.0,2.4,29.5,759.0,751.22,546.6
2017,7,16,11,0,258.0,447.0,2.5,30.0,684.0,669.06,482.95
2017,7,16,11,15,285.5,451.5,2.55,30.0,719.0,705.88,508.79
2017,7,16,11,30,313.0,456.0,2.6,30.0,754.0,742.67,533.62
2017,7,16,11,45,567.0,308.0,2.65,30.5,858.0,850.08,611.18
2017,7,16,12,0,821.0,160.0,2.7,31.0,962.0,952.57,678.29
2017,7,16,12,15,822.5,160.0,2.7,31.0,968.5,960.68,682.32
2017,7,16,12,30,824.0,160.0,2.7,31.0,975.0,965.53,685.22
2017,7,16,12,45,823.0,160.5,2.75,31.5,973.0,965.2,683.99
2017,7,16,13,0,822.0,161.0,2.8,32.0,971.0,961.63,680.86
2017,7,16,13,15,552.0,318.0,2.8,32.0,859.5,854.35,608.82
2017,7,16,13,30,282.0,475.0,2.8,32.0,748.0,738.34,525.16
2017,7,16,13,45,544.0,317.5,2.8,32.0,832.0,829.78,594.8
2017,7,16,14,0,806.0,160.0,2.8,32.0,916.0,900.92,644.66
2017,7,16,14,15,800.0,158.0,2.8,32.0,891.0,874.66,627.71
2017,7,16,14,30,794.0,156.0,2.8,32.0,866.0,845.68,609.73
2017,7,16,14,45,769.5,163.5,2.85,32.0,831.0,808.02,586.26
2017,7,16,15,0,745.0,171.0,2.9,32.0,796.0,769.11,561.75
2017,7,16,15,15,733.0,167.5,2.9,32.0,758.0,729.51,535.71
2017,7,16,15,30,721.0,164.0,2.9,32.0,720.0,686.84,506.66
2017,7,16,15,45,702.5,161.0,2.9,32.0,677.0,639.06,473.44
2017,7,16,16,0,684.0,158.0,2.9,32.0,634.0,590.9,439.25
2017,7,16,16,15,457.5,212.5,2.85,31.5,521.5,473.96,353.75
2017,7,16,16,30,231.0,267.0,2.8,31.0,409.0,373.96,279.57
2017,7,16,16,45,407.5,202.0,2.75,31.0,423.5,388.52,290.58
2017,7,16,17,0,584.0,137.0,2.7,31.0,438.0,380.52,281.98
2017,7,16,17,15,549.0,128.5,2.45,30.5,386.5,324.89,237.8
2017,7,16,17,30,514.0,120.0,2.2,30.0,335.0,270.67,194.13
2017,7,16,17,45,464.0,111.0,2.0,30.0,283.5,217.51,151.1
2017,7,16,18,0,414.0,102.0,1.8,30.0,232.0,169.78,112.98
2017,7,16,18,15,353.5,88.0,1.65,29.5,184.0,121.98,77.13
2017,7,16,18,30,293.0,74.0,1.5,29.0,136.0,81.37,49.63
2017,7,16,18,45,213.5,56.0,1.4,28.5,94.0,44.59,31.46
2017,7,16,19,0,134.0,38.0,1.3,28.0,52.0,30.97,19.16
2017,7,16,19,15,67.0,19.0,1.3,27.5,26.0,15.9,0.0
2017,7,16,19,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,45,14.0,7.0,0.75,24.0,7.5,6.67,0.0
2017,7,17,6,0,28.0,14.0,0.8,24.0,15.0,12.57,0.0
2017,7,17,6,15,91.5,36.5,0.85,24.5,48.5,29.75,18.26
2017,7,17,6,30,155.0,59.0,0.9,25.0,82.0,47.01,33.97
2017,7,17,6,45,224.5,77.5,1.0,25.5,127.0,79.26,51.43
2017,7,17,7,0,294.0,96.0,1.1,26.0,172.0,120.02,79.3
2017,7,17,7,15,346.5,110.5,1.05,26.5,221.0,162.3,111.12
2017,7,17,7,30,399.0,125.0,1.0,27.0,270.0,211.43,149.6
2017,7,17,7,45,449.5,133.5,1.0,27.5,322.0,260.45,188.49
2017,7,17,8,0,500.0,142.0,1.0,28.0,374.0,314.77,231.17
2017,7,17,8,15,531.5,151.0,1.0,28.0,424.0,366.62,272.01
2017,7,17,8,30,563.0,160.0,1.0,28.0,474.0,421.08,313.77
2017,7,17,8,45,595.5,163.0,1.0,28.5,524.0,474.85,353.31
2017,7,17,9,0,628.0,166.0,1.0,29.0,574.0,528.58,391.63
2017,7,17,9,15,378.5,254.0,1.15,29.5,505.5,485.67,358.99
2017,7,17,9,30,129.0,342.0,1.3,30.0,437.0,413.15,303.63
2017,7,17,9,45,153.0,365.0,1.45,30.5,483.5,459.31,336.4
2017,7,17,10,0,177.0,388.0,1.6,31.0,530.0,507.1,369.13
2017,7,17,10,15,253.0,392.0,1.7,31.0,605.5,584.0,423.17
2017,7,17,10,30,329.0,396.0,1.8,31.0,681.0,661.12,476.31
2017,7,17,10,45,218.0,423.0,1.95,31.5,614.5,598.3,430.32
2017,7,17,11,0,107.0,450.0,2.1,32.0,548.0,527.45,378.77
2017,7,17,11,15,81.5,443.0,2.2,32.0,519.5,500.76,360.17
2017,7,17,11,30,56.0,436.0,2.3,32.0,491.0,472.53,340.07
2017,7,17,11,45,32.5,314.0,2.4,32.5,346.0,332.84,241.4
2017,7,17,12,0,9.0,192.0,2.5,33.0,201.0,189.26,136.87
2017,7,17,12,15,14.5,268.0,2.6,33.0,282.5,266.9,193.95
2017,7,17,12,30,20.0,344.0,2.7,33.0,364.0,344.93,249.74
2017,7,17,12,45,403.0,264.0,2.8,33.5,661.0,664.29,482.74
2017,7,17,13,0,786.0,184.0,2.9,34.0,958.0,950.1,671.36
2017,7,17,13,15,783.5,183.5,2.95,34.0,948.5,941.14,663.89
2017,7,17,13,30,781.0,183.0,3.0,34.0,939.0,929.08,656.97
2017,7,17,13,45,777.5,181.0,3.1,34.0,921.5,911.57,646.98
2017,7,17,14,0,774.0,179.0,3.2,34.0,904.0,891.11,635.1
2017,7,17,14,15,448.0,310.0,3.25,34.0,727.0,712.49,512.98
2017,7,17,14,30,122.0,441.0,3.3,34.0,550.0,533.71,383.51
2017,7,17,14,45,203.0,417.0,3.35,34.0,590.5,572.88,414.17
2017,7,17,15,0,284.0,393.0,3.4,34.0,631.0,610.81,442.51
2017,7,17,15,15,510.5,272.5,3.4,33.5,676.0,660.42,483.42
2017,7,17,15,30,737.0,152.0,3.4,33.0,721.0,686.69,507.37
2017,7,17,15,45,721.0,148.5,3.45,33.0,678.0,640.05,474.56
2017,7,17,16,0,705.0,145.0,3.5,33.0,635.0,592.17,440.55
2017,7,17,16,15,438.5,209.0,3.5,33.0,506.5,460.08,342.85
2017,7,17,16,30,172.0,273.0,3.5,33.0,378.0,348.4,259.1
2017,7,17,16,45,86.0,166.5,3.5,33.0,219.0,198.43,147.67
2017,7,17,17,0,0.0,60.0,3.5,33.0,60.0,55.82,38.29
2017,7,17,17,15,0.0,68.0,3.35,32.5,68.0,63.27,44.48
2017,7,17,17,30,0.0,76.0,3.2,32.0,76.0,70.74,50.65
2017,7,17,17,45,0.0,64.0,3.05,31.5,64.0,59.52,42.01
2017,7,17,18,0,0.0,52.0,2.9,31.0,52.0,48.33,33.24
2017,7,17,18,15,0.0,41.5,2.7,30.5,41.5,38.54,25.44
2017,7,17,18,30,0.0,31.0,2.5,30.0,31.0,28.77,17.49
2017,7,17,18,45,0.0,21.5,2.35,29.5,21.5,19.93,10.92
2017,7,17,19,0,0.0,12.0,2.2,29.0,12.0,11.11,3.21
2017,7,17,19,15,0.0,6.0,2.3,28.5,6.0,5.55,0.0
2017,7,17,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,5,45,46.0,8.5,1.25,23.5,10.5,8.1,0.0
2017,7,18,6,0,92.0,17.0,1.5,24.0,21.0,13.41,0.0
2017,7,18,6,15,209.0,31.0,1.6,24.5,57.5,24.09,13.61
2017,7,18,6,30,326.0,45.0,1.7,25.0,94.0,35.03,23.88
2017,7,18,6,45,412.0,54.0,1.8,25.5,142.0,70.41,38.24
2017,7,18,7,0,498.0,63.0,1.9,26.0,190.0,116.38,67.91
2017,7,18,7,15,551.0,70.0,1.95,26.5,242.0,164.72,105.2
2017,7,18,7,30,604.0,77.0,2.0,27.0,294.0,219.08,149.62
2017,7,18,7,45,646.5,80.5,2.1,28.0,348.0,272.71,194.16
2017,7,18,8,0,689.0,84.0,2.2,29.0,402.0,330.49,241.36
2017,7,18,8,15,715.5,88.5,2.25,29.5,454.5,387.76,287.68
2017,7,18,8,30,742.0,93.0,2.3,30.0,507.0,445.16,332.73
2017,7,18,8,45,760.5,97.0,2.4,30.5,556.0,499.28,374.11
2017,7,18,9,0,779.0,101.0,2.5,31.0,605.0,553.65,414.39
2017,7,18,9,15,794.0,103.5,2.6,31.5,651.0,604.32,450.88
2017,7,18,9,30,809.0,106.0,2.7,32.0,697.0,653.05,485.04
2017,7,18,9,45,819.5,109.0,2.8,32.5,737.5,698.9,515.88
2017,7,18,10,0,830.0,112.0,2.9,33.0,778.0,743.15,543.93
2017,7,18,10,15,507.0,268.5,2.95,33.0,681.5,672.82,490.5
2017,7,18,10,30,184.0,425.0,3.0,33.0,585.0,564.3,407.81
2017,7,18,10,45,521.0,273.0,3.15,33.5,745.0,725.06,526.45
2017,7,18,11,0,858.0,121.0,3.3,34.0,905.0,884.26,633.35
2017,7,18,11,15,559.0,295.5,3.35,34.0,811.0,810.47,580.39
2017,7,18,11,30,260.0,470.0,3.4,34.0,717.0,708.01,503.56
2017,7,18,11,45,564.5,298.5,3.5,34.5,846.0,840.21,600.16
2017,7,18,12,0,869.0,127.0,3.6,35.0,975.0,961.05,678.97
2017,7,18,12,15,870.5,127.0,3.65,35.0,981.5,969.35,683.43
2017,7,18,12,30,872.0,127.0,3.7,35.0,988.0,974.3,686.7
2017,7,18,12,45,538.0,314.0,3.8,35.0,845.0,845.43,600.83
2017,7,18,13,0,204.0,501.0,3.9,35.0,702.0,690.29,488.86
2017,7,18,13,15,177.5,496.5,3.95,35.0,670.0,658.31,467.83
2017,7,18,13,30,151.0,492.0,4.0,35.0,638.0,625.94,445.75
2017,7,18,13,45,501.5,310.5,4.05,35.0,782.5,784.86,564.13
2017,7,18,14,0,852.0,129.0,4.1,35.0,927.0,908.59,649.53
2017,7,18,14,15,846.5,127.5,4.1,35.0,902.5,882.69,632.46
2017,7,18,14,30,841.0,126.0,4.1,35.0,878.0,853.9,614.45
2017,7,18,14,45,538.0,264.5,4.1,35.0,739.0,715.62,519.2
2017,7,18,15,0,235.0,403.0,4.1,35.0,600.0,577.09,417.46
2017,7,18,15,15,505.5,268.5,4.05,34.5,666.0,653.43,478.74
2017,7,18,15,30,776.0,134.0,4.0,34.0,732.0,697.99,515.88
2017,7,18,15,45,763.0,130.0,3.95,34.0,689.5,650.96,482.4
2017,7,18,16,0,750.0,126.0,3.9,34.0,647.0,602.92,447.98
2017,7,18,16,15,731.0,122.0,3.8,34.0,599.5,550.61,409.6
2017,7,18,16,30,712.0,118.0,3.7,34.0,552.0,497.5,369.74
2017,7,18,16,45,689.0,112.5,3.65,34.0,501.5,442.03,327.24
2017,7,18,17,0,666.0,107.0,3.6,34.0,451.0,387.67,284.45
2017,7,18,17,15,633.0,101.5,3.4,33.5,398.5,331.04,239.42
2017,7,18,17,30,600.0,96.0,3.2,33.0,346.0,277.22,195.62
2017,7,18,17,45,554.5,88.5,3.05,32.5,293.5,221.51,150.37
2017,7,18,18,0,509.0,81.0,2.9,32.0,241.0,170.7,109.44
2017,7,18,18,15,443.5,71.5,2.6,31.0,191.0,120.61,71.96
2017,7,18,18,30,378.0,62.0,2.3,30.0,141.0,77.3,43.33
2017,7,18,18,45,280.5,49.0,2.0,29.5,98.0,39.56,27.14
2017,7,18,19,0,183.0,36.0,1.7,29.0,55.0,28.02,16.6
2017,7,18,19,15,91.5,18.0,1.85,28.5,27.5,14.17,0.0
2017,7,18,19,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,5,45,30.5,8.0,1.4,23.5,9.5,7.63,0.0
2017,7,19,6,0,61.0,16.0,1.6,24.0,19.0,13.47,0.0
2017,7,19,6,15,169.0,32.5,1.75,24.5,54.5,25.3,14.47
2017,7,19,6,30,277.0,49.0,1.9,25.0,90.0,37.48,25.91
2017,7,19,6,45,367.5,59.5,2.05,25.5,138.0,71.62,40.71
2017,7,19,7,0,458.0,70.0,2.2,26.0,186.0,117.78,70.75
2017,7,19,7,15,513.0,78.0,2.25,26.5,238.0,165.02,107.01
2017,7,19,7,30,568.0,86.0,2.3,27.0,290.0,218.61,150.53
2017,7,19,7,45,612.0,91.0,2.4,27.5,343.5,272.1,195.09
2017,7,19,8,0,656.0,96.0,2.5,28.0,397.0,329.99,242.74
2017,7,19,8,15,684.0,100.5,2.5,28.5,449.5,384.79,287.22
2017,7,19,8,30,712.0,105.0,2.5,29.0,502.0,441.53,331.82
2017,7,19,8,45,736.0,108.0,2.55,29.5,552.0,497.3,374.43
2017,7,19,9,0,760.0,111.0,2.6,30.0,602.0,552.73,415.49
2017,7,19,9,15,776.0,114.0,2.65,30.5,648.0,603.71,452.15
2017,7,19,9,30,792.0,117.0,2.7,31.0,694.0,654.16,487.39
2017,7,19,9,45,805.5,118.5,2.75,31.5,735.5,700.53,518.89
2017,7,19,10,0,819.0,120.0,2.8,32.0,777.0,742.99,545.57
2017,7,19,10,15,566.0,259.5,2.85,32.5,723.5,712.74,519.13
2017,7,19,10,30,313.0,399.0,2.9,33.0,670.0,651.61,470.03
2017,7,19,10,45,271.5,425.0,2.95,33.5,665.5,652.23,468.4
2017,7,19,11,0,230.0,451.0,3.0,34.0,661.0,643.95,460.43
2017,7,19,11,15,547.0,289.5,3.05,34.0,805.0,794.33,569.95
2017,7,19,11,30,864.0,128.0,3.1,34.0,949.0,934.19,662.59
2017,7,19,11,45,855.5,136.5,3.2,34.5,960.0,947.83,669.03
2017,7,19,12,0,847.0,145.0,3.3,35.0,971.0,957.78,674.19
2017,7,19,12,15,848.0,145.5,3.35,35.0,977.0,965.88,679.35
2017,7,19,12,30,849.0,146.0,3.4,35.0,983.0,970.73,682.56
2017,7,19,12,45,565.0,315.0,3.5,35.5,872.0,873.42,616.63
2017,7,19,13,0,281.0,484.0,3.6,36.0,761.0,754.9,530.4
2017,7,19,13,15,251.0,485.5,3.65,36.0,731.0,724.75,510.82
2017,7,19,13,30,221.0,487.0,3.7,36.0,701.0,687.91,486.24
2017,7,19,13,45,527.0,315.5,3.8,36.0,812.5,814.26,580.15
2017,7,19,14,0,833.0,144.0,3.9,36.0,924.0,906.35,644.25
2017,7,19,14,15,827.0,142.5,3.95,36.0,899.0,880.46,627.73
2017,7,19,14,30,821.0,141.0,4.0,36.0,874.0,851.76,610.11
2017,7,19,14,45,805.0,143.0,4.05,36.0,840.0,819.93,590.34
2017,7,19,15,0,789.0,145.0,4.1,36.0,806.0,781.31,565.92
2017,7,19,15,15,778.0,142.5,4.1,35.5,768.5,740.52,540.78
2017,7,19,15,30,767.0,140.0,4.1,35.0,731.0,698.08,513.48
2017,7,19,15,45,499.0,228.0,4.1,35.0,603.5,565.23,416.61
2017,7,19,16,0,231.0,316.0,4.1,35.0,476.0,446.93,328.65
2017,7,19,16,15,466.5,219.5,4.05,34.5,513.0,487.19,361.66
2017,7,19,16,30,702.0,123.0,4.0,34.0,550.0,497.56,370.49
2017,7,19,16,45,679.0,117.0,3.95,34.0,499.5,442.05,327.68
2017,7,19,17,0,656.0,111.0,3.9,34.0,449.0,387.67,284.85
2017,7,19,17,15,622.5,105.0,3.75,33.5,396.5,330.85,239.73
2017,7,19,17,30,589.0,99.0,3.6,33.0,344.0,276.93,195.9
2017,7,19,17,45,547.5,90.5,3.5,33.0,292.0,221.87,150.73
2017,7,19,18,0,506.0,82.0,3.4,33.0,240.0,171.25,109.63
2017,7,19,18,15,441.5,72.0,3.05,32.0,190.5,120.96,72.04
2017,7,19,18,30,377.0,62.0,2.7,31.0,141.0,77.3,43.17
2017,7,19,18,45,288.5,48.0,2.35,30.5,98.0,38.85,26.41
2017,7,19,19,0,200.0,34.0,2.0,30.0,55.0,26.44,15.2
2017,7,19,19,15,100.0,17.0,2.0,29.5,27.5,13.37,0.0
2017,7,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,20,5,45,24.5,7.5,1.75,24.5,8.5,7.15,0.0
2017,7,20,6,0,49.0,15.0,2.0,25.0,17.0,12.66,0.0
2017,7,20,6,15,152.5,32.5,2.15,25.5,52.0,25.33,14.29
2017,7,20,6,30,256.0,50.0,2.3,26.0,87.0,38.3,26.44
2017,7,20,6,45,347.5,60.5,2.5,26.5,134.5,71.09,40.78
2017,7,20,7,0,439.0,71.0,2.7,27.0,182.0,116.28,70.08
2017,7,20,7,15,495.0,79.5,2.65,27.5,233.5,163.03,105.78
2017,7,20,7,30,551.0,88.0,2.6,28.0,285.0,216.29,148.78
2017,7,20,7,45,597.5,92.5,2.6,28.5,338.5,269.11,192.5
2017,7,20,8,0,644.0,97.0,2.6,29.0,392.0,326.65,239.55
2017,7,20,8,15,672.5,102.0,2.55,29.5,444.5,381.52,283.84
2017,7,20,8,30,701.0,107.0,2.5,30.0,497.0,438.42,328.28
2017,7,20,8,45,726.0,109.5,2.5,30.5,547.0,493.69,370.24
2017,7,20,9,0,751.0,112.0,2.5,31.0,597.0,548.77,410.73
2017,7,20,9,15,767.5,115.5,2.4,31.5,643.5,600.18,446.93
2017,7,20,9,30,784.0,119.0,2.3,32.0,690.0,651.14,481.57
2017,7,20,9,45,798.5,120.5,2.25,32.5,731.5,697.94,512.53
2017,7,20,10,0,813.0,122.0,2.2,33.0,773.0,740.84,538.64
2017,7,20,10,15,822.5,124.0,2.2,33.5,808.5,780.98,562.73
2017,7,20,10,30,832.0,126.0,2.2,34.0,844.0,819.03,585.12
2017,7,20,10,45,840.5,127.0,2.2,34.5,873.5,852.97,604.59
2017,7,20,11,0,849.0,128.0,2.2,35.0,903.0,884.35,622.25
2017,7,20,11,15,854.0,129.0,2.25,35.0,924.5,909.81,637.8
2017,7,20,11,30,859.0,130.0,2.3,35.0,946.0,932.22,651.51
2017,7,20,11,45,874.0,122.0,2.35,35.5,963.5,952.35,662.49
2017,7,20,12,0,889.0,114.0,2.4,36.0,981.0,969.44,671.63
2017,7,20,12,15,890.0,114.5,2.45,36.0,987.5,978.0,676.98
2017,7,20,12,30,891.0,115.0,2.5,36.0,994.0,983.09,680.38
2017,7,20,12,45,891.5,114.5,2.6,36.5,992.5,983.32,679.95
2017,7,20,13,0,892.0,114.0,2.7,37.0,991.0,980.12,677.52
2017,7,20,13,15,890.5,113.5,2.75,37.0,981.0,971.52,672.87
2017,7,20,13,30,889.0,113.0,2.8,37.0,971.0,959.45,666.18
2017,7,20,13,45,604.0,278.0,2.9,37.5,856.0,850.79,595.84
2017,7,20,14,0,319.0,443.0,3.0,38.0,741.0,731.31,510.7
2017,7,20,14,15,595.5,275.5,3.05,38.0,813.5,813.18,573.43
2017,7,20,14,30,872.0,108.0,3.1,38.0,886.0,864.89,609.47
2017,7,20,14,45,864.5,106.5,3.15,38.0,854.0,830.67,588.19
2017,7,20,15,0,857.0,105.0,3.2,38.0,822.0,793.91,565.7
2017,7,20,15,15,524.5,235.5,3.2,37.5,668.0,637.42,459.47
2017,7,20,15,30,192.0,366.0,3.2,37.0,514.0,490.25,353.04
2017,7,20,15,45,252.0,332.5,3.25,37.0,514.5,493.05,357.34
2017,7,20,16,0,312.0,299.0,3.3,37.0,515.0,485.83,353.63
2017,7,20,16,15,544.0,195.5,3.35,36.5,539.0,510.3,374.6
2017,7,20,16,30,776.0,92.0,3.4,36.0,563.0,508.12,374.5
2017,7,20,16,45,753.0,88.5,3.45,36.0,511.5,451.48,331.29
2017,7,20,17,0,730.0,85.0,3.5,36.0,460.0,395.81,287.73
2017,7,20,17,15,699.5,81.0,3.45,35.5,407.0,338.17,242.02
2017,7,20,17,30,669.0,77.0,3.4,35.0,354.0,281.26,195.76
2017,7,20,17,45,625.5,71.5,3.35,35.0,300.5,223.89,148.63
2017,7,20,18,0,582.0,66.0,3.3,35.0,247.0,171.07,105.68
2017,7,20,18,15,518.5,59.0,3.0,34.0,196.0,119.09,66.8
2017,7,20,18,30,455.0,52.0,2.7,33.0,145.0,74.6,38.07
2017,7,20,18,45,354.5,41.5,2.45,32.5,100.5,34.35,22.47
2017,7,20,19,0,254.0,31.0,2.2,32.0,56.0,24.63,13.56
2017,7,20,19,15,127.0,15.5,2.4,31.5,28.0,12.18,0.0
2017,7,20,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,21,5,45,21.0,7.5,1.95,24.5,8.5,7.15,0.0
2017,7,21,6,0,42.0,15.0,2.2,25.0,17.0,12.64,0.0
2017,7,21,6,15,148.5,32.0,2.35,25.5,51.5,24.95,13.87
2017,7,21,6,30,255.0,49.0,2.5,26.0,86.0,37.54,25.78
2017,7,21,6,45,353.5,58.5,2.65,26.5,134.0,69.65,39.48
2017,7,21,7,0,452.0,68.0,2.8,27.0,182.0,115.0,68.52
2017,7,21,7,15,508.5,76.0,2.8,27.5,233.5,162.2,104.59
2017,7,21,7,30,565.0,84.0,2.8,28.0,285.0,215.93,148.12
2017,7,21,7,45,609.5,89.0,2.85,29.0,339.0,269.46,192.26
2017,7,21,8,0,654.0,94.0,2.9,30.0,393.0,327.47,239.37
2017,7,21,8,15,683.0,98.5,2.8,30.5,445.0,382.67,283.86
2017,7,21,8,30,712.0,103.0,2.7,31.0,497.0,439.93,328.49
2017,7,21,8,45,735.0,106.0,2.6,32.0,547.5,495.25,369.46
2017,7,21,9,0,758.0,109.0,2.5,33.0,598.0,550.17,408.52
2017,7,21,9,15,774.0,112.5,2.4,33.5,644.0,601.65,444.48
2017,7,21,9,30,790.0,116.0,2.3,34.0,690.0,652.63,478.83
2017,7,21,9,45,803.0,118.0,2.25,34.5,731.5,699.16,509.27
2017,7,21,10,0,816.0,120.0,2.2,35.0,773.0,741.7,534.83
2017,7,21,10,15,825.5,122.0,2.25,35.0,808.5,782.0,560.31
2017,7,21,10,30,835.0,124.0,2.3,35.0,844.0,820.21,584.23
2017,7,21,10,45,842.5,125.5,2.35,35.5,873.0,853.92,603.88
2017,7,21,11,0,850.0,127.0,2.4,36.0,902.0,885.0,621.74
2017,7,21,11,15,854.5,128.0,2.5,36.5,923.5,910.07,636.11
2017,7,21,11,30,859.0,129.0,2.6,37.0,945.0,932.07,648.58
2017,7,21,11,45,857.5,133.0,2.75,37.5,958.0,948.06,657.72
2017,7,21,12,0,856.0,137.0,2.9,38.0,971.0,960.61,664.81
2017,7,21,12,15,857.5,137.5,3.0,38.0,977.5,969.34,670.64
2017,7,21,12,30,859.0,138.0,3.1,38.0,984.0,974.77,674.55
2017,7,21,12,45,858.0,138.0,3.25,38.0,982.0,974.02,675.1
2017,7,21,13,0,857.0,138.0,3.4,38.0,980.0,970.0,673.72
2017,7,21,13,15,855.0,137.5,3.5,38.0,970.5,961.24,669.12
2017,7,21,13,30,853.0,137.0,3.6,38.0,961.0,949.16,662.53
2017,7,21,13,45,849.0,136.0,3.7,38.5,943.5,931.44,651.06
2017,7,21,14,0,845.0,135.0,3.8,39.0,926.0,910.54,637.64
2017,7,21,14,15,839.0,134.0,3.8,38.5,901.0,884.78,623.29
2017,7,21,14,30,833.0,133.0,3.8,38.0,876.0,856.18,607.03
2017,7,21,14,45,821.5,133.0,3.85,38.0,843.0,821.23,585.49
2017,7,21,15,0,810.0,133.0,3.9,38.0,810.0,787.82,564.84
2017,7,21,15,15,517.0,247.5,3.95,38.0,672.5,643.9,464.84
2017,7,21,15,30,224.0,362.0,4.0,38.0,535.0,509.95,367.29
2017,7,21,15,45,489.5,243.0,4.05,38.0,590.5,574.15,418.03
2017,7,21,16,0,755.0,124.0,4.1,38.0,646.0,605.96,443.8
2017,7,21,16,15,736.0,120.0,4.1,37.5,598.5,553.25,406.38
2017,7,21,16,30,717.0,116.0,4.1,37.0,551.0,499.77,367.67
2017,7,21,16,45,689.5,112.5,4.2,36.5,499.5,443.64,325.92
2017,7,21,17,0,662.0,109.0,4.3,36.0,448.0,389.09,284.0
2017,7,21,17,15,628.5,103.0,4.3,35.5,395.5,331.82,238.87
2017,7,21,17,30,595.0,97.0,4.3,35.0,343.0,277.46,194.96
2017,7,21,17,45,548.5,89.5,4.35,35.0,290.0,221.61,149.55
2017,7,21,18,0,502.0,82.0,4.4,35.0,237.0,170.81,108.7
2017,7,21,18,15,437.5,72.0,4.3,34.5,187.5,120.67,71.29
2017,7,21,18,30,373.0,62.0,4.2,34.0,138.0,77.11,42.6
2017,7,21,18,45,281.0,48.0,4.15,33.5,95.0,38.79,25.94
2017,7,21,19,0,189.0,34.0,4.1,33.0,52.0,26.5,14.84
2017,7,21,19,15,94.5,17.0,4.1,32.5,26.0,13.41,0.0
2017,7,21,19,30,0.0,0.0,4.1,32.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.2,31.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.2,30.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
