Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,21,21,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,22,5,45,19.5,7.0,2.7,24.5,7.5,0.0,0.0
2017,7,22,6,0,39.0,14.0,2.9,25.0,15.0,13.34,0.0
2017,7,22,6,15,137.5,32.5,3.05,25.5,50.0,25.39,14.05
2017,7,22,6,30,236.0,51.0,3.2,26.0,85.0,39.18,27.1
2017,7,22,6,45,330.5,62.5,3.35,26.5,132.5,71.51,41.73
2017,7,22,7,0,425.0,74.0,3.5,27.0,180.0,115.92,70.42
2017,7,22,7,15,482.0,83.0,3.5,27.5,231.5,163.83,107.03
2017,7,22,7,30,539.0,92.0,3.5,28.0,283.0,217.09,150.06
2017,7,22,7,45,590.0,96.5,3.55,28.5,338.0,270.67,194.38
2017,7,22,8,0,641.0,101.0,3.6,29.0,393.0,329.53,242.62
2017,7,22,8,15,670.5,106.0,3.55,29.5,445.5,384.8,287.5
2017,7,22,8,30,700.0,111.0,3.5,30.0,498.0,442.21,332.71
2017,7,22,8,45,727.5,113.0,3.45,31.0,549.5,498.37,374.89
2017,7,22,9,0,755.0,115.0,3.4,32.0,601.0,554.63,415.63
2017,7,22,9,15,771.5,118.5,3.3,32.5,647.5,606.38,452.42
2017,7,22,9,30,788.0,122.0,3.2,33.0,694.0,657.66,487.69
2017,7,22,9,45,803.5,123.0,3.1,34.0,736.5,705.0,518.15
2017,7,22,10,0,819.0,124.0,3.0,35.0,779.0,751.2,545.44
2017,7,22,10,15,829.0,126.0,2.95,35.5,814.5,789.23,567.97
2017,7,22,10,30,839.0,128.0,2.9,36.0,850.0,828.03,590.7
2017,7,22,10,45,848.0,128.5,2.9,36.5,880.0,862.24,610.42
2017,7,22,11,0,857.0,129.0,2.9,37.0,910.0,893.89,628.33
2017,7,22,11,15,861.5,130.0,2.95,37.0,932.0,919.17,643.77
2017,7,22,11,30,866.0,131.0,3.0,37.0,954.0,941.34,657.32
2017,7,22,11,45,876.0,127.0,3.05,37.5,970.0,960.75,667.8
2017,7,22,12,0,886.0,123.0,3.1,38.0,986.0,977.0,676.37
2017,7,22,12,15,887.5,123.0,3.2,38.0,992.0,985.57,682.04
2017,7,22,12,30,889.0,123.0,3.3,38.0,998.0,990.69,685.74
2017,7,22,12,45,890.0,122.0,3.4,38.5,996.5,990.95,685.1
2017,7,22,13,0,891.0,121.0,3.5,39.0,995.0,987.78,682.47
2017,7,22,13,15,888.5,120.5,3.6,39.0,985.0,978.22,677.41
2017,7,22,13,30,886.0,120.0,3.7,39.0,975.0,965.22,670.3
2017,7,22,13,45,883.0,118.5,3.8,39.0,957.5,947.37,660.2
2017,7,22,14,0,880.0,117.0,3.9,39.0,940.0,926.18,648.01
2017,7,22,14,15,874.5,116.0,3.95,39.0,914.5,899.99,632.37
2017,7,22,14,30,869.0,115.0,4.0,39.0,889.0,870.81,614.78
2017,7,22,14,45,719.0,202.0,4.05,39.0,827.0,810.7,576.91
2017,7,22,15,0,569.0,289.0,4.1,39.0,765.0,747.03,531.82
2017,7,22,15,15,551.5,276.0,4.1,38.5,719.5,698.25,500.92
2017,7,22,15,30,534.0,263.0,4.1,38.0,674.0,649.04,468.99
2017,7,22,15,45,543.0,239.5,4.15,38.0,636.0,607.74,441.46
2017,7,22,16,0,552.0,216.0,4.2,38.0,598.0,564.16,411.62
2017,7,22,16,15,371.5,242.5,4.2,37.5,491.5,451.15,330.6
2017,7,22,16,30,191.0,269.0,4.2,37.0,385.0,356.09,261.32
2017,7,22,16,45,456.0,180.0,4.25,37.0,422.0,393.67,289.36
2017,7,22,17,0,721.0,91.0,4.3,37.0,459.0,398.56,289.63
2017,7,22,17,15,689.5,86.0,4.3,36.5,405.5,338.4,242.01
2017,7,22,17,30,658.0,81.0,4.3,36.0,352.0,282.14,196.35
2017,7,22,17,45,610.5,76.0,4.3,35.5,298.0,224.72,149.72
2017,7,22,18,0,563.0,71.0,4.3,35.0,244.0,172.35,107.56
2017,7,22,18,15,498.0,62.5,4.2,34.5,193.0,119.81,68.13
2017,7,22,18,30,433.0,54.0,4.1,34.0,142.0,75.02,38.97
2017,7,22,18,45,331.0,43.0,4.0,33.5,98.0,35.6,23.34
2017,7,22,19,0,229.0,32.0,3.9,33.0,54.0,24.94,13.55
2017,7,22,19,15,114.5,16.0,3.95,32.5,27.0,12.62,0.0
2017,7,22,19,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,4.05,31.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,23,5,45,11.5,6.5,2.95,24.5,7.0,0.0,0.0
2017,7,23,6,0,23.0,13.0,3.1,25.0,14.0,12.39,0.0
2017,7,23,6,15,116.0,32.0,3.2,25.0,47.5,26.27,14.59
2017,7,23,6,30,209.0,51.0,3.3,25.0,81.0,39.19,27.21
2017,7,23,6,45,298.0,64.5,3.45,25.5,127.0,71.16,42.69
2017,7,23,7,0,387.0,78.0,3.6,26.0,173.0,114.71,71.34
2017,7,23,7,15,446.0,88.0,3.65,26.5,224.5,160.42,106.21
2017,7,23,7,30,505.0,98.0,3.7,27.0,276.0,214.47,149.77
2017,7,23,7,45,551.5,104.0,3.75,27.5,329.0,266.15,192.66
2017,7,23,8,0,598.0,110.0,3.8,28.0,382.0,322.67,239.14
2017,7,23,8,15,629.0,116.0,3.75,28.5,434.0,377.19,283.45
2017,7,23,8,30,660.0,122.0,3.7,29.0,486.0,434.12,328.37
2017,7,23,8,45,685.5,126.0,3.65,29.5,536.5,488.3,369.98
2017,7,23,9,0,711.0,130.0,3.6,30.0,587.0,543.62,411.14
2017,7,23,9,15,729.0,134.0,3.5,30.5,633.0,595.07,448.12
2017,7,23,9,30,747.0,138.0,3.4,31.0,679.0,646.17,483.7
2017,7,23,9,45,760.0,141.5,3.35,31.5,720.5,692.51,515.07
2017,7,23,10,0,773.0,145.0,3.3,32.0,762.0,737.64,544.37
2017,7,23,10,15,784.0,147.5,3.15,32.5,797.5,778.72,569.07
2017,7,23,10,30,795.0,150.0,3.0,33.0,833.0,817.95,592.03
2017,7,23,10,45,803.0,152.0,2.95,33.5,862.5,852.01,611.75
2017,7,23,11,0,811.0,154.0,2.9,34.0,892.0,883.59,629.64
2017,7,23,11,15,816.5,155.0,2.85,34.0,914.0,909.25,644.87
2017,7,23,11,30,822.0,156.0,2.8,34.0,936.0,931.99,658.23
2017,7,23,11,45,814.0,165.0,2.75,34.5,947.5,946.74,665.17
2017,7,23,12,0,806.0,174.0,2.7,35.0,959.0,957.95,669.97
2017,7,23,12,15,808.0,174.5,2.75,35.0,966.0,967.11,675.77
2017,7,23,12,30,810.0,175.0,2.8,35.0,973.0,973.02,679.68
2017,7,23,12,45,809.5,175.5,2.85,35.5,971.5,973.26,678.77
2017,7,23,13,0,809.0,176.0,2.9,36.0,970.0,970.25,675.98
2017,7,23,13,15,807.0,175.0,2.95,36.0,960.5,961.07,670.87
2017,7,23,13,30,805.0,174.0,3.0,36.0,951.0,948.67,663.85
2017,7,23,13,45,800.0,173.5,3.1,36.5,933.0,930.75,652.43
2017,7,23,14,0,795.0,173.0,3.2,37.0,915.0,909.82,639.15
2017,7,23,14,15,410.5,256.5,3.2,37.0,639.0,630.7,452.59
2017,7,23,14,30,26.0,340.0,3.2,37.0,363.0,348.73,248.98
2017,7,23,14,45,14.5,245.0,3.2,37.0,258.0,242.23,174.07
2017,7,23,15,0,3.0,150.0,3.2,37.0,153.0,142.79,101.6
2017,7,23,15,15,1.5,116.0,3.15,36.5,117.5,109.55,77.32
2017,7,23,15,30,0.0,82.0,3.1,36.0,82.0,76.53,52.76
2017,7,23,15,45,0.0,74.0,3.1,36.0,74.0,69.01,47.21
2017,7,23,16,0,0.0,66.0,3.1,36.0,66.0,61.51,41.63
2017,7,23,16,15,7.0,135.5,3.05,35.5,140.0,130.43,94.44
2017,7,23,16,30,14.0,205.0,3.0,35.0,214.0,198.16,145.84
2017,7,23,16,45,39.0,207.0,2.95,35.0,228.0,212.01,156.57
2017,7,23,17,0,64.0,209.0,2.9,35.0,242.0,221.14,163.54
2017,7,23,17,15,32.0,162.5,2.8,34.5,179.0,162.23,119.77
2017,7,23,17,30,0.0,116.0,2.7,34.0,116.0,107.23,78.55
2017,7,23,17,45,0.0,97.5,2.6,34.0,97.5,90.04,65.45
2017,7,23,18,0,0.0,79.0,2.5,34.0,79.0,72.95,52.17
2017,7,23,18,15,0.0,62.0,2.2,33.0,62.0,57.32,39.99
2017,7,23,18,30,0.0,45.0,1.9,32.0,45.0,41.82,27.62
2017,7,23,18,45,0.0,30.5,1.6,31.5,30.5,28.32,17.61
2017,7,23,19,0,0.0,16.0,1.3,31.0,16.0,14.83,5.82
2017,7,23,19,15,0.0,8.0,1.35,30.5,8.0,7.41,0.0
2017,7,23,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.5,29.5,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.75,28.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.0,2.85,24.5,2.0,0.0,0.0
2017,7,24,6,0,0.0,4.0,3.0,25.0,4.0,3.81,0.0
2017,7,24,6,15,19.5,30.5,3.2,25.0,33.5,27.01,14.97
2017,7,24,6,30,39.0,57.0,3.4,25.0,63.0,48.14,34.63
2017,7,24,6,45,102.0,84.0,3.6,25.5,107.5,77.23,53.8
2017,7,24,7,0,165.0,111.0,3.8,26.0,152.0,116.59,82.18
2017,7,24,7,15,118.0,123.5,3.95,26.5,156.5,132.02,96.71
2017,7,24,7,30,71.0,136.0,4.1,27.0,161.0,140.99,105.95
2017,7,24,7,45,89.5,162.0,4.35,27.5,199.0,175.44,132.89
2017,7,24,8,0,108.0,188.0,4.6,28.0,237.0,213.25,162.27
2017,7,24,8,15,298.0,189.0,4.6,28.5,347.5,303.08,230.19
2017,7,24,8,30,488.0,190.0,4.6,29.0,458.0,414.88,314.97
2017,7,24,8,45,528.5,192.5,4.65,29.5,509.0,466.91,354.58
2017,7,24,9,0,569.0,195.0,4.7,30.0,560.0,521.91,395.72
2017,7,24,9,15,591.0,201.5,4.5,30.5,606.0,573.89,432.87
2017,7,24,9,30,613.0,208.0,4.3,31.0,652.0,624.26,468.01
2017,7,24,9,45,635.5,210.0,4.15,31.5,694.0,670.92,499.8
2017,7,24,10,0,658.0,212.0,4.0,32.0,736.0,717.48,530.71
2017,7,24,10,15,670.5,216.0,3.95,32.5,771.5,757.59,556.64
2017,7,24,10,30,683.0,220.0,3.9,33.0,807.0,796.3,581.11
2017,7,24,10,45,698.5,219.0,3.85,33.5,837.5,831.09,602.69
2017,7,24,11,0,714.0,218.0,3.8,34.0,868.0,864.15,622.19
2017,7,24,11,15,465.0,347.5,3.8,34.5,775.0,779.19,558.02
2017,7,24,11,30,216.0,477.0,3.8,35.0,682.0,670.89,477.24
2017,7,24,11,45,476.0,351.0,3.8,35.5,811.5,812.21,578.29
2017,7,24,12,0,736.0,225.0,3.8,36.0,941.0,946.57,668.43
2017,7,24,12,15,738.0,225.5,3.75,36.0,947.0,955.42,672.6
2017,7,24,12,30,740.0,226.0,3.7,36.0,953.0,961.21,675.79
2017,7,24,12,45,742.5,223.5,3.7,36.5,952.0,961.4,674.46
2017,7,24,13,0,745.0,221.0,3.7,37.0,951.0,958.46,671.31
2017,7,24,13,15,742.0,220.5,3.65,37.0,941.5,949.05,665.29
2017,7,24,13,30,739.0,220.0,3.6,37.0,932.0,936.59,657.49
2017,7,24,13,45,736.0,216.5,3.6,37.0,914.5,918.21,646.31
2017,7,24,14,0,733.0,213.0,3.6,37.0,897.0,896.95,633.37
2017,7,24,14,15,725.0,211.0,3.55,37.0,872.0,869.93,616.49
2017,7,24,14,30,717.0,209.0,3.5,37.0,847.0,840.5,598.08
2017,7,24,14,45,537.0,289.0,3.45,37.0,757.5,742.7,530.28
2017,7,24,15,0,357.0,369.0,3.4,37.0,668.0,649.96,464.55
2017,7,24,15,15,278.5,366.5,3.4,37.0,593.0,572.4,411.34
2017,7,24,15,30,200.0,364.0,3.4,37.0,518.0,495.59,357.68
2017,7,24,15,45,125.5,327.0,3.45,37.0,422.0,399.41,289.87
2017,7,24,16,0,51.0,290.0,3.5,37.0,326.0,306.27,222.82
2017,7,24,16,15,30.0,241.5,3.55,36.5,262.5,244.88,179.02
2017,7,24,16,30,9.0,193.0,3.6,36.0,199.0,184.4,134.89
2017,7,24,16,45,4.5,150.0,3.7,36.0,153.0,141.62,103.2
2017,7,24,17,0,0.0,107.0,3.8,36.0,107.0,99.53,71.5
2017,7,24,17,15,1.0,119.0,3.75,35.5,120.0,110.73,80.59
2017,7,24,17,30,2.0,131.0,3.7,35.0,133.0,121.42,89.27
2017,7,24,17,45,1.0,110.5,3.65,34.5,111.5,101.94,74.6
2017,7,24,18,0,0.0,90.0,3.6,34.0,90.0,82.71,59.86
2017,7,24,18,15,0.0,70.0,3.5,33.0,70.0,64.33,45.53
2017,7,24,18,30,0.0,50.0,3.4,32.0,50.0,46.14,31.04
2017,7,24,18,45,0.0,33.0,3.35,31.5,33.0,30.65,19.49
2017,7,24,19,0,0.0,16.0,3.3,31.0,16.0,14.83,5.74
2017,7,24,19,15,0.0,8.0,3.45,30.5,8.0,7.41,0.0
2017,7,24,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,4.0,3.1,24.0,4.0,0.0,0.0
2017,7,25,6,0,1.0,8.0,3.2,24.0,8.0,7.63,0.0
2017,7,25,6,15,54.0,32.5,3.4,24.5,40.0,27.58,15.2
2017,7,25,6,30,107.0,57.0,3.6,25.0,72.0,46.72,33.41
2017,7,25,6,45,197.0,74.5,3.85,25.5,117.0,74.47,48.57
2017,7,25,7,0,287.0,92.0,4.1,26.0,162.0,115.26,75.99
2017,7,25,7,15,143.5,98.5,4.1,26.5,133.5,115.49,82.43
2017,7,25,7,30,0.0,105.0,4.1,27.0,105.0,96.68,72.85
2017,7,25,7,45,92.0,145.5,4.2,28.0,187.0,162.24,122.24
2017,7,25,8,0,184.0,186.0,4.3,29.0,269.0,239.01,180.43
2017,7,25,8,15,191.0,211.5,4.3,29.5,307.5,277.53,210.18
2017,7,25,8,30,198.0,237.0,4.3,30.0,346.0,316.7,239.84
2017,7,25,8,45,427.0,195.5,4.3,30.5,459.5,416.52,315.57
2017,7,25,9,0,656.0,154.0,4.3,31.0,573.0,535.9,404.91
2017,7,25,9,15,675.5,158.5,4.2,31.5,619.0,586.36,440.97
2017,7,25,9,30,695.0,163.0,4.1,32.0,665.0,636.88,476.3
2017,7,25,9,45,710.0,166.5,4.1,32.5,706.5,682.97,507.82
2017,7,25,10,0,725.0,170.0,4.1,33.0,748.0,728.15,537.98
2017,7,25,10,15,736.5,173.0,4.1,33.5,783.0,768.87,564.14
2017,7,25,10,30,748.0,176.0,4.1,34.0,818.0,805.65,586.62
2017,7,25,10,45,486.5,313.0,4.1,34.5,736.0,738.39,533.94
2017,7,25,11,0,225.0,450.0,4.1,35.0,654.0,641.27,459.53
2017,7,25,11,15,502.0,316.0,4.1,35.0,787.0,783.31,563.47
2017,7,25,11,30,779.0,182.0,4.1,35.0,920.0,919.1,656.03
2017,7,25,11,45,793.5,175.5,4.1,35.5,937.0,939.41,666.43
2017,7,25,12,0,808.0,169.0,4.1,36.0,954.0,956.9,675.78
2017,7,25,12,15,550.5,325.0,4.1,36.0,861.5,871.3,616.73
2017,7,25,12,30,293.0,481.0,4.1,36.0,769.0,768.91,541.84
2017,7,25,12,45,551.5,325.0,4.1,36.5,865.5,875.14,619.07
2017,7,25,13,0,810.0,169.0,4.1,37.0,962.0,966.35,679.17
2017,7,25,13,15,807.5,168.5,4.1,37.0,952.5,957.14,672.91
2017,7,25,13,30,805.0,168.0,4.1,37.0,943.0,944.71,665.37
2017,7,25,13,45,801.5,166.0,4.1,37.0,925.5,926.68,654.35
2017,7,25,14,0,798.0,164.0,4.1,37.0,908.0,905.58,641.44
2017,7,25,14,15,791.0,162.0,4.1,37.0,882.5,878.38,624.61
2017,7,25,14,30,784.0,160.0,4.1,37.0,857.0,848.51,606.04
2017,7,25,14,45,736.5,181.5,4.15,37.0,816.5,805.03,578.6
2017,7,25,15,0,689.0,203.0,4.2,37.0,776.0,764.33,551.91
2017,7,25,15,15,424.0,284.0,4.2,37.0,632.0,610.18,442.49
2017,7,25,15,30,159.0,365.0,4.2,37.0,488.0,467.16,338.16
2017,7,25,15,45,390.0,276.0,4.25,37.0,551.0,539.65,394.64
2017,7,25,16,0,621.0,187.0,4.3,37.0,614.0,584.13,428.97
2017,7,25,16,15,597.5,180.5,4.3,36.5,566.5,532.01,391.96
2017,7,25,16,30,574.0,174.0,4.3,36.0,519.0,480.76,355.0
2017,7,25,16,45,539.0,168.0,4.3,35.5,468.5,423.41,312.62
2017,7,25,17,0,504.0,162.0,4.3,35.0,418.0,370.99,272.81
2017,7,25,17,15,464.0,152.0,4.3,34.5,366.5,316.0,230.31
2017,7,25,17,30,424.0,142.0,4.3,34.0,315.0,264.92,190.08
2017,7,25,17,45,366.5,130.0,4.3,34.0,263.5,211.79,148.26
2017,7,25,18,0,309.0,118.0,4.3,34.0,212.0,165.05,112.06
2017,7,25,18,15,243.0,100.0,4.2,33.5,164.5,119.22,78.42
2017,7,25,18,30,177.0,82.0,4.1,33.0,117.0,81.35,52.61
2017,7,25,18,45,108.0,58.0,4.05,32.5,77.5,48.5,33.84
2017,7,25,19,0,39.0,34.0,4.0,32.0,38.0,28.85,16.23
2017,7,25,19,15,19.5,17.0,4.1,31.5,19.0,16.2,0.0
2017,7,25,19,30,0.0,0.0,4.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,4.4,30.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,28.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,5,45,7.5,5.5,2.6,24.5,5.5,0.0,0.0
2017,7,26,6,0,15.0,11.0,2.8,25.0,11.0,10.48,0.0
2017,7,26,6,15,108.0,30.5,3.0,25.0,44.0,25.06,13.02
2017,7,26,6,30,201.0,50.0,3.2,25.0,77.0,38.54,26.57
2017,7,26,6,45,312.0,60.0,3.4,25.5,125.0,68.06,39.78
2017,7,26,7,0,423.0,70.0,3.6,26.0,173.0,112.04,67.66
2017,7,26,7,15,482.5,79.0,3.7,26.5,224.5,160.27,104.61
2017,7,26,7,30,542.0,88.0,3.8,27.0,276.0,214.32,148.49
2017,7,26,7,45,598.5,90.0,3.95,27.5,331.5,267.54,192.8
2017,7,26,8,0,655.0,92.0,4.1,28.0,387.0,326.66,241.7
2017,7,26,8,15,684.5,97.0,4.2,28.5,440.0,382.89,287.97
2017,7,26,8,30,714.0,102.0,4.3,29.0,493.0,441.26,334.62
2017,7,26,8,45,741.0,103.5,4.4,30.0,544.5,497.56,377.71
2017,7,26,9,0,768.0,105.0,4.5,31.0,596.0,553.94,419.45
2017,7,26,9,15,784.5,108.0,4.55,31.5,642.5,606.03,457.52
2017,7,26,9,30,801.0,111.0,4.6,32.0,689.0,657.63,494.17
2017,7,26,9,45,815.5,112.5,4.65,32.5,731.5,703.38,525.47
2017,7,26,10,0,830.0,114.0,4.7,33.0,774.0,749.52,555.23
2017,7,26,10,15,839.0,116.0,4.7,33.5,809.5,790.22,580.62
2017,7,26,10,30,848.0,118.0,4.7,34.0,845.0,828.75,604.22
2017,7,26,10,45,856.0,119.0,4.7,34.5,874.5,863.04,624.83
2017,7,26,11,0,864.0,120.0,4.7,35.0,904.0,894.69,643.48
2017,7,26,11,15,868.5,121.0,4.65,35.0,926.0,920.31,659.2
2017,7,26,11,30,873.0,122.0,4.6,35.0,948.0,942.79,672.88
2017,7,26,11,45,860.5,133.5,4.6,35.5,958.5,955.91,679.38
2017,7,26,12,0,848.0,145.0,4.6,36.0,969.0,965.12,683.47
2017,7,26,12,15,849.0,145.5,4.55,36.0,975.0,973.41,688.24
2017,7,26,12,30,850.0,146.0,4.5,36.0,981.0,978.38,691.0
2017,7,26,12,45,849.0,146.5,4.5,36.5,979.0,978.11,689.36
2017,7,26,13,0,848.0,147.0,4.5,37.0,977.0,974.58,685.78
2017,7,26,13,15,845.5,146.5,4.45,37.0,967.0,965.35,679.9
2017,7,26,13,30,843.0,146.0,4.4,37.0,957.0,952.84,672.04
2017,7,26,13,45,838.5,145.0,4.4,37.0,939.0,934.7,660.93
2017,7,26,14,0,834.0,144.0,4.4,37.0,921.0,913.43,647.88
2017,7,26,14,15,828.0,142.5,4.4,37.0,896.0,887.31,631.72
2017,7,26,14,30,822.0,141.0,4.4,37.0,871.0,858.35,613.71
2017,7,26,14,45,836.5,125.5,4.4,37.0,844.0,830.47,596.37
2017,7,26,15,0,851.0,110.0,4.4,37.0,817.0,798.48,576.23
2017,7,26,15,15,840.5,107.5,4.4,37.0,778.5,756.03,548.97
2017,7,26,15,30,830.0,105.0,4.4,37.0,740.0,711.69,520.21
2017,7,26,15,45,819.0,101.5,4.45,37.0,696.5,664.36,488.5
2017,7,26,16,0,808.0,98.0,4.5,37.0,653.0,615.65,454.07
2017,7,26,16,15,790.5,95.5,4.5,36.5,604.5,563.48,416.99
2017,7,26,16,30,773.0,93.0,4.5,36.0,556.0,510.16,377.93
2017,7,26,16,45,751.5,88.5,4.5,36.0,505.0,453.03,334.14
2017,7,26,17,0,730.0,84.0,4.5,36.0,454.0,396.72,289.72
2017,7,26,17,15,698.5,79.5,4.45,35.5,400.5,337.85,242.79
2017,7,26,17,30,667.0,75.0,4.4,35.0,347.0,279.94,195.5
2017,7,26,17,45,623.5,69.5,4.4,34.5,293.5,222.35,148.24
2017,7,26,18,0,580.0,64.0,4.4,34.0,240.0,169.35,105.06
2017,7,26,18,15,514.5,56.5,4.15,33.0,188.5,116.51,65.28
2017,7,26,18,30,449.0,49.0,3.9,32.0,137.0,71.47,36.04
2017,7,26,18,45,343.0,38.5,3.7,31.5,93.0,31.44,20.07
2017,7,26,19,0,237.0,28.0,3.5,31.0,49.0,22.3,11.2
2017,7,26,19,15,118.5,14.0,3.45,30.5,24.5,13.34,0.0
2017,7,26,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,27,5,45,19.0,5.5,1.8,23.5,6.0,0.0,0.0
2017,7,27,6,0,38.0,11.0,2.0,24.0,12.0,10.48,0.0
2017,7,27,6,15,154.5,27.0,2.15,24.5,46.0,21.1,9.88
2017,7,27,6,30,271.0,43.0,2.3,25.0,80.0,33.04,21.96
2017,7,27,6,45,369.0,53.0,2.5,25.5,127.5,66.23,36.53
2017,7,27,7,0,467.0,63.0,2.7,26.0,175.0,112.02,65.75
2017,7,27,7,15,524.0,70.5,2.8,26.5,227.0,159.95,102.58
2017,7,27,7,30,581.0,78.0,2.9,27.0,279.0,214.5,147.15
2017,7,27,7,45,624.0,83.0,3.05,28.0,333.0,268.79,192.42
2017,7,27,8,0,667.0,88.0,3.2,29.0,387.0,327.39,240.56
2017,7,27,8,15,696.0,92.5,3.2,29.5,440.0,383.64,286.42
2017,7,27,8,30,725.0,97.0,3.2,30.0,493.0,443.04,333.26
2017,7,27,8,45,746.0,101.0,3.25,31.0,543.5,498.16,374.87
2017,7,27,9,0,767.0,105.0,3.3,32.0,594.0,553.84,415.38
2017,7,27,9,15,783.5,108.0,3.25,32.5,640.5,605.94,452.59
2017,7,27,9,30,800.0,111.0,3.2,33.0,687.0,657.56,488.28
2017,7,27,9,45,813.0,113.0,3.2,33.5,728.5,702.7,518.29
2017,7,27,10,0,826.0,115.0,3.2,34.0,770.0,748.14,546.69
2017,7,27,10,15,835.5,117.0,3.2,34.5,806.0,789.14,571.68
2017,7,27,10,30,845.0,119.0,3.2,35.0,842.0,828.01,594.92
2017,7,27,10,45,852.5,119.5,3.2,35.5,871.5,861.33,614.28
2017,7,27,11,0,860.0,120.0,3.2,36.0,901.0,891.99,631.76
2017,7,27,11,15,865.0,121.5,3.2,36.0,923.0,918.49,647.81
2017,7,27,11,30,870.0,123.0,3.2,36.0,945.0,941.88,661.89
2017,7,27,11,45,884.5,115.5,3.25,36.5,962.5,962.39,673.13
2017,7,27,12,0,899.0,108.0,3.3,37.0,980.0,979.79,682.46
2017,7,27,12,15,900.0,108.0,3.35,37.0,986.0,988.1,687.62
2017,7,27,12,30,901.0,108.0,3.4,37.0,992.0,992.87,690.75
2017,7,27,12,45,900.5,108.0,3.5,37.5,990.5,992.64,689.8
2017,7,27,13,0,900.0,108.0,3.6,38.0,989.0,988.88,686.78
2017,7,27,13,15,898.0,107.5,3.65,38.0,979.0,979.63,681.56
2017,7,27,13,30,896.0,107.0,3.7,38.0,969.0,966.86,674.26
2017,7,27,13,45,892.5,106.0,3.8,38.0,951.0,948.7,663.93
2017,7,27,14,0,889.0,105.0,3.9,38.0,933.0,927.17,651.48
2017,7,27,14,15,884.0,104.0,3.95,38.0,907.5,901.03,635.81
2017,7,27,14,30,879.0,103.0,4.0,38.0,882.0,871.82,618.14
2017,7,27,14,45,865.0,105.5,4.05,38.0,848.5,835.59,595.81
2017,7,27,15,0,851.0,108.0,4.1,38.0,815.0,797.22,571.91
2017,7,27,15,15,840.5,106.0,4.1,38.0,776.5,755.21,545.19
2017,7,27,15,30,830.0,104.0,4.1,38.0,738.0,711.3,516.93
2017,7,27,15,45,561.0,202.0,4.2,38.0,619.5,589.05,429.56
2017,7,27,16,0,292.0,300.0,4.3,38.0,501.0,476.87,347.06
2017,7,27,16,15,529.5,197.0,4.3,37.5,527.0,506.36,372.14
2017,7,27,16,30,767.0,94.0,4.3,37.0,553.0,508.3,375.0
2017,7,27,16,45,742.5,90.5,4.35,36.5,501.0,450.95,331.84
2017,7,27,17,0,718.0,87.0,4.4,36.0,449.0,394.76,288.31
2017,7,27,17,15,686.0,82.5,4.35,35.5,396.0,334.87,240.73
2017,7,27,17,30,654.0,78.0,4.3,35.0,343.0,278.87,194.96
2017,7,27,17,45,609.5,72.0,4.25,35.0,289.5,221.24,147.48
2017,7,27,18,0,565.0,66.0,4.2,35.0,236.0,168.35,104.39
2017,7,27,18,15,498.5,58.0,4.0,34.5,185.0,115.78,64.93
2017,7,27,18,30,432.0,50.0,3.8,34.0,134.0,71.17,36.05
2017,7,27,18,45,327.5,39.0,3.6,33.5,90.5,31.73,20.08
2017,7,27,19,0,223.0,28.0,3.4,33.0,47.0,22.4,10.97
2017,7,27,19,15,111.5,14.0,3.4,32.5,23.5,13.34,0.0
2017,7,27,19,30,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.45,31.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,28,5,45,23.5,5.5,2.15,23.5,6.0,0.0,0.0
2017,7,28,6,0,47.0,11.0,2.4,24.0,12.0,10.48,0.0
2017,7,28,6,15,173.5,26.5,2.65,24.5,47.0,20.74,9.35
2017,7,28,6,30,300.0,42.0,2.9,25.0,82.0,32.32,21.32
2017,7,28,6,45,403.5,50.5,3.15,26.0,131.0,65.94,35.15
2017,7,28,7,0,507.0,59.0,3.4,27.0,180.0,113.15,64.74
2017,7,28,7,15,564.0,66.0,3.5,27.5,233.5,163.1,103.16
2017,7,28,7,30,621.0,73.0,3.6,28.0,287.0,219.64,149.47
2017,7,28,7,45,668.5,76.0,3.75,29.0,343.0,275.79,196.34
2017,7,28,8,0,716.0,79.0,3.9,30.0,399.0,338.12,247.53
2017,7,28,8,15,743.5,83.0,3.9,30.5,453.0,395.86,294.8
2017,7,28,8,30,771.0,87.0,3.9,31.0,507.0,455.42,342.0
2017,7,28,8,45,795.5,88.5,3.95,32.0,559.5,512.39,385.15
2017,7,28,9,0,820.0,90.0,4.0,33.0,612.0,569.77,427.05
2017,7,28,9,15,835.0,92.5,3.95,33.5,659.5,622.61,464.92
2017,7,28,9,30,850.0,95.0,3.9,34.0,707.0,674.66,501.05
2017,7,28,9,45,864.0,95.5,3.85,34.5,749.5,722.94,532.3
2017,7,28,10,0,878.0,96.0,3.8,35.0,792.0,769.79,561.39
2017,7,28,10,15,886.5,98.0,3.75,35.5,828.5,812.02,586.9
2017,7,28,10,30,895.0,100.0,3.7,36.0,865.0,851.88,610.47
2017,7,28,10,45,902.5,100.0,3.7,36.5,895.0,886.32,630.45
2017,7,28,11,0,910.0,100.0,3.7,37.0,925.0,917.92,648.43
2017,7,28,11,15,914.0,101.0,3.65,37.5,947.0,944.29,662.67
2017,7,28,11,30,918.0,102.0,3.6,38.0,969.0,967.33,674.74
2017,7,28,11,45,905.0,113.5,3.55,38.5,979.0,981.0,680.92
2017,7,28,12,0,892.0,125.0,3.5,39.0,989.0,990.55,684.65
2017,7,28,12,15,893.0,125.0,3.45,39.0,995.5,998.79,689.11
2017,7,28,12,30,894.0,125.0,3.4,39.0,1002.0,1003.52,691.5
2017,7,28,12,45,893.5,124.5,3.4,39.0,999.5,1002.8,691.01
2017,7,28,13,0,893.0,124.0,3.4,39.0,997.0,998.59,688.52
2017,7,28,13,15,890.5,123.5,3.35,39.0,986.5,988.92,682.46
2017,7,28,13,30,888.0,123.0,3.3,39.0,976.0,975.77,674.38
2017,7,28,13,45,884.0,122.0,3.25,39.5,958.0,957.27,661.7
2017,7,28,14,0,880.0,121.0,3.2,40.0,940.0,935.45,647.09
2017,7,28,14,15,874.0,120.0,3.15,40.0,914.0,908.6,630.8
2017,7,28,14,30,868.0,119.0,3.1,40.0,888.0,878.76,612.66
2017,7,28,14,45,859.5,117.5,3.1,40.0,855.0,843.5,591.32
2017,7,28,15,0,851.0,116.0,3.1,40.0,822.0,805.75,568.26
2017,7,28,15,15,840.5,114.0,3.05,39.5,783.0,763.68,543.11
2017,7,28,15,30,830.0,112.0,3.0,39.0,744.0,719.7,516.38
2017,7,28,15,45,816.5,109.0,3.0,39.0,699.5,672.74,485.48
2017,7,28,16,0,803.0,106.0,3.0,39.0,655.0,622.4,450.81
2017,7,28,16,15,784.5,102.5,2.95,38.5,606.0,567.76,412.97
2017,7,28,16,30,766.0,99.0,2.9,38.0,557.0,513.05,373.87
2017,7,28,16,45,742.5,95.0,2.9,38.0,505.0,455.64,330.95
2017,7,28,17,0,719.0,91.0,2.9,38.0,453.0,399.3,287.51
2017,7,28,17,15,686.5,86.0,2.75,37.5,399.0,338.57,240.13
2017,7,28,17,30,654.0,81.0,2.6,37.0,345.0,281.81,194.56
2017,7,28,17,45,608.0,75.0,2.5,36.5,290.5,223.72,147.85
2017,7,28,18,0,562.0,69.0,2.4,36.0,236.0,170.55,105.39
2017,7,28,18,15,493.5,60.5,2.15,35.0,185.0,117.38,66.08
2017,7,28,18,30,425.0,52.0,1.9,34.0,134.0,72.46,37.27
2017,7,28,18,45,317.5,40.0,1.65,33.0,90.0,32.53,20.75
2017,7,28,19,0,210.0,28.0,1.4,32.0,46.0,21.89,10.47
2017,7,28,19,15,105.0,14.0,1.55,31.5,23.0,13.34,0.0
2017,7,28,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,29,5,45,14.0,5.0,2.65,24.0,5.5,0.0,0.0
2017,7,29,6,0,28.0,10.0,2.9,24.0,11.0,9.53,0.0
2017,7,29,6,15,144.0,27.0,3.05,24.5,44.5,21.16,9.34
2017,7,29,6,30,260.0,44.0,3.2,25.0,78.0,33.92,22.62
2017,7,29,6,45,362.0,54.5,3.35,26.0,126.5,66.31,36.74
2017,7,29,7,0,464.0,65.0,3.5,27.0,175.0,113.62,66.91
2017,7,29,7,15,524.0,73.0,3.4,27.5,228.0,162.47,104.24
2017,7,29,7,30,584.0,81.0,3.3,28.0,281.0,218.35,149.6
2017,7,29,7,45,632.5,85.0,3.25,29.0,336.5,273.68,195.35
2017,7,29,8,0,681.0,89.0,3.2,30.0,392.0,333.96,244.41
2017,7,29,8,15,710.0,93.5,3.0,31.0,446.0,391.15,289.99
2017,7,29,8,30,739.0,98.0,2.8,32.0,500.0,451.45,336.07
2017,7,29,8,45,763.5,100.5,2.65,33.0,552.0,507.83,377.58
2017,7,29,9,0,788.0,103.0,2.5,34.0,604.0,565.1,417.92
2017,7,29,9,15,804.5,106.0,2.25,34.5,651.0,618.37,454.22
2017,7,29,9,30,821.0,109.0,2.0,35.0,698.0,671.09,488.49
2017,7,29,9,45,834.0,111.0,1.75,36.0,740.5,717.25,515.15
2017,7,29,10,0,847.0,113.0,1.5,37.0,783.0,763.67,539.59
2017,7,29,10,15,856.0,115.0,1.4,37.5,819.5,805.17,562.35
2017,7,29,10,30,865.0,117.0,1.3,38.0,856.0,844.43,583.15
2017,7,29,10,45,872.0,118.5,1.2,38.5,885.5,879.01,600.56
2017,7,29,11,0,879.0,120.0,1.1,39.0,915.0,910.81,615.9
2017,7,29,11,15,883.5,121.0,1.1,39.0,937.5,936.89,630.37
2017,7,29,11,30,888.0,122.0,1.1,39.0,960.0,959.76,642.99
2017,7,29,11,45,891.0,122.5,1.15,39.5,974.5,977.4,652.02
2017,7,29,12,0,894.0,123.0,1.2,40.0,989.0,991.59,659.15
2017,7,29,12,15,895.0,123.0,1.3,40.0,995.0,999.86,665.12
2017,7,29,12,30,896.0,123.0,1.4,40.0,1001.0,1004.6,669.17
2017,7,29,12,45,895.0,123.5,1.55,40.5,999.0,1004.35,669.67
2017,7,29,13,0,894.0,124.0,1.7,41.0,997.0,1000.58,668.14
2017,7,29,13,15,891.5,123.5,1.8,41.0,987.0,990.88,663.92
2017,7,29,13,30,889.0,123.0,1.9,41.0,977.0,977.69,657.69
2017,7,29,13,45,884.5,122.5,2.05,41.0,958.5,959.16,648.78
2017,7,29,14,0,880.0,122.0,2.2,41.0,940.0,937.31,637.77
2017,7,29,14,15,874.0,121.0,2.3,41.0,914.0,910.42,623.09
2017,7,29,14,30,868.0,120.0,2.4,41.0,888.0,880.53,606.43
2017,7,29,14,45,859.5,118.5,2.5,41.0,855.5,845.21,586.2
2017,7,29,15,0,851.0,117.0,2.6,41.0,823.0,807.4,564.13
2017,7,29,15,15,840.5,115.0,2.65,41.0,784.0,765.27,538.7
2017,7,29,15,30,830.0,113.0,2.7,41.0,745.0,721.22,511.69
2017,7,29,15,45,815.0,110.5,2.8,41.0,700.0,673.73,481.27
2017,7,29,16,0,800.0,108.0,2.9,41.0,655.0,622.94,447.03
2017,7,29,16,15,781.5,104.5,2.95,40.5,605.5,568.37,409.92
2017,7,29,16,30,763.0,101.0,3.0,40.0,556.0,513.72,371.46
2017,7,29,16,45,737.0,97.5,3.05,39.5,503.5,455.68,329.2
2017,7,29,17,0,711.0,94.0,3.1,39.0,451.0,397.74,285.55
2017,7,29,17,15,677.5,89.0,2.95,38.5,396.5,338.26,239.24
2017,7,29,17,30,644.0,84.0,2.8,38.0,342.0,281.62,193.97
2017,7,29,17,45,594.5,78.0,2.65,38.0,287.5,223.16,146.97
2017,7,29,18,0,545.0,72.0,2.5,38.0,233.0,170.08,104.78
2017,7,29,18,15,474.5,63.0,2.2,37.0,182.0,117.18,66.12
2017,7,29,18,30,404.0,54.0,1.9,36.0,131.0,72.83,37.92
2017,7,29,18,45,295.0,41.0,1.6,35.0,87.5,32.62,20.58
2017,7,29,19,0,186.0,28.0,1.3,34.0,44.0,21.91,10.12
2017,7,29,19,15,93.0,14.0,1.3,33.5,22.0,13.34,0.0
2017,7,29,19,30,0.0,0.0,1.3,33.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.35,32.5,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.45,31.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.5,31.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.55,31.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,45,7.0,4.0,0.95,25.5,4.0,0.0,0.0
2017,7,30,6,0,14.0,8.0,1.0,26.0,8.0,7.63,0.0
2017,7,30,6,15,104.5,27.0,1.05,26.5,39.5,22.31,9.69
2017,7,30,6,30,195.0,46.0,1.1,27.0,71.0,35.51,23.69
2017,7,30,6,45,280.5,60.5,1.15,27.5,116.5,66.65,39.27
2017,7,30,7,0,366.0,75.0,1.2,28.0,162.0,109.68,67.4
2017,7,30,7,15,426.5,86.0,1.2,28.5,212.5,155.5,101.75
2017,7,30,7,30,487.0,97.0,1.2,29.0,263.0,208.4,143.5
2017,7,30,7,45,534.0,104.0,1.25,30.0,316.0,262.1,186.53
2017,7,30,8,0,581.0,111.0,1.3,31.0,369.0,319.12,231.54
2017,7,30,8,15,613.0,117.5,1.2,31.5,421.5,374.01,274.24
2017,7,30,8,30,645.0,124.0,1.1,32.0,474.0,431.46,317.28
2017,7,30,8,45,668.5,129.5,1.0,33.0,523.5,485.69,355.67
2017,7,30,9,0,692.0,135.0,0.9,34.0,573.0,540.92,392.95
2017,7,30,9,15,710.0,139.0,0.85,34.5,619.0,591.9,426.91
2017,7,30,9,30,728.0,143.0,0.8,35.0,665.0,642.72,459.52
2017,7,30,9,45,739.5,148.0,0.8,35.5,706.0,688.63,488.3
2017,7,30,10,0,751.0,153.0,0.8,36.0,747.0,733.64,515.56
2017,7,30,10,15,762.0,155.5,0.9,36.5,782.5,774.28,539.87
2017,7,30,10,30,773.0,158.0,1.0,37.0,818.0,813.11,562.84
2017,7,30,10,45,779.5,161.0,1.1,37.5,846.5,846.5,582.26
2017,7,30,11,0,786.0,164.0,1.2,38.0,875.0,877.38,600.09
2017,7,30,11,15,791.5,165.5,1.3,38.0,897.0,903.19,616.07
2017,7,30,11,30,797.0,167.0,1.4,38.0,919.0,926.15,630.4
2017,7,30,11,45,807.0,163.0,1.55,38.5,934.5,944.97,641.61
2017,7,30,12,0,817.0,159.0,1.7,39.0,950.0,960.79,651.04
2017,7,30,12,15,818.5,159.5,1.8,39.0,956.5,969.66,657.14
2017,7,30,12,30,820.0,160.0,1.9,39.0,963.0,975.19,661.4
2017,7,30,12,45,817.0,161.5,2.0,39.5,960.0,973.97,660.3
2017,7,30,13,0,814.0,163.0,2.1,40.0,957.0,969.41,657.34
2017,7,30,13,15,811.5,162.5,2.2,40.0,947.0,960.06,652.94
2017,7,30,13,30,809.0,162.0,2.3,40.0,937.0,947.45,646.63
2017,7,30,13,45,577.0,295.0,2.45,40.0,843.0,850.33,585.88
2017,7,30,14,0,345.0,428.0,2.6,40.0,749.0,747.19,515.73
2017,7,30,14,15,378.5,398.5,2.7,39.5,741.5,738.95,514.3
2017,7,30,14,30,412.0,369.0,2.8,39.0,734.0,733.05,513.53
2017,7,30,14,45,231.0,365.0,2.95,39.0,568.5,557.27,394.8
2017,7,30,15,0,50.0,361.0,3.1,39.0,403.0,386.7,274.89
2017,7,30,15,15,34.0,311.5,3.25,38.5,339.5,323.87,232.21
2017,7,30,15,30,18.0,262.0,3.4,38.0,276.0,258.88,186.55
2017,7,30,15,45,176.5,275.0,3.55,38.0,396.5,386.37,281.96
2017,7,30,16,0,335.0,288.0,3.7,38.0,517.0,493.99,359.77
2017,7,30,16,15,414.0,241.0,3.85,37.5,502.0,481.15,352.25
2017,7,30,16,30,493.0,194.0,4.0,37.0,487.0,455.73,335.22
2017,7,30,16,45,468.0,180.5,4.15,37.0,437.5,402.31,295.55
2017,7,30,17,0,443.0,167.0,4.3,37.0,388.0,350.74,256.39
2017,7,30,17,15,413.0,157.5,4.35,36.5,344.5,303.1,219.74
2017,7,30,17,30,383.0,148.0,4.4,36.0,301.0,258.27,184.56
2017,7,30,17,45,331.5,132.5,4.45,35.5,250.5,204.96,143.29
2017,7,30,18,0,280.0,117.0,4.5,35.0,200.0,158.75,107.85
2017,7,30,18,15,224.0,96.0,4.4,34.5,153.0,113.33,74.25
2017,7,30,18,30,168.0,75.0,4.3,34.0,106.0,74.89,47.61
2017,7,30,18,45,110.0,50.0,4.25,33.5,68.0,40.6,27.12
2017,7,30,19,0,52.0,25.0,4.2,33.0,30.0,21.84,9.85
2017,7,30,19,15,26.0,12.5,4.05,32.5,15.0,11.91,0.0
2017,7,30,19,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.55,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,2.0,2.85,25.0,2.0,0.0,0.0
2017,7,31,6,0,0.0,4.0,2.9,25.0,4.0,3.81,0.0
2017,7,31,6,15,46.0,26.0,2.9,25.0,32.0,22.44,9.42
2017,7,31,6,30,92.0,48.0,2.9,25.0,60.0,40.06,27.61
2017,7,31,6,45,156.0,71.5,2.95,25.5,103.5,69.58,45.84
2017,7,31,7,0,220.0,95.0,3.0,26.0,147.0,109.87,74.35
2017,7,31,7,15,273.5,114.0,2.9,26.5,195.5,152.49,106.7
2017,7,31,7,30,327.0,133.0,2.8,27.0,244.0,201.56,145.28
2017,7,31,7,45,291.0,153.5,2.7,28.0,265.5,231.1,170.96
2017,7,31,8,0,255.0,174.0,2.6,29.0,287.0,256.12,191.91
2017,7,31,8,15,296.0,192.5,2.5,29.5,340.0,307.16,231.11
2017,7,31,8,30,337.0,211.0,2.4,30.0,393.0,362.44,272.68
2017,7,31,8,45,398.0,217.0,2.3,30.5,453.5,423.69,317.84
2017,7,31,9,0,459.0,223.0,2.2,31.0,514.0,487.83,364.05
2017,7,31,9,15,354.5,274.5,2.25,31.5,510.0,491.51,364.62
2017,7,31,9,30,250.0,326.0,2.3,32.0,506.0,488.27,359.63
2017,7,31,9,45,260.0,346.5,2.4,32.5,543.5,528.14,386.8
2017,7,31,10,0,270.0,367.0,2.5,33.0,581.0,568.13,413.38
2017,7,31,10,15,306.0,376.0,2.6,33.5,629.0,617.82,446.87
2017,7,31,10,30,342.0,385.0,2.7,34.0,677.0,669.05,480.82
2017,7,31,10,45,543.0,288.5,2.85,34.5,771.0,768.21,551.26
2017,7,31,11,0,744.0,192.0,3.0,35.0,865.0,867.97,618.48
2017,7,31,11,15,750.5,194.0,3.1,35.5,887.0,894.25,633.31
2017,7,31,11,30,757.0,196.0,3.2,36.0,909.0,917.85,646.93
2017,7,31,11,45,584.0,308.0,3.35,36.5,863.5,879.05,618.38
2017,7,31,12,0,411.0,420.0,3.5,37.0,818.0,828.52,579.82
2017,7,31,12,15,412.0,424.0,3.6,37.0,825.0,837.5,586.2
2017,7,31,12,30,413.0,428.0,3.7,37.0,832.0,844.49,590.97
2017,7,31,12,45,438.0,428.0,3.8,37.5,856.0,869.21,606.48
2017,7,31,13,0,463.0,428.0,3.9,38.0,880.0,891.68,620.37
2017,7,31,13,15,451.5,421.0,3.95,38.0,858.0,869.48,606.38
2017,7,31,13,30,440.0,414.0,4.0,38.0,836.0,845.39,591.4
2017,7,31,13,45,628.5,283.0,4.05,38.0,873.0,888.38,626.01
2017,7,31,14,0,817.0,152.0,4.1,38.0,910.0,916.58,646.25
2017,7,31,14,15,811.0,150.5,4.15,38.0,885.0,890.07,629.91
2017,7,31,14,30,805.0,149.0,4.2,38.0,860.0,860.76,612.05
2017,7,31,14,45,802.5,143.0,4.3,38.0,829.0,827.28,591.56
2017,7,31,15,0,800.0,137.0,4.4,38.0,798.0,791.08,569.12
2017,7,31,15,15,789.0,134.5,4.4,37.5,759.5,749.28,543.51
2017,7,31,15,30,778.0,132.0,4.4,37.0,721.0,705.76,516.24
2017,7,31,15,45,769.5,125.0,4.4,37.0,678.5,658.02,483.34
2017,7,31,16,0,761.0,118.0,4.4,37.0,636.0,608.84,448.67
2017,7,31,16,15,742.0,114.5,4.35,36.5,587.5,555.7,410.97
2017,7,31,16,30,723.0,111.0,4.3,36.0,539.0,502.63,372.19
2017,7,31,16,45,702.0,104.5,4.3,36.0,488.5,445.07,328.35
2017,7,31,17,0,681.0,98.0,4.3,36.0,438.0,389.12,284.46
2017,7,31,17,15,647.0,92.5,4.2,35.5,384.5,330.53,238.03
2017,7,31,17,30,613.0,87.0,4.1,35.0,331.0,274.9,192.82
2017,7,31,17,45,569.0,79.5,4.0,34.5,278.0,218.14,146.58
2017,7,31,18,0,525.0,72.0,3.9,34.0,225.0,166.15,104.56
