Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,18,15,456.0,62.5,3.5,33.0,175.0,114.16,65.78
2017,7,31,18,30,387.0,53.0,3.1,32.0,125.0,70.57,37.51
2017,7,31,18,45,287.0,39.5,2.75,31.5,82.5,31.06,19.61
2017,7,31,19,0,187.0,26.0,2.4,31.0,40.0,20.36,8.6
2017,7,31,19,15,93.5,13.0,2.35,30.5,20.0,12.39,0.0
2017,7,31,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,1,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,6,15,116.5,21.0,1.05,25.5,35.5,16.36,4.97
2017,8,1,6,30,233.0,42.0,1.1,26.0,71.0,32.42,21.18
2017,8,1,6,45,318.5,55.5,1.15,26.5,117.0,64.71,36.69
2017,8,1,7,0,404.0,69.0,1.2,27.0,163.0,109.18,65.68
2017,8,1,7,15,462.0,77.0,1.2,27.5,212.0,155.41,100.7
2017,8,1,7,30,520.0,85.0,1.2,28.0,261.0,207.22,142.16
2017,8,1,7,45,414.5,125.5,1.2,29.0,281.5,244.5,176.67
2017,8,1,8,0,309.0,166.0,1.2,30.0,302.0,268.62,198.52
2017,8,1,8,15,487.0,141.5,1.2,30.5,388.5,342.51,253.51
2017,8,1,8,30,665.0,117.0,1.2,31.0,475.0,435.18,322.01
2017,8,1,8,45,688.5,121.5,1.3,31.5,525.5,489.59,362.33
2017,8,1,9,0,712.0,126.0,1.4,32.0,576.0,544.95,402.34
2017,8,1,9,15,729.5,130.0,1.5,32.5,622.5,596.7,438.67
2017,8,1,9,30,747.0,134.0,1.6,33.0,669.0,647.85,473.62
2017,8,1,9,45,762.0,136.5,1.7,33.5,710.5,695.16,505.15
2017,8,1,10,0,777.0,139.0,1.8,34.0,752.0,741.39,534.49
2017,8,1,10,15,787.5,141.5,1.9,34.0,788.0,782.67,560.85
2017,8,1,10,30,798.0,144.0,2.0,34.0,824.0,822.02,585.83
2017,8,1,10,45,805.5,146.0,2.15,34.5,853.0,856.12,606.51
2017,8,1,11,0,813.0,148.0,2.3,35.0,882.0,887.67,625.48
2017,8,1,11,15,818.5,149.5,2.4,35.5,904.5,914.17,640.78
2017,8,1,11,30,824.0,151.0,2.5,36.0,927.0,930.42,649.68
2017,8,1,11,45,803.5,169.0,2.6,36.5,935.5,949.67,660.56
2017,8,1,12,0,783.0,187.0,2.7,37.0,944.0,957.55,664.39
2017,8,1,12,15,785.0,187.5,2.8,37.0,950.0,966.63,670.52
2017,8,1,12,30,787.0,188.0,2.9,37.0,956.0,972.5,674.76
2017,8,1,12,45,787.0,187.5,3.0,37.0,954.5,972.21,675.28
2017,8,1,13,0,787.0,187.0,3.1,37.0,953.0,968.68,673.93
2017,8,1,13,15,576.5,309.5,3.1,37.0,867.5,882.87,617.37
2017,8,1,13,30,366.0,432.0,3.1,37.0,782.0,787.2,550.36
2017,8,1,13,45,354.0,430.5,3.15,37.5,764.0,767.56,537.4
2017,8,1,14,0,342.0,429.0,3.2,38.0,746.0,746.79,523.2
2017,8,1,14,15,383.0,396.5,3.2,38.0,742.0,742.37,522.25
2017,8,1,14,30,424.0,364.0,3.2,38.0,738.0,740.15,522.47
2017,8,1,14,45,239.5,364.5,3.25,38.0,574.0,564.92,402.66
2017,8,1,15,0,55.0,365.0,3.3,38.0,410.0,395.09,282.3
2017,8,1,15,15,198.5,347.0,3.25,37.5,499.0,490.64,354.13
2017,8,1,15,30,342.0,329.0,3.2,37.0,588.0,573.19,414.37
2017,8,1,15,45,240.5,321.5,3.2,37.0,498.0,479.57,347.85
2017,8,1,16,0,139.0,314.0,3.2,37.0,408.0,390.44,284.12
2017,8,1,16,15,353.5,244.5,3.2,36.5,459.5,445.8,327.65
2017,8,1,16,30,568.0,175.0,3.2,36.0,511.0,478.5,352.37
2017,8,1,16,45,540.0,165.5,3.2,36.0,461.0,423.37,310.95
2017,8,1,17,0,512.0,156.0,3.2,36.0,411.0,370.25,270.38
2017,8,1,17,15,474.5,145.0,3.15,35.5,359.0,314.49,227.56
2017,8,1,17,30,437.0,134.0,3.1,35.0,307.0,262.39,186.7
2017,8,1,17,45,384.5,121.0,3.1,34.5,255.5,208.64,144.71
2017,8,1,18,0,332.0,108.0,3.1,34.0,204.0,160.88,107.73
2017,8,1,18,15,271.0,89.5,2.9,33.5,156.5,113.68,72.79
2017,8,1,18,30,210.0,71.0,2.7,33.0,109.0,74.21,45.9
2017,8,1,18,45,139.0,48.5,2.5,32.5,70.0,39.3,26.09
2017,8,1,19,0,68.0,26.0,2.3,32.0,31.0,21.52,8.95
2017,8,1,19,15,34.0,13.0,2.35,31.5,15.5,12.39,0.0
2017,8,1,19,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.45,31.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2017,8,2,6,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,6,15,0.0,8.5,1.2,26.0,8.5,7.87,0.0
2017,8,2,6,30,0.0,17.0,1.2,26.0,17.0,15.75,7.39
2017,8,2,6,45,0.0,29.0,1.3,26.5,29.0,26.91,16.16
2017,8,2,7,0,0.0,41.0,1.4,27.0,41.0,38.08,25.43
2017,8,2,7,15,0.0,54.5,1.3,27.5,54.5,50.66,35.69
2017,8,2,7,30,0.0,68.0,1.2,28.0,68.0,63.24,45.72
2017,8,2,7,45,0.0,82.5,1.2,28.5,82.5,76.67,56.22
2017,8,2,8,0,0.0,97.0,1.2,29.0,97.0,90.16,66.57
2017,8,2,8,15,4.5,136.5,1.15,29.0,139.0,128.7,96.43
2017,8,2,8,30,9.0,176.0,1.1,29.0,181.0,167.97,126.25
2017,8,2,8,45,17.5,206.0,1.1,29.5,217.0,201.25,150.78
2017,8,2,9,0,26.0,236.0,1.1,30.0,253.0,235.56,175.68
2017,8,2,9,15,13.0,166.0,1.2,30.0,174.5,163.29,120.94
2017,8,2,9,30,0.0,96.0,1.3,30.0,96.0,89.58,64.3
2017,8,2,9,45,0.5,121.5,1.4,30.5,122.0,113.88,82.76
2017,8,2,10,0,1.0,147.0,1.5,31.0,148.0,138.31,100.91
2017,8,2,10,15,12.0,231.5,1.6,31.0,242.0,227.11,167.26
2017,8,2,10,30,23.0,316.0,1.7,31.0,336.0,317.41,232.73
2017,8,2,10,45,38.0,360.5,1.85,31.5,394.5,380.84,277.34
2017,8,2,11,0,53.0,405.0,2.0,32.0,453.0,439.74,318.05
2017,8,2,11,15,116.0,440.5,2.0,32.0,549.0,542.28,389.81
2017,8,2,11,30,179.0,476.0,2.0,32.0,645.0,640.13,456.23
2017,8,2,11,45,171.0,484.5,2.05,32.0,647.5,644.74,458.27
2017,8,2,12,0,163.0,493.0,2.1,32.0,650.0,648.28,460.31
2017,8,2,12,15,198.0,493.0,2.1,32.0,685.5,684.54,485.17
2017,8,2,12,30,233.0,493.0,2.1,32.0,721.0,720.18,509.2
2017,8,2,12,45,151.0,478.5,2.1,32.5,626.0,625.05,443.1
2017,8,2,13,0,69.0,464.0,2.1,33.0,531.0,521.01,370.57
2017,8,2,13,15,42.0,371.5,2.05,33.0,412.0,402.0,288.93
2017,8,2,13,30,15.0,279.0,2.0,33.0,293.0,278.19,201.19
2017,8,2,13,45,26.0,334.0,1.95,33.5,358.0,347.97,251.2
2017,8,2,14,0,37.0,389.0,1.9,34.0,423.0,411.28,294.91
2017,8,2,14,15,60.0,404.0,1.85,34.0,457.5,445.32,318.99
2017,8,2,14,30,83.0,419.0,1.8,34.0,492.0,477.84,341.95
2017,8,2,14,45,89.0,405.0,1.75,34.0,480.5,465.79,334.0
2017,8,2,15,0,95.0,391.0,1.7,34.0,469.0,453.03,325.82
2017,8,2,15,15,271.0,339.0,1.65,33.5,546.5,544.36,394.08
2017,8,2,15,30,447.0,287.0,1.6,33.0,624.0,614.71,445.61
2017,8,2,15,45,261.0,293.0,1.6,33.0,487.0,466.62,340.82
2017,8,2,16,0,75.0,299.0,1.6,33.0,350.0,331.67,243.13
2017,8,2,16,15,60.5,268.5,1.55,32.5,307.5,289.46,213.83
2017,8,2,16,30,46.0,238.0,1.5,32.0,265.0,248.79,184.74
2017,8,2,16,45,122.5,223.0,1.5,31.5,286.0,270.61,202.14
2017,8,2,17,0,199.0,208.0,1.5,31.0,307.0,280.78,209.56
2017,8,2,17,15,178.5,187.0,1.45,30.5,268.0,240.62,179.14
2017,8,2,17,30,158.0,166.0,1.4,30.0,229.0,202.67,150.13
2017,8,2,17,45,137.5,142.0,1.4,30.0,190.5,164.43,120.32
2017,8,2,18,0,117.0,118.0,1.4,30.0,152.0,128.74,92.43
2017,8,2,18,15,90.5,93.0,1.3,29.5,116.0,94.17,65.98
2017,8,2,18,30,64.0,68.0,1.2,29.0,80.0,63.3,42.8
2017,8,2,18,45,32.0,45.0,1.2,28.5,51.0,39.23,26.49
2017,8,2,19,0,0.0,22.0,1.2,28.0,22.0,20.26,7.86
2017,8,2,19,15,0.0,11.0,1.2,27.5,11.0,10.48,0.0
2017,8,2,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,3,6,15,65.0,23.0,1.45,24.0,30.5,19.13,5.79
2017,8,3,6,30,130.0,46.0,1.5,24.0,61.0,37.08,25.13
2017,8,3,6,45,215.5,64.0,1.6,24.5,106.0,67.1,42.1
2017,8,3,7,0,301.0,82.0,1.7,25.0,151.0,108.47,70.01
2017,8,3,7,15,150.5,60.0,1.7,25.5,94.5,82.71,55.88
2017,8,3,7,30,0.0,38.0,1.7,26.0,38.0,35.28,23.32
2017,8,3,7,45,0.0,81.5,1.7,26.5,81.5,75.76,56.03
2017,8,3,8,0,0.0,125.0,1.7,27.0,125.0,115.92,87.66
2017,8,3,8,15,0.0,107.5,1.7,27.5,107.5,100.01,74.52
2017,8,3,8,30,0.0,90.0,1.7,28.0,90.0,83.85,61.35
2017,8,3,8,45,1.5,130.0,1.7,28.5,131.0,121.96,90.84
2017,8,3,9,0,3.0,170.0,1.7,29.0,172.0,160.42,119.9
2017,8,3,9,15,50.5,248.0,1.65,29.5,284.0,267.22,200.4
2017,8,3,9,30,98.0,326.0,1.6,30.0,396.0,377.41,280.14
2017,8,3,9,45,141.5,352.0,1.55,30.5,460.0,444.21,326.68
2017,8,3,10,0,185.0,378.0,1.5,31.0,524.0,510.03,371.6
2017,8,3,10,15,257.0,383.0,1.5,31.5,596.0,587.1,424.06
2017,8,3,10,30,329.0,388.0,1.5,32.0,668.0,663.16,474.46
2017,8,3,10,45,281.5,416.0,1.55,32.5,661.5,661.07,469.99
2017,8,3,11,0,234.0,444.0,1.6,33.0,655.0,648.47,459.29
2017,8,3,11,15,257.0,434.5,1.6,33.0,671.5,674.14,476.56
2017,8,3,11,30,280.0,425.0,1.6,33.0,688.0,692.91,489.06
2017,8,3,11,45,197.5,455.0,1.65,33.5,642.5,641.55,451.99
2017,8,3,12,0,115.0,485.0,1.7,34.0,597.0,594.2,417.57
2017,8,3,12,15,276.5,457.5,1.7,34.0,727.0,734.58,514.17
2017,8,3,12,30,438.0,430.0,1.7,34.0,857.0,873.81,604.84
2017,8,3,12,45,233.0,406.5,1.75,34.5,633.5,642.46,451.32
2017,8,3,13,0,28.0,383.0,1.8,35.0,410.0,400.47,283.67
2017,8,3,13,15,24.0,359.0,1.85,35.0,382.0,372.33,265.51
2017,8,3,13,30,20.0,335.0,1.9,35.0,354.0,336.84,241.01
2017,8,3,13,45,93.0,400.5,1.95,35.0,487.0,477.17,340.85
2017,8,3,14,0,166.0,466.0,2.0,35.0,620.0,614.61,434.31
2017,8,3,14,15,90.5,372.0,2.1,35.0,456.0,441.6,316.04
2017,8,3,14,30,15.0,278.0,2.2,35.0,292.0,275.27,198.25
2017,8,3,14,45,379.0,225.0,2.3,35.0,537.0,553.13,404.9
2017,8,3,15,0,743.0,172.0,2.4,35.0,782.0,781.36,562.64
2017,8,3,15,15,730.0,168.5,2.45,34.5,743.5,740.63,536.06
2017,8,3,15,30,717.0,165.0,2.5,34.0,705.0,696.39,507.93
2017,8,3,15,45,449.0,238.0,2.65,34.0,569.5,547.89,402.46
2017,8,3,16,0,181.0,311.0,2.8,34.0,434.0,414.95,305.13
2017,8,3,16,15,413.5,226.5,2.85,33.5,477.5,468.51,348.07
2017,8,3,16,30,646.0,142.0,2.9,33.0,521.0,491.62,366.23
2017,8,3,16,45,339.5,164.5,2.95,33.0,362.5,325.98,243.26
2017,8,3,17,0,33.0,187.0,3.0,33.0,204.0,188.75,140.55
2017,8,3,17,15,275.0,149.0,2.95,32.5,258.5,242.85,179.55
2017,8,3,17,30,517.0,111.0,2.9,32.0,313.0,265.96,190.1
2017,8,3,17,45,466.0,100.5,2.9,31.5,261.0,210.24,145.14
2017,8,3,18,0,415.0,90.0,2.9,31.0,209.0,160.25,105.31
2017,8,3,18,15,346.5,76.0,2.75,30.5,160.5,110.9,68.38
2017,8,3,18,30,278.0,62.0,2.6,30.0,112.0,69.9,40.95
2017,8,3,18,45,188.5,43.5,2.5,30.0,72.0,33.58,21.66
2017,8,3,19,0,99.0,25.0,2.4,30.0,32.0,20.73,7.46
2017,8,3,19,15,49.5,12.5,2.35,29.5,16.0,11.91,0.0
2017,8,3,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,4,6,15,109.5,20.5,1.3,25.5,33.5,16.03,3.33
2017,8,4,6,30,219.0,41.0,1.3,26.0,67.0,31.74,20.47
2017,8,4,6,45,309.0,54.5,1.3,26.5,112.5,63.55,35.99
2017,8,4,7,0,399.0,68.0,1.3,27.0,158.0,108.11,65.0
2017,8,4,7,15,459.0,78.0,1.25,27.5,209.5,156.46,101.68
2017,8,4,7,30,519.0,88.0,1.2,28.0,261.0,210.65,144.93
2017,8,4,7,45,562.5,95.5,1.15,29.0,314.5,264.31,188.41
2017,8,4,8,0,606.0,103.0,1.1,30.0,368.0,322.51,234.55
2017,8,4,8,15,637.5,109.0,1.2,30.5,421.0,378.42,278.78
2017,8,4,8,30,669.0,115.0,1.3,31.0,474.0,436.81,323.55
2017,8,4,8,45,413.0,199.5,1.4,31.5,428.5,417.22,309.72
2017,8,4,9,0,157.0,284.0,1.5,32.0,383.0,363.98,269.06
2017,8,4,9,15,80.0,227.5,1.55,32.5,278.0,266.57,197.28
2017,8,4,9,30,3.0,171.0,1.6,33.0,173.0,161.98,118.06
2017,8,4,9,45,92.0,274.5,1.7,33.5,346.5,333.89,245.68
2017,8,4,10,0,181.0,378.0,1.8,34.0,520.0,507.45,367.1
2017,8,4,10,15,189.5,397.0,1.8,34.0,552.5,541.14,388.61
2017,8,4,10,30,198.0,416.0,1.8,34.0,585.0,574.84,410.74
2017,8,4,10,45,252.0,421.0,1.85,34.5,643.5,640.93,454.7
2017,8,4,11,0,306.0,426.0,1.9,35.0,702.0,703.05,495.04
2017,8,4,11,15,570.0,286.5,1.9,35.0,815.5,826.39,581.37
2017,8,4,11,30,834.0,147.0,1.9,35.0,929.0,939.17,653.13
2017,8,4,11,45,813.0,165.0,1.95,35.5,937.5,958.08,662.37
2017,8,4,12,0,792.0,183.0,2.0,36.0,946.0,965.64,665.64
2017,8,4,12,15,793.5,183.5,2.0,36.0,952.0,974.31,670.62
2017,8,4,12,30,795.0,184.0,2.0,36.0,958.0,979.7,673.71
2017,8,4,12,45,791.5,186.0,2.0,36.5,955.5,978.35,671.43
2017,8,4,13,0,788.0,188.0,2.0,37.0,953.0,973.74,667.36
2017,8,4,13,15,785.0,187.5,2.0,37.0,943.0,963.93,661.67
2017,8,4,13,30,782.0,187.0,2.0,37.0,933.0,950.95,654.17
2017,8,4,13,45,776.5,186.0,2.0,37.0,914.5,931.98,643.11
2017,8,4,14,0,771.0,185.0,2.0,37.0,896.0,910.06,630.32
2017,8,4,14,15,763.5,183.0,2.05,37.0,870.5,882.53,614.52
2017,8,4,14,30,756.0,181.0,2.1,37.0,845.0,852.43,597.03
2017,8,4,14,45,721.0,193.5,2.15,37.0,807.0,813.92,574.05
2017,8,4,15,0,686.0,206.0,2.2,37.0,769.0,771.73,547.55
2017,8,4,15,15,672.0,201.5,2.25,36.5,730.5,729.04,521.53
2017,8,4,15,30,658.0,197.0,2.3,36.0,692.0,685.22,494.07
2017,8,4,15,45,640.5,190.5,2.35,36.0,648.0,636.19,461.36
2017,8,4,16,0,623.0,184.0,2.4,36.0,604.0,586.87,427.68
2017,8,4,16,15,600.0,177.0,2.45,35.5,556.0,533.83,391.31
2017,8,4,16,30,577.0,170.0,2.5,35.0,508.0,481.63,354.37
2017,8,4,16,45,544.5,162.5,2.55,35.0,457.0,423.18,311.16
2017,8,4,17,0,512.0,155.0,2.6,35.0,406.0,369.62,270.4
2017,8,4,17,15,474.0,143.5,2.55,34.5,354.0,313.07,226.98
2017,8,4,17,30,436.0,132.0,2.5,34.0,302.0,260.26,185.55
2017,8,4,17,45,377.5,119.5,2.5,34.0,250.0,205.46,142.55
2017,8,4,18,0,319.0,107.0,2.5,34.0,198.0,157.06,105.12
2017,8,4,18,15,257.5,87.5,2.3,33.5,150.5,109.93,70.33
2017,8,4,18,30,196.0,68.0,2.1,33.0,103.0,70.46,43.43
2017,8,4,18,45,124.5,45.0,1.9,32.5,64.0,36.34,23.53
2017,8,4,19,0,53.0,22.0,1.7,32.0,25.0,18.34,5.21
2017,8,4,19,15,26.5,11.0,1.8,31.5,12.5,10.48,0.0
2017,8,4,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,5,6,15,69.0,21.5,1.6,25.5,29.5,17.93,3.69
2017,8,5,6,30,138.0,43.0,1.7,26.0,59.0,34.82,22.93
2017,8,5,6,45,223.0,61.0,1.85,26.5,104.0,64.22,39.15
2017,8,5,7,0,308.0,79.0,2.0,27.0,149.0,107.01,67.96
2017,8,5,7,15,368.0,93.0,2.05,27.5,199.0,152.23,102.17
2017,8,5,7,30,428.0,107.0,2.1,28.0,249.0,204.64,143.73
2017,8,5,7,45,480.0,115.5,2.15,29.0,302.0,256.49,185.36
2017,8,5,8,0,532.0,124.0,2.2,30.0,355.0,313.94,230.92
2017,8,5,8,15,565.5,132.0,2.25,30.5,407.5,370.65,275.72
2017,8,5,8,30,599.0,140.0,2.3,31.0,460.0,428.11,319.91
2017,8,5,8,45,625.0,146.0,2.4,32.0,510.0,482.16,359.82
2017,8,5,9,0,651.0,152.0,2.5,33.0,560.0,537.59,399.4
2017,8,5,9,15,670.5,157.0,2.6,33.0,606.0,588.94,436.65
2017,8,5,9,30,690.0,162.0,2.7,33.0,652.0,640.38,473.16
2017,8,5,9,45,703.0,167.5,2.85,33.5,693.5,687.37,505.03
2017,8,5,10,0,716.0,173.0,3.0,34.0,735.0,733.3,535.54
2017,8,5,10,15,728.0,176.0,3.1,34.5,770.5,774.62,561.91
2017,8,5,10,30,740.0,179.0,3.2,35.0,806.0,814.3,586.29
2017,8,5,10,45,749.0,181.0,3.35,35.5,835.5,845.38,605.09
2017,8,5,11,0,758.0,183.0,3.5,36.0,865.0,876.9,624.11
2017,8,5,11,15,476.5,328.5,3.6,36.0,761.0,781.37,556.14
2017,8,5,11,30,195.0,474.0,3.7,36.0,657.0,655.08,464.17
2017,8,5,11,45,486.5,331.5,3.8,36.5,797.0,813.67,577.95
2017,8,5,12,0,778.0,189.0,3.9,37.0,937.0,958.98,674.4
2017,8,5,12,15,779.0,189.5,4.0,37.0,943.0,967.03,678.81
2017,8,5,12,30,780.0,190.0,4.1,37.0,949.0,971.85,682.24
2017,8,5,12,45,782.5,187.5,4.2,37.0,947.5,971.99,682.83
2017,8,5,13,0,785.0,185.0,4.3,37.0,946.0,968.86,681.48
2017,8,5,13,15,782.5,184.0,4.35,36.5,936.0,959.04,677.13
2017,8,5,13,30,780.0,183.0,4.4,36.0,926.0,946.04,670.83
2017,8,5,13,45,778.0,180.0,4.5,36.0,908.5,928.4,660.45
2017,8,5,14,0,776.0,177.0,4.6,36.0,891.0,907.69,648.1
2017,8,5,14,15,497.0,304.5,4.6,36.0,757.0,764.49,549.64
2017,8,5,14,30,218.0,432.0,4.6,36.0,623.0,616.73,442.7
2017,8,5,14,45,485.0,296.5,4.65,36.0,700.0,714.2,517.97
2017,8,5,15,0,752.0,161.0,4.7,36.0,777.0,779.07,567.6
2017,8,5,15,15,739.0,158.0,4.65,35.5,738.5,736.63,540.45
2017,8,5,15,30,726.0,155.0,4.6,35.0,700.0,693.92,512.17
2017,8,5,15,45,519.0,222.0,4.6,35.0,599.0,581.21,429.93
2017,8,5,16,0,312.0,289.0,4.6,35.0,498.0,482.31,356.47
2017,8,5,16,15,486.5,210.0,4.55,34.5,507.5,496.38,369.89
2017,8,5,16,30,661.0,131.0,4.5,34.0,517.0,489.32,365.96
2017,8,5,16,45,638.5,123.0,4.45,34.0,466.5,433.14,322.66
2017,8,5,17,0,616.0,115.0,4.4,34.0,416.0,378.19,279.32
2017,8,5,17,15,578.5,108.0,4.3,33.5,363.0,320.17,233.27
2017,8,5,17,30,541.0,101.0,4.2,33.0,310.0,265.68,189.03
2017,8,5,17,45,496.5,90.5,4.1,33.0,258.5,209.99,143.42
2017,8,5,18,0,452.0,80.0,4.0,33.0,207.0,157.84,101.26
2017,8,5,18,15,378.5,68.0,3.8,32.5,158.0,107.51,63.87
2017,8,5,18,30,305.0,56.0,3.6,32.0,109.0,66.11,36.84
2017,8,5,18,45,207.0,39.5,3.4,31.5,69.5,30.51,18.9
2017,8,5,19,0,109.0,23.0,3.2,31.0,30.0,18.06,4.29
2017,8,5,19,15,54.5,11.5,3.3,30.5,15.0,10.96,0.0
2017,8,5,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.8,27.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,3.5,3.85,25.5,3.5,3.24,0.0
2017,8,6,6,30,0.0,7.0,4.0,26.0,7.0,6.48,0.0
2017,8,6,6,45,0.0,12.0,4.2,26.5,12.0,11.11,3.33
2017,8,6,7,0,0.0,17.0,4.4,27.0,17.0,15.75,7.2
2017,8,6,7,15,0.0,23.0,4.45,27.5,23.0,21.32,11.79
2017,8,6,7,30,0.0,29.0,4.5,28.0,29.0,26.91,16.3
2017,8,6,7,45,0.0,59.0,4.6,28.5,59.0,54.86,38.8
2017,8,6,8,0,0.0,89.0,4.7,29.0,89.0,82.79,60.89
2017,8,6,8,15,0.0,101.0,4.75,29.5,101.0,94.0,69.38
2017,8,6,8,30,0.0,113.0,4.8,30.0,113.0,105.25,77.79
2017,8,6,8,45,7.5,163.0,4.85,30.5,168.0,156.0,116.82
2017,8,6,9,0,15.0,213.0,4.9,31.0,223.0,207.86,155.93
2017,8,6,9,15,8.5,187.5,4.85,31.5,193.5,180.76,134.43
2017,8,6,9,30,2.0,162.0,4.8,32.0,164.0,152.87,112.51
2017,8,6,9,45,4.0,174.5,4.8,32.5,178.0,166.31,122.25
2017,8,6,10,0,6.0,187.0,4.8,33.0,192.0,179.93,132.01
2017,8,6,10,15,47.5,295.0,4.8,33.5,335.0,321.74,237.4
2017,8,6,10,30,89.0,403.0,4.8,34.0,478.0,464.79,339.57
2017,8,6,10,45,135.0,426.5,4.8,34.5,545.0,538.7,391.01
2017,8,6,11,0,181.0,450.0,4.8,35.0,612.0,608.4,438.76
2017,8,6,11,15,119.5,440.5,4.75,35.0,549.0,547.5,394.38
2017,8,6,11,30,58.0,431.0,4.7,35.0,486.0,475.1,341.99
2017,8,6,11,45,55.5,434.5,4.7,35.5,487.5,477.65,342.98
2017,8,6,12,0,53.0,438.0,4.7,36.0,489.0,479.83,343.5
2017,8,6,12,15,37.5,397.0,4.65,36.0,433.5,424.43,304.37
2017,8,6,12,30,22.0,356.0,4.6,36.0,378.0,360.22,258.81
2017,8,6,12,45,146.5,418.5,4.6,36.5,560.5,562.86,403.5
2017,8,6,13,0,271.0,481.0,4.6,37.0,743.0,755.01,533.47
2017,8,6,13,15,244.0,481.0,4.55,37.0,715.0,717.98,507.4
2017,8,6,13,30,217.0,481.0,4.5,37.0,687.0,688.23,487.11
2017,8,6,13,45,281.5,452.5,4.45,37.0,715.0,724.22,513.33
2017,8,6,14,0,346.0,424.0,4.4,37.0,743.0,749.0,531.75
2017,8,6,14,15,565.0,289.5,4.35,36.5,792.0,811.88,581.49
2017,8,6,14,30,784.0,155.0,4.3,36.0,841.0,852.74,613.03
2017,8,6,14,45,761.5,160.5,4.25,36.0,805.5,814.04,587.82
2017,8,6,15,0,739.0,166.0,4.2,36.0,770.0,773.97,562.02
2017,8,6,15,15,725.5,162.5,4.15,36.0,731.5,732.72,535.06
2017,8,6,15,30,712.0,159.0,4.1,36.0,693.0,688.12,504.57
2017,8,6,15,45,693.5,155.5,4.05,36.0,648.5,639.01,470.39
2017,8,6,16,0,675.0,152.0,4.0,36.0,604.0,589.56,435.29
2017,8,6,16,15,653.0,146.5,3.9,35.5,556.0,536.02,397.27
2017,8,6,16,30,631.0,141.0,3.8,35.0,508.0,483.1,358.66
2017,8,6,16,45,602.0,134.5,3.75,35.0,457.0,426.74,315.86
2017,8,6,17,0,573.0,128.0,3.7,35.0,406.0,372.37,273.52
2017,8,6,17,15,534.0,119.5,3.5,34.5,353.5,314.72,228.32
2017,8,6,17,30,495.0,111.0,3.3,34.0,301.0,258.92,183.75
2017,8,6,17,45,445.0,99.5,3.15,33.5,250.0,203.76,139.67
2017,8,6,18,0,395.0,88.0,3.0,33.0,199.0,154.28,100.53
2017,8,6,18,15,322.0,74.0,2.8,32.5,151.0,105.62,64.64
2017,8,6,18,30,249.0,60.0,2.6,32.0,103.0,65.91,38.46
2017,8,6,18,45,158.0,41.0,2.45,31.5,64.5,33.34,21.1
2017,8,6,19,0,67.0,22.0,2.3,31.0,26.0,18.32,3.4
2017,8,6,19,15,33.5,11.0,2.4,30.5,13.0,10.48,0.0
2017,8,6,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,1.5,2.9,25.0,1.5,1.39,0.0
2017,8,7,6,30,0.0,3.0,3.0,25.0,3.0,2.77,0.0
2017,8,7,6,45,0.0,5.0,3.15,25.0,5.0,4.62,0.0
2017,8,7,7,0,0.0,7.0,3.3,25.0,7.0,6.48,0.0
2017,8,7,7,15,0.0,10.0,3.3,25.0,10.0,9.26,2.0
2017,8,7,7,30,0.0,13.0,3.3,25.0,13.0,12.05,4.3
2017,8,7,7,45,0.0,25.5,3.35,25.5,25.5,23.66,13.81
2017,8,7,8,0,0.0,38.0,3.4,26.0,38.0,35.3,23.19
2017,8,7,8,15,0.0,42.0,3.3,26.0,42.0,39.03,26.12
2017,8,7,8,30,0.0,46.0,3.2,26.0,46.0,42.77,29.02
2017,8,7,8,45,0.0,47.5,3.1,26.0,47.5,44.19,30.04
2017,8,7,9,0,0.0,49.0,3.0,26.0,49.0,45.61,31.06
2017,8,7,9,15,0.0,69.0,2.9,26.0,69.0,64.29,45.84
2017,8,7,9,30,0.0,89.0,2.8,26.0,89.0,83.02,60.49
2017,8,7,9,45,0.5,115.5,2.75,26.0,116.0,108.26,80.13
2017,8,7,10,0,1.0,142.0,2.7,26.0,143.0,133.65,99.67
2017,8,7,10,15,1.0,141.5,2.6,26.0,142.5,133.3,99.14
2017,8,7,10,30,1.0,141.0,2.5,26.0,142.0,132.94,98.68
2017,8,7,10,45,2.5,147.5,2.4,26.0,150.0,140.5,104.4
2017,8,7,11,0,4.0,154.0,2.3,26.0,158.0,148.16,110.18
2017,8,7,11,15,7.5,186.0,2.25,26.0,193.0,181.93,135.93
2017,8,7,11,30,11.0,218.0,2.2,26.0,228.0,215.96,161.56
2017,8,7,11,45,15.0,273.0,2.15,26.0,287.5,272.72,203.78
2017,8,7,12,0,19.0,328.0,2.1,26.0,347.0,329.87,245.5
2017,8,7,12,15,22.0,348.5,2.0,26.0,370.0,352.91,261.86
2017,8,7,12,30,25.0,369.0,1.9,26.0,393.0,384.75,284.54
2017,8,7,12,45,83.5,431.5,1.85,26.0,512.5,505.02,371.44
2017,8,7,13,0,142.0,494.0,1.8,26.0,632.0,633.54,460.26
2017,8,7,13,15,203.5,482.0,1.7,26.0,677.0,680.0,492.13
2017,8,7,13,30,265.0,470.0,1.6,26.0,722.0,732.01,527.57
2017,8,7,13,45,303.5,448.0,1.5,26.0,731.0,741.33,534.0
2017,8,7,14,0,342.0,426.0,1.4,26.0,740.0,747.95,538.96
2017,8,7,14,15,309.5,422.5,1.3,26.0,700.5,705.5,509.6
2017,8,7,14,30,277.0,419.0,1.2,26.0,661.0,663.44,480.78
2017,8,7,14,45,298.0,395.5,1.1,26.0,646.5,647.8,471.07
2017,8,7,15,0,319.0,372.0,1.0,26.0,632.0,629.73,459.38
2017,8,7,15,15,269.0,362.0,0.9,26.0,573.5,567.4,415.86
2017,8,7,15,30,219.0,352.0,0.8,26.0,515.0,502.92,370.75
2017,8,7,15,45,465.5,242.5,0.7,26.5,562.0,565.02,418.28
2017,8,7,16,0,712.0,133.0,0.6,27.0,609.0,594.58,439.97
2017,8,7,16,15,691.0,128.5,0.5,27.0,561.0,540.83,400.45
2017,8,7,16,30,670.0,124.0,0.4,27.0,513.0,487.5,361.19
2017,8,7,16,45,647.5,116.5,0.35,27.0,462.5,431.23,319.21
2017,8,7,17,0,625.0,109.0,0.3,27.0,412.0,376.17,276.82
2017,8,7,17,15,588.0,102.5,0.4,26.5,359.0,318.23,232.39
2017,8,7,17,30,551.0,96.0,0.5,26.0,306.0,263.76,189.02
2017,8,7,17,45,505.5,86.0,0.65,26.0,254.5,207.63,143.44
2017,8,7,18,0,460.0,76.0,0.8,26.0,203.0,156.63,102.02
2017,8,7,18,15,385.5,64.5,0.75,25.5,154.0,104.84,63.02
2017,8,7,18,30,311.0,53.0,0.7,25.0,105.0,63.48,35.73
2017,8,7,18,45,213.0,37.0,0.65,25.0,66.5,28.62,17.85
2017,8,7,19,0,115.0,21.0,0.6,25.0,28.0,16.52,1.56
2017,8,7,19,15,57.5,10.5,0.6,25.0,14.0,10.01,0.0
2017,8,7,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,8,6,15,123.0,18.0,3.05,23.0,31.5,14.11,0.0
2017,8,8,6,30,246.0,36.0,3.3,23.0,63.0,27.9,17.35
2017,8,8,6,45,335.5,48.0,3.6,23.5,108.5,60.89,33.35
2017,8,8,7,0,425.0,60.0,3.9,24.0,154.0,105.97,63.05
2017,8,8,7,15,486.0,69.0,4.0,24.5,205.5,154.08,100.43
2017,8,8,7,30,547.0,78.0,4.1,25.0,257.0,209.46,146.1
2017,8,8,7,45,592.0,84.0,4.25,26.0,311.0,264.05,192.14
2017,8,8,8,0,637.0,90.0,4.4,27.0,365.0,323.31,241.39
2017,8,8,8,15,478.0,150.0,4.4,27.5,371.5,350.0,266.3
2017,8,8,8,30,319.0,210.0,4.4,28.0,378.0,356.23,272.45
2017,8,8,8,45,345.0,228.5,4.45,28.5,428.0,406.95,311.0
2017,8,8,9,0,371.0,247.0,4.5,29.0,478.0,459.77,350.17
2017,8,8,9,15,379.0,267.5,4.5,29.0,520.0,504.87,383.31
2017,8,8,9,30,387.0,288.0,4.5,29.0,562.0,549.84,415.74
2017,8,8,9,45,281.0,332.0,4.55,29.5,537.5,534.13,401.02
2017,8,8,10,0,175.0,376.0,4.6,30.0,513.0,502.91,374.9
2017,8,8,10,15,251.5,381.0,4.6,30.0,588.0,584.01,434.15
2017,8,8,10,30,328.0,386.0,4.6,30.0,663.0,664.08,491.31
2017,8,8,10,45,299.0,410.0,4.7,30.5,669.5,674.2,495.9
2017,8,8,11,0,270.0,434.0,4.8,31.0,676.0,681.5,498.79
2017,8,8,11,15,173.0,440.5,4.8,31.0,597.0,598.26,438.04
2017,8,8,11,30,76.0,447.0,4.8,31.0,518.0,508.87,372.17
2017,8,8,11,45,96.0,465.0,4.8,31.5,556.0,548.01,399.56
2017,8,8,12,0,116.0,483.0,4.8,32.0,594.0,595.92,432.17
2017,8,8,12,15,171.5,487.0,4.75,32.0,653.0,656.17,474.96
2017,8,8,12,30,227.0,491.0,4.7,32.0,712.0,716.16,516.92
2017,8,8,12,45,205.5,492.5,4.7,32.0,692.0,696.38,502.55
2017,8,8,13,0,184.0,494.0,4.7,32.0,672.0,675.55,487.86
2017,8,8,13,15,261.0,469.5,4.65,32.0,719.0,732.45,529.0
2017,8,8,13,30,338.0,445.0,4.6,32.0,766.0,778.38,562.09
2017,8,8,13,45,573.0,300.0,4.55,32.0,831.0,859.07,623.83
2017,8,8,14,0,808.0,155.0,4.5,32.0,896.0,917.91,665.72
2017,8,8,14,15,569.0,278.5,4.45,32.0,793.0,807.23,588.98
2017,8,8,14,30,330.0,402.0,4.4,32.0,690.0,693.78,505.58
2017,8,8,14,45,534.0,286.0,4.4,32.0,730.5,747.15,549.19
2017,8,8,15,0,738.0,170.0,4.4,32.0,771.0,780.32,576.82
2017,8,8,15,15,495.5,257.5,4.35,32.0,652.0,646.94,479.88
2017,8,8,15,30,253.0,345.0,4.3,32.0,533.0,526.61,390.14
2017,8,8,15,45,465.5,249.0,4.3,32.0,569.0,571.6,427.51
2017,8,8,16,0,678.0,153.0,4.3,32.0,605.0,592.95,445.93
2017,8,8,16,15,656.0,147.5,4.2,31.5,556.5,539.11,406.66
2017,8,8,16,30,634.0,142.0,4.1,31.0,508.0,485.88,367.1
2017,8,8,16,45,610.0,133.0,4.05,31.0,457.5,429.22,323.3
2017,8,8,17,0,586.0,124.0,4.0,31.0,407.0,374.01,279.49
2017,8,8,17,15,547.5,116.0,3.7,30.5,354.0,316.19,233.16
2017,8,8,17,30,509.0,108.0,3.4,30.0,301.0,260.15,187.43
2017,8,8,17,45,465.5,95.5,3.15,29.5,249.5,204.8,142.09
2017,8,8,18,0,422.0,83.0,2.9,29.0,198.0,154.36,101.13
2017,8,8,18,15,349.5,69.5,2.6,28.5,150.0,104.62,63.78
2017,8,8,18,30,277.0,56.0,2.3,28.0,102.0,63.78,36.65
2017,8,8,18,45,185.5,38.0,2.0,27.5,63.5,29.47,18.2
2017,8,8,19,0,94.0,20.0,1.7,27.0,25.0,15.73,0.0
2017,8,8,19,15,47.0,10.0,1.65,26.5,12.5,9.53,0.0
2017,8,8,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,9,6,15,90.5,19.5,2.4,22.5,29.0,15.34,0.0
2017,8,9,6,30,181.0,39.0,2.4,23.0,58.0,30.31,19.27
2017,8,9,6,45,263.0,55.5,2.45,24.0,102.5,62.41,36.71
2017,8,9,7,0,345.0,72.0,2.5,25.0,147.0,106.15,66.23
2017,8,9,7,15,406.5,84.5,2.5,25.5,198.0,152.73,101.97
2017,8,9,7,30,468.0,97.0,2.5,26.0,249.0,206.67,145.49
2017,8,9,7,45,258.0,132.0,2.55,26.5,218.5,203.83,151.73
2017,8,9,8,0,48.0,167.0,2.6,27.0,188.0,173.23,132.21
2017,8,9,8,15,121.5,197.0,2.6,27.5,259.0,238.3,182.0
2017,8,9,8,30,195.0,227.0,2.6,28.0,330.0,310.22,236.42
2017,8,9,8,45,440.5,182.5,2.65,28.5,447.0,418.64,318.72
2017,8,9,9,0,686.0,138.0,2.7,29.0,564.0,547.56,414.77
2017,8,9,9,15,705.0,142.5,2.7,29.5,611.0,599.98,451.82
2017,8,9,9,30,724.0,147.0,2.7,30.0,658.0,652.35,488.14
2017,8,9,9,45,739.0,150.5,2.75,30.5,700.0,700.42,520.72
2017,8,9,10,0,754.0,154.0,2.8,31.0,742.0,746.0,550.53
2017,8,9,10,15,765.5,157.0,2.8,31.0,778.5,788.08,577.54
2017,8,9,10,30,777.0,160.0,2.8,31.0,815.0,828.34,603.09
2017,8,9,10,45,786.0,161.5,2.85,31.5,845.0,862.86,623.71
2017,8,9,11,0,795.0,163.0,2.9,32.0,875.0,894.96,642.63
2017,8,9,11,15,517.5,314.0,2.9,32.0,782.0,808.96,581.22
2017,8,9,11,30,240.0,465.0,2.9,32.0,689.0,691.44,494.81
2017,8,9,11,45,320.5,441.5,2.9,32.5,745.5,758.67,541.23
2017,8,9,12,0,401.0,418.0,2.9,33.0,802.0,818.76,581.05
2017,8,9,12,15,608.0,294.5,2.85,33.0,881.0,912.34,647.11
2017,8,9,12,30,815.0,171.0,2.8,33.0,960.0,992.0,698.2
2017,8,9,12,45,817.5,168.5,2.75,33.5,958.5,991.99,695.63
2017,8,9,13,0,820.0,166.0,2.7,34.0,957.0,988.54,691.75
2017,8,9,13,15,817.5,165.5,2.65,34.0,946.5,978.74,685.47
2017,8,9,13,30,815.0,165.0,2.6,34.0,936.0,965.61,677.26
2017,8,9,13,45,812.5,162.0,2.55,34.0,918.5,946.68,665.54
2017,8,9,14,0,810.0,159.0,2.5,34.0,901.0,924.56,651.92
2017,8,9,14,15,803.5,157.0,2.45,34.0,875.0,896.71,634.71
2017,8,9,14,30,797.0,155.0,2.4,34.0,849.0,866.08,615.77
2017,8,9,14,45,793.5,149.0,2.4,34.0,817.0,831.39,594.53
2017,8,9,15,0,790.0,143.0,2.4,34.0,785.0,794.06,571.44
2017,8,9,15,15,778.0,140.0,2.35,34.0,745.5,750.69,543.85
2017,8,9,15,30,766.0,137.0,2.3,34.0,706.0,705.72,514.65
2017,8,9,15,45,752.0,132.5,2.3,34.0,661.5,656.52,481.29
2017,8,9,16,0,738.0,128.0,2.3,34.0,617.0,606.41,446.5
2017,8,9,16,15,717.0,123.5,2.25,33.5,568.0,551.4,407.95
2017,8,9,16,30,696.0,119.0,2.2,33.0,519.0,496.6,368.35
2017,8,9,16,45,670.0,112.5,2.15,33.0,467.0,438.1,324.13
2017,8,9,17,0,644.0,106.0,2.1,33.0,415.0,381.14,279.8
2017,8,9,17,15,607.0,99.5,1.9,32.5,361.5,322.02,233.07
2017,8,9,17,30,570.0,93.0,1.7,32.0,308.0,266.34,188.0
2017,8,9,17,45,521.5,83.5,1.55,31.5,255.0,208.74,141.42
2017,8,9,18,0,473.0,74.0,1.4,31.0,202.0,156.64,99.65
2017,8,9,18,15,399.0,62.0,1.3,30.0,152.5,104.86,61.38
2017,8,9,18,30,325.0,50.0,1.2,29.0,103.0,61.19,33.0
2017,8,9,18,45,220.5,34.0,1.1,28.5,63.5,26.34,15.5
2017,8,9,19,0,116.0,18.0,1.0,28.0,24.0,14.15,0.0
2017,8,9,19,15,58.0,9.0,1.0,27.5,12.0,8.58,0.0
2017,8,9,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,10,6,15,96.5,18.5,1.9,24.5,29.0,14.55,0.0
2017,8,10,6,30,193.0,37.0,2.1,25.0,58.0,28.74,17.73
2017,8,10,6,45,295.0,50.5,2.35,25.5,103.5,60.17,33.63
2017,8,10,7,0,397.0,64.0,2.6,26.0,149.0,105.62,63.33
2017,8,10,7,15,460.5,73.5,2.65,26.5,201.0,154.33,100.72
2017,8,10,7,30,524.0,83.0,2.7,27.0,253.0,209.41,145.38
2017,8,10,7,45,573.5,89.0,2.75,28.0,307.5,264.17,190.61
2017,8,10,8,0,623.0,95.0,2.8,29.0,362.0,324.19,239.39
2017,8,10,8,15,654.5,100.5,2.75,29.5,415.0,380.95,285.22
2017,8,10,8,30,686.0,106.0,2.7,30.0,468.0,440.16,331.47
2017,8,10,8,45,711.5,110.0,2.7,30.5,519.0,496.79,374.44
2017,8,10,9,0,737.0,114.0,2.7,31.0,570.0,554.78,416.98
2017,8,10,9,15,754.5,117.5,2.65,31.0,617.0,607.42,455.12
2017,8,10,9,30,772.0,121.0,2.6,31.0,664.0,659.72,491.98
2017,8,10,9,45,785.0,124.0,2.55,31.5,706.0,707.57,523.49
2017,8,10,10,0,798.0,127.0,2.5,32.0,748.0,754.09,552.16
2017,8,10,10,15,808.5,129.0,2.45,32.5,784.5,795.99,577.19
2017,8,10,10,30,819.0,131.0,2.4,33.0,821.0,831.05,597.35
2017,8,10,10,45,826.5,133.0,2.4,33.5,850.5,865.46,617.22
2017,8,10,11,0,834.0,135.0,2.4,34.0,880.0,897.23,635.19
2017,8,10,11,15,839.0,136.0,2.4,34.0,902.0,922.88,650.48
2017,8,10,11,30,844.0,137.0,2.4,34.0,924.0,945.47,663.89
2017,8,10,11,45,580.0,300.5,2.4,34.5,845.0,878.44,617.05
2017,8,10,12,0,316.0,464.0,2.4,35.0,766.0,782.38,546.26
2017,8,10,12,15,579.0,305.5,2.4,35.0,864.0,895.3,627.36
2017,8,10,12,30,842.0,147.0,2.4,35.0,962.0,987.07,686.09
2017,8,10,12,45,845.0,144.5,2.45,35.0,960.5,987.61,686.05
2017,8,10,13,0,848.0,142.0,2.5,35.0,959.0,984.73,684.85
2017,8,10,13,15,592.0,293.5,2.5,35.0,861.0,891.19,624.47
2017,8,10,13,30,336.0,445.0,2.5,35.0,763.0,777.93,544.96
2017,8,10,13,45,307.0,444.5,2.55,35.0,730.5,743.28,523.22
2017,8,10,14,0,278.0,444.0,2.6,35.0,698.0,708.28,500.46
2017,8,10,14,15,551.5,288.5,2.65,35.0,773.5,801.43,570.74
2017,8,10,14,30,825.0,133.0,2.7,35.0,849.0,863.66,614.68
2017,8,10,14,45,811.5,133.5,2.75,35.0,815.0,831.51,594.59
2017,8,10,15,0,798.0,134.0,2.8,35.0,781.0,791.94,570.21
2017,8,10,15,15,786.0,131.0,2.85,35.0,741.5,748.21,542.81
2017,8,10,15,30,774.0,128.0,2.9,35.0,702.0,702.85,513.96
2017,8,10,15,45,755.0,126.0,2.95,35.0,656.5,652.31,479.52
2017,8,10,16,0,736.0,124.0,3.0,35.0,611.0,601.29,443.86
2017,8,10,16,15,714.5,120.0,3.0,34.5,562.0,546.49,405.3
2017,8,10,16,30,693.0,116.0,3.0,34.0,513.0,492.01,365.74
2017,8,10,16,45,658.5,112.5,3.0,33.5,460.0,432.49,321.2
2017,8,10,17,0,624.0,109.0,3.0,33.0,407.0,375.45,277.14
2017,8,10,17,15,585.5,102.0,2.8,32.5,353.5,316.38,230.23
2017,8,10,17,30,547.0,95.0,2.6,32.0,300.0,260.99,185.22
2017,8,10,17,45,486.0,87.5,2.4,31.5,246.5,203.6,139.02
2017,8,10,18,0,425.0,80.0,2.2,31.0,193.0,151.68,97.87
2017,8,10,18,15,346.5,67.0,2.05,30.5,145.0,101.55,60.87
2017,8,10,18,30,268.0,54.0,1.9,30.0,97.0,61.07,34.55
2017,8,10,18,45,163.5,36.0,1.75,29.5,59.0,27.96,16.58
2017,8,10,19,0,59.0,18.0,1.6,29.0,21.0,15.09,0.0
2017,8,10,19,15,29.5,9.0,1.65,28.5,10.5,8.58,0.0
2017,8,10,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
