Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,10,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,6,15,105.0,18.0,2.25,24.5,29.0,14.17,0.0
2017,8,11,6,30,210.0,36.0,2.5,25.0,58.0,27.99,17.04
2017,8,11,6,45,316.0,48.0,2.75,25.5,104.0,59.44,32.34
2017,8,11,7,0,422.0,60.0,3.0,26.0,150.0,106.47,62.96
2017,8,11,7,15,487.0,68.5,3.05,26.5,202.0,154.86,100.15
2017,8,11,7,30,552.0,77.0,3.1,27.0,254.0,211.05,145.94
2017,8,11,7,45,603.0,81.5,3.2,28.0,309.0,266.55,192.09
2017,8,11,8,0,654.0,86.0,3.3,29.0,364.0,327.42,241.95
2017,8,11,8,15,685.0,90.5,3.35,29.5,418.0,384.77,288.75
2017,8,11,8,30,716.0,95.0,3.4,30.0,472.0,445.25,336.51
2017,8,11,8,45,739.0,99.0,3.45,30.5,523.0,501.93,380.04
2017,8,11,9,0,762.0,103.0,3.5,31.0,574.0,559.4,422.75
2017,8,11,9,15,779.0,106.0,3.45,31.5,621.0,612.46,460.76
2017,8,11,9,30,796.0,109.0,3.4,32.0,668.0,665.07,497.25
2017,8,11,9,45,809.5,111.0,3.4,32.5,710.5,713.32,529.0
2017,8,11,10,0,823.0,113.0,3.4,33.0,753.0,757.0,556.28
2017,8,11,10,15,832.5,115.0,3.35,33.0,789.0,798.5,582.66
2017,8,11,10,30,842.0,117.0,3.3,33.0,825.0,837.82,607.3
2017,8,11,10,45,851.5,117.0,3.25,33.5,855.0,872.76,627.55
2017,8,11,11,0,861.0,117.0,3.2,34.0,885.0,905.09,645.88
2017,8,11,11,15,552.0,290.0,3.15,34.0,787.0,819.22,585.78
2017,8,11,11,30,243.0,463.0,3.1,34.0,689.0,693.68,493.22
2017,8,11,11,45,350.5,438.0,3.05,34.5,769.5,785.92,556.15
2017,8,11,12,0,458.0,413.0,3.0,35.0,850.0,878.22,616.0
2017,8,11,12,15,657.0,275.0,2.95,35.0,907.0,943.98,663.38
2017,8,11,12,30,856.0,137.0,2.9,35.0,964.0,992.33,693.31
2017,8,11,12,45,857.5,135.5,2.9,35.5,962.5,992.29,691.45
2017,8,11,13,0,859.0,134.0,2.9,36.0,961.0,988.77,687.96
2017,8,11,13,15,856.5,133.5,2.85,36.0,950.5,978.81,681.63
2017,8,11,13,30,854.0,133.0,2.8,36.0,940.0,965.43,673.34
2017,8,11,13,45,852.0,130.5,2.75,36.0,922.0,947.19,662.12
2017,8,11,14,0,850.0,128.0,2.7,36.0,904.0,925.62,648.92
2017,8,11,14,15,844.0,126.5,2.65,36.0,878.0,898.15,632.06
2017,8,11,14,30,838.0,125.0,2.6,36.0,852.0,867.77,613.37
2017,8,11,14,45,826.0,125.0,2.6,36.0,818.0,831.01,590.88
2017,8,11,15,0,814.0,125.0,2.6,36.0,784.0,796.19,569.54
2017,8,11,15,15,802.5,122.5,2.6,36.0,744.5,752.68,542.27
2017,8,11,15,30,791.0,120.0,2.6,36.0,705.0,707.46,513.59
2017,8,11,15,45,778.5,116.0,2.65,36.0,661.0,658.56,481.07
2017,8,11,16,0,766.0,112.0,2.7,36.0,617.0,608.55,446.52
2017,8,11,16,15,746.0,108.0,2.65,35.5,567.5,553.28,407.79
2017,8,11,16,30,726.0,104.0,2.6,35.0,518.0,498.19,367.96
2017,8,11,16,45,702.5,98.5,2.6,35.0,466.0,439.67,323.77
2017,8,11,17,0,679.0,93.0,2.6,35.0,414.0,382.9,279.5
2017,8,11,17,15,642.5,87.0,2.35,34.0,360.0,322.41,232.06
2017,8,11,17,30,606.0,81.0,2.1,33.0,306.0,265.27,185.96
2017,8,11,17,45,557.0,73.0,1.85,32.5,253.0,206.81,138.35
2017,8,11,18,0,508.0,65.0,1.6,32.0,200.0,153.87,95.71
2017,8,11,18,15,430.5,55.0,1.45,31.0,150.0,101.44,57.14
2017,8,11,18,30,353.0,45.0,1.3,30.0,100.0,58.62,30.14
2017,8,11,18,45,176.5,33.5,1.15,29.5,61.0,26.01,14.91
2017,8,11,19,0,0.0,22.0,1.0,29.0,22.0,19.53,0.0
2017,8,11,19,15,0.0,11.0,1.0,28.5,11.0,10.48,0.0
2017,8,11,19,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.15,28.0,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.55,27.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,6,15,92.0,18.5,2.6,24.5,28.0,14.6,0.0
2017,8,12,6,30,184.0,37.0,2.9,25.0,56.0,28.83,17.62
2017,8,12,6,45,296.0,49.0,3.25,25.5,102.0,59.32,32.81
2017,8,12,7,0,408.0,61.0,3.6,26.0,148.0,106.03,63.19
2017,8,12,7,15,473.5,70.0,3.6,26.5,200.0,154.18,100.22
2017,8,12,7,30,539.0,79.0,3.6,27.0,252.0,210.23,145.89
2017,8,12,7,45,596.5,82.5,3.6,28.0,308.0,266.07,192.13
2017,8,12,8,0,654.0,86.0,3.6,29.0,364.0,328.06,242.75
2017,8,12,8,15,685.0,91.0,3.5,29.5,417.5,385.98,289.91
2017,8,12,8,30,716.0,96.0,3.4,30.0,471.0,447.0,337.89
2017,8,12,8,45,745.5,97.5,3.3,30.5,524.0,504.76,381.94
2017,8,12,9,0,775.0,99.0,3.2,31.0,577.0,563.93,425.51
2017,8,12,9,15,791.5,102.0,3.15,31.5,624.5,617.36,463.58
2017,8,12,9,30,808.0,105.0,3.1,32.0,672.0,670.24,500.05
2017,8,12,9,45,824.0,105.5,3.1,32.5,715.0,716.77,530.19
2017,8,12,10,0,840.0,106.0,3.1,33.0,758.0,764.23,559.86
2017,8,12,10,15,849.5,108.0,3.1,33.5,794.5,806.4,585.5
2017,8,12,10,30,859.0,110.0,3.1,34.0,831.0,846.34,609.33
2017,8,12,10,45,868.0,110.0,3.15,34.5,861.0,881.39,629.98
2017,8,12,11,0,877.0,110.0,3.2,35.0,891.0,913.73,648.76
2017,8,12,11,15,881.5,111.0,3.25,35.0,913.5,939.99,664.92
2017,8,12,11,30,886.0,112.0,3.3,35.0,936.0,963.0,679.07
2017,8,12,11,45,893.5,109.5,3.35,35.5,951.5,982.04,689.37
2017,8,12,12,0,901.0,107.0,3.4,36.0,967.0,997.69,697.6
2017,8,12,12,15,902.5,107.0,3.4,36.0,972.5,1006.4,702.68
2017,8,12,12,30,904.0,107.0,3.4,36.0,978.0,1011.45,705.65
2017,8,12,12,45,903.5,106.5,3.45,36.5,976.0,1010.33,703.81
2017,8,12,13,0,903.0,106.0,3.5,37.0,974.0,1005.54,699.84
2017,8,12,13,15,901.0,105.5,3.45,37.0,963.0,995.6,693.59
2017,8,12,13,30,899.0,105.0,3.4,37.0,952.0,982.04,685.21
2017,8,12,13,45,895.5,104.0,3.4,37.0,933.5,962.98,673.84
2017,8,12,14,0,892.0,103.0,3.4,37.0,915.0,940.48,660.37
2017,8,12,14,15,886.5,102.0,3.35,37.0,889.0,912.83,643.37
2017,8,12,14,30,881.0,101.0,3.3,37.0,863.0,882.09,624.41
2017,8,12,14,45,867.0,103.0,3.3,37.0,828.0,844.23,601.09
2017,8,12,15,0,853.0,105.0,3.3,37.0,793.0,804.2,576.2
2017,8,12,15,15,842.5,103.0,3.25,37.0,753.5,760.95,548.74
2017,8,12,15,30,832.0,101.0,3.2,37.0,714.0,715.77,519.75
2017,8,12,15,45,817.5,98.5,3.2,37.0,669.0,665.67,486.84
2017,8,12,16,0,803.0,96.0,3.2,37.0,624.0,615.98,452.05
2017,8,12,16,15,784.5,93.0,3.15,36.5,574.5,560.74,413.2
2017,8,12,16,30,766.0,90.0,3.1,36.0,525.0,505.44,373.05
2017,8,12,16,45,740.0,86.5,3.1,36.0,472.0,446.29,328.15
2017,8,12,17,0,714.0,83.0,3.1,36.0,419.0,388.54,282.92
2017,8,12,17,15,678.5,78.0,2.75,35.0,364.5,326.41,233.97
2017,8,12,17,30,643.0,73.0,2.4,34.0,310.0,268.43,186.93
2017,8,12,17,45,591.5,66.5,2.1,33.5,255.5,208.6,138.11
2017,8,12,18,0,540.0,60.0,1.8,33.0,201.0,154.53,94.57
2017,8,12,18,15,460.5,51.0,1.8,32.0,151.0,100.86,55.25
2017,8,12,18,30,381.0,42.0,1.8,31.0,101.0,57.02,28.04
2017,8,12,18,45,251.5,29.0,1.8,30.5,61.0,22.82,12.17
2017,8,12,19,0,122.0,16.0,1.8,30.0,21.0,12.63,0.0
2017,8,12,19,15,61.0,8.0,2.1,29.5,10.5,7.63,0.0
2017,8,12,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,6,15,105.0,17.5,3.4,25.0,28.0,13.81,0.0
2017,8,13,6,30,210.0,35.0,3.6,25.0,56.0,27.27,16.26
2017,8,13,6,45,335.0,45.0,3.8,25.5,103.5,59.2,31.43
2017,8,13,7,0,460.0,55.0,4.0,26.0,151.0,107.07,61.83
2017,8,13,7,15,525.0,62.5,4.05,26.5,204.5,157.02,100.5
2017,8,13,7,30,590.0,70.0,4.1,27.0,258.0,214.73,147.97
2017,8,13,7,45,647.0,72.0,4.2,27.5,315.0,272.05,196.35
2017,8,13,8,0,704.0,74.0,4.3,28.0,372.0,336.46,250.03
2017,8,13,8,15,733.5,78.5,4.3,28.5,427.0,395.96,299.19
2017,8,13,8,30,763.0,83.0,4.3,29.0,482.0,457.54,348.41
2017,8,13,8,45,789.5,84.0,4.3,30.0,535.0,515.69,392.79
2017,8,13,9,0,816.0,85.0,4.3,31.0,588.0,573.96,435.66
2017,8,13,9,15,832.0,87.5,4.25,31.5,636.0,628.15,474.82
2017,8,13,9,30,848.0,90.0,4.2,32.0,684.0,681.62,512.13
2017,8,13,9,45,862.0,91.0,4.2,32.5,727.5,731.09,544.03
2017,8,13,10,0,876.0,92.0,4.2,33.0,771.0,779.09,574.38
2017,8,13,10,15,884.5,94.0,4.15,33.5,807.5,821.86,600.54
2017,8,13,10,30,893.0,96.0,4.1,34.0,844.0,862.21,624.71
2017,8,13,10,45,901.0,96.0,4.05,34.5,874.5,897.44,645.2
2017,8,13,11,0,909.0,96.0,4.0,35.0,905.0,929.81,663.61
2017,8,13,11,15,913.5,97.0,3.95,35.0,927.0,956.86,679.84
2017,8,13,11,30,918.0,98.0,3.9,35.0,949.0,980.53,693.9
2017,8,13,11,45,910.5,105.5,3.9,35.5,961.0,995.61,701.39
2017,8,13,12,0,903.0,113.0,3.9,36.0,973.0,1006.72,706.48
2017,8,13,12,15,904.0,113.0,3.85,36.0,979.0,1014.92,711.0
2017,8,13,12,30,905.0,113.0,3.8,36.0,985.0,1019.44,713.34
2017,8,13,12,45,905.5,112.5,3.8,36.5,982.5,1019.28,711.73
2017,8,13,13,0,906.0,112.0,3.8,37.0,980.0,1015.42,707.97
2017,8,13,13,15,903.0,111.5,3.75,37.0,969.0,1004.42,701.05
2017,8,13,13,30,900.0,111.0,3.7,37.0,958.0,989.81,692.02
2017,8,13,13,45,896.0,110.0,3.7,37.0,938.5,970.19,680.27
2017,8,13,14,0,892.0,109.0,3.7,37.0,919.0,947.15,666.42
2017,8,13,14,15,886.0,107.5,3.65,37.0,892.5,918.47,648.73
2017,8,13,14,30,880.0,106.0,3.6,37.0,866.0,886.72,629.08
2017,8,13,14,45,868.0,106.5,3.6,37.0,831.0,848.98,605.75
2017,8,13,15,0,856.0,107.0,3.6,37.0,796.0,808.94,580.77
2017,8,13,15,15,845.0,104.5,3.55,37.0,755.5,764.6,552.51
2017,8,13,15,30,834.0,102.0,3.5,37.0,715.0,718.36,522.72
2017,8,13,15,45,818.0,100.0,3.45,37.0,669.0,667.55,488.99
2017,8,13,16,0,802.0,98.0,3.4,37.0,623.0,617.37,453.6
2017,8,13,16,15,782.0,95.0,3.3,36.5,572.5,561.21,413.91
2017,8,13,16,30,762.0,92.0,3.2,36.0,522.0,505.15,373.05
2017,8,13,16,45,733.5,88.5,3.15,36.0,468.5,444.94,327.27
2017,8,13,17,0,705.0,85.0,3.1,36.0,415.0,386.42,281.44
2017,8,13,17,15,668.0,80.0,2.75,35.0,360.0,324.22,232.48
2017,8,13,17,30,631.0,75.0,2.4,34.0,305.0,266.35,185.59
2017,8,13,17,45,574.5,68.5,2.05,33.5,250.5,205.99,136.58
2017,8,13,18,0,518.0,62.0,1.7,33.0,196.0,152.05,93.43
2017,8,13,18,15,437.0,52.5,1.7,32.0,146.0,99.12,54.84
2017,8,13,18,30,356.0,43.0,1.7,31.0,96.0,56.27,28.27
2017,8,13,18,45,226.5,29.0,1.7,30.5,57.5,22.96,12.11
2017,8,13,19,0,97.0,15.0,1.7,30.0,19.0,11.83,0.0
2017,8,13,19,15,48.5,7.5,1.95,29.5,9.5,0.0,0.0
2017,8,13,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,6,15,70.0,19.0,4.05,24.0,26.0,15.84,0.0
2017,8,14,6,30,140.0,38.0,4.2,24.0,52.0,30.92,19.17
2017,8,14,6,45,267.5,51.0,4.4,24.5,99.0,59.78,34.1
2017,8,14,7,0,395.0,64.0,4.6,25.0,146.0,106.57,64.41
2017,8,14,7,15,463.5,73.5,4.65,25.5,198.5,156.49,103.02
2017,8,14,7,30,532.0,83.0,4.7,26.0,251.0,213.32,149.52
2017,8,14,7,45,601.5,84.0,4.8,26.5,309.5,270.25,197.11
2017,8,14,8,0,671.0,85.0,4.9,27.0,368.0,334.71,250.69
2017,8,14,8,15,702.5,89.5,5.0,27.5,422.5,393.48,299.55
2017,8,14,8,30,734.0,94.0,5.1,28.0,477.0,455.33,349.42
2017,8,14,8,45,765.0,94.5,5.2,29.0,530.5,513.98,394.77
2017,8,14,9,0,796.0,95.0,5.3,30.0,584.0,574.16,439.77
2017,8,14,9,15,812.5,98.0,5.25,30.5,632.0,628.72,479.69
2017,8,14,9,30,829.0,101.0,5.2,31.0,680.0,680.57,516.51
2017,8,14,9,45,844.0,101.5,5.2,31.5,723.0,729.5,548.88
2017,8,14,10,0,859.0,102.0,5.2,32.0,766.0,777.07,579.52
2017,8,14,10,15,867.5,104.0,5.15,32.5,802.5,819.21,605.72
2017,8,14,10,30,876.0,106.0,5.1,33.0,839.0,858.97,629.93
2017,8,14,10,45,883.0,106.5,5.05,33.5,868.5,893.3,650.19
2017,8,14,11,0,890.0,107.0,5.0,34.0,898.0,924.76,668.34
2017,8,14,11,15,894.0,108.0,4.9,34.0,920.0,950.87,683.9
2017,8,14,11,30,898.0,109.0,4.8,34.0,942.0,973.63,697.23
2017,8,14,11,45,896.5,112.5,4.7,34.5,954.5,990.11,705.22
2017,8,14,12,0,895.0,116.0,4.6,35.0,967.0,1002.91,711.01
2017,8,14,12,15,895.5,116.0,4.5,35.0,972.5,1010.51,715.01
2017,8,14,12,30,896.0,116.0,4.4,35.0,978.0,1014.46,716.82
2017,8,14,12,45,896.0,115.5,4.3,35.5,975.5,1013.75,714.32
2017,8,14,13,0,896.0,115.0,4.2,36.0,973.0,1009.39,709.64
2017,8,14,13,15,893.0,114.5,4.1,36.0,961.5,998.41,702.41
2017,8,14,13,30,890.0,114.0,4.0,36.0,950.0,983.86,693.06
2017,8,14,13,45,886.0,113.0,3.95,36.5,931.0,964.34,679.54
2017,8,14,14,0,882.0,112.0,3.9,37.0,912.0,941.43,664.01
2017,8,14,14,15,876.0,110.5,3.8,37.0,885.0,912.92,646.09
2017,8,14,14,30,870.0,109.0,3.7,37.0,858.0,881.37,626.25
2017,8,14,14,45,862.5,107.0,3.65,37.0,824.5,845.17,603.61
2017,8,14,15,0,855.0,105.0,3.6,37.0,791.0,806.38,579.18
2017,8,14,15,15,844.0,103.0,3.55,36.5,751.0,762.49,552.33
2017,8,14,15,30,833.0,101.0,3.5,36.0,711.0,716.71,523.86
2017,8,14,15,45,819.5,97.5,3.45,36.0,665.5,666.08,490.17
2017,8,14,16,0,806.0,94.0,3.4,36.0,620.0,615.78,454.58
2017,8,14,16,15,787.0,91.0,3.3,35.5,570.0,559.94,414.9
2017,8,14,16,30,768.0,88.0,3.2,35.0,520.0,504.11,373.98
2017,8,14,16,45,741.5,84.5,3.15,35.0,467.0,444.48,328.36
2017,8,14,17,0,715.0,81.0,3.1,35.0,414.0,386.32,282.49
2017,8,14,17,15,679.0,76.0,2.75,34.0,359.0,323.89,233.03
2017,8,14,17,30,643.0,71.0,2.4,33.0,304.0,265.67,185.53
2017,8,14,17,45,587.5,65.0,2.05,32.5,249.5,205.33,136.16
2017,8,14,18,0,532.0,59.0,1.7,32.0,195.0,151.27,92.61
2017,8,14,18,15,449.0,50.0,1.7,31.0,145.0,97.76,53.52
2017,8,14,18,30,366.0,41.0,1.7,30.0,95.0,54.56,26.89
2017,8,14,18,45,228.0,27.5,1.75,29.5,56.5,21.71,11.0
2017,8,14,19,0,90.0,14.0,1.8,29.0,18.0,13.34,0.0
2017,8,14,19,15,45.0,7.0,2.2,28.5,9.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,6,15,80.0,18.5,3.6,24.5,26.0,15.43,0.0
2017,8,15,6,30,160.0,37.0,3.8,25.0,52.0,28.95,17.38
2017,8,15,6,45,282.0,50.0,4.05,25.5,99.0,60.02,33.62
2017,8,15,7,0,404.0,63.0,4.3,26.0,146.0,107.13,64.17
2017,8,15,7,15,473.0,72.5,4.35,26.5,199.0,157.75,103.21
2017,8,15,7,30,542.0,82.0,4.4,27.0,252.0,215.39,150.19
2017,8,15,7,45,608.5,83.5,4.5,27.5,310.0,272.56,197.89
2017,8,15,8,0,675.0,85.0,4.6,28.0,368.0,336.91,251.17
2017,8,15,8,15,453.5,152.0,4.6,28.5,354.0,345.6,262.76
2017,8,15,8,30,232.0,219.0,4.6,29.0,340.0,326.14,249.05
2017,8,15,8,45,285.5,234.5,4.7,29.5,399.0,384.55,293.44
2017,8,15,9,0,339.0,250.0,4.8,30.0,458.0,448.1,340.84
2017,8,15,9,15,586.0,175.5,4.8,30.5,570.0,561.54,427.0
2017,8,15,9,30,833.0,101.0,4.8,31.0,682.0,684.34,518.18
2017,8,15,9,45,848.0,101.5,4.85,31.5,725.5,733.49,550.27
2017,8,15,10,0,863.0,102.0,4.9,32.0,769.0,781.25,581.05
2017,8,15,10,15,871.5,104.0,4.85,32.5,805.5,823.57,607.16
2017,8,15,10,30,880.0,106.0,4.8,33.0,842.0,863.49,631.27
2017,8,15,10,45,887.0,107.0,4.8,33.5,871.5,898.46,652.08
2017,8,15,11,0,894.0,108.0,4.8,34.0,901.0,930.53,670.81
2017,8,15,11,15,898.0,109.0,4.75,34.0,922.5,956.73,686.65
2017,8,15,11,30,902.0,110.0,4.7,34.0,944.0,979.56,700.49
2017,8,15,11,45,898.0,115.0,4.7,34.5,956.5,995.15,708.48
2017,8,15,12,0,894.0,120.0,4.7,35.0,969.0,1006.96,714.12
2017,8,15,12,15,894.5,120.5,4.65,35.0,974.5,1015.01,718.7
2017,8,15,12,30,895.0,121.0,4.6,35.0,980.0,1019.41,721.07
2017,8,15,12,45,893.5,121.0,4.6,35.5,977.0,1017.66,718.45
2017,8,15,13,0,892.0,121.0,4.6,36.0,974.0,1012.26,713.68
2017,8,15,13,15,889.5,120.0,4.6,36.0,962.5,1001.26,706.97
2017,8,15,13,30,887.0,119.0,4.6,36.0,951.0,986.67,698.11
2017,8,15,13,45,882.0,118.5,4.6,36.5,931.5,966.68,684.46
2017,8,15,14,0,877.0,118.0,4.6,37.0,912.0,943.35,668.79
2017,8,15,14,15,870.5,117.0,4.6,37.0,885.0,914.94,651.28
2017,8,15,14,30,864.0,116.0,4.6,37.0,858.0,883.53,631.81
2017,8,15,14,45,848.0,118.0,4.6,37.0,822.0,844.23,607.08
2017,8,15,15,0,832.0,120.0,4.6,37.0,786.0,802.94,580.87
2017,8,15,15,15,820.0,117.5,4.6,36.5,745.5,762.09,555.9
2017,8,15,15,30,808.0,115.0,4.6,36.0,705.0,715.44,526.6
2017,8,15,15,45,784.5,115.0,4.6,36.0,657.5,661.98,489.87
2017,8,15,16,0,761.0,115.0,4.6,36.0,610.0,608.37,451.6
2017,8,15,16,15,739.5,111.0,4.6,35.5,560.0,552.13,411.48
2017,8,15,16,30,718.0,107.0,4.6,35.0,510.0,495.86,370.07
2017,8,15,16,45,671.5,108.0,4.65,35.0,454.0,433.48,322.23
2017,8,15,17,0,625.0,109.0,4.7,35.0,398.0,374.83,276.09
2017,8,15,17,15,583.5,101.5,4.55,34.5,343.5,313.89,227.65
2017,8,15,17,30,542.0,94.0,4.4,34.0,289.0,257.05,181.5
2017,8,15,17,45,463.0,88.0,4.3,33.5,234.0,195.28,132.5
2017,8,15,18,0,384.0,82.0,4.2,33.0,179.0,144.61,93.23
2017,8,15,18,15,299.0,67.5,4.2,32.0,131.0,95.05,57.36
2017,8,15,18,30,214.0,53.0,4.2,31.0,83.0,56.08,32.28
2017,8,15,18,45,116.5,32.5,4.25,30.5,48.0,26.64,14.37
2017,8,15,19,0,19.0,12.0,4.3,30.0,13.0,11.44,0.0
2017,8,15,19,15,9.5,6.0,4.3,29.5,6.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,6,15,32.5,17.5,3.85,25.5,21.0,15.23,0.0
2017,8,16,6,30,65.0,35.0,4.1,26.0,42.0,29.73,17.77
2017,8,16,6,45,134.0,56.0,4.4,26.5,80.5,57.0,35.67
2017,8,16,7,0,203.0,77.0,4.7,27.0,119.0,94.93,62.54
2017,8,16,7,15,270.5,90.5,4.85,27.5,164.5,134.7,92.5
2017,8,16,7,30,338.0,104.0,5.0,28.0,210.0,183.89,131.43
2017,8,16,7,45,303.5,132.5,5.2,28.5,242.0,220.86,163.92
2017,8,16,8,0,269.0,161.0,5.4,29.0,274.0,254.83,192.78
2017,8,16,8,15,302.5,181.0,5.35,29.5,324.5,305.74,232.83
2017,8,16,8,30,336.0,201.0,5.3,30.0,375.0,360.11,274.78
2017,8,16,8,45,390.5,211.0,5.3,30.5,434.0,419.41,319.85
2017,8,16,9,0,445.0,221.0,5.3,31.0,493.0,488.46,371.23
2017,8,16,9,15,593.5,178.5,5.25,31.0,573.0,570.22,433.43
2017,8,16,9,30,742.0,136.0,5.2,31.0,653.0,659.91,500.53
2017,8,16,9,45,765.5,134.5,5.2,31.5,697.0,709.97,535.26
2017,8,16,10,0,789.0,133.0,5.2,32.0,741.0,759.58,567.53
2017,8,16,10,15,799.5,135.5,5.15,32.5,777.5,801.82,593.96
2017,8,16,10,30,810.0,138.0,5.1,33.0,814.0,842.02,618.65
2017,8,16,10,45,822.0,137.5,5.1,33.5,845.0,878.23,640.59
2017,8,16,11,0,834.0,137.0,5.1,34.0,876.0,905.72,656.54
2017,8,16,11,15,839.5,138.0,5.05,34.0,898.0,931.84,672.63
2017,8,16,11,30,845.0,139.0,5.0,34.0,920.0,954.88,686.67
2017,8,16,11,45,849.0,139.5,5.0,34.5,934.5,972.77,696.26
2017,8,16,12,0,853.0,140.0,5.0,35.0,949.0,987.32,703.74
2017,8,16,12,15,854.5,140.0,5.0,35.0,955.0,995.49,708.69
2017,8,16,12,30,856.0,140.0,5.0,35.0,961.0,1000.19,711.55
2017,8,16,12,45,857.0,138.5,5.0,35.5,958.5,999.43,709.54
2017,8,16,13,0,858.0,137.0,5.0,36.0,956.0,995.16,705.43
2017,8,16,13,15,855.5,136.5,4.95,36.0,945.5,984.9,698.75
2017,8,16,13,30,853.0,136.0,4.9,36.0,935.0,971.2,690.01
2017,8,16,13,45,850.0,134.0,4.9,36.0,916.0,952.15,678.29
2017,8,16,14,0,847.0,132.0,4.9,36.0,897.0,929.81,664.51
2017,8,16,14,15,840.5,130.5,4.85,36.0,870.5,901.57,646.58
2017,8,16,14,30,834.0,129.0,4.8,36.0,844.0,870.43,626.79
2017,8,16,14,45,825.5,126.5,4.8,36.0,810.0,833.89,603.65
2017,8,16,15,0,817.0,124.0,4.8,36.0,776.0,799.19,581.64
2017,8,16,15,15,805.0,121.5,4.75,35.5,736.0,754.76,553.79
2017,8,16,15,30,793.0,119.0,4.7,35.0,696.0,708.64,524.44
2017,8,16,15,45,773.5,117.0,4.7,35.0,649.5,656.46,488.26
2017,8,16,16,0,754.0,115.0,4.7,35.0,603.0,603.83,450.54
2017,8,16,16,15,732.0,111.0,4.6,34.5,553.0,547.58,409.95
2017,8,16,16,30,710.0,107.0,4.5,34.0,503.0,491.39,368.26
2017,8,16,16,45,675.0,104.0,4.45,34.0,449.0,430.92,321.53
2017,8,16,17,0,640.0,101.0,4.4,34.0,395.0,372.99,275.55
2017,8,16,17,15,599.0,94.5,4.2,33.5,341.0,312.36,227.03
2017,8,16,17,30,558.0,88.0,4.0,33.0,287.0,255.72,180.68
2017,8,16,17,45,496.0,80.0,3.85,32.5,233.5,196.94,133.11
2017,8,16,18,0,434.0,72.0,3.7,32.0,180.0,143.94,91.01
2017,8,16,18,15,346.0,59.5,3.7,31.5,131.5,92.93,53.88
2017,8,16,18,30,258.0,47.0,3.7,31.0,83.0,52.84,28.6
2017,8,16,18,45,144.5,29.5,3.75,30.5,48.0,23.07,11.35
2017,8,16,19,0,31.0,12.0,3.8,30.0,13.0,11.44,0.0
2017,8,16,19,15,15.5,6.0,3.9,29.5,6.5,0.0,0.0
2017,8,16,19,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,17,6,15,47.0,18.5,2.5,25.0,22.5,17.63,0.0
2017,8,17,6,30,94.0,37.0,2.7,25.0,45.0,30.07,17.98
2017,8,17,6,45,204.0,53.5,2.95,25.5,89.5,58.8,34.98
2017,8,17,7,0,314.0,70.0,3.2,26.0,134.0,102.92,64.49
2017,8,17,7,15,386.0,82.0,3.35,26.0,185.0,149.63,100.32
2017,8,17,7,30,458.0,94.0,3.5,26.0,236.0,205.06,145.21
2017,8,17,7,45,485.5,105.5,3.65,26.5,283.5,254.63,187.24
2017,8,17,8,0,513.0,117.0,3.8,27.0,331.0,306.97,230.92
2017,8,17,8,15,589.0,115.0,3.85,27.5,394.0,372.14,283.11
2017,8,17,8,30,665.0,113.0,3.9,28.0,457.0,442.55,338.41
2017,8,17,8,45,701.0,113.5,3.95,28.5,510.5,500.72,383.36
2017,8,17,9,0,737.0,114.0,4.0,29.0,564.0,561.11,428.7
2017,8,17,9,15,756.0,117.5,4.0,29.5,611.5,615.08,467.87
2017,8,17,9,30,775.0,121.0,4.0,30.0,659.0,668.81,505.76
2017,8,17,9,45,795.5,120.5,4.05,30.5,703.5,719.05,539.79
2017,8,17,10,0,816.0,120.0,4.1,31.0,748.0,768.5,571.66
2017,8,17,10,15,826.0,122.0,4.05,31.5,784.5,806.52,594.87
2017,8,17,10,30,836.0,124.0,4.0,32.0,821.0,846.15,618.91
2017,8,17,10,45,846.5,124.0,4.0,32.5,851.5,881.85,640.23
2017,8,17,11,0,857.0,124.0,4.0,33.0,882.0,914.99,659.67
2017,8,17,11,15,862.0,125.0,3.95,33.0,904.0,941.19,675.57
2017,8,17,11,30,867.0,126.0,3.9,33.0,926.0,964.2,689.41
2017,8,17,11,45,860.0,133.5,3.9,33.5,937.5,978.64,696.64
2017,8,17,12,0,853.0,141.0,3.9,34.0,949.0,989.32,701.58
2017,8,17,12,15,854.5,141.5,3.85,34.0,955.0,997.95,706.46
2017,8,17,12,30,856.0,142.0,3.8,34.0,961.0,1003.1,709.24
2017,8,17,12,45,856.5,141.0,3.75,34.5,958.5,1002.28,706.92
2017,8,17,13,0,857.0,140.0,3.7,35.0,956.0,997.94,702.55
2017,8,17,13,15,854.0,139.5,3.65,35.0,945.0,987.13,695.68
2017,8,17,13,30,851.0,139.0,3.6,35.0,934.0,972.89,686.8
2017,8,17,13,45,848.0,137.0,3.55,35.0,915.0,953.81,674.94
2017,8,17,14,0,845.0,135.0,3.5,35.0,896.0,931.43,661.08
2017,8,17,14,15,838.0,133.5,3.45,35.0,869.5,902.71,643.18
2017,8,17,14,30,831.0,132.0,3.4,35.0,843.0,871.12,623.46
2017,8,17,14,45,814.0,134.5,3.35,35.5,807.0,837.49,601.12
2017,8,17,15,0,797.0,137.0,3.3,36.0,771.0,796.45,573.88
2017,8,17,15,15,784.5,134.0,3.25,35.5,731.0,751.77,546.43
2017,8,17,15,30,772.0,131.0,3.2,35.0,691.0,705.51,517.41
2017,8,17,15,45,755.5,127.0,3.15,35.0,645.5,654.18,481.96
2017,8,17,16,0,739.0,123.0,3.1,35.0,600.0,602.18,445.25
2017,8,17,16,15,717.0,118.5,2.95,34.5,550.0,546.08,405.28
2017,8,17,16,30,695.0,114.0,2.8,34.0,500.0,490.21,364.33
2017,8,17,16,45,665.0,109.0,2.7,34.0,446.5,430.84,319.03
2017,8,17,17,0,635.0,104.0,2.6,34.0,393.0,373.5,274.04
2017,8,17,17,15,593.0,97.0,2.25,33.5,339.0,312.25,225.44
2017,8,17,17,30,551.0,90.0,1.9,33.0,285.0,255.14,179.14
2017,8,17,17,45,491.0,81.0,1.6,32.5,231.5,196.3,131.92
2017,8,17,18,0,431.0,72.0,1.3,32.0,178.0,143.0,89.89
2017,8,17,18,15,341.5,59.5,1.3,31.0,129.5,92.06,53.34
2017,8,17,18,30,252.0,47.0,1.3,30.0,81.0,52.24,28.46
2017,8,17,18,45,137.5,29.0,1.3,29.5,46.0,22.72,10.75
2017,8,17,19,0,23.0,11.0,1.3,29.0,11.0,10.48,0.0
2017,8,17,19,15,11.5,5.5,1.45,28.5,5.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,6,15,82.0,17.0,2.6,24.5,24.5,16.2,0.0
2017,8,18,6,30,164.0,34.0,2.8,25.0,49.0,26.63,15.13
2017,8,18,6,45,276.0,48.0,3.05,25.5,94.5,58.69,32.53
2017,8,18,7,0,388.0,62.0,3.3,26.0,140.0,105.34,63.29
2017,8,18,7,15,458.5,72.0,3.35,26.5,193.0,155.98,102.33
2017,8,18,7,30,529.0,82.0,3.4,27.0,246.0,213.84,149.34
2017,8,18,7,45,591.5,85.5,3.5,27.5,303.0,271.18,197.04
2017,8,18,8,0,654.0,89.0,3.6,28.0,360.0,335.29,249.83
2017,8,18,8,15,686.5,94.0,3.6,28.5,415.0,394.31,298.04
2017,8,18,8,30,719.0,99.0,3.6,29.0,470.0,455.84,346.68
2017,8,18,8,45,751.5,99.5,3.6,29.5,523.5,515.36,392.37
2017,8,18,9,0,784.0,100.0,3.6,30.0,577.0,576.02,437.46
2017,8,18,9,15,801.0,103.5,3.55,30.5,625.5,631.02,476.83
2017,8,18,9,30,818.0,107.0,3.5,31.0,674.0,685.49,514.58
2017,8,18,9,45,835.0,107.5,3.45,31.5,718.0,733.09,545.19
2017,8,18,10,0,852.0,108.0,3.4,32.0,762.0,781.97,575.71
2017,8,18,10,15,861.5,109.5,3.3,32.5,798.5,824.23,600.97
2017,8,18,10,30,871.0,111.0,3.2,33.0,835.0,864.18,624.27
2017,8,18,10,45,879.5,111.5,3.15,33.5,865.5,899.7,644.61
2017,8,18,11,0,888.0,112.0,3.1,34.0,896.0,932.42,662.91
2017,8,18,11,15,892.5,113.0,3.05,34.5,918.0,958.9,677.06
2017,8,18,11,30,897.0,114.0,3.0,35.0,940.0,982.04,689.05
2017,8,18,11,45,894.0,118.5,2.95,35.5,953.0,997.94,696.48
2017,8,18,12,0,891.0,123.0,2.9,36.0,966.0,1010.08,701.66
2017,8,18,12,15,892.0,123.5,2.85,36.0,971.5,1018.49,706.09
2017,8,18,12,30,893.0,124.0,2.8,36.0,977.0,1023.24,708.39
2017,8,18,12,45,892.0,124.0,2.75,36.5,974.0,1021.83,705.59
2017,8,18,13,0,891.0,124.0,2.7,37.0,971.0,1016.75,700.72
2017,8,18,13,15,888.5,123.5,2.65,37.0,959.5,1006.05,694.02
2017,8,18,13,30,886.0,123.0,2.6,37.0,948.0,991.76,685.28
2017,8,18,13,45,881.0,122.5,2.6,37.0,928.5,971.55,673.46
2017,8,18,14,0,876.0,122.0,2.6,37.0,909.0,948.0,659.64
2017,8,18,14,15,869.5,120.5,2.55,37.0,881.5,918.85,641.96
2017,8,18,14,30,863.0,119.0,2.5,37.0,854.0,886.71,622.42
2017,8,18,14,45,853.0,117.5,2.45,37.0,819.5,848.77,599.14
2017,8,18,15,0,843.0,116.0,2.4,37.0,785.0,808.43,574.21
2017,8,18,15,15,831.0,113.5,2.4,36.5,744.0,763.37,547.46
2017,8,18,15,30,819.0,111.0,2.4,36.0,703.0,719.49,521.07
2017,8,18,15,45,802.5,108.5,2.4,36.0,656.5,667.56,486.78
2017,8,18,16,0,786.0,106.0,2.4,36.0,610.0,614.82,450.29
2017,8,18,16,15,765.0,102.0,2.4,35.5,559.5,557.41,410.39
2017,8,18,16,30,744.0,98.0,2.4,35.0,509.0,500.3,369.29
2017,8,18,16,45,716.0,93.5,2.45,35.0,455.0,439.94,323.81
2017,8,18,17,0,688.0,89.0,2.5,35.0,401.0,380.46,277.51
2017,8,18,17,15,648.5,83.5,2.2,34.0,346.0,318.55,228.75
2017,8,18,17,30,609.0,78.0,1.9,33.0,291.0,260.39,181.67
2017,8,18,17,45,553.5,70.0,1.6,32.5,236.5,200.09,132.7
2017,8,18,18,0,498.0,62.0,1.3,32.0,182.0,146.2,89.64
2017,8,18,18,15,408.5,51.5,1.3,31.0,132.5,92.86,51.27
2017,8,18,18,30,319.0,41.0,1.3,30.0,83.0,50.8,25.66
2017,8,18,18,45,185.5,25.5,1.3,29.5,47.0,19.96,8.27
2017,8,18,19,0,52.0,10.0,1.3,29.0,11.0,9.53,0.0
2017,8,18,19,15,26.0,5.0,1.4,29.0,5.5,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.95,28.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,6,15,94.0,16.0,2.2,24.5,24.5,15.25,0.0
2017,8,19,6,30,188.0,32.0,2.4,25.0,49.0,25.05,13.74
2017,8,19,6,45,314.0,44.0,2.6,25.5,96.0,57.85,30.56
2017,8,19,7,0,440.0,56.0,2.8,26.0,143.0,107.96,63.17
2017,8,19,7,15,508.5,64.5,2.8,26.5,197.0,158.77,102.53
2017,8,19,7,30,577.0,73.0,2.8,27.0,251.0,217.85,150.87
2017,8,19,7,45,637.5,75.5,2.85,27.5,308.5,276.51,199.93
2017,8,19,8,0,698.0,78.0,2.9,28.0,366.0,341.61,253.63
2017,8,19,8,15,728.5,82.5,2.85,28.5,421.5,402.61,303.28
2017,8,19,8,30,759.0,87.0,2.8,29.0,477.0,464.85,352.17
2017,8,19,8,45,785.5,89.0,2.75,30.0,530.5,524.19,396.48
2017,8,19,9,0,812.0,91.0,2.7,31.0,584.0,584.56,439.71
2017,8,19,9,15,828.5,93.5,2.6,31.5,632.5,637.87,477.04
2017,8,19,9,30,845.0,96.0,2.5,32.0,681.0,691.78,513.23
2017,8,19,9,45,859.0,97.5,2.4,32.5,724.5,741.84,543.97
2017,8,19,10,0,873.0,99.0,2.3,33.0,768.0,790.39,572.97
2017,8,19,10,15,882.0,100.5,2.2,33.5,805.0,833.05,597.44
2017,8,19,10,30,891.0,102.0,2.1,34.0,842.0,873.29,619.85
2017,8,19,10,45,898.0,103.0,2.05,34.5,872.0,908.62,639.16
2017,8,19,11,0,905.0,104.0,2.0,35.0,902.0,940.98,656.38
2017,8,19,11,15,909.0,105.0,2.0,35.5,924.0,967.39,670.28
2017,8,19,11,30,913.0,106.0,2.0,36.0,946.0,990.38,682.06
2017,8,19,11,45,919.5,104.0,2.05,36.5,960.5,1009.22,691.92
2017,8,19,12,0,926.0,102.0,2.1,37.0,975.0,1024.5,699.7
2017,8,19,12,15,926.5,102.0,2.15,37.0,980.5,1032.16,704.48
2017,8,19,12,30,927.0,102.0,2.2,37.0,986.0,1035.99,707.17
2017,8,19,12,45,926.5,102.0,2.3,37.5,983.0,1035.0,706.17
2017,8,19,13,0,926.0,102.0,2.4,38.0,980.0,1030.18,702.99
2017,8,19,13,15,923.5,101.5,2.45,38.0,968.5,1019.07,697.09
2017,8,19,13,30,921.0,101.0,2.5,38.0,957.0,1004.22,689.06
2017,8,19,13,45,917.0,100.0,2.6,38.0,937.5,983.75,678.11
2017,8,19,14,0,913.0,99.0,2.7,38.0,918.0,959.76,664.97
2017,8,19,14,15,907.0,98.0,2.75,38.0,890.5,930.54,648.12
2017,8,19,14,30,901.0,97.0,2.8,38.0,863.0,898.15,629.22
2017,8,19,14,45,883.5,100.5,2.85,38.0,826.0,857.64,604.99
2017,8,19,15,0,866.0,104.0,2.9,38.0,789.0,815.11,579.25
2017,8,19,15,15,854.5,102.0,2.95,37.5,748.0,769.96,552.61
2017,8,19,15,30,843.0,100.0,3.0,37.0,707.0,722.93,524.22
2017,8,19,15,45,829.0,97.0,3.05,37.0,660.5,671.56,490.85
2017,8,19,16,0,815.0,94.0,3.1,37.0,614.0,620.73,455.53
2017,8,19,16,15,795.0,90.5,3.1,36.5,563.0,562.94,415.04
2017,8,19,16,30,775.0,87.0,3.1,36.0,512.0,505.25,373.22
2017,8,19,16,45,748.0,83.0,3.1,36.0,458.0,444.16,326.76
2017,8,19,17,0,721.0,79.0,3.1,36.0,404.0,384.61,279.99
2017,8,19,17,15,683.0,74.0,2.8,35.0,348.5,321.99,230.46
2017,8,19,17,30,645.0,69.0,2.5,34.0,293.0,261.76,181.5
2017,8,19,17,45,588.5,62.5,2.2,33.5,238.0,200.54,131.56
2017,8,19,18,0,532.0,56.0,1.9,33.0,183.0,145.8,87.71
2017,8,19,18,15,443.5,46.5,1.85,32.0,132.5,91.48,48.61
2017,8,19,18,30,355.0,37.0,1.8,31.0,82.0,48.26,22.76
2017,8,19,18,45,211.0,23.0,1.75,30.5,46.0,18.28,6.47
2017,8,19,19,0,67.0,9.0,1.7,30.0,10.0,8.58,0.0
2017,8,19,19,15,33.5,4.5,1.85,29.5,5.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,20,6,15,108.5,15.0,2.0,23.5,24.5,14.3,0.0
2017,8,20,6,30,217.0,30.0,2.2,24.0,49.0,23.48,12.43
2017,8,20,6,45,336.0,41.5,2.4,25.0,96.0,58.15,30.07
2017,8,20,7,0,455.0,53.0,2.6,26.0,143.0,107.46,62.09
2017,8,20,7,15,523.0,61.5,2.65,26.5,197.0,159.19,102.3
2017,8,20,7,30,591.0,70.0,2.7,27.0,251.0,219.12,151.47
2017,8,20,7,45,647.0,73.0,2.75,27.5,308.5,277.76,200.73
2017,8,20,8,0,703.0,76.0,2.8,28.0,366.0,343.25,254.84
2017,8,20,8,15,733.5,80.5,2.75,28.5,421.0,403.63,304.0
2017,8,20,8,30,764.0,85.0,2.7,29.0,476.0,466.2,353.11
2017,8,20,8,45,790.5,87.0,2.7,30.0,529.5,525.86,397.71
2017,8,20,9,0,817.0,89.0,2.7,31.0,583.0,586.52,441.27
2017,8,20,9,15,833.0,91.5,2.65,31.5,631.5,639.79,478.75
2017,8,20,9,30,849.0,94.0,2.6,32.0,680.0,693.6,515.0
2017,8,20,9,45,862.5,95.5,2.6,32.5,723.5,743.48,546.23
2017,8,20,10,0,876.0,97.0,2.6,33.0,767.0,791.8,575.85
2017,8,20,10,15,884.5,98.5,2.65,33.5,804.0,834.17,601.39
2017,8,20,10,30,893.0,100.0,2.7,34.0,841.0,874.08,625.05
2017,8,20,10,45,901.0,100.5,2.75,34.5,871.0,909.84,645.81
2017,8,20,11,0,909.0,101.0,2.8,35.0,901.0,942.69,664.57
2017,8,20,11,15,913.0,102.0,2.85,35.0,923.0,969.17,680.65
2017,8,20,11,30,917.0,103.0,2.9,35.0,945.0,992.22,694.65
2017,8,20,11,45,910.0,110.5,3.0,35.5,956.5,1007.56,702.89
2017,8,20,12,0,903.0,118.0,3.1,36.0,968.0,1018.93,708.79
2017,8,20,12,15,904.0,118.0,3.15,36.0,973.5,1026.85,713.76
2017,8,20,12,30,905.0,118.0,3.2,36.0,979.0,1031.04,716.58
2017,8,20,12,45,904.5,117.5,3.3,36.5,976.5,1029.5,714.89
2017,8,20,13,0,904.0,117.0,3.4,37.0,974.0,1024.22,711.04
2017,8,20,13,15,902.0,116.5,3.45,37.0,962.5,1013.74,705.21
2017,8,20,13,30,900.0,116.0,3.5,37.0,951.0,999.6,697.22
2017,8,20,13,45,896.0,115.0,3.55,37.0,931.5,979.43,685.53
2017,8,20,14,0,892.0,114.0,3.6,37.0,912.0,955.81,671.73
2017,8,20,14,15,885.5,112.5,3.6,37.0,884.0,926.07,653.74
2017,8,20,14,30,879.0,111.0,3.6,37.0,856.0,893.28,633.78
2017,8,20,14,45,868.0,110.5,3.6,37.0,821.0,854.8,610.03
2017,8,20,15,0,857.0,110.0,3.6,37.0,786.0,813.94,584.58
2017,8,20,15,15,845.0,107.5,3.6,37.0,744.5,768.15,555.63
2017,8,20,15,30,833.0,105.0,3.6,37.0,703.0,720.56,525.14
2017,8,20,15,45,817.0,102.5,3.6,37.0,656.0,671.02,492.19
2017,8,20,16,0,801.0,100.0,3.6,37.0,609.0,617.76,454.8
2017,8,20,16,15,780.0,96.5,3.55,36.5,558.0,559.98,413.96
2017,8,20,16,30,759.0,93.0,3.5,36.0,507.0,502.45,371.96
2017,8,20,16,45,729.5,89.0,3.5,36.0,452.5,440.96,325.06
2017,8,20,17,0,700.0,85.0,3.5,36.0,398.0,380.52,277.57
2017,8,20,17,15,660.5,79.5,3.15,35.0,342.5,317.86,227.98
2017,8,20,17,30,621.0,74.0,2.8,34.0,287.0,258.96,180.07
2017,8,20,17,45,560.0,67.0,2.5,33.5,232.0,197.64,130.3
2017,8,20,18,0,499.0,60.0,2.2,33.0,177.0,143.4,87.14
