Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,20,18,15,408.5,49.0,2.05,32.0,127.5,89.57,48.53
2017,8,20,18,30,318.0,38.0,1.9,31.0,78.0,47.16,22.95
2017,8,20,18,45,159.0,19.0,1.8,30.5,39.0,14.68,3.47
2017,8,20,19,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.9,29.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,6,15,89.0,15.0,1.85,24.5,22.5,14.3,0.0
2017,8,21,6,30,178.0,30.0,2.0,25.0,45.0,23.48,12.17
2017,8,21,6,45,293.0,43.0,2.15,25.5,90.5,56.26,29.81
2017,8,21,7,0,408.0,56.0,2.3,26.0,136.0,104.82,61.91
2017,8,21,7,15,477.0,65.5,2.3,26.5,188.5,154.83,100.61
2017,8,21,7,30,546.0,75.0,2.3,27.0,241.0,213.24,148.18
2017,8,21,7,45,601.0,79.0,2.3,28.0,297.0,269.92,195.1
2017,8,21,8,0,656.0,83.0,2.3,29.0,353.0,332.47,245.88
2017,8,21,8,15,688.0,88.0,2.3,29.5,407.0,391.53,293.5
2017,8,21,8,30,720.0,93.0,2.3,30.0,461.0,453.58,341.75
2017,8,21,8,45,746.5,96.0,2.3,30.5,513.0,511.96,385.75
2017,8,21,9,0,773.0,99.0,2.3,31.0,565.0,571.44,429.01
2017,8,21,9,15,453.0,210.0,2.3,31.5,488.5,511.55,381.84
2017,8,21,9,30,133.0,321.0,2.3,32.0,412.0,408.87,301.96
2017,8,21,9,45,123.0,341.5,2.3,32.5,430.5,428.89,315.25
2017,8,21,10,0,113.0,362.0,2.3,33.0,449.0,440.95,322.21
2017,8,21,10,15,483.0,238.0,2.25,33.5,634.0,649.23,474.42
2017,8,21,10,30,853.0,114.0,2.2,34.0,819.0,855.07,610.73
2017,8,21,10,45,859.5,115.5,2.2,34.5,848.5,889.24,628.54
2017,8,21,11,0,866.0,117.0,2.2,35.0,878.0,920.55,645.86
2017,8,21,11,15,871.0,118.0,2.2,35.0,900.0,946.91,661.33
2017,8,21,11,30,876.0,119.0,2.2,35.0,922.0,970.03,674.83
2017,8,21,11,45,873.5,123.5,2.2,35.5,934.5,985.96,682.54
2017,8,21,12,0,871.0,128.0,2.2,36.0,947.0,998.22,688.12
2017,8,21,12,15,872.0,128.5,2.25,36.0,952.5,1006.34,693.25
2017,8,21,12,30,873.0,129.0,2.3,36.0,958.0,1010.87,696.34
2017,8,21,12,45,872.0,129.0,2.35,36.5,955.0,1009.29,694.43
2017,8,21,13,0,871.0,129.0,2.4,37.0,952.0,1004.11,690.49
2017,8,21,13,15,868.5,128.5,2.45,37.0,941.0,993.36,684.72
2017,8,21,13,30,866.0,128.0,2.5,37.0,930.0,979.1,676.92
2017,8,21,13,45,861.0,127.5,2.6,37.0,910.5,958.99,666.01
2017,8,21,14,0,856.0,127.0,2.7,37.0,891.0,935.61,653.04
2017,8,21,14,15,849.5,125.5,2.7,37.0,864.0,906.71,635.8
2017,8,21,14,30,843.0,124.0,2.7,37.0,837.0,874.87,616.7
2017,8,21,14,45,834.5,121.5,2.75,37.0,802.5,837.58,594.32
2017,8,21,15,0,826.0,119.0,2.8,37.0,768.0,797.86,570.15
2017,8,21,15,15,814.0,116.5,2.85,36.5,727.5,756.89,546.03
2017,8,21,15,30,802.0,114.0,2.9,36.0,687.0,709.98,517.48
2017,8,21,15,45,546.0,193.5,2.95,36.0,572.0,574.81,421.58
2017,8,21,16,0,290.0,273.0,3.0,36.0,457.0,456.47,335.0
2017,8,21,16,15,508.5,186.0,3.0,35.5,475.5,487.42,360.92
2017,8,21,16,30,727.0,99.0,3.0,35.0,494.0,491.13,364.64
2017,8,21,16,45,696.0,95.0,3.05,35.0,440.0,430.06,317.9
2017,8,21,17,0,665.0,91.0,3.1,35.0,386.0,371.46,271.88
2017,8,21,17,15,624.0,84.5,2.95,34.5,331.0,309.26,222.4
2017,8,21,17,30,583.0,78.0,2.8,34.0,276.0,251.08,174.96
2017,8,21,17,45,518.0,70.5,2.65,33.5,222.0,190.66,126.31
2017,8,21,18,0,453.0,63.0,2.5,33.0,168.0,137.9,84.7
2017,8,21,18,15,360.5,51.0,2.35,32.5,120.0,85.9,47.48
2017,8,21,18,30,268.0,39.0,2.2,32.0,72.0,44.64,22.22
2017,8,21,18,45,134.0,19.5,2.1,31.5,36.0,15.22,2.93
2017,8,21,19,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,6,15,84.0,15.0,2.1,24.5,22.0,14.3,0.0
2017,8,22,6,30,168.0,30.0,2.2,25.0,44.0,23.51,11.97
2017,8,22,6,45,288.0,43.0,2.35,25.5,89.5,56.26,29.87
2017,8,22,7,0,408.0,56.0,2.5,26.0,135.0,105.29,62.26
2017,8,22,7,15,478.0,65.0,2.45,26.5,187.5,155.1,100.83
2017,8,22,7,30,548.0,74.0,2.4,27.0,240.0,213.43,148.38
2017,8,22,7,45,608.5,77.5,2.35,28.0,297.0,271.55,196.33
2017,8,22,8,0,669.0,81.0,2.3,29.0,354.0,336.19,248.64
2017,8,22,8,15,701.0,85.5,2.15,29.5,408.5,395.55,296.27
2017,8,22,8,30,733.0,90.0,2.0,30.0,463.0,457.88,344.27
2017,8,22,8,45,760.5,92.5,1.9,30.5,516.0,517.05,388.27
2017,8,22,9,0,788.0,95.0,1.8,31.0,569.0,577.38,431.34
2017,8,22,9,15,805.0,98.0,1.65,31.5,617.5,632.21,468.52
2017,8,22,9,30,822.0,101.0,1.5,32.0,666.0,683.96,502.05
2017,8,22,9,45,836.0,102.5,1.4,33.0,709.0,733.07,530.09
2017,8,22,10,0,850.0,104.0,1.3,34.0,752.0,780.72,556.21
2017,8,22,10,15,859.5,106.0,1.3,34.0,789.0,823.43,581.87
2017,8,22,10,30,869.0,108.0,1.3,34.0,826.0,863.83,605.81
2017,8,22,10,45,877.0,109.0,1.35,34.5,856.0,899.33,625.87
2017,8,22,11,0,885.0,110.0,1.4,35.0,886.0,931.98,644.07
2017,8,22,11,15,890.0,111.0,1.5,35.5,908.0,958.78,659.3
2017,8,22,11,30,895.0,112.0,1.6,36.0,930.0,982.26,672.55
2017,8,22,11,45,896.0,114.0,1.7,36.5,944.0,999.4,682.02
2017,8,22,12,0,897.0,116.0,1.8,37.0,958.0,1012.88,689.41
2017,8,22,12,15,898.5,116.0,1.9,37.0,963.5,1021.15,695.24
2017,8,22,12,30,900.0,116.0,2.0,37.0,969.0,1025.72,699.0
2017,8,22,12,45,900.5,115.0,2.15,37.0,966.5,1024.55,700.0
2017,8,22,13,0,901.0,114.0,2.3,37.0,964.0,1019.64,698.82
2017,8,22,13,15,899.0,113.5,2.35,37.0,953.0,1009.02,693.21
2017,8,22,13,30,897.0,113.0,2.4,37.0,942.0,994.75,685.5
2017,8,22,13,45,894.5,111.0,2.5,37.5,923.0,974.87,673.48
2017,8,22,14,0,892.0,109.0,2.6,38.0,904.0,951.48,659.32
2017,8,22,14,15,886.0,108.0,2.65,38.0,876.5,922.52,642.65
2017,8,22,14,30,880.0,107.0,2.7,38.0,849.0,890.48,623.97
2017,8,22,14,45,864.5,109.0,2.75,38.0,812.5,850.51,600.1
2017,8,22,15,0,849.0,111.0,2.8,38.0,776.0,808.48,574.68
2017,8,22,15,15,837.0,109.0,2.8,37.5,735.0,763.33,547.78
2017,8,22,15,30,825.0,107.0,2.8,37.0,694.0,719.36,521.23
2017,8,22,15,45,809.5,104.0,2.8,37.0,647.5,667.0,486.62
2017,8,22,16,0,794.0,101.0,2.8,37.0,601.0,613.74,449.63
2017,8,22,16,15,772.5,97.5,2.75,36.5,550.0,555.86,409.06
2017,8,22,16,30,751.0,94.0,2.7,36.0,499.0,498.32,367.37
2017,8,22,16,45,721.5,89.5,2.65,36.0,444.5,436.65,320.59
2017,8,22,17,0,692.0,85.0,2.6,36.0,390.0,376.11,273.28
2017,8,22,17,15,651.0,79.5,2.3,35.0,334.5,313.33,223.86
2017,8,22,17,30,610.0,74.0,2.0,34.0,279.0,254.52,176.27
2017,8,22,17,45,547.0,66.5,1.7,33.5,224.5,192.95,126.61
2017,8,22,18,0,484.0,59.0,1.4,33.0,170.0,138.77,83.82
2017,8,22,18,15,389.5,48.0,1.25,32.0,121.0,85.64,46.16
2017,8,22,18,30,295.0,37.0,1.1,31.0,72.0,44.49,21.64
2017,8,22,18,45,147.5,18.5,1.0,30.5,36.0,14.47,1.47
2017,8,22,19,0,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,0.95,29.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.35,28.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,23,6,15,90.0,14.0,1.2,24.5,21.5,13.34,0.0
2017,8,23,6,30,180.0,28.0,1.3,25.0,43.0,22.02,10.63
2017,8,23,6,45,291.0,41.5,1.45,25.5,88.0,55.45,29.05
2017,8,23,7,0,402.0,55.0,1.6,26.0,133.0,104.04,61.43
2017,8,23,7,15,472.0,64.5,1.4,27.0,185.5,154.03,99.82
2017,8,23,7,30,542.0,74.0,1.2,28.0,238.0,212.56,146.72
2017,8,23,7,45,591.5,80.5,1.0,29.0,293.0,269.86,193.29
2017,8,23,8,0,641.0,87.0,0.8,30.0,348.0,332.44,242.51
2017,8,23,8,15,674.0,92.5,0.8,30.5,402.5,391.73,288.82
2017,8,23,8,30,707.0,98.0,0.8,31.0,457.0,453.61,335.31
2017,8,23,8,45,729.0,103.0,0.8,32.0,508.5,511.39,376.4
2017,8,23,9,0,751.0,108.0,0.8,33.0,560.0,569.42,415.89
2017,8,23,9,15,769.5,111.5,0.9,33.5,607.5,623.98,453.28
2017,8,23,9,30,788.0,115.0,1.0,34.0,655.0,678.2,489.42
2017,8,23,9,45,799.0,119.0,1.1,34.5,697.0,726.7,519.92
2017,8,23,10,0,810.0,123.0,1.2,35.0,739.0,773.61,548.44
2017,8,23,10,15,820.0,125.5,1.15,35.0,775.5,816.29,573.35
2017,8,23,10,30,830.0,128.0,1.1,35.0,812.0,851.5,593.22
2017,8,23,10,45,480.5,281.5,1.1,35.5,681.0,727.72,508.86
2017,8,23,11,0,131.0,435.0,1.1,36.0,550.0,558.22,389.01
2017,8,23,11,15,196.0,442.5,1.15,36.0,619.5,631.33,439.72
2017,8,23,11,30,261.0,450.0,1.2,36.0,689.0,715.74,494.58
2017,8,23,11,45,347.5,425.0,1.25,36.5,748.0,780.25,535.91
2017,8,23,12,0,434.0,400.0,1.3,37.0,807.0,853.5,581.77
2017,8,23,12,15,649.5,267.0,1.35,37.0,879.5,940.92,641.32
2017,8,23,12,30,865.0,134.0,1.4,37.0,952.0,1009.48,682.3
2017,8,23,12,45,444.5,243.5,1.5,37.5,664.0,710.39,495.11
2017,8,23,13,0,24.0,353.0,1.6,38.0,376.0,371.22,259.82
2017,8,23,13,15,142.5,404.5,1.65,38.0,536.5,550.25,385.96
2017,8,23,13,30,261.0,456.0,1.7,38.0,697.0,725.17,500.81
2017,8,23,13,45,238.0,449.5,1.75,38.0,665.5,681.7,471.95
2017,8,23,14,0,215.0,443.0,1.8,38.0,634.0,647.54,450.37
2017,8,23,14,15,234.0,424.5,1.85,37.5,626.5,639.63,447.81
2017,8,23,14,30,253.0,406.0,1.9,37.0,619.0,637.98,448.99
2017,8,23,14,45,275.5,382.5,1.95,37.0,605.5,623.59,441.08
2017,8,23,15,0,298.0,359.0,2.0,37.0,592.0,606.7,431.46
2017,8,23,15,15,356.0,320.5,2.05,36.5,584.0,599.57,430.01
2017,8,23,15,30,414.0,282.0,2.1,36.0,576.0,592.78,428.29
2017,8,23,15,45,335.5,279.0,2.15,36.0,507.0,509.51,370.61
2017,8,23,16,0,257.0,276.0,2.2,36.0,438.0,438.79,320.79
2017,8,23,16,15,233.5,253.5,2.2,35.5,391.0,383.47,282.39
2017,8,23,16,30,210.0,231.0,2.2,35.0,344.0,335.39,248.21
2017,8,23,16,45,110.5,190.5,2.2,35.0,249.5,236.44,175.13
2017,8,23,17,0,11.0,150.0,2.2,35.0,155.0,144.55,106.42
2017,8,23,17,15,5.5,129.5,2.1,34.5,132.5,122.51,90.19
2017,8,23,17,30,0.0,109.0,2.0,34.0,110.0,101.2,74.17
2017,8,23,17,45,0.0,87.0,1.9,33.5,87.5,80.57,58.22
2017,8,23,18,0,0.0,65.0,1.8,33.0,65.0,60.09,42.03
2017,8,23,18,15,0.0,45.5,1.75,32.5,45.5,42.06,27.47
2017,8,23,18,30,0.0,26.0,1.7,32.0,26.0,24.14,12.8
2017,8,23,18,45,0.0,13.0,1.65,31.5,13.0,12.05,0.0
2017,8,23,19,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.25,24.5,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,24,6,15,7.5,13.0,0.35,25.0,13.5,12.39,0.0
2017,8,24,6,30,15.0,26.0,0.4,25.0,27.0,23.4,11.4
2017,8,24,6,45,56.0,49.0,0.45,25.5,58.5,47.68,30.55
2017,8,24,7,0,97.0,72.0,0.5,26.0,90.0,78.69,53.89
2017,8,24,7,15,133.0,93.0,0.5,26.5,127.5,112.47,80.07
2017,8,24,7,30,169.0,114.0,0.5,27.0,165.0,150.86,110.22
2017,8,24,7,45,84.5,121.5,0.5,27.5,147.0,142.77,106.79
2017,8,24,8,0,0.0,129.0,0.5,28.0,129.0,120.23,90.41
2017,8,24,8,15,24.0,166.0,0.65,28.5,178.0,165.69,125.22
2017,8,24,8,30,48.0,203.0,0.8,29.0,227.0,217.15,163.88
2017,8,24,8,45,25.0,184.5,1.0,29.5,197.0,189.75,142.35
2017,8,24,9,0,2.0,166.0,1.2,30.0,167.0,156.78,116.52
2017,8,24,9,15,11.0,206.5,1.3,30.5,214.0,201.4,149.91
2017,8,24,9,30,20.0,247.0,1.4,31.0,261.0,247.17,183.3
2017,8,24,9,45,22.5,267.0,1.55,31.5,284.0,269.32,198.77
2017,8,24,10,0,25.0,287.0,1.7,32.0,307.0,291.68,214.35
2017,8,24,10,15,148.5,339.0,1.8,32.0,461.0,461.13,338.1
2017,8,24,10,30,272.0,391.0,1.9,32.0,615.0,634.12,458.01
2017,8,24,10,45,208.5,413.5,2.0,32.5,589.0,601.67,432.31
2017,8,24,11,0,145.0,436.0,2.1,33.0,563.0,572.75,410.12
2017,8,24,11,15,204.0,442.5,2.15,33.0,626.0,639.56,456.69
2017,8,24,11,30,263.0,449.0,2.2,33.0,689.0,717.49,509.06
2017,8,24,11,45,160.0,440.0,2.3,33.0,586.5,602.71,429.99
2017,8,24,12,0,57.0,431.0,2.4,33.0,484.0,483.27,346.29
2017,8,24,12,15,62.0,439.0,2.45,33.0,497.5,497.1,356.57
2017,8,24,12,30,67.0,447.0,2.5,33.0,511.0,510.63,365.99
2017,8,24,12,45,173.0,455.0,2.65,33.0,618.5,635.63,454.63
2017,8,24,13,0,279.0,463.0,2.8,33.0,726.0,758.36,538.72
2017,8,24,13,15,515.5,330.0,2.85,33.0,807.0,862.86,614.26
2017,8,24,13,30,752.0,197.0,2.9,33.0,888.0,947.32,672.79
2017,8,24,13,45,744.0,197.0,2.95,33.0,868.5,931.32,662.75
2017,8,24,14,0,736.0,197.0,3.0,33.0,849.0,907.02,648.24
2017,8,24,14,15,727.5,194.0,3.05,33.0,821.5,876.53,629.73
2017,8,24,14,30,719.0,191.0,3.1,33.0,794.0,843.62,609.56
2017,8,24,14,45,700.0,192.0,3.2,33.0,758.5,803.66,584.8
2017,8,24,15,0,681.0,193.0,3.3,33.0,723.0,762.36,558.21
2017,8,24,15,15,665.5,188.5,3.3,32.5,683.0,717.23,529.05
2017,8,24,15,30,650.0,184.0,3.3,32.0,643.0,671.14,498.57
2017,8,24,15,45,632.0,177.0,3.35,32.0,598.0,620.2,463.17
2017,8,24,16,0,614.0,170.0,3.4,32.0,553.0,569.11,426.84
2017,8,24,16,15,535.0,176.0,3.4,31.5,489.0,492.56,371.34
2017,8,24,16,30,456.0,182.0,3.4,31.0,425.0,425.95,321.94
2017,8,24,16,45,385.0,172.5,3.4,31.0,362.5,355.58,268.44
2017,8,24,17,0,314.0,163.0,3.4,31.0,300.0,289.3,217.38
2017,8,24,17,15,277.0,147.0,3.15,30.5,255.0,240.55,179.13
2017,8,24,17,30,240.0,131.0,2.9,30.0,210.0,195.9,143.66
2017,8,24,17,45,197.5,109.0,2.65,29.5,166.0,148.74,106.34
2017,8,24,18,0,155.0,87.0,2.4,29.0,122.0,106.91,73.61
2017,8,24,18,15,108.0,63.0,2.2,28.5,84.0,68.33,44.45
2017,8,24,18,30,61.0,39.0,2.0,28.0,46.0,36.87,21.42
2017,8,24,18,45,30.5,19.5,1.8,27.5,23.0,17.06,0.0
2017,8,24,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,8,25,6,15,0.0,10.0,3.4,23.0,10.0,9.53,0.0
2017,8,25,6,30,0.0,20.0,3.6,23.0,20.0,18.57,7.68
2017,8,25,6,45,5.0,42.0,3.85,23.5,43.0,38.82,25.34
2017,8,25,7,0,10.0,64.0,4.1,24.0,66.0,60.1,43.03
2017,8,25,7,15,24.5,87.0,4.25,24.5,94.0,85.46,63.49
2017,8,25,7,30,39.0,110.0,4.4,25.0,122.0,112.76,85.41
2017,8,25,7,45,70.0,137.5,4.6,25.5,164.0,151.51,116.0
2017,8,25,8,0,101.0,165.0,4.8,26.0,206.0,196.71,151.65
2017,8,25,8,15,168.0,188.0,4.85,26.5,268.0,255.29,197.31
2017,8,25,8,30,235.0,211.0,4.9,27.0,330.0,325.32,251.53
2017,8,25,8,45,186.5,240.0,4.95,27.5,341.0,337.11,259.84
2017,8,25,9,0,138.0,269.0,5.0,28.0,352.0,347.21,266.18
2017,8,25,9,15,118.0,290.5,5.05,28.5,366.0,363.41,277.07
2017,8,25,9,30,98.0,312.0,5.1,29.0,380.0,371.4,281.55
2017,8,25,9,45,136.5,338.0,5.2,29.5,438.5,437.61,330.26
2017,8,25,10,0,175.0,364.0,5.3,30.0,497.0,500.84,375.92
2017,8,25,10,15,131.5,376.5,5.35,30.0,479.5,485.22,362.75
2017,8,25,10,30,88.0,389.0,5.4,30.0,462.0,457.72,341.13
2017,8,25,10,45,130.5,412.5,5.5,30.5,524.5,531.54,394.47
2017,8,25,11,0,173.0,436.0,5.6,31.0,587.0,599.21,442.34
2017,8,25,11,15,255.0,432.5,5.65,31.0,661.0,687.58,506.17
2017,8,25,11,30,337.0,429.0,5.7,31.0,735.0,769.45,564.54
2017,8,25,11,45,289.0,448.5,5.8,31.5,714.5,748.47,547.13
2017,8,25,12,0,241.0,468.0,5.9,32.0,694.0,714.87,521.61
2017,8,25,12,15,162.0,464.0,6.05,32.0,616.5,633.88,463.45
2017,8,25,12,30,83.0,460.0,6.2,32.0,539.0,540.46,395.61
2017,8,25,12,45,71.5,448.0,6.35,32.0,516.0,516.48,378.75
2017,8,25,13,0,60.0,436.0,6.5,32.0,493.0,492.17,361.39
2017,8,25,13,15,73.0,441.5,6.55,31.5,509.5,509.84,375.5
2017,8,25,13,30,86.0,447.0,6.6,31.0,526.0,526.82,389.08
2017,8,25,13,45,71.0,424.5,6.65,31.0,489.0,487.51,360.73
2017,8,25,14,0,56.0,402.0,6.7,31.0,452.0,448.57,332.58
2017,8,25,14,15,52.0,384.0,6.6,30.5,429.5,424.78,316.18
2017,8,25,14,30,48.0,366.0,6.5,30.0,407.0,401.07,299.7
2017,8,25,14,45,41.0,339.5,6.45,30.0,373.5,366.42,274.43
2017,8,25,15,0,34.0,313.0,6.4,30.0,340.0,332.27,249.39
2017,8,25,15,15,58.5,316.0,6.3,29.5,359.0,352.36,266.09
2017,8,25,15,30,83.0,319.0,6.2,29.0,378.0,370.18,280.98
2017,8,25,15,45,81.0,296.0,6.1,29.0,350.0,341.63,259.97
2017,8,25,16,0,79.0,273.0,6.0,29.0,322.0,313.17,238.94
2017,8,25,16,15,41.0,217.0,5.85,28.5,242.5,231.71,176.96
2017,8,25,16,30,3.0,161.0,5.7,28.0,163.0,152.35,115.56
2017,8,25,16,45,44.0,168.5,5.6,28.0,188.0,180.83,138.54
2017,8,25,17,0,85.0,176.0,5.5,28.0,213.0,201.76,154.83
2017,8,25,17,15,80.0,151.0,5.4,27.5,181.5,170.46,130.17
2017,8,25,17,30,75.0,126.0,5.3,27.0,150.0,139.83,105.66
2017,8,25,17,45,63.5,102.0,5.2,26.5,120.0,109.4,81.11
2017,8,25,18,0,52.0,78.0,5.1,26.0,90.0,80.59,57.74
2017,8,25,18,15,31.5,56.0,5.1,25.5,62.5,54.4,36.93
2017,8,25,18,30,11.0,34.0,5.1,25.0,35.0,31.27,18.35
2017,8,25,18,45,5.5,17.0,5.2,25.0,17.5,15.55,0.0
2017,8,25,19,0,0.0,0.0,5.3,25.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,5.45,25.0,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,5.6,25.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,5.85,25.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,6.1,25.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,6.3,24.5,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,6.5,24.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,6.7,24.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,6.9,24.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,7.0,24.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,7.1,24.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,7.25,24.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,7.4,24.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,7.55,24.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,7.7,24.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,7.9,24.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,8.1,24.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,8.25,23.5,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,8.4,23.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,8.6,23.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,8.8,23.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,8.95,22.5,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,9.1,22.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,9.25,22.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,9.4,22.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,9.5,22.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,9.8,22.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,9.75,22.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,9.65,22.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,9.65,22.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,9.75,22.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,9.8,22.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,9.85,22.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,9.9,22.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,9.95,22.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,10.0,22.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,0.0,10.0,22.0,0.0,0.0,0.0
2017,8,26,6,30,0.0,0.0,10.0,22.0,0.0,0.0,0.0
2017,8,26,6,45,0.0,1.0,10.05,22.0,1.0,0.92,0.0
2017,8,26,7,0,0.0,2.0,10.1,22.0,2.0,1.85,0.0
2017,8,26,7,15,0.0,3.0,10.1,22.0,3.0,2.78,0.0
2017,8,26,7,30,0.0,4.0,10.1,22.0,4.0,3.7,0.0
2017,8,26,7,45,0.0,26.5,10.15,22.5,26.5,24.58,14.79
2017,8,26,8,0,0.0,49.0,10.2,23.0,49.0,45.53,32.0
2017,8,26,8,15,3.0,105.0,10.25,23.0,106.5,99.22,75.81
2017,8,26,8,30,6.0,161.0,10.3,23.0,164.0,153.74,119.69
2017,8,26,8,45,6.5,172.5,10.4,23.5,176.5,165.35,128.35
2017,8,26,9,0,7.0,184.0,10.5,24.0,189.0,177.02,136.98
2017,8,26,9,15,20.0,226.5,10.55,24.0,240.5,226.64,176.12
2017,8,26,9,30,33.0,269.0,10.6,24.0,292.0,283.35,220.44
2017,8,26,9,45,21.5,245.0,10.65,24.0,260.5,247.59,191.69
2017,8,26,10,0,10.0,221.0,10.7,24.0,229.0,216.38,166.55
2017,8,26,10,15,26.5,286.0,10.7,24.0,307.5,300.12,231.96
2017,8,26,10,30,43.0,351.0,10.7,24.0,386.0,380.85,294.11
2017,8,26,10,45,24.0,255.5,10.75,24.5,275.0,270.01,207.46
2017,8,26,11,0,5.0,160.0,10.8,25.0,164.0,155.09,116.96
2017,8,26,11,15,7.5,182.5,10.85,25.0,189.5,179.13,135.73
2017,8,26,11,30,10.0,205.0,10.9,25.0,215.0,203.34,154.52
2017,8,26,11,45,11.5,229.0,10.95,25.0,240.5,228.13,173.65
2017,8,26,12,0,13.0,253.0,11.0,25.0,266.0,253.0,192.78
2017,8,26,12,15,7.0,194.0,11.1,25.0,201.0,190.31,144.04
2017,8,26,12,30,1.0,135.0,11.2,25.0,136.0,128.0,95.25
2017,8,26,12,45,2.5,142.5,11.3,25.0,145.0,136.63,102.1
2017,8,26,13,0,4.0,150.0,11.4,25.0,154.0,145.23,108.91
2017,8,26,13,15,4.5,155.0,11.45,25.0,159.5,150.4,113.02
2017,8,26,13,30,5.0,160.0,11.5,25.0,165.0,155.54,117.11
2017,8,26,13,45,2.5,147.0,11.55,25.0,149.5,140.61,105.42
2017,8,26,14,0,0.0,134.0,11.6,25.0,134.0,125.8,93.81
2017,8,26,14,15,1.0,139.0,11.55,24.5,140.0,131.38,98.56
2017,8,26,14,30,2.0,144.0,11.5,24.0,146.0,136.91,103.3
2017,8,26,14,45,1.0,121.5,11.5,24.0,122.5,114.61,85.8
2017,8,26,15,0,0.0,99.0,11.5,24.0,99.0,92.48,68.35
2017,8,26,15,15,0.0,113.5,11.45,24.0,113.5,106.1,79.37
2017,8,26,15,30,0.0,128.0,11.4,24.0,128.0,119.75,90.45
2017,8,26,15,45,0.0,127.0,11.35,24.0,127.0,118.77,89.92
2017,8,26,16,0,0.0,126.0,11.3,24.0,126.0,117.79,89.42
2017,8,26,16,15,0.0,72.5,11.35,24.0,72.5,67.51,49.19
2017,8,26,16,30,0.0,19.0,11.4,24.0,19.0,17.64,8.77
2017,8,26,16,45,0.0,36.0,11.45,24.0,36.0,33.44,21.77
2017,8,26,17,0,0.0,53.0,11.5,24.0,53.0,49.27,34.85
2017,8,26,17,15,0.0,45.0,11.6,23.5,45.0,41.8,28.9
2017,8,26,17,30,0.0,37.0,11.7,23.0,37.0,34.35,22.86
2017,8,26,17,45,0.0,29.0,11.85,23.0,29.0,26.9,16.68
2017,8,26,18,0,0.0,21.0,12.0,23.0,21.0,19.46,10.42
2017,8,26,18,15,0.0,14.5,12.1,23.0,14.5,13.43,5.27
2017,8,26,18,30,0.0,8.0,12.2,23.0,8.0,7.4,0.07
2017,8,26,18,45,0.0,4.0,12.3,23.0,4.0,3.7,0.0
2017,8,26,19,0,0.0,0.0,12.4,23.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,12.5,23.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,12.55,23.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,12.3,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,12.2,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,12.1,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,11.95,23.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,11.8,23.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,11.65,23.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,11.5,23.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,11.35,23.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,11.2,23.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,11.1,23.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,11.0,23.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.9,23.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.8,23.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.75,23.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.7,23.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.6,23.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.4,23.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,9.7,23.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,9.45,23.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,9.2,23.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,8.95,23.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,8.7,23.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,8.5,23.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,8.3,23.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,8.2,23.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,8.1,23.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,8.05,23.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,8.0,23.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,8.05,23.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,8.1,23.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.15,23.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.2,23.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,8.5,8.25,23.0,8.5,8.1,0.0
2017,8,27,6,30,0.0,17.0,8.3,23.0,17.0,15.77,5.12
2017,8,27,6,45,0.0,37.0,8.45,23.0,37.0,34.11,21.69
2017,8,27,7,0,0.0,57.0,8.6,23.0,57.0,52.58,37.45
2017,8,27,7,15,3.5,79.0,8.7,23.0,80.0,73.75,55.15
2017,8,27,7,30,7.0,101.0,8.8,23.0,103.0,95.54,73.14
2017,8,27,7,45,3.5,96.5,8.9,23.0,97.5,90.93,69.42
2017,8,27,8,0,0.0,92.0,9.0,23.0,92.0,85.69,65.0
2017,8,27,8,15,0.0,63.5,9.1,23.0,63.5,59.07,42.97
2017,8,27,8,30,0.0,35.0,9.2,23.0,35.0,32.52,21.07
2017,8,27,8,45,0.0,24.0,9.35,23.0,24.0,22.3,12.61
2017,8,27,9,0,0.0,13.0,9.5,23.0,13.0,12.08,4.21
2017,8,27,9,15,0.0,36.5,9.6,23.0,36.5,33.96,21.97
2017,8,27,9,30,0.0,60.0,9.7,23.0,60.0,55.9,39.62
2017,8,27,9,45,1.5,112.0,9.8,23.5,113.0,105.79,79.42
2017,8,27,10,0,3.0,164.0,9.9,24.0,166.0,156.38,119.17
2017,8,27,10,15,7.5,204.0,9.95,24.0,210.0,198.52,152.17
2017,8,27,10,30,12.0,244.0,10.0,24.0,254.0,241.24,185.35
2017,8,27,10,45,10.5,222.0,10.1,24.0,231.0,219.17,167.86
2017,8,27,11,0,9.0,200.0,10.2,24.0,208.0,197.04,150.39
2017,8,27,11,15,8.0,189.5,10.25,24.0,197.5,186.33,141.86
2017,8,27,11,30,7.0,179.0,10.3,24.0,187.0,175.56,133.3
2017,8,27,11,45,9.0,196.0,10.4,24.0,205.5,193.99,147.68
2017,8,27,12,0,11.0,213.0,10.5,24.0,224.0,212.48,162.06
2017,8,27,12,15,11.5,219.5,10.55,24.0,230.5,219.36,167.37
2017,8,27,12,30,12.0,226.0,10.6,24.0,237.0,226.18,172.66
2017,8,27,12,45,11.0,215.5,10.65,24.0,226.0,215.04,163.99
2017,8,27,13,0,10.0,205.0,10.7,24.0,215.0,203.85,155.3
2017,8,27,13,15,9.0,196.0,10.75,24.0,205.0,194.07,147.72
2017,8,27,13,30,8.0,187.0,10.8,24.0,195.0,184.28,140.14
2017,8,27,13,45,4.0,145.0,10.9,24.0,149.0,140.15,105.53
2017,8,27,14,0,0.0,103.0,11.0,24.0,103.0,96.45,71.04
2017,8,27,14,15,0.0,107.5,10.95,24.0,107.5,100.65,74.46
2017,8,27,14,30,0.0,112.0,10.9,24.0,112.0,104.84,77.89
2017,8,27,14,45,0.0,105.0,10.85,24.0,105.0,98.18,72.75
2017,8,27,15,0,0.0,98.0,10.8,24.0,98.0,91.53,67.61
2017,8,27,15,15,3.0,143.5,10.7,23.5,145.5,136.8,104.07
2017,8,27,15,30,6.0,189.0,10.6,23.0,193.0,182.13,140.64
2017,8,27,15,45,3.0,168.0,10.5,23.0,170.0,159.72,123.07
2017,8,27,16,0,0.0,147.0,10.4,23.0,147.0,137.68,105.73
2017,8,27,16,15,17.5,175.0,10.3,23.0,184.0,174.36,135.84
2017,8,27,16,30,35.0,203.0,10.2,23.0,221.0,212.54,166.96
2017,8,27,16,45,17.5,127.5,10.15,23.0,136.5,127.29,98.51
2017,8,27,17,0,0.0,52.0,10.1,23.0,52.0,48.33,34.24
2017,8,27,17,15,0.0,44.0,9.95,22.5,44.0,40.87,28.27
2017,8,27,17,30,0.0,36.0,9.8,22.0,36.0,33.42,22.2
2017,8,27,17,45,0.0,28.5,9.75,22.0,28.5,26.44,16.37
2017,8,27,18,0,0.0,21.0,9.7,22.0,21.0,19.46,10.47
2017,8,27,18,15,0.0,14.0,9.6,22.0,14.0,12.97,4.92
2017,8,27,18,30,0.0,7.0,9.5,22.0,7.0,6.48,0.0
2017,8,27,18,45,0.0,3.5,9.4,22.0,3.5,3.24,0.0
2017,8,27,19,0,0.0,0.0,9.3,22.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,9.25,21.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,9.2,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,9.15,21.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,8.95,21.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,8.8,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,8.75,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,8.7,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,8.55,21.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,8.4,21.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,8.3,21.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,8.2,21.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,8.15,20.5,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,7.0,8.2,20.0,7.0,6.67,0.0
2017,8,28,6,30,0.0,14.0,8.3,20.0,14.0,12.98,3.05
2017,8,28,6,45,0.0,32.0,8.4,20.5,32.0,29.69,18.34
2017,8,28,7,0,0.0,50.0,8.5,21.0,50.0,46.28,32.57
2017,8,28,7,15,0.0,70.5,8.65,21.0,70.5,65.33,48.75
2017,8,28,7,30,0.0,91.0,8.8,21.0,91.0,84.53,64.83
2017,8,28,7,45,0.0,108.5,9.0,21.5,108.5,101.03,78.26
2017,8,28,8,0,0.0,126.0,9.2,22.0,126.0,117.6,91.46
2017,8,28,8,15,239.0,143.5,9.2,22.0,263.0,247.96,196.39
2017,8,28,8,30,478.0,161.0,9.2,22.0,400.0,403.96,322.33
2017,8,28,8,45,341.0,213.0,9.25,22.5,393.0,402.35,320.49
2017,8,28,9,0,204.0,265.0,9.3,23.0,386.0,384.83,304.52
2017,8,28,9,15,112.0,254.5,9.15,23.0,322.0,325.24,256.11
2017,8,28,9,30,20.0,244.0,9.0,23.0,258.0,244.75,190.34
2017,8,28,9,45,34.5,284.0,8.9,23.5,310.0,301.76,234.42
2017,8,28,10,0,49.0,324.0,8.8,24.0,362.0,355.1,274.91
2017,8,28,10,15,53.0,337.5,8.7,24.0,380.0,374.29,289.14
2017,8,28,10,30,57.0,351.0,8.6,24.0,398.0,393.65,303.5
2017,8,28,10,45,54.0,369.0,8.55,24.5,414.5,411.39,315.72
2017,8,28,11,0,51.0,387.0,8.5,25.0,431.0,428.82,327.62
2017,8,28,11,15,34.0,341.5,8.5,25.0,371.0,368.08,281.01
2017,8,28,11,30,17.0,296.0,8.5,25.0,311.0,298.26,227.23
2017,8,28,11,45,17.5,303.5,8.55,25.5,319.5,306.43,232.95
2017,8,28,12,0,18.0,311.0,8.6,26.0,328.0,314.53,238.54
2017,8,28,12,15,29.5,358.5,8.55,26.0,386.5,383.69,290.96
2017,8,28,12,30,41.0,406.0,8.5,26.0,445.0,443.93,336.12
2017,8,28,12,45,73.5,435.5,8.5,26.5,504.5,506.81,383.13
2017,8,28,13,0,106.0,465.0,8.5,27.0,564.0,569.18,429.13
2017,8,28,13,15,53.0,275.0,8.35,27.0,324.5,321.96,244.58
2017,8,28,13,30,0.0,85.0,8.2,27.0,85.0,79.56,56.78
2017,8,28,13,45,42.0,253.0,8.1,27.0,290.0,287.27,218.64
2017,8,28,14,0,84.0,421.0,8.0,27.0,495.0,495.19,375.09
2017,8,28,14,15,48.5,337.0,7.85,26.5,379.5,374.84,285.06
2017,8,28,14,30,13.0,253.0,7.7,26.0,264.0,251.12,190.85
2017,8,28,14,45,35.5,296.5,7.55,26.0,324.5,319.3,244.12
2017,8,28,15,0,58.0,340.0,7.4,26.0,385.0,379.52,290.64
2017,8,28,15,15,81.5,330.5,7.2,26.0,390.0,385.28,296.03
2017,8,28,15,30,105.0,321.0,7.0,26.0,395.0,388.83,299.73
2017,8,28,15,45,58.5,262.0,6.85,26.0,303.0,293.17,226.12
2017,8,28,16,0,12.0,203.0,6.7,26.0,211.0,198.67,152.37
2017,8,28,16,15,155.5,206.5,6.4,25.5,288.0,292.54,228.69
2017,8,28,16,30,299.0,210.0,6.1,25.0,365.0,365.77,286.5
2017,8,28,16,45,360.5,174.0,5.85,25.0,340.0,340.76,265.92
2017,8,28,17,0,422.0,138.0,5.6,25.0,315.0,311.85,240.9
2017,8,28,17,15,401.5,119.0,5.35,24.5,267.0,258.99,196.86
2017,8,28,17,30,381.0,100.0,5.1,24.0,219.0,208.19,153.68
2017,8,28,17,45,412.5,77.0,4.95,24.0,182.0,167.42,116.18
2017,8,28,18,0,444.0,54.0,4.8,24.0,145.0,123.82,76.58
2017,8,28,18,15,342.0,42.0,4.75,23.5,98.5,72.24,39.17
2017,8,28,18,30,240.0,30.0,4.7,23.0,52.0,33.68,15.38
2017,8,28,18,45,120.0,15.0,4.7,23.0,26.0,14.3,0.0
2017,8,28,19,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.6,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,5.3,19.5,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,5.35,19.5,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,8,29,6,15,98.5,11.5,5.5,20.0,18.5,10.96,0.0
2017,8,29,6,30,197.0,23.0,5.6,20.0,37.0,19.69,7.09
2017,8,29,6,45,314.0,35.5,5.75,20.5,81.5,54.57,27.58
2017,8,29,7,0,431.0,48.0,5.9,21.0,126.0,104.26,61.59
2017,8,29,7,15,503.0,56.5,6.1,21.5,179.0,156.02,103.26
2017,8,29,7,30,575.0,65.0,6.3,22.0,232.0,216.56,154.64
2017,8,29,7,45,623.0,71.0,6.5,23.0,287.5,275.3,205.71
2017,8,29,8,0,671.0,77.0,6.7,24.0,343.0,339.08,260.2
2017,8,29,8,15,703.5,81.5,6.8,24.0,398.0,399.69,312.25
2017,8,29,8,30,736.0,86.0,6.9,24.0,453.0,462.08,364.52
2017,8,29,8,45,759.5,90.0,7.0,24.5,505.0,521.03,412.08
2017,8,29,9,0,783.0,94.0,7.1,25.0,557.0,580.72,458.85
2017,8,29,9,15,800.5,97.0,7.1,25.5,605.5,635.81,500.7
2017,8,29,9,30,818.0,100.0,7.1,26.0,654.0,690.35,540.74
2017,8,29,9,45,830.0,103.5,7.15,26.5,696.5,737.07,572.75
2017,8,29,10,0,842.0,107.0,7.2,27.0,739.0,784.97,605.23
2017,8,29,10,15,453.0,239.0,7.1,27.0,581.5,632.51,487.6
2017,8,29,10,30,64.0,371.0,7.0,27.0,424.0,420.36,318.59
2017,8,29,10,45,467.5,243.5,6.95,27.5,647.0,682.79,523.7
2017,8,29,11,0,871.0,116.0,6.9,28.0,870.0,932.29,702.34
2017,8,29,11,15,876.0,117.5,6.8,28.0,892.0,959.04,718.62
2017,8,29,11,30,881.0,119.0,6.7,28.0,914.0,982.48,733.53
2017,8,29,11,45,518.5,295.5,6.65,28.0,765.0,830.88,623.75
2017,8,29,12,0,156.0,472.0,6.6,28.0,616.0,637.01,474.15
2017,8,29,12,15,186.0,473.0,6.55,28.0,646.0,669.63,498.73
2017,8,29,12,30,216.0,474.0,6.5,28.0,676.0,701.55,522.01
2017,8,29,12,45,533.0,309.5,6.45,28.5,805.0,871.48,650.68
2017,8,29,13,0,850.0,145.0,6.4,29.0,934.0,1003.97,743.05
2017,8,29,13,15,846.5,144.5,6.3,29.0,921.5,991.79,733.88
2017,8,29,13,30,843.0,144.0,6.2,29.0,909.0,976.18,723.22
2017,8,29,13,45,589.5,277.0,6.15,29.0,806.0,866.41,646.02
2017,8,29,14,0,336.0,410.0,6.1,29.0,703.0,739.29,549.93
2017,8,29,14,15,578.0,273.0,6.0,29.0,757.5,819.1,614.3
2017,8,29,14,30,820.0,136.0,5.9,29.0,812.0,873.38,654.96
2017,8,29,14,45,436.0,234.5,5.85,29.0,592.5,620.32,471.43
2017,8,29,15,0,52.0,333.0,5.8,29.0,373.0,367.86,276.67
2017,8,29,15,15,142.5,326.0,5.65,28.5,426.5,435.05,330.59
2017,8,29,15,30,233.0,319.0,5.5,28.0,480.0,486.35,371.37
2017,8,29,15,45,485.0,217.5,5.35,28.0,522.0,556.66,428.38
2017,8,29,16,0,737.0,116.0,5.2,28.0,564.0,590.0,456.07
2017,8,29,16,15,712.5,111.5,4.95,27.5,513.0,531.99,411.72
2017,8,29,16,30,688.0,107.0,4.7,27.0,462.0,474.37,366.86
2017,8,29,16,45,660.0,100.0,4.45,27.0,408.5,413.76,317.91
2017,8,29,17,0,632.0,93.0,4.2,27.0,355.0,355.1,269.4
2017,8,29,17,15,585.5,85.5,3.85,26.5,300.0,291.8,216.92
2017,8,29,17,30,539.0,78.0,3.5,26.0,245.0,233.34,167.5
2017,8,29,17,45,472.0,68.5,3.15,25.5,192.5,173.56,117.8
2017,8,29,18,0,405.0,59.0,2.8,25.0,140.0,121.87,76.09
2017,8,29,18,15,300.5,45.0,2.7,24.5,94.0,69.68,38.53
2017,8,29,18,30,196.0,31.0,2.6,24.0,48.0,32.15,14.79
2017,8,29,18,45,98.0,15.5,2.55,24.0,24.0,14.77,0.0
2017,8,29,19,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,8,30,6,15,76.0,12.0,3.85,19.5,17.5,11.44,0.0
2017,8,30,6,30,152.0,24.0,4.0,20.0,35.0,20.07,6.79
2017,8,30,6,45,272.5,38.5,4.15,20.5,79.5,54.07,28.48
2017,8,30,7,0,393.0,53.0,4.3,21.0,124.0,104.55,63.37
2017,8,30,7,15,467.0,63.5,4.4,21.5,177.0,156.37,104.8
2017,8,30,7,30,541.0,74.0,4.5,22.0,230.0,217.3,155.9
2017,8,30,7,45,596.0,79.5,4.65,22.5,286.5,275.89,206.43
2017,8,30,8,0,651.0,85.0,4.8,23.0,343.0,340.4,261.28
2017,8,30,8,15,685.5,90.5,4.85,23.5,398.0,401.35,312.38
2017,8,30,8,30,720.0,96.0,4.9,24.0,453.0,465.02,364.11
2017,8,30,8,45,748.0,99.5,4.95,25.0,506.5,525.41,411.01
2017,8,30,9,0,776.0,103.0,5.0,26.0,560.0,586.82,457.05
2017,8,30,9,15,794.0,106.0,4.95,26.0,608.5,641.97,498.58
2017,8,30,9,30,812.0,109.0,4.9,26.0,657.0,696.62,538.7
2017,8,30,9,45,827.5,111.0,4.85,26.5,701.0,747.54,572.37
2017,8,30,10,0,843.0,113.0,4.8,27.0,745.0,792.95,601.52
2017,8,30,10,15,853.5,115.0,4.7,27.5,782.0,836.19,628.41
2017,8,30,10,30,864.0,117.0,4.6,28.0,819.0,877.15,653.26
2017,8,30,10,45,873.0,118.0,4.6,28.5,849.0,913.24,675.1
2017,8,30,11,0,882.0,119.0,4.6,29.0,879.0,946.5,694.94
2017,8,30,11,15,649.5,250.5,4.5,29.0,818.5,893.04,657.09
2017,8,30,11,30,417.0,382.0,4.4,29.0,758.0,811.54,594.12
2017,8,30,11,45,445.5,385.5,4.3,29.0,792.5,850.75,620.9
2017,8,30,12,0,474.0,389.0,4.2,29.0,827.0,888.57,645.79
2017,8,30,12,15,687.0,255.5,4.1,29.0,894.0,973.07,707.76
2017,8,30,12,30,900.0,122.0,4.0,29.0,961.0,1037.53,748.43
2017,8,30,12,45,900.0,122.0,3.95,29.5,957.5,1036.28,745.35
2017,8,30,13,0,900.0,122.0,3.9,30.0,954.0,1031.25,740.48
2017,8,30,13,15,897.5,121.0,3.8,30.0,942.0,1018.96,732.26
2017,8,30,13,30,895.0,120.0,3.7,30.0,930.0,1003.0,721.85
2017,8,30,13,45,889.5,119.5,3.6,30.0,909.0,981.08,707.7
2017,8,30,14,0,884.0,119.0,3.5,30.0,888.0,955.77,691.47
2017,8,30,14,15,877.5,117.5,3.45,30.0,859.5,925.29,672.24
2017,8,30,14,30,871.0,116.0,3.4,30.0,831.0,891.78,651.0
2017,8,30,14,45,862.0,114.0,3.35,30.0,795.5,852.79,626.06
2017,8,30,15,0,853.0,112.0,3.3,30.0,760.0,811.31,599.32
2017,8,30,15,15,536.5,215.5,3.15,30.0,615.0,641.43,479.2
2017,8,30,15,30,220.0,319.0,3.0,30.0,470.0,477.1,356.44
2017,8,30,15,45,509.5,208.5,2.95,30.0,525.5,564.15,425.56
2017,8,30,16,0,799.0,98.0,2.9,30.0,581.0,609.87,461.48
2017,8,30,16,15,465.5,160.0,2.7,29.5,435.5,435.02,330.81
2017,8,30,16,30,132.0,222.0,2.5,29.0,290.0,286.17,217.46
2017,8,30,16,45,415.0,151.0,2.35,28.5,328.5,347.28,264.46
2017,8,30,17,0,698.0,80.0,2.2,28.0,367.0,367.95,275.54
2017,8,30,17,15,654.0,74.0,2.0,27.0,310.5,303.16,222.44
2017,8,30,17,30,610.0,68.0,1.8,26.0,254.0,242.8,171.93
2017,8,30,17,45,547.5,59.0,1.6,25.5,200.0,180.19,119.71
