Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,30,18,0,485.0,50.0,1.4,25.0,146.0,125.04,74.98
2017,8,30,18,15,375.5,38.5,1.3,24.5,98.0,70.93,36.59
2017,8,30,18,30,266.0,27.0,1.2,24.0,50.0,30.8,12.42
2017,8,30,18,45,133.0,13.5,1.2,23.5,25.0,12.87,0.0
2017,8,30,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,6,15,96.0,11.0,2.2,18.5,17.5,10.48,0.0
2017,8,31,6,30,192.0,22.0,2.5,19.0,35.0,19.3,5.76
2017,8,31,6,45,305.5,36.5,2.85,19.5,80.0,55.83,28.77
2017,8,31,7,0,419.0,51.0,3.2,20.0,125.0,106.68,64.19
2017,8,31,7,15,492.5,60.5,3.15,20.5,178.5,159.18,106.4
2017,8,31,7,30,566.0,70.0,3.1,21.0,232.0,220.68,158.18
2017,8,31,7,45,610.0,78.0,3.05,22.0,288.0,279.78,208.93
2017,8,31,8,0,654.0,86.0,3.0,23.0,344.0,343.48,262.29
2017,8,31,8,15,688.0,91.5,2.95,23.5,399.5,404.45,312.61
2017,8,31,8,30,722.0,97.0,2.9,24.0,455.0,468.08,363.28
2017,8,31,8,45,743.5,103.0,2.85,25.0,507.0,527.49,408.2
2017,8,31,9,0,765.0,109.0,2.8,26.0,559.0,587.32,451.59
2017,8,31,9,15,783.5,113.0,2.75,26.5,607.5,643.33,491.55
2017,8,31,9,30,802.0,117.0,2.7,27.0,656.0,698.93,529.91
2017,8,31,9,45,813.0,121.0,2.65,27.5,699.0,748.13,561.36
2017,8,31,10,0,824.0,125.0,2.6,28.0,742.0,795.65,590.77
2017,8,31,10,15,834.5,127.5,2.55,28.0,778.5,839.26,618.2
2017,8,31,10,30,845.0,130.0,2.5,28.0,815.0,880.63,643.84
2017,8,31,10,45,851.0,133.0,2.5,28.5,844.5,909.62,660.2
2017,8,31,11,0,857.0,136.0,2.5,29.0,874.0,941.48,678.39
2017,8,31,11,15,862.0,137.5,2.4,29.0,896.0,967.8,693.33
2017,8,31,11,30,867.0,139.0,2.3,29.0,918.0,990.85,706.11
2017,8,31,11,45,843.5,157.0,2.25,29.0,924.5,1008.01,715.67
2017,8,31,12,0,820.0,175.0,2.2,29.0,931.0,1012.77,717.58
2017,8,31,12,15,821.5,175.5,2.15,29.0,935.5,1020.66,721.68
2017,8,31,12,30,823.0,176.0,2.1,29.0,940.0,1025.0,723.63
2017,8,31,12,45,824.5,174.0,2.05,29.5,937.0,1023.21,720.48
2017,8,31,13,0,826.0,172.0,2.0,30.0,934.0,1017.82,715.3
2017,8,31,13,15,822.5,171.0,1.9,30.0,921.5,1004.91,706.44
2017,8,31,13,30,819.0,170.0,1.8,30.0,909.0,988.57,695.64
2017,8,31,13,45,815.5,167.0,1.75,30.0,888.5,966.83,682.24
2017,8,31,14,0,812.0,164.0,1.7,30.0,868.0,941.87,666.92
2017,8,31,14,15,803.5,161.5,1.65,30.0,839.0,909.75,647.15
2017,8,31,14,30,795.0,159.0,1.6,30.0,810.0,874.95,625.7
2017,8,31,14,45,781.0,157.5,1.6,30.0,773.5,834.02,600.75
2017,8,31,15,0,767.0,156.0,1.6,30.0,737.0,791.2,574.35
2017,8,31,15,15,752.0,152.5,1.55,30.0,694.5,746.18,545.74
2017,8,31,15,30,737.0,149.0,1.5,30.0,652.0,697.42,513.07
2017,8,31,15,45,721.5,142.0,1.5,30.0,605.5,643.78,476.76
2017,8,31,16,0,706.0,135.0,1.5,30.0,559.0,589.57,439.06
2017,8,31,16,15,680.0,129.0,1.4,29.5,507.0,530.04,396.66
2017,8,31,16,30,654.0,123.0,1.3,29.0,455.0,471.63,353.76
2017,8,31,16,45,622.5,114.5,1.25,29.0,401.0,409.62,306.44
2017,8,31,17,0,591.0,106.0,1.2,29.0,347.0,350.06,259.53
2017,8,31,17,15,542.5,96.5,1.1,28.5,292.0,286.46,208.91
2017,8,31,17,30,494.0,87.0,1.0,28.0,237.0,228.05,161.35
2017,8,31,17,45,427.5,74.5,0.95,27.5,184.5,166.65,111.96
2017,8,31,18,0,361.0,62.0,0.9,27.0,132.0,115.35,71.62
2017,8,31,18,15,261.0,45.0,0.9,26.5,86.5,65.21,36.08
2017,8,31,18,30,161.0,28.0,0.9,26.0,41.0,27.84,11.45
2017,8,31,18,45,80.5,14.0,0.95,25.5,20.5,13.34,0.0
2017,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,6,15,54.5,11.0,1.35,19.5,14.5,10.48,0.0
2017,9,1,6,30,109.0,22.0,1.6,20.0,29.0,18.5,4.58
2017,9,1,6,45,207.0,41.5,1.9,20.5,71.5,52.89,29.6
2017,9,1,7,0,305.0,61.0,2.2,21.0,114.0,99.88,63.2
2017,9,1,7,15,377.0,75.5,2.05,21.5,166.0,149.57,102.55
2017,9,1,7,30,449.0,90.0,1.9,22.0,218.0,208.18,150.72
2017,9,1,7,45,501.5,100.0,1.8,22.5,272.5,264.7,198.08
2017,9,1,8,0,554.0,110.0,1.7,23.0,327.0,329.53,251.15
2017,9,1,8,15,591.5,118.5,1.4,24.0,381.5,389.45,298.05
2017,9,1,8,30,629.0,127.0,1.1,25.0,436.0,452.63,344.94
2017,9,1,8,45,657.5,133.0,0.8,26.0,488.5,511.18,385.64
2017,9,1,9,0,686.0,139.0,0.5,27.0,541.0,571.24,424.41
2017,9,1,9,15,707.0,144.0,0.45,27.5,589.5,626.44,460.83
2017,9,1,9,30,728.0,149.0,0.4,28.0,638.0,681.69,495.9
2017,9,1,9,45,743.0,154.0,0.4,28.5,681.0,732.11,527.23
2017,9,1,10,0,758.0,159.0,0.4,29.0,724.0,781.42,556.27
2017,9,1,10,15,770.0,162.0,0.45,29.0,761.0,821.79,580.78
2017,9,1,10,30,782.0,165.0,0.5,29.0,798.0,862.85,605.67
2017,9,1,10,45,791.5,167.0,0.55,29.5,827.5,898.48,625.8
2017,9,1,11,0,801.0,169.0,0.6,30.0,857.0,931.56,644.29
2017,9,1,11,15,807.0,171.0,0.6,30.0,879.5,958.56,659.36
2017,9,1,11,30,813.0,173.0,0.6,30.0,902.0,982.48,672.65
2017,9,1,11,45,644.5,278.5,0.65,30.5,862.0,942.27,646.46
2017,9,1,12,0,476.0,384.0,0.7,31.0,822.0,887.22,607.87
2017,9,1,12,15,641.0,286.0,0.7,31.0,878.5,958.88,656.81
2017,9,1,12,30,806.0,188.0,0.7,31.0,935.0,1020.7,693.53
2017,9,1,12,45,810.5,184.0,0.75,31.0,932.5,1019.86,693.28
2017,9,1,13,0,815.0,180.0,0.8,31.0,930.0,1015.45,691.92
2017,9,1,13,15,534.5,312.5,0.85,31.0,802.0,868.48,601.06
2017,9,1,13,30,254.0,445.0,0.9,31.0,674.0,712.52,497.43
2017,9,1,13,45,530.0,307.0,1.0,31.0,770.0,839.21,589.46
2017,9,1,14,0,806.0,169.0,1.1,31.0,866.0,941.45,657.26
2017,9,1,14,15,798.0,167.0,1.2,31.0,837.5,910.35,639.14
2017,9,1,14,30,790.0,165.0,1.3,31.0,809.0,876.54,620.65
2017,9,1,14,45,780.0,161.0,1.4,31.0,773.5,836.52,597.85
2017,9,1,15,0,770.0,157.0,1.5,31.0,738.0,794.36,573.22
2017,9,1,15,15,563.0,221.5,1.55,30.5,633.5,667.64,488.47
2017,9,1,15,30,356.0,286.0,1.6,30.0,529.0,549.27,405.63
2017,9,1,15,45,531.5,211.5,1.65,30.0,543.5,581.6,432.79
2017,9,1,16,0,707.0,137.0,1.7,30.0,558.0,591.7,442.17
2017,9,1,16,15,389.5,174.0,1.65,29.5,402.5,404.89,305.68
2017,9,1,16,30,72.0,211.0,1.6,29.0,247.0,240.22,181.65
2017,9,1,16,45,330.5,159.5,1.6,29.0,296.5,311.67,236.49
2017,9,1,17,0,589.0,108.0,1.6,29.0,346.0,350.53,261.25
2017,9,1,17,15,540.0,98.5,1.5,28.0,290.5,286.87,210.26
2017,9,1,17,30,491.0,89.0,1.4,27.0,235.0,226.49,161.19
2017,9,1,17,45,424.0,75.5,1.35,26.5,182.0,166.25,112.33
2017,9,1,18,0,357.0,62.0,1.3,26.0,129.0,114.21,71.19
2017,9,1,18,15,256.5,44.5,1.3,25.5,84.0,63.95,35.41
2017,9,1,18,30,156.0,27.0,1.3,25.0,39.0,26.47,10.08
2017,9,1,18,45,78.0,13.5,1.3,24.5,19.5,12.87,0.0
2017,9,1,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,6,15,54.5,11.0,1.55,19.5,14.5,10.48,0.0
2017,9,2,6,30,109.0,22.0,1.8,20.0,29.0,18.67,3.89
2017,9,2,6,45,212.5,41.0,2.1,21.0,71.5,53.2,29.47
2017,9,2,7,0,316.0,60.0,2.4,22.0,114.0,100.95,63.3
2017,9,2,7,15,389.0,73.5,2.35,22.5,166.0,150.67,102.64
2017,9,2,7,30,462.0,87.0,2.3,23.0,218.0,209.41,150.96
2017,9,2,7,45,515.5,96.5,2.25,24.0,273.0,268.84,200.34
2017,9,2,8,0,569.0,106.0,2.2,25.0,328.0,332.28,251.94
2017,9,2,8,15,606.0,113.5,2.2,25.5,382.5,391.9,300.0
2017,9,2,8,30,643.0,121.0,2.2,26.0,437.0,454.68,348.93
2017,9,2,8,45,669.0,127.5,2.2,26.5,488.5,513.1,393.04
2017,9,2,9,0,695.0,134.0,2.2,27.0,540.0,572.72,436.54
2017,9,2,9,15,715.5,139.0,2.15,27.5,588.0,628.03,475.34
2017,9,2,9,30,736.0,144.0,2.1,28.0,636.0,683.3,512.84
2017,9,2,9,45,748.5,149.0,2.05,28.5,678.5,732.17,544.7
2017,9,2,10,0,761.0,154.0,2.0,29.0,721.0,777.22,572.18
2017,9,2,10,15,772.5,157.5,2.0,29.0,757.0,820.37,599.33
2017,9,2,10,30,784.0,161.0,2.0,29.0,793.0,861.56,624.91
2017,9,2,10,45,790.5,164.5,2.0,29.5,822.0,896.02,644.63
2017,9,2,11,0,797.0,168.0,2.0,30.0,851.0,927.77,662.47
2017,9,2,11,15,802.5,169.5,2.0,30.0,872.0,953.64,677.83
2017,9,2,11,30,808.0,171.0,2.0,30.0,893.0,976.43,691.3
2017,9,2,11,45,799.0,180.0,2.0,30.5,903.0,989.34,697.26
2017,9,2,12,0,790.0,189.0,2.0,31.0,913.0,998.53,701.1
2017,9,2,12,15,791.0,189.5,2.0,31.0,917.5,1005.6,705.16
2017,9,2,12,30,792.0,190.0,2.0,31.0,922.0,1009.21,707.24
2017,9,2,12,45,791.0,190.0,2.05,31.0,918.0,1006.84,706.38
2017,9,2,13,0,790.0,190.0,2.1,31.0,914.0,1001.01,703.55
2017,9,2,13,15,786.5,188.5,2.1,31.0,901.5,987.77,695.68
2017,9,2,13,30,783.0,187.0,2.1,31.0,889.0,971.23,685.92
2017,9,2,13,45,777.5,185.0,2.15,31.0,868.5,949.06,673.22
2017,9,2,14,0,772.0,183.0,2.2,31.0,848.0,923.87,658.64
2017,9,2,14,15,763.0,180.5,2.2,31.0,819.5,892.12,639.35
2017,9,2,14,30,754.0,178.0,2.2,31.0,791.0,861.82,620.97
2017,9,2,14,45,555.5,252.0,2.25,31.0,692.5,739.47,538.59
2017,9,2,15,0,357.0,326.0,2.3,31.0,594.0,623.71,456.9
2017,9,2,15,15,509.0,253.0,2.25,30.5,611.0,657.89,486.03
2017,9,2,15,30,661.0,180.0,2.2,30.0,628.0,673.32,500.65
2017,9,2,15,45,641.5,172.5,2.15,30.0,581.0,619.75,462.87
2017,9,2,16,0,622.0,165.0,2.1,30.0,534.0,566.19,424.75
2017,9,2,16,15,593.5,157.0,2.0,29.5,483.0,507.31,382.4
2017,9,2,16,30,565.0,149.0,1.9,29.0,432.0,447.2,337.99
2017,9,2,16,45,529.5,138.5,1.8,29.0,379.0,386.49,291.22
2017,9,2,17,0,494.0,128.0,1.7,29.0,326.0,328.89,245.66
2017,9,2,17,15,444.5,115.0,1.55,28.0,272.0,267.57,197.28
2017,9,2,17,30,395.0,102.0,1.4,27.0,218.0,211.73,152.29
2017,9,2,17,45,330.0,85.0,1.3,26.5,167.5,154.56,106.42
2017,9,2,18,0,265.0,68.0,1.2,26.0,117.0,105.48,67.99
2017,9,2,18,15,180.0,46.5,1.2,25.5,74.5,58.52,33.95
2017,9,2,18,30,95.0,25.0,1.2,25.0,32.0,23.73,8.26
2017,9,2,18,45,47.5,12.5,1.2,24.5,16.0,11.91,0.0
2017,9,2,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,6,15,3.0,10.0,1.0,20.5,10.0,9.53,0.0
2017,9,3,6,30,6.0,20.0,1.2,21.0,20.0,18.29,2.39
2017,9,3,6,45,78.0,43.5,1.45,21.5,56.5,45.68,28.03
2017,9,3,7,0,150.0,67.0,1.7,22.0,93.0,84.19,56.75
2017,9,3,7,15,231.5,80.5,1.55,22.5,137.5,124.58,87.58
2017,9,3,7,30,313.0,94.0,1.4,23.0,182.0,177.36,129.62
2017,9,3,7,45,362.0,110.0,1.25,24.0,234.0,230.3,172.61
2017,9,3,8,0,411.0,126.0,1.1,25.0,286.0,288.88,219.07
2017,9,3,8,15,434.0,144.0,1.15,25.5,336.0,343.12,261.91
2017,9,3,8,30,457.0,162.0,1.2,26.0,386.0,399.34,304.9
2017,9,3,8,45,445.0,187.5,1.3,26.5,425.5,445.05,338.8
2017,9,3,9,0,433.0,213.0,1.4,27.0,465.0,488.5,369.93
2017,9,3,9,15,405.0,243.0,1.4,27.5,495.0,523.45,393.31
2017,9,3,9,30,377.0,273.0,1.4,28.0,525.0,548.11,408.82
2017,9,3,9,45,402.0,283.5,1.45,28.5,568.0,595.88,441.29
2017,9,3,10,0,427.0,294.0,1.5,29.0,611.0,652.22,478.6
2017,9,3,10,15,469.5,295.0,1.55,29.0,659.5,707.14,515.77
2017,9,3,10,30,512.0,296.0,1.6,29.0,708.0,763.31,553.23
2017,9,3,10,45,607.0,258.5,1.65,29.5,765.0,830.88,598.12
2017,9,3,11,0,702.0,221.0,1.7,30.0,822.0,899.53,642.03
2017,9,3,11,15,709.0,223.5,1.75,30.0,843.0,926.11,658.02
2017,9,3,11,30,716.0,226.0,1.8,30.0,864.0,949.98,672.77
2017,9,3,11,45,705.0,237.5,1.85,30.0,874.0,962.44,680.47
2017,9,3,12,0,694.0,249.0,1.9,30.0,884.0,971.46,686.23
2017,9,3,12,15,695.5,249.5,1.95,30.0,888.5,978.5,690.92
2017,9,3,12,30,697.0,250.0,2.0,30.0,893.0,982.39,693.77
2017,9,3,12,45,698.0,248.0,2.05,30.0,889.5,980.03,692.88
2017,9,3,13,0,699.0,246.0,2.1,30.0,886.0,974.48,690.15
2017,9,3,13,15,695.0,244.5,2.15,30.0,873.5,961.3,682.75
2017,9,3,13,30,691.0,243.0,2.2,30.0,861.0,945.13,673.58
2017,9,3,13,45,563.5,297.5,2.25,30.0,793.5,862.2,618.37
2017,9,3,14,0,436.0,352.0,2.3,30.0,726.0,784.09,565.14
2017,9,3,14,15,460.5,329.5,2.3,30.0,713.0,770.59,558.24
2017,9,3,14,30,485.0,307.0,2.3,30.0,700.0,753.8,548.56
2017,9,3,14,45,565.0,260.5,2.3,30.0,698.0,756.12,553.09
2017,9,3,15,0,645.0,214.0,2.3,30.0,696.0,753.82,554.08
2017,9,3,15,15,628.0,207.5,2.3,29.5,654.5,706.12,523.01
2017,9,3,15,30,611.0,201.0,2.3,29.0,613.0,657.75,491.07
2017,9,3,15,45,455.0,225.0,2.3,29.0,519.0,543.05,408.44
2017,9,3,16,0,299.0,249.0,2.3,29.0,425.0,439.12,331.9
2017,9,3,16,15,384.5,205.5,2.15,28.5,410.5,427.22,325.01
2017,9,3,16,30,470.0,162.0,2.0,28.0,396.0,410.66,312.86
2017,9,3,16,45,420.5,156.0,1.95,28.0,346.5,353.25,268.26
2017,9,3,17,0,371.0,150.0,1.9,28.0,297.0,297.13,224.12
2017,9,3,17,15,331.0,131.5,1.75,27.5,247.5,241.69,180.06
2017,9,3,17,30,291.0,113.0,1.6,27.0,198.0,190.8,138.95
2017,9,3,17,45,241.0,91.5,1.45,26.5,151.0,139.73,97.95
2017,9,3,18,0,191.0,70.0,1.3,26.0,104.0,94.98,62.69
2017,9,3,18,15,120.5,46.0,1.3,25.5,65.0,52.79,31.57
2017,9,3,18,30,50.0,22.0,1.3,25.0,26.0,20.07,5.48
2017,9,3,18,45,25.0,11.0,1.3,24.5,13.0,10.48,0.0
2017,9,3,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,6,15,27.5,9.0,1.05,19.5,10.5,8.58,0.0
2017,9,4,6,30,55.0,18.0,1.2,20.0,21.0,16.0,0.38
2017,9,4,6,45,128.5,42.0,1.4,21.0,60.5,48.39,28.38
2017,9,4,7,0,202.0,66.0,1.6,22.0,100.0,90.8,59.84
2017,9,4,7,15,266.0,86.5,1.5,22.5,149.5,137.68,96.8
2017,9,4,7,30,330.0,107.0,1.4,23.0,199.0,194.86,143.02
2017,9,4,7,45,382.5,122.0,1.3,23.5,252.0,249.26,187.38
2017,9,4,8,0,435.0,137.0,1.2,24.0,305.0,309.66,235.69
2017,9,4,8,15,473.5,149.5,1.15,24.5,358.0,367.02,280.66
2017,9,4,8,30,512.0,162.0,1.1,25.0,411.0,428.01,326.89
2017,9,4,8,45,549.0,168.5,1.05,25.5,463.5,485.49,369.06
2017,9,4,9,0,586.0,175.0,1.0,26.0,516.0,545.62,411.66
2017,9,4,9,15,609.0,182.0,1.1,26.5,563.0,602.51,451.49
2017,9,4,9,30,632.0,189.0,1.2,27.0,610.0,656.86,488.65
2017,9,4,9,45,651.0,194.5,1.3,27.5,652.5,706.83,522.01
2017,9,4,10,0,670.0,200.0,1.4,28.0,695.0,756.26,554.35
2017,9,4,10,15,683.5,204.0,1.45,28.0,731.5,798.72,582.12
2017,9,4,10,30,697.0,208.0,1.5,28.0,768.0,839.64,608.44
2017,9,4,10,45,709.0,210.0,1.55,28.5,797.5,875.35,629.49
2017,9,4,11,0,721.0,212.0,1.6,29.0,827.0,908.91,649.03
2017,9,4,11,15,728.0,214.0,1.65,29.0,848.5,935.34,665.28
2017,9,4,11,30,735.0,216.0,1.7,29.0,870.0,958.97,679.89
2017,9,4,11,45,781.0,189.5,1.8,29.5,893.5,982.66,693.85
2017,9,4,12,0,827.0,163.0,1.9,30.0,917.0,1010.25,710.22
2017,9,4,12,15,828.5,163.5,1.95,30.0,922.0,1017.9,715.07
2017,9,4,12,30,830.0,164.0,2.0,30.0,927.0,1021.96,718.04
2017,9,4,12,45,832.0,161.5,2.1,30.0,923.5,1019.79,717.9
2017,9,4,13,0,834.0,159.0,2.2,30.0,920.0,1013.97,715.65
2017,9,4,13,15,831.0,158.5,2.25,30.0,907.5,1001.65,708.88
2017,9,4,13,30,828.0,158.0,2.3,30.0,895.0,985.85,700.06
2017,9,4,13,45,825.5,154.5,2.35,30.0,875.0,964.01,687.48
2017,9,4,14,0,823.0,151.0,2.4,30.0,855.0,938.86,672.83
2017,9,4,14,15,815.0,149.0,2.4,30.0,826.0,907.08,653.44
2017,9,4,14,30,807.0,147.0,2.4,30.0,797.0,872.55,632.23
2017,9,4,14,45,790.5,147.0,2.4,30.0,760.0,830.37,605.84
2017,9,4,15,0,774.0,147.0,2.4,30.0,723.0,786.44,578.07
2017,9,4,15,15,759.5,143.0,2.35,30.0,680.5,738.54,546.99
2017,9,4,15,30,745.0,139.0,2.3,30.0,638.0,691.03,514.81
2017,9,4,15,45,730.0,132.5,2.3,30.0,591.5,637.62,477.79
2017,9,4,16,0,715.0,126.0,2.3,30.0,545.0,583.59,439.34
2017,9,4,16,15,688.5,120.5,2.15,29.5,493.0,523.7,395.75
2017,9,4,16,30,662.0,115.0,2.0,29.0,441.0,464.97,351.73
2017,9,4,16,45,631.0,106.5,1.95,28.5,387.0,402.67,303.95
2017,9,4,17,0,600.0,98.0,1.9,28.0,333.0,342.79,256.38
2017,9,4,17,15,550.0,89.0,1.75,27.0,278.0,278.75,204.81
2017,9,4,17,30,500.0,80.0,1.6,26.0,223.0,220.11,156.44
2017,9,4,17,45,432.5,67.5,1.45,25.5,171.0,160.14,107.3
2017,9,4,18,0,365.0,55.0,1.3,25.0,119.0,107.14,65.24
2017,9,4,18,15,255.5,38.5,1.3,24.5,75.0,57.13,30.09
2017,9,4,18,30,146.0,22.0,1.3,24.0,31.0,20.88,3.77
2017,9,4,18,45,73.0,11.0,1.3,23.5,15.5,10.48,0.0
2017,9,4,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,6,15,50.0,10.5,1.1,20.5,13.0,10.01,0.0
2017,9,5,6,30,100.0,21.0,1.3,21.0,26.0,18.27,0.0
2017,9,5,6,45,210.5,38.5,1.5,22.0,68.0,51.9,28.02
2017,9,5,7,0,321.0,56.0,1.7,23.0,110.0,99.43,61.47
2017,9,5,7,15,397.5,68.5,1.7,23.5,161.5,149.44,100.87
2017,9,5,7,30,474.0,81.0,1.7,24.0,213.0,210.85,151.1
2017,9,5,7,45,530.5,89.0,1.75,24.5,268.0,268.83,199.54
2017,9,5,8,0,587.0,97.0,1.8,25.0,323.0,333.03,252.18
2017,9,5,8,15,623.5,104.0,1.65,25.5,377.0,393.05,300.12
2017,9,5,8,30,660.0,111.0,1.5,26.0,431.0,456.15,348.47
2017,9,5,8,45,686.5,116.5,1.4,27.0,483.0,514.77,391.01
2017,9,5,9,0,713.0,122.0,1.3,28.0,535.0,574.59,432.44
2017,9,5,9,15,733.0,126.5,1.15,28.0,583.0,629.9,470.27
2017,9,5,9,30,753.0,131.0,1.0,28.0,631.0,683.65,505.52
2017,9,5,9,45,765.0,136.0,0.85,28.5,673.0,732.48,534.33
2017,9,5,10,0,777.0,141.0,0.7,29.0,715.0,779.84,560.23
2017,9,5,10,15,788.5,144.0,0.75,29.0,751.0,822.98,586.82
2017,9,5,10,30,800.0,147.0,0.8,29.0,787.0,864.08,611.95
2017,9,5,10,45,637.5,241.5,0.85,29.5,763.5,843.48,596.09
2017,9,5,11,0,475.0,336.0,0.9,30.0,740.0,803.96,565.7
2017,9,5,11,15,647.5,247.0,1.05,30.0,813.0,893.05,628.84
2017,9,5,11,30,820.0,158.0,1.2,30.0,886.0,977.06,681.85
2017,9,5,11,45,649.0,268.0,1.35,30.5,849.0,939.49,657.44
2017,9,5,12,0,478.0,378.0,1.5,31.0,812.0,886.25,619.55
2017,9,5,12,15,644.0,275.5,1.55,31.0,863.5,954.24,668.36
2017,9,5,12,30,810.0,173.0,1.6,31.0,915.0,1011.59,704.36
2017,9,5,12,45,808.0,173.0,1.7,31.0,910.5,1007.94,702.92
2017,9,5,13,0,806.0,173.0,1.8,31.0,906.0,1000.78,700.07
2017,9,5,13,15,802.5,172.0,1.85,31.0,893.0,987.64,692.99
2017,9,5,13,30,799.0,171.0,1.9,31.0,880.0,971.13,683.92
2017,9,5,13,45,789.0,171.5,1.95,31.0,858.0,946.66,669.92
2017,9,5,14,0,779.0,172.0,2.0,31.0,836.0,919.31,654.12
2017,9,5,14,15,770.0,170.0,2.0,31.0,807.0,887.65,635.0
2017,9,5,14,30,761.0,168.0,2.0,31.0,778.0,853.44,614.18
2017,9,5,14,45,742.5,168.0,2.0,31.0,741.0,814.33,590.03
2017,9,5,15,0,724.0,168.0,2.0,31.0,704.0,770.17,562.33
2017,9,5,15,15,633.0,190.5,1.9,30.5,639.5,692.43,509.75
2017,9,5,15,30,542.0,213.0,1.8,30.0,575.0,616.52,457.3
2017,9,5,15,45,579.5,182.5,1.75,30.0,543.0,586.69,437.7
2017,9,5,16,0,617.0,152.0,1.7,30.0,511.0,548.61,411.24
2017,9,5,16,15,596.0,145.5,1.65,29.5,465.5,495.72,373.24
2017,9,5,16,30,575.0,139.0,1.6,29.0,420.0,443.61,334.68
2017,9,5,16,45,528.5,131.5,1.6,29.0,365.5,377.34,284.04
2017,9,5,17,0,482.0,124.0,1.6,29.0,311.0,318.47,237.71
2017,9,5,17,15,430.5,111.0,1.5,28.5,257.5,257.32,189.07
2017,9,5,17,30,379.0,98.0,1.4,28.0,204.0,201.96,144.26
2017,9,5,17,45,303.5,81.0,1.3,27.5,153.5,143.88,98.24
2017,9,5,18,0,228.0,64.0,1.2,27.0,103.0,94.21,60.07
2017,9,5,18,15,146.5,41.5,1.2,26.5,62.5,50.42,28.43
2017,9,5,18,30,65.0,19.0,1.2,26.0,22.0,17.46,0.92
2017,9,5,18,45,32.5,9.5,1.25,25.5,11.0,9.05,0.0
2017,9,5,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.75,20.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,6,6,15,14.5,6.0,3.7,18.0,7.0,5.72,0.0
2017,9,6,6,30,29.0,12.0,3.8,18.0,14.0,10.83,0.0
2017,9,6,6,45,84.0,38.5,3.95,18.5,51.0,42.35,25.22
2017,9,6,7,0,139.0,65.0,4.1,19.0,88.0,81.78,55.89
2017,9,6,7,15,192.0,91.0,4.3,19.5,136.0,127.78,93.04
2017,9,6,7,30,245.0,117.0,4.5,20.0,184.0,180.67,136.7
2017,9,6,7,45,140.0,131.0,4.7,20.5,171.0,173.59,135.18
2017,9,6,8,0,35.0,145.0,4.9,21.0,158.0,152.34,119.72
2017,9,6,8,15,48.5,171.5,5.0,21.5,193.0,186.64,147.11
2017,9,6,8,30,62.0,198.0,5.1,22.0,228.0,222.62,175.43
2017,9,6,8,45,66.5,223.0,5.25,22.5,258.5,253.61,199.32
2017,9,6,9,0,71.0,248.0,5.4,23.0,289.0,285.08,223.25
2017,9,6,9,15,306.5,240.0,5.4,23.0,440.0,450.7,355.12
2017,9,6,9,30,542.0,232.0,5.4,23.0,591.0,634.46,496.46
2017,9,6,9,45,570.0,235.5,5.4,23.5,635.0,685.31,532.42
2017,9,6,10,0,598.0,239.0,5.4,24.0,679.0,736.62,568.52
2017,9,6,10,15,613.0,244.5,5.35,24.5,715.5,781.74,598.97
2017,9,6,10,30,628.0,250.0,5.3,25.0,752.0,823.23,626.36
2017,9,6,10,45,647.0,250.0,5.25,25.5,783.5,861.42,651.19
2017,9,6,11,0,666.0,250.0,5.2,26.0,815.0,898.01,674.54
2017,9,6,11,15,674.0,252.5,5.15,26.0,837.0,924.71,691.98
2017,9,6,11,30,682.0,255.0,5.1,26.0,859.0,948.84,707.61
2017,9,6,11,45,738.0,224.0,5.05,26.5,886.0,983.45,728.73
2017,9,6,12,0,794.0,193.0,5.0,27.0,913.0,1009.19,743.53
2017,9,6,12,15,796.0,193.0,4.9,27.0,918.0,1016.51,747.21
2017,9,6,12,30,798.0,193.0,4.8,27.0,923.0,1020.34,748.79
2017,9,6,12,45,806.5,187.0,4.75,27.0,921.5,1021.12,748.93
2017,9,6,13,0,815.0,181.0,4.7,27.0,920.0,1018.26,746.81
2017,9,6,13,15,812.0,180.0,4.6,27.0,907.5,1005.42,737.82
2017,9,6,13,30,809.0,179.0,4.5,27.0,895.0,989.15,727.04
2017,9,6,13,45,812.5,171.5,4.4,27.5,876.0,969.13,712.51
2017,9,6,14,0,816.0,164.0,4.3,28.0,857.0,945.58,695.77
2017,9,6,14,15,808.0,162.0,4.2,28.0,828.0,913.76,674.99
2017,9,6,14,30,800.0,160.0,4.1,28.0,799.0,879.21,652.39
2017,9,6,14,45,799.0,151.5,4.05,28.0,765.0,841.39,627.75
2017,9,6,15,0,798.0,143.0,4.0,28.0,731.0,800.73,601.02
2017,9,6,15,15,783.0,139.5,3.85,27.5,687.5,751.83,569.09
2017,9,6,15,30,768.0,136.0,3.7,27.0,644.0,703.26,536.1
2017,9,6,15,45,759.5,127.0,3.6,27.0,598.0,650.38,498.02
2017,9,6,16,0,751.0,118.0,3.5,27.0,552.0,596.18,458.07
2017,9,6,16,15,724.5,112.5,3.2,26.5,498.5,534.36,411.62
2017,9,6,16,30,698.0,107.0,2.9,26.0,445.0,473.64,364.7
2017,9,6,16,45,674.5,97.5,2.65,25.5,391.0,411.67,315.55
2017,9,6,17,0,651.0,88.0,2.4,25.0,337.0,351.19,265.94
2017,9,6,17,15,600.5,80.0,2.15,24.0,280.5,285.03,211.36
2017,9,6,17,30,550.0,72.0,1.9,23.0,224.0,224.26,160.05
2017,9,6,17,45,486.0,60.0,1.65,22.0,171.0,162.54,108.48
2017,9,6,18,0,422.0,48.0,1.4,21.0,118.0,108.66,64.93
2017,9,6,18,15,299.0,33.0,1.35,20.5,73.0,55.4,27.55
2017,9,6,18,30,176.0,18.0,1.3,20.0,28.0,17.47,0.0
2017,9,6,18,45,88.0,9.0,1.3,19.5,14.0,8.58,0.0
2017,9,6,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,7,6,15,104.5,9.0,1.55,13.5,14.5,8.58,0.0
2017,9,7,6,30,209.0,18.0,1.8,14.0,29.0,17.82,0.0
2017,9,7,6,45,335.0,31.0,2.1,15.0,74.5,56.09,27.48
2017,9,7,7,0,461.0,44.0,2.4,16.0,120.0,110.05,65.89
2017,9,7,7,15,537.5,53.0,2.3,16.5,175.0,165.97,112.01
2017,9,7,7,30,614.0,62.0,2.2,17.0,230.0,231.25,168.04
2017,9,7,7,45,659.0,69.0,2.1,17.5,287.0,293.03,222.32
2017,9,7,8,0,704.0,76.0,2.0,18.0,344.0,359.45,279.06
2017,9,7,8,15,737.5,81.0,2.2,19.0,400.5,423.11,331.96
2017,9,7,8,30,771.0,86.0,2.4,20.0,457.0,488.87,384.59
2017,9,7,8,45,792.5,91.0,2.6,21.0,510.5,549.94,431.81
2017,9,7,9,0,814.0,96.0,2.8,22.0,564.0,611.41,477.66
2017,9,7,9,15,832.0,99.0,2.85,22.5,613.5,668.49,519.22
2017,9,7,9,30,850.0,102.0,2.9,23.0,663.0,724.94,558.38
2017,9,7,9,45,860.0,106.0,2.95,23.5,706.0,771.5,588.54
2017,9,7,10,0,870.0,110.0,3.0,24.0,749.0,819.43,619.27
2017,9,7,10,15,879.5,112.5,3.0,24.0,786.0,863.17,647.63
2017,9,7,10,30,889.0,115.0,3.0,24.0,823.0,904.43,674.06
2017,9,7,10,45,894.0,118.0,3.0,24.5,852.0,939.42,694.76
2017,9,7,11,0,899.0,121.0,3.0,25.0,881.0,971.23,713.21
2017,9,7,11,15,904.0,122.0,3.0,25.0,903.0,997.65,729.46
2017,9,7,11,30,909.0,123.0,3.0,25.0,925.0,1020.61,743.52
2017,9,7,11,45,906.0,127.0,3.0,25.5,936.5,1035.15,750.75
2017,9,7,12,0,903.0,131.0,3.0,26.0,948.0,1045.81,755.62
2017,9,7,12,15,903.5,131.5,3.0,26.0,952.0,1052.54,759.62
2017,9,7,12,30,904.0,132.0,3.0,26.0,956.0,1055.45,761.35
2017,9,7,12,45,903.0,131.5,3.0,26.5,951.5,1051.99,757.69
2017,9,7,13,0,902.0,131.0,3.0,27.0,947.0,1044.71,751.79
2017,9,7,13,15,899.0,130.0,3.0,27.0,933.5,1031.15,743.54
2017,9,7,13,30,896.0,129.0,3.0,27.0,920.0,1013.9,733.08
2017,9,7,13,45,890.5,128.0,3.05,27.0,897.5,990.67,719.26
2017,9,7,14,0,885.0,127.0,3.1,27.0,875.0,964.04,703.26
2017,9,7,14,15,877.0,125.0,3.05,27.0,845.0,930.88,682.22
2017,9,7,14,30,869.0,123.0,3.0,27.0,815.0,894.78,659.22
2017,9,7,14,45,853.5,123.0,3.0,27.0,776.5,857.08,635.39
2017,9,7,15,0,838.0,123.0,3.0,27.0,738.0,811.53,606.02
2017,9,7,15,15,823.5,120.0,3.0,26.5,694.0,761.89,574.68
2017,9,7,15,30,809.0,117.0,3.0,26.0,650.0,710.78,541.71
2017,9,7,15,45,790.0,113.0,3.0,26.0,600.5,654.46,501.48
2017,9,7,16,0,771.0,109.0,3.0,26.0,551.0,597.7,459.88
2017,9,7,16,15,745.0,104.0,2.85,25.5,497.5,536.25,413.99
2017,9,7,16,30,719.0,99.0,2.7,25.0,444.0,475.22,366.98
2017,9,7,16,45,683.5,92.5,2.55,25.0,388.0,409.72,314.48
2017,9,7,17,0,648.0,86.0,2.4,25.0,332.0,347.06,262.75
2017,9,7,17,15,596.5,78.0,2.15,24.0,275.5,280.8,208.03
2017,9,7,17,30,545.0,70.0,1.9,23.0,219.0,220.08,156.73
2017,9,7,17,45,469.0,59.0,1.65,22.0,165.5,157.28,104.75
2017,9,7,18,0,393.0,48.0,1.4,21.0,112.0,103.88,62.2
2017,9,7,18,15,271.5,32.5,1.4,20.5,68.5,52.34,26.01
2017,9,7,18,30,150.0,17.0,1.4,20.0,25.0,15.9,0.0
2017,9,7,18,45,75.0,8.5,1.4,19.5,12.5,8.1,0.0
2017,9,7,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,8,6,15,80.5,9.0,1.35,13.5,13.0,8.58,0.0
2017,9,8,6,30,161.0,18.0,1.6,14.0,26.0,17.46,0.0
2017,9,8,6,45,282.5,33.0,1.9,15.0,70.0,54.45,27.9
2017,9,8,7,0,404.0,48.0,2.2,16.0,114.0,106.48,65.37
2017,9,8,7,15,481.5,58.5,2.2,16.5,168.0,160.58,109.77
2017,9,8,7,30,559.0,69.0,2.2,17.0,222.0,224.24,164.08
2017,9,8,7,45,612.5,76.0,2.2,18.0,279.0,285.58,217.1
2017,9,8,8,0,666.0,83.0,2.2,19.0,336.0,352.65,273.56
2017,9,8,8,15,701.0,89.0,2.4,20.0,392.0,415.65,325.63
2017,9,8,8,30,736.0,95.0,2.6,21.0,448.0,481.38,378.0
2017,9,8,8,45,761.0,99.5,2.8,22.0,501.5,541.93,424.7
2017,9,8,9,0,786.0,104.0,3.0,23.0,555.0,603.45,470.49
2017,9,8,9,15,804.5,107.5,2.95,23.0,604.0,660.04,512.27
2017,9,8,9,30,823.0,111.0,2.9,23.0,653.0,716.11,552.21
2017,9,8,9,45,837.0,114.0,2.85,23.5,696.5,767.37,585.26
2017,9,8,10,0,851.0,117.0,2.8,24.0,740.0,817.07,616.56
2017,9,8,10,15,861.0,119.5,2.75,24.5,777.0,855.73,639.76
2017,9,8,10,30,871.0,122.0,2.7,25.0,814.0,896.74,664.27
2017,9,8,10,45,879.0,123.0,2.65,25.5,843.5,931.78,684.41
2017,9,8,11,0,887.0,124.0,2.6,26.0,873.0,963.87,702.42
2017,9,8,11,15,892.0,125.5,2.55,26.0,894.5,990.46,718.13
2017,9,8,11,30,897.0,127.0,2.5,26.0,916.0,1013.64,731.64
2017,9,8,11,45,904.5,124.5,2.45,26.5,930.0,1031.63,740.4
2017,9,8,12,0,912.0,122.0,2.4,27.0,944.0,1046.01,746.95
2017,9,8,12,15,912.5,122.5,2.35,27.0,948.5,1052.72,750.25
2017,9,8,12,30,913.0,123.0,2.3,27.0,953.0,1055.56,751.32
2017,9,8,12,45,911.5,123.0,2.3,27.0,948.0,1051.99,749.13
2017,9,8,13,0,910.0,123.0,2.3,27.0,943.0,1044.58,744.73
2017,9,8,13,15,907.0,122.5,2.25,27.0,929.5,1031.34,736.28
2017,9,8,13,30,904.0,122.0,2.2,27.0,916.0,1014.39,725.66
2017,9,8,13,45,897.5,121.5,2.2,27.0,894.0,990.46,711.29
2017,9,8,14,0,891.0,121.0,2.2,27.0,872.0,963.16,694.86
2017,9,8,14,15,883.5,119.5,2.15,27.0,842.0,930.71,674.6
2017,9,8,14,30,876.0,118.0,2.1,27.0,812.0,895.26,652.41
2017,9,8,14,45,865.0,116.0,2.1,27.0,774.5,853.57,626.46
2017,9,8,15,0,854.0,114.0,2.1,27.0,737.0,814.2,601.87
2017,9,8,15,15,840.0,111.5,2.05,26.5,693.0,764.77,570.92
2017,9,8,15,30,826.0,109.0,2.0,26.0,649.0,713.79,538.46
2017,9,8,15,45,806.5,105.5,2.0,26.0,600.0,656.82,498.79
2017,9,8,16,0,787.0,102.0,2.0,26.0,551.0,599.44,457.44
2017,9,8,16,15,761.5,97.5,1.9,25.5,497.5,537.55,411.91
2017,9,8,16,30,736.0,93.0,1.8,25.0,444.0,476.66,365.57
2017,9,8,16,45,700.0,87.5,1.75,25.0,387.5,411.04,313.62
2017,9,8,17,0,664.0,82.0,1.7,25.0,331.0,348.28,262.27
2017,9,8,17,15,612.5,75.0,1.55,24.0,274.5,282.13,207.9
2017,9,8,17,30,561.0,68.0,1.4,23.0,218.0,221.48,156.8
2017,9,8,17,45,482.0,57.5,1.3,22.5,164.0,157.67,104.04
2017,9,8,18,0,403.0,47.0,1.2,22.0,110.0,103.62,61.18
2017,9,8,18,15,201.5,35.0,1.2,21.5,66.5,48.2,24.91
2017,9,8,18,30,0.0,23.0,1.2,21.0,23.0,20.35,0.0
2017,9,8,18,45,0.0,11.5,1.3,21.0,11.5,10.96,0.0
2017,9,8,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,6,15,43.5,8.0,1.65,15.5,10.0,7.63,0.0
2017,9,9,6,30,87.0,16.0,1.9,16.0,20.0,14.54,0.0
2017,9,9,6,45,190.0,36.0,2.2,16.5,61.5,49.54,26.99
2017,9,9,7,0,293.0,56.0,2.5,17.0,103.0,97.56,62.53
2017,9,9,7,15,367.5,71.5,2.4,17.5,155.0,148.64,104.0
2017,9,9,7,30,442.0,87.0,2.3,18.0,207.0,209.03,154.7
2017,9,9,7,45,503.5,96.5,2.25,19.0,263.0,268.14,204.67
2017,9,9,8,0,565.0,106.0,2.2,20.0,319.0,336.78,261.28
2017,9,9,8,15,603.0,114.0,2.3,20.5,374.0,397.49,311.21
2017,9,9,8,30,641.0,122.0,2.4,21.0,429.0,461.46,362.2
2017,9,9,8,45,672.0,127.5,2.55,22.0,482.0,521.81,408.32
2017,9,9,9,0,703.0,133.0,2.7,23.0,535.0,583.84,454.16
2017,9,9,9,15,724.0,138.0,2.7,23.5,583.5,639.95,494.59
2017,9,9,9,30,745.0,143.0,2.7,24.0,632.0,696.01,533.79
2017,9,9,9,45,767.0,144.0,2.75,24.5,676.0,748.24,569.29
2017,9,9,10,0,789.0,145.0,2.8,25.0,720.0,797.36,600.83
2017,9,9,10,15,800.5,147.5,2.8,25.0,756.5,840.35,628.65
2017,9,9,10,30,812.0,150.0,2.8,25.0,793.0,881.23,654.81
2017,9,9,10,45,827.0,148.5,2.85,25.5,824.0,918.77,677.59
2017,9,9,11,0,842.0,147.0,2.9,26.0,855.0,953.87,698.6
2017,9,9,11,15,847.5,148.0,2.95,26.0,876.5,979.82,714.92
2017,9,9,11,30,853.0,149.0,3.0,26.0,898.0,1002.49,729.22
2017,9,9,11,45,862.5,146.0,3.05,26.5,912.5,1012.52,734.01
2017,9,9,12,0,872.0,143.0,3.1,27.0,927.0,1027.94,742.47
2017,9,9,12,15,873.0,143.5,3.1,27.0,931.0,1034.81,746.54
2017,9,9,12,30,874.0,144.0,3.1,27.0,935.0,1037.99,748.45
2017,9,9,12,45,876.0,141.5,3.15,27.5,931.5,1035.4,745.79
2017,9,9,13,0,878.0,139.0,3.2,28.0,928.0,1029.08,740.91
2017,9,9,13,15,874.5,138.0,3.25,28.0,914.5,1015.1,732.74
2017,9,9,13,30,871.0,137.0,3.3,28.0,901.0,997.54,722.39
2017,9,9,13,45,867.0,135.0,3.35,28.0,879.0,975.0,708.88
2017,9,9,14,0,863.0,133.0,3.4,28.0,857.0,949.1,693.19
2017,9,9,14,15,855.0,131.0,3.4,28.0,827.5,916.34,672.63
2017,9,9,14,30,847.0,129.0,3.4,28.0,798.0,886.89,654.26
2017,9,9,14,45,831.5,128.5,3.45,28.0,759.5,843.36,626.54
2017,9,9,15,0,816.0,128.0,3.5,28.0,721.0,797.92,597.28
2017,9,9,15,15,801.0,125.0,3.5,28.0,677.5,748.63,564.77
2017,9,9,15,30,786.0,122.0,3.5,28.0,634.0,698.0,530.44
2017,9,9,15,45,765.5,118.0,3.5,28.0,584.5,641.61,490.06
2017,9,9,16,0,745.0,114.0,3.5,28.0,535.0,585.85,449.07
2017,9,9,16,15,717.5,109.0,3.3,27.5,482.0,524.22,402.99
2017,9,9,16,30,690.0,104.0,3.1,27.0,429.0,463.84,356.47
2017,9,9,16,45,650.0,97.5,2.95,26.5,373.0,397.93,304.45
2017,9,9,17,0,610.0,91.0,2.8,26.0,317.0,335.45,253.57
2017,9,9,17,15,556.0,82.0,2.5,25.0,261.5,269.71,199.43
2017,9,9,17,30,502.0,73.0,2.2,24.0,206.0,209.9,149.18
2017,9,9,17,45,419.5,61.0,1.95,23.0,153.0,147.73,98.34
2017,9,9,18,0,337.0,49.0,1.7,22.0,100.0,94.64,56.71
2017,9,9,18,15,219.0,31.5,1.7,21.5,59.0,45.88,22.3
2017,9,9,18,30,101.0,14.0,1.7,21.0,18.0,12.12,0.0
2017,9,9,18,45,50.5,7.0,1.7,20.5,9.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
