Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,9,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,10,6,15,36.5,7.5,2.45,15.5,9.0,7.15,0.0
2017,9,10,6,30,73.0,15.0,2.7,16.0,18.0,13.61,0.0
2017,9,10,6,45,168.5,35.5,3.0,16.5,58.0,47.74,26.17
2017,9,10,7,0,264.0,56.0,3.3,17.0,98.0,93.89,60.74
2017,9,10,7,15,337.5,72.5,3.25,17.5,149.0,143.96,101.43
2017,9,10,7,30,411.0,89.0,3.2,18.0,200.0,203.25,151.27
2017,9,10,7,45,468.0,100.5,3.15,19.0,254.5,261.01,200.29
2017,9,10,8,0,525.0,112.0,3.1,20.0,309.0,325.18,253.65
2017,9,10,8,15,563.5,121.0,3.2,21.0,363.0,387.34,304.35
2017,9,10,8,30,602.0,130.0,3.3,22.0,417.0,450.41,354.17
2017,9,10,8,45,635.0,136.0,3.4,23.0,469.5,510.36,400.07
2017,9,10,9,0,668.0,142.0,3.5,24.0,522.0,572.29,445.95
2017,9,10,9,15,689.5,147.5,3.5,24.0,570.0,627.58,487.06
2017,9,10,9,30,711.0,153.0,3.5,24.0,618.0,682.95,527.28
2017,9,10,9,45,730.0,156.0,3.55,24.5,661.0,733.56,562.38
2017,9,10,10,0,749.0,159.0,3.6,25.0,704.0,783.35,595.32
2017,9,10,10,15,761.5,162.5,3.6,25.5,740.5,827.05,622.96
2017,9,10,10,30,774.0,166.0,3.6,26.0,777.0,865.12,646.4
2017,9,10,10,45,784.0,167.5,3.6,26.5,806.5,900.12,667.55
2017,9,10,11,0,794.0,169.0,3.6,27.0,836.0,932.57,686.82
2017,9,10,11,15,800.0,171.0,3.6,27.0,857.0,958.95,703.33
2017,9,10,11,30,806.0,173.0,3.6,27.0,878.0,982.24,717.87
2017,9,10,11,45,812.0,172.5,3.65,27.5,891.5,999.72,727.56
2017,9,10,12,0,818.0,172.0,3.7,28.0,905.0,1013.83,735.16
2017,9,10,12,15,819.5,172.0,3.7,28.0,909.5,1020.46,739.15
2017,9,10,12,30,821.0,172.0,3.7,28.0,914.0,1023.5,741.0
2017,9,10,12,45,823.0,170.0,3.75,28.0,910.5,1021.35,740.02
2017,9,10,13,0,825.0,168.0,3.8,28.0,907.0,1015.58,736.84
2017,9,10,13,15,822.0,167.0,3.8,28.0,894.0,1002.28,728.58
2017,9,10,13,30,819.0,166.0,3.8,28.0,881.0,985.52,718.22
2017,9,10,13,45,817.5,162.0,3.8,28.5,860.5,963.71,703.23
2017,9,10,14,0,816.0,158.0,3.8,29.0,840.0,938.57,686.18
2017,9,10,14,15,807.5,156.0,3.85,29.0,810.5,905.96,665.85
2017,9,10,14,30,799.0,154.0,3.9,29.0,781.0,870.66,643.64
2017,9,10,14,45,786.5,151.0,3.95,29.0,744.0,828.49,616.6
2017,9,10,15,0,774.0,148.0,4.0,29.0,707.0,784.37,587.96
2017,9,10,15,15,758.0,144.0,3.95,28.5,664.0,737.13,557.56
2017,9,10,15,30,742.0,140.0,3.9,28.0,621.0,686.22,522.69
2017,9,10,15,45,723.5,134.0,3.9,28.0,572.5,630.76,482.8
2017,9,10,16,0,705.0,128.0,3.9,28.0,524.0,575.05,441.73
2017,9,10,16,15,676.0,122.0,3.65,27.5,471.0,513.52,395.5
2017,9,10,16,30,647.0,116.0,3.4,27.0,418.0,453.5,349.12
2017,9,10,16,45,611.0,107.0,3.2,26.5,363.5,389.21,298.27
2017,9,10,17,0,575.0,98.0,3.0,26.0,309.0,328.0,248.35
2017,9,10,17,15,519.0,88.0,2.7,25.0,253.5,262.73,194.73
2017,9,10,17,30,463.0,78.0,2.4,24.0,198.0,201.84,143.88
2017,9,10,17,45,385.5,64.0,2.15,23.5,146.5,141.64,94.47
2017,9,10,18,0,308.0,50.0,1.9,23.0,95.0,91.14,54.8
2017,9,10,18,15,191.0,31.5,1.9,22.5,55.5,43.57,21.04
2017,9,10,18,30,74.0,13.0,1.9,22.0,16.0,12.83,0.0
2017,9,10,18,45,37.0,6.5,1.9,21.5,8.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,11,6,15,49.0,8.0,1.65,15.5,10.0,7.63,0.0
2017,9,11,6,30,98.0,16.0,2.0,16.0,20.0,15.03,0.0
2017,9,11,6,45,210.0,34.0,2.4,17.0,61.0,50.06,26.27
2017,9,11,7,0,322.0,52.0,2.8,18.0,102.0,98.99,62.13
2017,9,11,7,15,401.0,65.0,2.85,19.0,154.0,150.56,103.79
2017,9,11,7,30,480.0,78.0,2.9,20.0,206.0,213.92,156.7
2017,9,11,7,45,531.5,88.0,3.0,21.0,261.0,273.0,207.1
2017,9,11,8,0,583.0,98.0,3.1,22.0,316.0,337.7,261.04
2017,9,11,8,15,621.5,105.5,3.2,22.5,371.0,399.2,311.75
2017,9,11,8,30,660.0,113.0,3.3,23.0,426.0,463.97,363.5
2017,9,11,8,45,685.0,120.0,3.45,23.5,478.0,523.44,409.78
2017,9,11,9,0,710.0,127.0,3.6,24.0,530.0,583.95,455.47
2017,9,11,9,15,731.0,132.0,3.65,24.5,578.5,640.36,496.64
2017,9,11,9,30,752.0,137.0,3.7,25.0,627.0,696.7,536.62
2017,9,11,9,45,766.0,141.5,3.8,25.5,669.5,746.74,570.84
2017,9,11,10,0,780.0,146.0,3.9,26.0,712.0,792.91,600.93
2017,9,11,10,15,791.5,149.0,3.9,26.0,748.5,836.01,629.34
2017,9,11,10,30,803.0,152.0,3.9,26.0,785.0,877.02,656.08
2017,9,11,10,45,577.5,268.0,3.9,26.5,732.0,818.13,610.53
2017,9,11,11,0,352.0,384.0,3.9,27.0,679.0,733.98,544.35
2017,9,11,11,15,593.0,271.5,3.85,27.0,782.5,869.91,644.55
2017,9,11,11,30,834.0,159.0,3.8,27.0,886.0,995.61,728.75
2017,9,11,11,45,829.5,164.5,3.8,27.5,897.0,1009.25,734.77
2017,9,11,12,0,825.0,170.0,3.8,28.0,908.0,1019.18,739.33
2017,9,11,12,15,481.0,313.0,3.75,28.0,743.5,829.86,608.65
2017,9,11,12,30,137.0,456.0,3.7,28.0,579.0,610.44,447.72
2017,9,11,12,45,262.5,425.5,3.65,28.5,660.0,716.0,524.89
2017,9,11,13,0,388.0,395.0,3.6,29.0,741.0,807.15,588.67
2017,9,11,13,15,606.5,279.5,3.55,29.0,811.0,911.13,664.21
2017,9,11,13,30,825.0,164.0,3.5,29.0,881.0,989.17,716.61
2017,9,11,13,45,820.5,161.5,3.5,29.0,859.5,965.84,701.43
2017,9,11,14,0,816.0,159.0,3.5,29.0,838.0,939.31,684.97
2017,9,11,14,15,807.0,156.5,3.45,29.0,808.0,905.63,663.5
2017,9,11,14,30,798.0,154.0,3.4,29.0,778.0,869.31,640.25
2017,9,11,14,45,765.5,161.0,3.4,29.0,736.5,823.91,611.01
2017,9,11,15,0,733.0,168.0,3.4,29.0,695.0,774.7,578.9
2017,9,11,15,15,715.5,163.5,3.35,28.5,651.5,724.75,545.82
2017,9,11,15,30,698.0,159.0,3.3,28.0,608.0,673.95,511.19
2017,9,11,15,45,682.5,150.0,3.25,28.0,560.5,619.33,472.11
2017,9,11,16,0,667.0,141.0,3.2,28.0,513.0,564.3,431.79
2017,9,11,16,15,637.0,134.0,3.0,27.5,460.5,503.08,386.15
2017,9,11,16,30,607.0,127.0,2.8,27.0,408.0,443.57,340.52
2017,9,11,16,45,573.0,116.0,2.6,27.0,354.5,380.4,290.27
2017,9,11,17,0,539.0,105.0,2.4,27.0,301.0,320.18,241.07
2017,9,11,17,15,483.0,93.5,2.1,26.0,246.0,253.49,186.95
2017,9,11,17,30,427.0,82.0,1.8,25.0,191.0,195.66,139.09
2017,9,11,17,45,352.5,66.0,1.5,24.0,140.5,136.48,91.12
2017,9,11,18,0,278.0,50.0,1.2,23.0,90.0,86.68,52.33
2017,9,11,18,15,168.0,30.5,1.2,22.5,51.5,40.78,19.25
2017,9,11,18,30,58.0,11.0,1.2,22.0,13.0,10.72,0.0
2017,9,11,18,45,29.0,5.5,1.2,21.5,6.5,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,12,6,15,60.0,8.0,1.55,15.5,10.5,0.0,0.0
2017,9,12,6,30,120.0,16.0,1.8,16.0,21.0,15.6,0.0
2017,9,12,6,45,250.0,32.0,2.05,17.0,64.0,52.72,26.71
2017,9,12,7,0,380.0,48.0,2.3,18.0,107.0,105.4,64.82
2017,9,12,7,15,461.5,59.5,2.35,19.0,161.0,160.18,109.27
2017,9,12,7,30,543.0,71.0,2.4,20.0,215.0,225.05,163.72
2017,9,12,7,45,597.5,79.5,2.5,21.0,272.5,287.55,217.14
2017,9,12,8,0,652.0,88.0,2.6,22.0,330.0,355.92,274.11
2017,9,12,8,15,689.0,94.0,2.6,23.0,386.5,419.21,325.48
2017,9,12,8,30,726.0,100.0,2.6,24.0,443.0,485.46,377.12
2017,9,12,8,45,750.5,105.5,2.6,25.0,496.0,546.62,422.96
2017,9,12,9,0,775.0,111.0,2.6,26.0,549.0,607.74,466.97
2017,9,12,9,15,794.5,115.0,2.6,26.0,598.5,665.01,508.56
2017,9,12,9,30,814.0,119.0,2.6,26.0,648.0,721.84,548.64
2017,9,12,9,45,824.5,123.5,2.65,26.5,690.5,771.55,580.5
2017,9,12,10,0,835.0,128.0,2.7,27.0,733.0,819.42,610.63
2017,9,12,10,15,845.5,130.5,2.7,27.5,769.0,863.1,637.18
2017,9,12,10,30,856.0,133.0,2.7,28.0,805.0,904.43,661.82
2017,9,12,10,45,859.5,137.0,2.7,28.5,833.0,938.42,681.36
2017,9,12,11,0,863.0,141.0,2.7,29.0,861.0,969.23,698.74
2017,9,12,11,15,867.5,142.5,2.7,29.0,882.0,995.01,714.24
2017,9,12,11,30,872.0,144.0,2.7,29.0,903.0,1008.75,722.14
2017,9,12,11,45,873.0,145.5,2.7,29.5,914.5,1023.75,729.59
2017,9,12,12,0,874.0,147.0,2.7,30.0,926.0,1035.09,734.79
2017,9,12,12,15,874.5,147.0,2.65,30.0,929.5,1040.72,737.53
2017,9,12,12,30,875.0,147.0,2.6,30.0,933.0,1042.63,738.12
2017,9,12,12,45,873.5,146.5,2.6,30.5,927.5,1038.28,733.99
2017,9,12,13,0,872.0,146.0,2.6,31.0,922.0,1030.24,727.76
2017,9,12,13,15,868.5,145.5,2.55,31.0,908.0,1016.55,719.15
2017,9,12,13,30,865.0,145.0,2.5,31.0,894.0,1007.9,713.87
2017,9,12,13,45,859.0,143.5,2.45,31.0,871.5,983.36,698.66
2017,9,12,14,0,853.0,142.0,2.4,31.0,849.0,955.52,681.55
2017,9,12,14,15,844.5,140.0,2.3,31.0,818.5,921.76,660.24
2017,9,12,14,30,836.0,138.0,2.2,31.0,788.0,885.2,637.14
2017,9,12,14,45,815.5,139.5,2.15,31.0,748.0,839.67,608.54
2017,9,12,15,0,795.0,141.0,2.1,31.0,708.0,792.61,578.74
2017,9,12,15,15,778.5,137.0,2.0,31.0,664.0,741.75,545.72
2017,9,12,15,30,762.0,133.0,1.9,31.0,620.0,691.55,511.69
2017,9,12,15,45,736.0,129.5,1.85,31.0,569.5,632.73,470.84
2017,9,12,16,0,710.0,126.0,1.8,31.0,519.0,574.34,429.3
2017,9,12,16,15,680.5,119.5,1.65,30.5,465.5,511.72,383.97
2017,9,12,16,30,651.0,113.0,1.5,30.0,412.0,450.68,338.4
2017,9,12,16,45,595.5,108.0,1.35,29.5,354.0,381.57,285.53
2017,9,12,17,0,540.0,103.0,1.2,29.0,296.0,317.77,235.32
2017,9,12,17,15,482.5,91.5,1.15,28.0,241.0,250.6,182.11
2017,9,12,17,30,425.0,80.0,1.1,27.0,186.0,192.51,134.96
2017,9,12,17,45,326.0,64.5,1.05,26.0,133.5,129.3,85.44
2017,9,12,18,0,227.0,49.0,1.0,25.0,81.0,78.64,47.52
2017,9,12,18,15,113.5,29.0,1.05,24.5,45.0,35.01,15.98
2017,9,12,18,30,0.0,9.0,1.1,24.0,9.0,8.58,0.0
2017,9,12,18,45,0.0,4.5,1.15,23.5,4.5,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,5.5,1.4,17.5,5.5,0.0,0.0
2017,9,13,6,30,0.0,11.0,1.6,18.0,11.0,10.2,0.0
2017,9,13,6,45,64.5,34.0,1.85,18.5,44.0,37.64,21.32
2017,9,13,7,0,129.0,57.0,2.1,19.0,77.0,75.04,50.51
2017,9,13,7,15,176.0,81.0,2.05,19.5,120.0,117.75,85.26
2017,9,13,7,30,223.0,105.0,2.0,20.0,163.0,166.54,125.62
2017,9,13,7,45,261.5,126.0,2.0,21.0,210.5,215.34,165.86
2017,9,13,8,0,300.0,147.0,2.0,22.0,258.0,268.67,208.95
2017,9,13,8,15,341.0,159.0,2.1,22.5,304.5,318.34,248.84
2017,9,13,8,30,382.0,171.0,2.2,23.0,351.0,377.69,295.31
2017,9,13,8,45,367.0,198.0,2.3,24.0,387.5,413.19,321.59
2017,9,13,9,0,352.0,225.0,2.4,25.0,424.0,451.86,349.2
2017,9,13,9,15,374.5,242.0,2.35,26.0,470.0,503.23,385.39
2017,9,13,9,30,397.0,259.0,2.3,27.0,516.0,555.81,421.26
2017,9,13,9,45,391.0,283.0,2.25,28.0,550.5,594.72,445.82
2017,9,13,10,0,385.0,307.0,2.2,29.0,585.0,631.95,468.53
2017,9,13,10,15,402.5,314.5,2.1,29.5,618.0,670.17,492.82
2017,9,13,10,30,420.0,322.0,2.0,30.0,651.0,717.2,522.24
2017,9,13,10,45,421.5,334.0,1.9,30.5,674.5,745.23,538.08
2017,9,13,11,0,423.0,346.0,1.8,31.0,698.0,771.6,552.63
2017,9,13,11,15,382.0,377.0,1.75,31.0,701.5,765.68,546.41
2017,9,13,11,30,341.0,408.0,1.7,31.0,705.0,766.1,544.42
2017,9,13,11,45,302.5,423.5,1.65,31.5,689.5,749.86,530.92
2017,9,13,12,0,264.0,439.0,1.6,32.0,674.0,731.24,516.09
2017,9,13,12,15,373.0,404.5,1.55,32.0,737.5,806.45,567.39
2017,9,13,12,30,482.0,370.0,1.5,32.0,801.0,891.25,622.32
2017,9,13,12,45,561.0,324.5,1.5,32.5,823.5,922.42,642.1
2017,9,13,13,0,640.0,279.0,1.5,33.0,846.0,951.89,661.16
2017,9,13,13,15,635.0,277.0,1.55,33.0,832.5,937.02,652.56
2017,9,13,13,30,630.0,275.0,1.6,33.0,819.0,919.38,642.72
2017,9,13,13,45,627.5,268.5,1.65,33.0,798.5,897.0,630.05
2017,9,13,14,0,625.0,262.0,1.7,33.0,778.0,872.0,615.67
2017,9,13,14,15,553.5,277.0,1.75,33.0,721.5,801.97,570.75
2017,9,13,14,30,482.0,292.0,1.8,33.0,665.0,736.2,527.94
2017,9,13,14,45,473.0,279.0,1.9,33.0,630.5,696.77,503.7
2017,9,13,15,0,464.0,266.0,2.0,33.0,596.0,656.28,477.97
2017,9,13,15,15,358.5,275.5,2.05,32.5,521.0,557.23,410.15
2017,9,13,15,30,253.0,285.0,2.1,32.0,446.0,474.92,352.23
2017,9,13,15,45,220.5,264.5,2.2,32.0,396.5,412.15,308.02
2017,9,13,16,0,188.0,244.0,2.3,32.0,347.0,359.59,270.09
2017,9,13,16,15,334.5,193.5,2.25,31.0,354.5,384.42,291.27
2017,9,13,16,30,481.0,143.0,2.2,30.0,362.0,392.12,297.69
2017,9,13,16,45,435.0,137.5,2.2,29.5,316.0,336.69,254.69
2017,9,13,17,0,389.0,132.0,2.2,29.0,270.0,285.74,214.39
2017,9,13,17,15,336.5,114.0,2.05,28.0,217.5,222.27,164.11
2017,9,13,17,30,284.0,96.0,1.9,27.0,165.0,168.85,121.07
2017,9,13,17,45,229.5,73.0,1.8,26.0,119.0,116.61,79.19
2017,9,13,18,0,175.0,50.0,1.7,25.0,73.0,71.42,43.89
2017,9,13,18,15,98.0,28.0,1.7,24.5,39.5,32.73,14.07
2017,9,13,18,30,21.0,6.0,1.7,24.0,6.0,5.73,0.0
2017,9,13,18,45,10.5,3.0,1.7,23.5,3.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,6,15,14.0,6.0,2.25,20.5,6.5,0.0,0.0
2017,9,14,6,30,28.0,12.0,2.6,21.0,13.0,12.0,0.0
2017,9,14,6,45,114.5,35.5,3.0,21.5,51.0,43.97,23.86
2017,9,14,7,0,201.0,59.0,3.4,22.0,89.0,88.0,57.25
2017,9,14,7,15,276.0,77.5,3.55,22.5,138.5,138.07,97.04
2017,9,14,7,30,351.0,96.0,3.7,23.0,188.0,196.24,144.75
2017,9,14,7,45,424.5,105.5,3.85,23.5,243.0,254.22,192.89
2017,9,14,8,0,498.0,115.0,4.0,24.0,298.0,320.63,247.53
2017,9,14,8,15,539.0,124.5,4.0,24.5,351.5,380.13,296.07
2017,9,14,8,30,580.0,134.0,4.0,25.0,405.0,446.54,348.52
2017,9,14,8,45,619.0,137.5,4.0,26.0,458.0,506.35,393.88
2017,9,14,9,0,658.0,141.0,4.0,27.0,511.0,568.72,439.65
2017,9,14,9,15,680.5,146.5,4.05,27.5,558.0,624.17,479.82
2017,9,14,9,30,703.0,152.0,4.1,28.0,605.0,679.8,519.08
2017,9,14,9,45,723.0,154.5,4.15,28.5,648.0,730.21,553.75
2017,9,14,10,0,743.0,157.0,4.2,29.0,691.0,779.87,586.3
2017,9,14,10,15,755.0,160.0,4.2,29.5,726.5,822.23,612.85
2017,9,14,10,30,767.0,163.0,4.2,30.0,762.0,858.87,635.22
2017,9,14,10,45,776.0,165.5,4.25,30.5,790.5,893.57,656.31
2017,9,14,11,0,785.0,168.0,4.3,31.0,819.0,925.67,675.53
2017,9,14,11,15,790.5,169.5,4.3,31.5,839.0,950.61,689.69
2017,9,14,11,30,796.0,171.0,4.3,32.0,859.0,972.45,701.82
2017,9,14,11,45,802.5,170.0,4.3,32.5,872.0,989.47,710.84
2017,9,14,12,0,809.0,169.0,4.3,33.0,885.0,1003.14,717.78
2017,9,14,12,15,809.5,169.0,4.25,33.0,888.0,1008.38,720.59
2017,9,14,12,30,810.0,169.0,4.2,33.0,891.0,1010.06,721.3
2017,9,14,12,45,808.0,169.0,4.2,33.0,885.5,1005.65,718.55
2017,9,14,13,0,806.0,169.0,4.2,33.0,880.0,997.71,713.7
2017,9,14,13,15,801.5,168.0,4.2,33.0,866.0,982.78,704.49
2017,9,14,13,30,797.0,167.0,4.2,33.0,852.0,964.51,693.25
2017,9,14,13,45,789.5,165.5,4.2,33.5,829.5,939.65,676.42
2017,9,14,14,0,782.0,164.0,4.2,34.0,807.0,911.81,657.76
2017,9,14,14,15,772.5,161.5,4.15,33.5,777.5,878.36,637.83
2017,9,14,14,30,763.0,159.0,4.1,33.0,748.0,842.41,616.12
2017,9,14,14,45,744.5,159.0,4.1,33.0,709.5,802.63,590.62
2017,9,14,15,0,726.0,159.0,4.1,33.0,671.0,757.92,561.55
2017,9,14,15,15,708.5,154.5,4.05,32.5,628.5,708.15,528.77
2017,9,14,15,30,691.0,150.0,4.0,32.0,586.0,657.58,494.37
2017,9,14,15,45,667.5,144.0,4.0,32.0,538.0,601.01,453.99
2017,9,14,16,0,644.0,138.0,4.0,32.0,490.0,544.85,412.94
2017,9,14,16,15,613.0,131.0,3.85,31.5,438.0,484.27,368.09
2017,9,14,16,30,582.0,124.0,3.7,31.0,386.0,425.6,323.37
2017,9,14,16,45,539.5,114.5,3.55,31.0,332.5,358.82,270.81
2017,9,14,17,0,497.0,105.0,3.4,31.0,279.0,299.32,222.65
2017,9,14,17,15,438.5,93.0,3.1,30.0,225.5,236.64,172.19
2017,9,14,17,30,380.0,81.0,2.8,29.0,172.0,180.7,126.55
2017,9,14,17,45,297.5,64.0,2.55,28.0,123.5,122.37,80.4
2017,9,14,18,0,215.0,47.0,2.3,27.0,75.0,74.55,44.2
2017,9,14,18,15,107.5,23.5,2.45,26.5,37.5,29.08,10.29
2017,9,14,18,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,15,6,15,11.5,5.5,2.4,21.0,6.0,0.0,0.0
2017,9,15,6,30,23.0,11.0,2.6,21.0,12.0,10.97,0.0
2017,9,15,6,45,102.0,35.0,2.8,21.5,49.0,42.71,23.13
2017,9,15,7,0,181.0,59.0,3.0,22.0,86.0,85.42,55.96
2017,9,15,7,15,255.0,79.0,3.1,22.5,135.0,133.48,94.08
2017,9,15,7,30,329.0,99.0,3.2,23.0,184.0,193.68,143.25
2017,9,15,7,45,395.0,111.5,3.35,23.5,238.0,250.83,190.61
2017,9,15,8,0,461.0,124.0,3.5,24.0,292.0,315.57,243.67
2017,9,15,8,15,368.5,156.0,3.45,24.5,304.5,329.21,256.57
2017,9,15,8,30,276.0,188.0,3.4,25.0,317.0,335.98,262.17
2017,9,15,8,45,452.0,170.0,3.4,25.5,410.0,441.16,343.87
2017,9,15,9,0,628.0,152.0,3.4,26.0,503.0,561.99,435.08
2017,9,15,9,15,651.0,158.0,3.35,26.5,550.5,616.89,474.15
2017,9,15,9,30,674.0,164.0,3.3,27.0,598.0,672.09,512.62
2017,9,15,9,45,702.0,163.5,3.3,27.5,642.0,724.35,548.4
2017,9,15,10,0,730.0,163.0,3.3,28.0,686.0,776.51,582.73
2017,9,15,10,15,743.0,166.0,3.25,28.5,721.5,819.23,609.02
2017,9,15,10,30,756.0,169.0,3.2,29.0,757.0,860.11,633.71
2017,9,15,10,45,770.0,168.5,3.2,29.5,786.5,891.78,652.24
2017,9,15,11,0,784.0,168.0,3.2,30.0,816.0,925.28,671.89
2017,9,15,11,15,790.0,169.5,3.2,30.0,836.5,950.61,687.43
2017,9,15,11,30,796.0,171.0,3.2,30.0,857.0,972.87,701.06
2017,9,15,11,45,813.0,163.5,3.2,30.5,872.5,993.42,712.23
2017,9,15,12,0,830.0,156.0,3.2,31.0,888.0,1010.75,721.36
2017,9,15,12,15,830.5,156.0,3.15,31.0,891.0,1016.01,723.98
2017,9,15,12,30,831.0,156.0,3.1,31.0,894.0,1017.62,724.52
2017,9,15,12,45,829.5,155.5,3.1,31.5,888.5,1013.05,720.24
2017,9,15,13,0,828.0,155.0,3.1,32.0,883.0,1004.85,713.87
2017,9,15,13,15,824.0,154.0,3.05,32.0,869.0,990.1,704.55
2017,9,15,13,30,820.0,153.0,3.0,32.0,855.0,971.9,693.21
2017,9,15,13,45,813.5,151.5,2.95,32.5,832.5,947.48,676.61
2017,9,15,14,0,807.0,150.0,2.9,33.0,810.0,919.97,658.17
2017,9,15,14,15,798.0,147.5,2.85,33.0,780.0,886.23,637.11
2017,9,15,14,30,789.0,145.0,2.8,33.0,750.0,849.9,614.33
2017,9,15,14,45,776.5,142.0,2.8,33.0,713.0,807.74,587.89
2017,9,15,15,0,764.0,139.0,2.8,33.0,676.0,763.69,559.94
2017,9,15,15,15,747.0,135.0,2.8,32.5,632.5,715.69,530.06
2017,9,15,15,30,730.0,131.0,2.8,32.0,589.0,664.36,495.94
2017,9,15,15,45,708.0,126.0,2.85,32.0,540.5,608.04,456.5
2017,9,15,16,0,686.0,121.0,2.9,32.0,492.0,551.89,416.08
2017,9,15,16,15,655.5,115.0,2.85,31.5,440.0,490.51,371.16
2017,9,15,16,30,625.0,109.0,2.8,31.0,388.0,430.9,326.09
2017,9,15,16,45,583.5,101.0,2.75,30.5,333.5,366.58,276.07
2017,9,15,17,0,542.0,93.0,2.7,30.0,279.0,306.06,227.49
2017,9,15,17,15,482.0,82.5,2.5,29.0,225.5,241.39,175.19
2017,9,15,17,30,422.0,72.0,2.3,28.0,172.0,181.8,126.31
2017,9,15,17,45,335.5,57.5,2.1,27.5,123.0,122.71,79.14
2017,9,15,18,0,249.0,43.0,1.9,27.0,74.0,74.59,42.68
2017,9,15,18,15,124.5,21.5,2.0,26.5,37.0,27.86,7.94
2017,9,15,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,16,6,15,19.5,6.0,1.8,21.5,7.0,0.0,0.0
2017,9,16,6,30,39.0,12.0,2.1,22.0,14.0,12.3,0.0
2017,9,16,6,45,140.0,33.0,2.45,22.5,51.5,45.17,23.28
2017,9,16,7,0,241.0,54.0,2.8,23.0,89.0,91.48,58.01
2017,9,16,7,15,321.5,69.5,2.9,23.5,139.0,141.1,97.36
2017,9,16,7,30,402.0,85.0,3.0,24.0,189.0,200.85,146.38
2017,9,16,7,45,465.5,95.0,3.15,24.5,243.0,259.08,195.12
2017,9,16,8,0,529.0,105.0,3.3,25.0,297.0,327.13,251.08
2017,9,16,8,15,569.5,113.0,3.25,25.5,350.5,387.15,299.73
2017,9,16,8,30,610.0,121.0,3.2,26.0,404.0,450.73,349.63
2017,9,16,8,45,648.0,124.0,3.2,26.5,457.0,510.93,395.64
2017,9,16,9,0,686.0,127.0,3.2,27.0,510.0,573.51,442.02
2017,9,16,9,15,708.0,132.0,3.15,27.5,557.0,629.36,481.83
2017,9,16,9,30,730.0,137.0,3.1,28.0,604.0,685.25,520.48
2017,9,16,9,45,752.0,137.5,3.05,28.5,647.5,736.05,554.06
2017,9,16,10,0,774.0,138.0,3.0,29.0,691.0,783.72,583.9
2017,9,16,10,15,786.0,141.0,2.95,29.0,726.5,826.77,611.29
2017,9,16,10,30,798.0,144.0,2.9,29.0,762.0,867.77,637.02
2017,9,16,10,45,809.5,144.0,2.85,29.5,791.5,902.85,657.26
2017,9,16,11,0,821.0,144.0,2.8,30.0,821.0,935.34,675.61
2017,9,16,11,15,827.0,145.0,2.75,30.5,841.5,960.82,689.26
2017,9,16,11,30,833.0,146.0,2.7,31.0,862.0,983.08,700.83
2017,9,16,11,45,813.0,161.5,2.7,31.5,868.5,991.61,704.16
2017,9,16,12,0,793.0,177.0,2.7,32.0,875.0,995.92,705.06
2017,9,16,12,15,794.0,177.5,2.65,32.0,878.5,1001.94,708.18
2017,9,16,12,30,795.0,178.0,2.6,32.0,882.0,1004.45,709.2
2017,9,16,12,45,795.5,176.0,2.6,32.0,877.0,1000.35,706.71
2017,9,16,13,0,796.0,174.0,2.6,32.0,872.0,992.74,702.2
2017,9,16,13,15,792.0,173.0,2.6,32.0,858.0,978.24,693.5
2017,9,16,13,30,788.0,172.0,2.6,32.0,844.0,960.42,682.86
2017,9,16,13,45,783.0,169.0,2.6,32.5,822.0,936.37,666.98
2017,9,16,14,0,778.0,166.0,2.6,33.0,800.0,909.29,649.27
2017,9,16,14,15,768.0,163.5,2.6,33.0,770.0,875.33,628.48
2017,9,16,14,30,758.0,161.0,2.6,33.0,740.0,842.65,608.47
2017,9,16,14,45,749.0,155.5,2.6,33.0,703.5,801.4,582.65
2017,9,16,15,0,740.0,150.0,2.6,33.0,667.0,758.12,555.28
2017,9,16,15,15,722.0,146.0,2.6,32.5,623.5,707.87,523.38
2017,9,16,15,30,704.0,142.0,2.6,32.0,580.0,656.84,489.48
2017,9,16,15,45,682.0,136.0,2.6,32.0,532.0,600.61,450.04
2017,9,16,16,0,660.0,130.0,2.6,32.0,484.0,544.63,409.75
2017,9,16,16,15,628.5,123.0,2.55,31.5,432.0,482.97,364.79
2017,9,16,16,30,597.0,116.0,2.5,31.0,380.0,423.27,319.83
2017,9,16,16,45,554.5,107.0,2.45,31.0,326.0,359.08,269.58
2017,9,16,17,0,512.0,98.0,2.4,31.0,272.0,296.36,219.23
2017,9,16,17,15,451.5,86.5,2.15,30.0,219.0,232.86,168.22
2017,9,16,17,30,391.0,75.0,1.9,29.0,166.0,176.34,122.19
2017,9,16,17,45,305.5,59.0,1.65,28.0,117.5,118.07,76.26
2017,9,16,18,0,220.0,43.0,1.4,27.0,69.0,70.69,40.63
2017,9,16,18,15,110.0,21.5,1.4,26.5,34.5,26.64,5.99
2017,9,16,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,6,15,0.0,6.5,1.05,21.5,6.5,0.0,0.0
2017,9,17,6,30,0.0,13.0,1.3,22.0,13.0,12.39,0.0
2017,9,17,6,45,97.5,32.5,1.55,22.5,46.5,40.46,21.01
2017,9,17,7,0,195.0,52.0,1.8,23.0,80.0,81.45,51.85
2017,9,17,7,15,252.0,71.5,1.9,23.5,125.0,128.65,89.81
2017,9,17,7,30,309.0,91.0,2.0,24.0,170.0,181.48,133.29
2017,9,17,7,45,366.0,102.5,2.15,24.5,218.5,233.34,176.23
2017,9,17,8,0,423.0,114.0,2.3,25.0,267.0,291.72,223.95
2017,9,17,8,15,546.5,110.0,2.35,25.5,341.5,374.32,289.14
2017,9,17,8,30,670.0,106.0,2.4,26.0,416.0,467.32,360.97
2017,9,17,8,45,385.5,175.5,2.45,26.5,358.5,410.0,316.66
2017,9,17,9,0,101.0,245.0,2.5,27.0,301.0,304.67,233.36
2017,9,17,9,15,436.0,184.5,2.45,27.5,459.0,496.31,381.31
2017,9,17,9,30,771.0,124.0,2.4,28.0,617.0,700.16,529.64
2017,9,17,9,45,784.5,128.5,2.4,28.5,659.0,750.12,560.37
2017,9,17,10,0,798.0,133.0,2.4,29.0,701.0,798.61,590.44
2017,9,17,10,15,647.5,209.5,2.35,29.5,685.5,785.01,577.19
2017,9,17,10,30,497.0,286.0,2.3,30.0,670.0,751.15,548.52
2017,9,17,10,45,666.5,214.0,2.3,30.5,749.5,851.03,617.71
2017,9,17,11,0,836.0,142.0,2.3,31.0,829.0,947.72,677.18
2017,9,17,11,15,841.5,143.0,2.25,31.0,849.0,972.97,691.04
2017,9,17,11,30,847.0,144.0,2.2,31.0,869.0,994.93,703.47
2017,9,17,11,45,852.0,143.0,2.2,31.5,881.0,1010.81,711.27
2017,9,17,12,0,857.0,142.0,2.2,32.0,893.0,1013.98,711.32
2017,9,17,12,15,857.5,142.5,2.15,32.0,896.0,1019.61,714.02
2017,9,17,12,30,858.0,143.0,2.1,32.0,899.0,1021.57,714.57
2017,9,17,12,45,856.0,142.5,2.1,32.5,893.0,1016.32,709.97
2017,9,17,13,0,854.0,142.0,2.1,33.0,887.0,1007.44,703.36
2017,9,17,13,15,850.0,141.0,2.1,33.0,872.5,992.49,694.6
2017,9,17,13,30,846.0,140.0,2.1,33.0,858.0,982.53,689.09
2017,9,17,13,45,840.0,138.0,2.1,33.0,835.0,957.38,674.17
2017,9,17,14,0,834.0,136.0,2.1,33.0,812.0,929.03,657.39
2017,9,17,14,15,825.0,134.0,2.1,33.0,781.5,894.96,636.94
2017,9,17,14,30,816.0,132.0,2.1,33.0,751.0,858.2,614.7
2017,9,17,14,45,805.0,128.5,2.1,33.0,714.0,815.72,588.57
2017,9,17,15,0,794.0,125.0,2.1,33.0,677.0,771.15,560.83
2017,9,17,15,15,777.5,122.0,2.15,32.5,633.0,721.16,530.48
2017,9,17,15,30,761.0,119.0,2.2,32.0,589.0,670.07,497.8
2017,9,17,15,45,741.0,114.0,2.25,32.0,540.5,615.04,459.67
2017,9,17,16,0,721.0,109.0,2.3,32.0,492.0,558.45,419.32
2017,9,17,16,15,691.0,103.5,2.3,31.5,439.5,496.08,374.07
2017,9,17,16,30,661.0,98.0,2.3,31.0,387.0,435.37,328.41
2017,9,17,16,45,621.0,90.5,2.3,31.0,332.5,370.28,277.33
2017,9,17,17,0,581.0,83.0,2.3,31.0,278.0,308.77,227.51
2017,9,17,17,15,520.0,74.0,2.05,30.0,223.5,243.15,174.39
2017,9,17,17,30,459.0,65.0,1.8,29.0,169.0,184.44,126.11
2017,9,17,17,45,367.5,51.5,1.6,28.0,119.5,123.01,77.53
2017,9,17,18,0,276.0,38.0,1.4,27.0,70.0,72.21,39.36
2017,9,17,18,15,138.0,19.0,1.45,26.5,35.0,25.53,2.83
2017,9,17,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,18,6,15,0.0,6.5,0.65,22.5,6.5,0.0,0.0
2017,9,18,6,30,0.0,13.0,0.7,23.0,13.0,12.39,0.0
2017,9,18,6,45,145.5,30.5,0.8,23.5,51.0,43.96,21.52
2017,9,18,7,0,291.0,48.0,0.9,24.0,89.0,94.18,57.67
2017,9,18,7,15,375.5,60.5,1.05,24.5,139.5,144.99,97.78
2017,9,18,7,30,460.0,73.0,1.2,25.0,190.0,208.37,149.46
2017,9,18,7,45,522.5,81.0,1.35,25.5,244.5,268.33,199.35
2017,9,18,8,0,585.0,89.0,1.5,26.0,299.0,335.2,253.89
2017,9,18,8,15,624.0,95.5,1.55,26.5,353.0,396.14,302.64
2017,9,18,8,30,663.0,102.0,1.6,27.0,407.0,460.36,352.22
2017,9,18,8,45,692.0,107.0,1.65,27.5,458.5,520.14,396.92
2017,9,18,9,0,721.0,112.0,1.7,28.0,510.0,581.3,441.12
2017,9,18,9,15,397.0,196.5,1.7,28.5,419.0,482.9,365.48
2017,9,18,9,30,73.0,281.0,1.7,29.0,328.0,331.37,248.28
2017,9,18,9,45,227.5,289.5,1.7,29.5,449.0,470.59,352.27
2017,9,18,10,0,382.0,298.0,1.7,30.0,570.0,623.57,459.83
2017,9,18,10,15,391.0,312.0,1.7,30.0,602.0,661.17,483.66
2017,9,18,10,30,400.0,326.0,1.7,30.0,634.0,698.02,507.56
2017,9,18,10,45,390.0,344.0,1.7,30.5,653.5,720.85,520.37
2017,9,18,11,0,380.0,362.0,1.7,31.0,673.0,741.61,531.77
2017,9,18,11,15,351.0,382.5,1.7,31.0,675.0,744.76,532.2
2017,9,18,11,30,322.0,403.0,1.7,31.0,677.0,745.24,531.07
2017,9,18,11,45,410.0,376.5,1.7,31.5,731.0,809.38,573.79
2017,9,18,12,0,498.0,350.0,1.7,32.0,785.0,884.98,621.97
2017,9,18,12,15,513.0,348.0,1.7,32.0,797.5,901.01,631.47
2017,9,18,12,30,528.0,346.0,1.7,32.0,810.0,914.63,640.11
2017,9,18,12,45,434.0,376.5,1.7,32.0,756.5,849.61,596.66
2017,9,18,13,0,340.0,407.0,1.7,32.0,703.0,774.38,546.86
2017,9,18,13,15,564.5,286.0,1.7,32.0,767.5,874.67,619.02
2017,9,18,13,30,789.0,165.0,1.7,32.0,832.0,953.43,670.55
2017,9,18,13,45,783.0,162.5,1.75,32.0,809.5,928.78,655.54
2017,9,18,14,0,777.0,160.0,1.8,32.0,787.0,901.13,639.7
2017,9,18,14,15,767.0,157.5,1.85,31.5,757.0,867.07,620.92
2017,9,18,14,30,757.0,155.0,1.9,31.0,727.0,830.59,600.34
2017,9,18,14,45,719.0,164.0,1.95,31.0,685.0,784.27,571.75
2017,9,18,15,0,681.0,173.0,2.0,31.0,643.0,734.31,539.63
2017,9,18,15,15,662.0,167.5,2.05,31.0,600.5,683.99,506.37
2017,9,18,15,30,643.0,162.0,2.1,31.0,558.0,633.16,471.92
2017,9,18,15,45,626.0,152.5,2.15,31.0,511.5,579.36,434.56
2017,9,18,16,0,609.0,143.0,2.2,31.0,465.0,525.5,396.07
2017,9,18,16,15,594.0,127.0,2.1,30.5,413.0,466.39,352.97
2017,9,18,16,30,579.0,111.0,2.0,30.0,361.0,407.58,308.61
2017,9,18,16,45,525.0,106.5,1.9,29.5,309.5,344.1,259.24
2017,9,18,17,0,471.0,102.0,1.8,29.0,258.0,283.61,210.99
2017,9,18,17,15,409.5,89.0,1.7,28.5,206.0,220.96,160.39
2017,9,18,17,30,348.0,76.0,1.6,28.0,154.0,165.51,115.13
2017,9,18,17,45,267.5,58.0,1.55,27.5,107.5,109.23,70.63
2017,9,18,18,0,187.0,40.0,1.5,27.0,61.0,63.27,35.81
2017,9,18,18,15,93.5,20.0,1.55,26.5,30.5,23.68,0.0
2017,9,18,18,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,6,15,10.5,5.0,2.75,23.0,5.0,0.0,0.0
2017,9,19,6,30,21.0,10.0,2.9,23.0,10.0,10.06,0.0
2017,9,19,6,45,113.5,31.5,3.05,23.5,46.0,41.42,20.41
2017,9,19,7,0,206.0,53.0,3.2,24.0,82.0,86.57,55.16
2017,9,19,7,15,287.5,69.5,3.35,24.5,130.0,135.4,93.68
2017,9,19,7,30,369.0,86.0,3.5,25.0,178.0,194.52,141.92
2017,9,19,7,45,437.0,95.5,3.65,25.5,231.5,251.91,189.68
2017,9,19,8,0,505.0,105.0,3.8,26.0,285.0,317.06,243.2
2017,9,19,8,15,546.5,113.5,3.85,26.0,338.0,379.32,294.19
2017,9,19,8,30,588.0,122.0,3.9,26.0,391.0,442.69,344.88
2017,9,19,8,45,407.0,181.5,3.95,26.5,378.5,429.76,334.08
2017,9,19,9,0,226.0,241.0,4.0,27.0,366.0,386.4,298.6
2017,9,19,9,15,230.5,264.5,4.0,27.0,401.5,425.48,327.76
2017,9,19,9,30,235.0,288.0,4.0,27.0,437.0,464.47,356.11
2017,9,19,9,45,256.0,306.0,4.0,27.5,478.5,518.97,394.91
2017,9,19,10,0,277.0,324.0,4.0,28.0,520.0,566.36,427.89
2017,9,19,10,15,168.5,334.5,3.95,28.0,455.5,486.99,367.13
2017,9,19,10,30,60.0,345.0,3.9,28.0,391.0,398.24,298.81
2017,9,19,10,45,192.5,362.0,3.85,28.5,517.5,549.62,411.46
2017,9,19,11,0,325.0,379.0,3.8,29.0,644.0,708.63,523.89
2017,9,19,11,15,328.0,388.5,3.75,29.0,662.0,729.62,536.74
2017,9,19,11,30,331.0,398.0,3.7,29.0,680.0,749.27,549.43
2017,9,19,11,45,269.5,418.5,3.7,29.5,650.0,715.33,522.85
2017,9,19,12,0,208.0,439.0,3.7,30.0,620.0,666.24,486.34
2017,9,19,12,15,322.0,403.0,3.65,30.0,684.0,756.3,551.37
2017,9,19,12,30,436.0,367.0,3.6,30.0,748.0,843.91,612.59
2017,9,19,12,45,436.5,364.0,3.55,30.0,743.5,839.61,609.03
2017,9,19,13,0,437.0,361.0,3.5,30.0,739.0,833.12,604.74
2017,9,19,13,15,631.5,249.0,3.45,30.0,785.5,905.23,659.01
2017,9,19,13,30,826.0,137.0,3.4,30.0,832.0,959.05,694.62
2017,9,19,13,45,554.5,259.5,3.4,30.0,721.0,814.92,597.03
2017,9,19,14,0,283.0,382.0,3.4,30.0,610.0,667.79,490.03
2017,9,19,14,15,539.0,256.0,3.35,30.0,668.5,765.93,566.32
2017,9,19,14,30,795.0,130.0,3.3,30.0,727.0,836.42,617.25
2017,9,19,14,45,766.0,135.0,3.3,30.0,687.0,788.67,585.53
2017,9,19,15,0,737.0,140.0,3.3,30.0,647.0,742.74,555.54
2017,9,19,15,15,607.5,177.5,3.15,29.5,576.5,652.94,492.16
2017,9,19,15,30,478.0,215.0,3.0,29.0,506.0,567.77,430.22
2017,9,19,15,45,456.5,200.5,2.9,29.0,460.0,513.91,391.41
2017,9,19,16,0,435.0,186.0,2.8,29.0,414.0,460.98,352.32
2017,9,19,16,15,313.5,182.0,2.55,28.5,337.0,359.45,275.81
2017,9,19,16,30,192.0,178.0,2.3,28.0,260.0,272.52,209.25
2017,9,19,16,45,179.0,154.0,2.05,28.0,222.0,231.02,176.71
2017,9,19,17,0,166.0,130.0,1.8,28.0,184.0,190.89,144.5
2017,9,19,17,15,143.0,106.5,1.75,27.5,146.5,149.69,111.4
2017,9,19,17,30,120.0,83.0,1.7,27.0,109.0,111.34,80.16
2017,9,19,17,45,84.5,60.0,1.65,27.0,75.5,74.22,50.3
2017,9,19,18,0,49.0,37.0,1.6,27.0,42.0,41.79,24.57
2017,9,19,18,15,24.5,18.5,1.65,26.5,21.0,18.46,0.0
2017,9,19,18,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
