Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,19,19,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,20,6,15,13.0,5.0,2.75,23.0,5.5,0.0,0.0
2017,9,20,6,30,26.0,10.0,2.9,23.0,11.0,10.22,0.0
2017,9,20,6,45,128.5,30.0,3.05,23.5,46.5,42.45,20.25
2017,9,20,7,0,231.0,50.0,3.2,24.0,82.0,87.93,55.15
2017,9,20,7,15,316.0,65.0,3.4,24.5,130.5,137.69,94.48
2017,9,20,7,30,401.0,80.0,3.6,25.0,179.0,198.14,144.0
2017,9,20,7,45,466.5,89.0,3.8,25.5,233.0,256.13,192.62
2017,9,20,8,0,532.0,98.0,4.0,26.0,287.0,324.35,248.85
2017,9,20,8,15,338.5,146.5,4.1,26.5,274.0,308.69,239.66
2017,9,20,8,30,145.0,195.0,4.2,27.0,261.0,272.32,211.2
2017,9,20,8,45,417.5,157.0,4.35,27.5,379.0,411.53,320.59
2017,9,20,9,0,690.0,119.0,4.5,28.0,497.0,570.83,442.27
2017,9,20,9,15,711.5,123.5,4.5,28.5,544.0,625.85,481.67
2017,9,20,9,30,733.0,128.0,4.5,29.0,591.0,680.85,520.44
2017,9,20,9,45,755.0,128.5,4.55,29.5,633.5,729.43,553.01
2017,9,20,10,0,777.0,129.0,4.6,30.0,676.0,779.26,585.47
2017,9,20,10,15,788.5,131.5,4.55,30.0,711.0,821.22,612.84
2017,9,20,10,30,800.0,134.0,4.5,30.0,746.0,861.07,638.56
2017,9,20,10,45,810.5,134.5,4.5,30.5,774.5,895.51,659.33
2017,9,20,11,0,821.0,135.0,4.5,31.0,803.0,927.3,678.17
2017,9,20,11,15,826.5,136.5,4.45,31.5,823.0,952.51,692.32
2017,9,20,11,30,832.0,138.0,4.4,32.0,843.0,974.49,704.32
2017,9,20,11,45,836.0,138.0,4.4,32.5,854.5,981.15,706.63
2017,9,20,12,0,840.0,138.0,4.4,33.0,866.0,992.95,712.49
2017,9,20,12,15,840.5,138.5,4.4,33.0,869.0,998.23,715.66
2017,9,20,12,30,841.0,139.0,4.4,33.0,872.0,999.92,716.7
2017,9,20,12,45,839.0,138.5,4.4,33.0,866.0,994.47,713.27
2017,9,20,13,0,837.0,138.0,4.4,33.0,860.0,985.46,707.73
2017,9,20,13,15,833.5,137.5,4.35,33.0,846.0,980.13,704.46
2017,9,20,13,30,830.0,137.0,4.3,33.0,832.0,962.41,693.24
2017,9,20,13,45,823.0,135.5,4.3,33.0,809.0,936.93,677.37
2017,9,20,14,0,816.0,134.0,4.3,33.0,786.0,908.38,659.53
2017,9,20,14,15,806.5,132.0,4.2,32.5,756.0,874.14,638.74
2017,9,20,14,30,797.0,130.0,4.1,32.0,726.0,837.33,616.12
2017,9,20,14,45,779.0,130.0,4.1,32.0,687.5,793.28,587.57
2017,9,20,15,0,761.0,130.0,4.1,32.0,649.0,747.72,557.74
2017,9,20,15,15,743.5,126.5,4.05,31.5,605.5,699.64,526.72
2017,9,20,15,30,726.0,123.0,4.0,31.0,562.0,648.51,491.57
2017,9,20,15,45,701.5,118.5,3.95,31.0,513.5,591.22,450.04
2017,9,20,16,0,677.0,114.0,3.9,31.0,465.0,534.39,407.85
2017,9,20,16,15,644.5,108.0,3.7,30.5,413.0,472.46,361.27
2017,9,20,16,30,612.0,102.0,3.5,30.0,361.0,412.59,314.89
2017,9,20,16,45,568.0,94.0,3.3,30.0,307.5,348.18,263.25
2017,9,20,17,0,524.0,86.0,3.1,30.0,254.0,287.93,213.7
2017,9,20,17,15,457.5,76.0,2.9,29.5,201.5,223.35,160.87
2017,9,20,17,30,391.0,66.0,2.7,29.0,149.0,164.85,112.73
2017,9,20,17,45,294.0,51.0,2.5,28.5,102.5,106.23,66.72
2017,9,20,18,0,197.0,36.0,2.3,28.0,56.0,60.03,32.21
2017,9,20,18,15,98.5,18.0,2.4,27.5,28.0,21.52,0.0
2017,9,20,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,21,6,15,5.5,4.5,2.4,24.0,4.5,0.0,0.0
2017,9,21,6,30,11.0,9.0,2.5,24.0,9.0,8.88,0.0
2017,9,21,6,45,116.5,29.5,2.6,24.0,44.5,40.04,18.49
2017,9,21,7,0,222.0,50.0,2.7,24.0,80.0,86.99,54.71
2017,9,21,7,15,310.0,65.0,2.8,24.5,129.0,136.91,94.02
2017,9,21,7,30,398.0,80.0,2.9,25.0,178.0,197.91,143.77
2017,9,21,7,45,475.5,86.5,3.05,25.5,233.0,257.35,193.18
2017,9,21,8,0,553.0,93.0,3.2,26.0,288.0,328.56,251.47
2017,9,21,8,15,342.5,143.0,3.3,26.0,270.5,307.51,238.78
2017,9,21,8,30,132.0,193.0,3.4,26.0,253.0,263.91,205.09
2017,9,21,8,45,423.0,152.0,3.5,26.5,376.5,410.17,320.2
2017,9,21,9,0,714.0,111.0,3.6,27.0,500.0,578.15,448.06
2017,9,21,9,15,428.5,201.0,3.6,27.0,440.5,510.8,393.7
2017,9,21,9,30,143.0,291.0,3.6,27.0,381.0,401.87,306.96
2017,9,21,9,45,85.5,281.5,3.6,27.5,336.5,345.61,263.1
2017,9,21,10,0,28.0,272.0,3.6,28.0,292.0,292.49,220.83
2017,9,21,10,15,36.0,299.0,3.6,28.5,325.5,328.38,247.02
2017,9,21,10,30,44.0,326.0,3.6,29.0,359.0,364.9,273.09
2017,9,21,10,45,442.5,225.5,3.6,29.5,583.0,656.52,493.53
2017,9,21,11,0,841.0,125.0,3.6,30.0,807.0,928.08,678.64
2017,9,21,11,15,846.0,126.5,3.6,30.0,826.5,952.74,692.08
2017,9,21,11,30,851.0,128.0,3.6,30.0,846.0,974.12,705.27
2017,9,21,11,45,851.0,130.5,3.65,30.5,857.0,988.2,712.69
2017,9,21,12,0,851.0,133.0,3.7,31.0,868.0,998.67,717.93
2017,9,21,12,15,851.5,133.0,3.7,31.0,870.5,1003.41,720.74
2017,9,21,12,30,852.0,133.0,3.7,31.0,873.0,1004.5,721.38
2017,9,21,12,45,850.0,133.0,3.75,31.5,867.0,999.44,717.11
2017,9,21,13,0,848.0,133.0,3.8,32.0,861.0,990.78,710.7
2017,9,21,13,15,844.0,132.0,3.8,32.0,846.5,975.55,701.33
2017,9,21,13,30,840.0,131.0,3.8,32.0,832.0,956.89,689.87
2017,9,21,13,45,831.0,131.0,3.85,32.0,808.5,938.99,679.28
2017,9,21,14,0,822.0,131.0,3.9,32.0,785.0,909.96,661.41
2017,9,21,14,15,812.5,129.0,3.95,32.0,754.5,875.49,639.92
2017,9,21,14,30,803.0,127.0,4.0,32.0,724.0,838.44,616.58
2017,9,21,14,45,766.0,136.0,4.05,32.0,682.0,788.02,583.92
2017,9,21,15,0,729.0,145.0,4.1,32.0,640.0,740.18,552.7
2017,9,21,15,15,710.0,141.0,4.1,31.5,596.5,689.48,519.21
2017,9,21,15,30,691.0,137.0,4.1,31.0,553.0,638.15,483.91
2017,9,21,15,45,662.0,133.0,4.15,31.0,504.0,580.02,441.86
2017,9,21,16,0,633.0,129.0,4.2,31.0,455.0,522.89,399.51
2017,9,21,16,15,598.0,122.0,4.1,30.5,403.0,460.81,352.9
2017,9,21,16,30,563.0,115.0,4.0,30.0,351.0,401.15,306.78
2017,9,21,16,45,511.0,106.5,3.95,29.5,297.5,332.79,252.86
2017,9,21,17,0,459.0,98.0,3.9,29.0,244.0,272.97,204.27
2017,9,21,17,15,389.5,85.5,3.55,28.5,192.0,209.47,152.34
2017,9,21,17,30,320.0,73.0,3.2,28.0,140.0,154.22,107.06
2017,9,21,17,45,221.0,55.5,2.85,27.5,94.5,97.43,62.83
2017,9,21,18,0,122.0,38.0,2.5,27.0,49.0,52.1,28.88
2017,9,21,18,15,61.0,19.0,2.45,26.5,24.5,20.34,0.0
2017,9,21,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,22,6,15,8.0,4.5,2.0,22.0,5.0,0.0,0.0
2017,9,22,6,30,16.0,9.0,2.2,22.0,10.0,9.03,0.0
2017,9,22,6,45,125.0,28.5,2.4,22.5,45.0,41.0,18.53
2017,9,22,7,0,234.0,48.0,2.6,23.0,80.0,87.34,54.65
2017,9,22,7,15,324.5,62.0,2.75,23.5,128.5,137.63,94.44
2017,9,22,7,30,415.0,76.0,2.9,24.0,177.0,199.3,145.04
2017,9,22,7,45,482.0,84.5,3.05,25.0,231.0,260.64,196.1
2017,9,22,8,0,549.0,93.0,3.2,26.0,285.0,327.64,250.88
2017,9,22,8,15,590.5,100.0,3.25,26.5,338.5,388.27,300.13
2017,9,22,8,30,632.0,107.0,3.3,27.0,392.0,452.51,350.67
2017,9,22,8,45,670.5,109.0,3.4,27.5,444.0,512.95,397.05
2017,9,22,9,0,709.0,111.0,3.5,28.0,496.0,575.72,443.83
2017,9,22,9,15,730.5,115.0,3.5,28.5,543.0,631.01,483.47
2017,9,22,9,30,752.0,119.0,3.5,29.0,590.0,684.52,520.77
2017,9,22,9,45,388.5,192.0,3.55,29.5,436.5,513.0,390.5
2017,9,22,10,0,25.0,265.0,3.6,30.0,283.0,274.43,205.18
2017,9,22,10,15,81.5,317.5,3.6,30.0,379.0,386.67,289.9
2017,9,22,10,30,138.0,370.0,3.6,30.0,475.0,505.31,375.92
2017,9,22,10,45,479.5,252.5,3.65,30.5,636.0,719.31,534.53
2017,9,22,11,0,821.0,135.0,3.7,31.0,797.0,927.84,675.95
2017,9,22,11,15,826.0,136.0,3.75,31.0,817.0,951.88,689.76
2017,9,22,11,30,831.0,137.0,3.8,31.0,837.0,972.66,702.86
2017,9,22,11,45,498.5,286.0,3.85,31.5,708.0,814.79,593.17
2017,9,22,12,0,166.0,435.0,3.9,32.0,579.0,621.42,450.82
2017,9,22,12,15,102.5,403.0,3.9,32.0,492.5,511.32,373.56
2017,9,22,12,30,39.0,371.0,3.9,32.0,406.0,413.57,302.59
2017,9,22,12,45,420.0,265.0,3.95,32.0,625.0,719.95,530.41
2017,9,22,13,0,801.0,159.0,4.0,32.0,844.0,980.42,707.39
2017,9,22,13,15,504.5,286.5,4.0,32.0,715.5,816.11,593.72
2017,9,22,13,30,208.0,414.0,4.0,32.0,587.0,632.7,461.0
2017,9,22,13,45,110.5,332.5,4.05,32.0,424.5,449.31,331.59
2017,9,22,14,0,13.0,251.0,4.1,32.0,262.0,251.78,185.72
2017,9,22,14,15,392.0,196.0,4.1,32.0,486.5,570.36,429.77
2017,9,22,14,30,771.0,141.0,4.1,32.0,711.0,824.99,609.98
2017,9,22,14,45,763.0,135.5,4.15,32.0,674.5,784.13,581.88
2017,9,22,15,0,755.0,130.0,4.2,32.0,638.0,741.13,553.87
2017,9,22,15,15,736.5,126.0,4.2,31.5,594.5,692.03,522.1
2017,9,22,15,30,718.0,122.0,4.2,31.0,551.0,639.93,486.16
2017,9,22,15,45,695.5,117.0,4.25,31.0,503.0,583.76,445.48
2017,9,22,16,0,673.0,112.0,4.3,31.0,455.0,527.89,403.95
2017,9,22,16,15,639.5,106.0,4.25,30.5,403.0,465.68,357.11
2017,9,22,16,30,606.0,100.0,4.2,30.0,351.0,405.67,310.47
2017,9,22,16,45,559.5,92.0,4.2,29.5,297.5,340.65,258.71
2017,9,22,17,0,513.0,84.0,4.2,29.0,244.0,280.13,209.08
2017,9,22,17,15,443.5,74.0,3.9,28.5,192.0,213.41,154.09
2017,9,22,17,30,374.0,64.0,3.6,28.0,140.0,157.54,107.77
2017,9,22,17,45,271.5,48.5,3.35,27.5,94.5,98.94,61.87
2017,9,22,18,0,169.0,33.0,3.1,27.0,49.0,53.53,27.66
2017,9,22,18,15,84.5,16.5,2.95,26.5,24.5,19.56,0.0
2017,9,22,18,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,15,22.5,5.0,1.25,21.0,5.0,0.0,0.0
2017,9,23,6,30,45.0,10.0,1.5,21.0,10.0,10.86,0.0
2017,9,23,6,45,178.0,26.5,1.75,21.5,47.0,44.1,18.43
2017,9,23,7,0,311.0,43.0,2.0,22.0,84.0,94.88,57.61
2017,9,23,7,15,402.0,54.5,2.15,22.5,134.5,149.33,101.34
2017,9,23,7,30,493.0,66.0,2.3,23.0,185.0,214.02,155.07
2017,9,23,7,45,556.0,72.5,2.5,24.0,240.0,274.81,206.48
2017,9,23,8,0,619.0,79.0,2.7,25.0,295.0,342.45,262.37
2017,9,23,8,15,309.5,80.0,2.8,25.5,188.0,233.22,181.66
2017,9,23,8,30,0.0,81.0,2.9,26.0,81.0,75.42,55.48
2017,9,23,8,45,18.0,147.5,3.0,26.5,157.0,149.81,114.69
2017,9,23,9,0,36.0,214.0,3.1,27.0,233.0,233.71,179.51
2017,9,23,9,15,130.5,249.0,3.15,27.5,329.0,343.32,263.73
2017,9,23,9,30,225.0,284.0,3.2,28.0,425.0,455.13,347.12
2017,9,23,9,45,532.5,193.5,3.3,28.5,556.5,626.08,476.28
2017,9,23,10,0,840.0,103.0,3.4,29.0,688.0,798.81,597.68
2017,9,23,10,15,850.0,105.0,3.45,29.5,723.0,840.49,622.68
2017,9,23,10,30,860.0,107.0,3.5,30.0,758.0,879.74,646.66
2017,9,23,10,45,452.5,228.0,3.6,30.5,572.0,669.12,497.73
2017,9,23,11,0,45.0,349.0,3.7,31.0,386.0,393.27,289.75
2017,9,23,11,15,465.5,229.5,3.75,31.0,619.5,706.31,525.26
2017,9,23,11,30,886.0,110.0,3.8,31.0,853.0,989.19,715.6
2017,9,23,11,45,865.5,124.5,3.85,31.5,858.5,996.11,716.34
2017,9,23,12,0,845.0,139.0,3.9,32.0,864.0,998.7,716.51
2017,9,23,12,15,511.5,287.5,3.9,32.0,727.5,837.32,607.07
2017,9,23,12,30,178.0,436.0,3.9,32.0,591.0,636.04,461.1
2017,9,23,12,45,165.0,432.5,3.95,32.0,575.0,618.5,449.86
2017,9,23,13,0,152.0,429.0,4.0,32.0,559.0,600.3,437.25
2017,9,23,13,15,492.0,283.5,4.0,32.0,692.5,800.61,585.62
2017,9,23,13,30,832.0,138.0,4.0,32.0,826.0,963.67,697.0
2017,9,23,13,45,826.0,136.0,4.0,32.0,803.0,938.32,679.93
2017,9,23,14,0,820.0,134.0,4.0,32.0,780.0,909.84,662.16
2017,9,23,14,15,810.0,132.0,4.0,32.0,749.0,874.84,640.04
2017,9,23,14,30,800.0,130.0,4.0,32.0,718.0,837.29,616.13
2017,9,23,14,45,765.5,137.0,4.05,32.0,676.0,786.83,583.44
2017,9,23,15,0,731.0,144.0,4.1,32.0,634.0,738.92,552.15
2017,9,23,15,15,712.0,140.0,4.1,31.5,590.5,688.07,518.47
2017,9,23,15,30,693.0,136.0,4.1,31.0,547.0,636.6,483.02
2017,9,23,15,45,669.0,130.0,4.2,31.0,498.5,579.49,441.84
2017,9,23,16,0,645.0,124.0,4.3,31.0,450.0,522.91,399.94
2017,9,23,16,15,610.5,117.0,4.2,30.5,398.0,460.53,352.96
2017,9,23,16,30,576.0,110.0,4.1,30.0,346.0,400.52,306.37
2017,9,23,16,45,529.5,100.5,4.1,30.0,293.0,335.67,254.38
2017,9,23,17,0,483.0,91.0,4.1,30.0,240.0,273.02,202.99
2017,9,23,17,15,415.5,79.0,3.8,29.0,188.0,209.44,151.14
2017,9,23,17,30,348.0,67.0,3.5,28.0,136.0,153.85,105.51
2017,9,23,17,45,250.5,49.5,3.2,27.5,90.5,95.96,60.17
2017,9,23,18,0,153.0,32.0,2.9,27.0,45.0,50.65,25.5
2017,9,23,18,15,76.5,16.0,2.95,26.5,22.5,18.58,0.0
2017,9,23,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,9,24,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,6,45,131.0,22.5,2.4,22.5,39.5,35.91,13.8
2017,9,24,7,0,262.0,45.0,2.7,23.0,79.0,89.68,55.21
2017,9,24,7,15,354.0,58.0,2.9,23.5,128.5,141.19,96.23
2017,9,24,7,30,446.0,71.0,3.1,24.0,178.0,206.21,149.82
2017,9,24,7,45,534.5,74.0,3.3,24.5,235.0,269.56,202.89
2017,9,24,8,0,623.0,77.0,3.5,25.0,292.0,342.71,263.4
2017,9,24,8,15,400.0,133.0,3.6,25.5,280.0,331.37,258.1
2017,9,24,8,30,177.0,189.0,3.7,26.0,268.0,284.59,221.73
2017,9,24,8,45,179.0,214.0,3.8,26.5,302.5,321.55,250.0
2017,9,24,9,0,181.0,239.0,3.9,27.0,337.0,358.44,277.35
2017,9,24,9,15,197.5,261.5,3.9,27.5,377.5,402.46,309.67
2017,9,24,9,30,214.0,284.0,3.9,28.0,418.0,447.63,342.2
2017,9,24,9,45,529.0,191.0,3.9,28.5,551.0,621.27,474.58
2017,9,24,10,0,844.0,98.0,3.9,29.0,684.0,797.07,598.75
2017,9,24,10,15,501.0,233.0,3.85,29.5,586.0,685.26,513.81
2017,9,24,10,30,158.0,368.0,3.8,30.0,488.0,521.84,387.52
2017,9,24,10,45,260.0,364.0,3.8,30.5,569.5,626.94,463.82
2017,9,24,11,0,362.0,360.0,3.8,31.0,651.0,725.74,532.64
2017,9,24,11,15,624.5,233.5,3.75,31.0,749.0,867.76,635.25
2017,9,24,11,30,887.0,107.0,3.7,31.0,847.0,986.86,712.36
2017,9,24,11,45,561.0,266.5,3.7,31.0,736.5,856.28,623.11
2017,9,24,12,0,235.0,426.0,3.7,31.0,626.0,681.47,495.43
2017,9,24,12,15,530.0,288.0,3.7,31.0,742.0,856.49,623.9
2017,9,24,12,30,825.0,150.0,3.7,31.0,858.0,1003.93,722.57
2017,9,24,12,45,596.5,268.0,3.75,31.5,778.0,902.71,652.88
2017,9,24,13,0,368.0,386.0,3.8,32.0,698.0,781.23,564.93
2017,9,24,13,15,323.0,391.5,3.8,32.0,662.0,738.0,535.61
2017,9,24,13,30,278.0,397.0,3.8,32.0,626.0,694.54,505.41
2017,9,24,13,45,547.0,265.0,3.8,32.0,699.0,812.47,594.46
2017,9,24,14,0,816.0,133.0,3.8,32.0,772.0,904.28,658.48
2017,9,24,14,15,483.0,243.0,3.85,32.0,617.5,700.89,517.86
2017,9,24,14,30,150.0,353.0,3.9,32.0,463.0,494.49,365.5
2017,9,24,14,45,462.5,236.5,3.95,32.0,549.5,641.38,479.56
2017,9,24,15,0,775.0,120.0,4.0,32.0,636.0,744.15,556.44
2017,9,24,15,15,555.5,182.0,4.0,31.5,539.0,611.57,461.46
2017,9,24,15,30,336.0,244.0,4.0,31.0,442.0,489.43,370.81
2017,9,24,15,45,513.5,174.0,4.05,31.0,446.0,520.61,397.29
2017,9,24,16,0,691.0,104.0,4.1,31.0,450.0,527.89,404.21
2017,9,24,16,15,657.0,98.5,4.05,30.5,398.0,465.09,356.56
2017,9,24,16,30,623.0,93.0,4.0,30.0,346.0,404.51,309.36
2017,9,24,16,45,574.0,86.0,3.95,29.5,292.0,338.68,256.77
2017,9,24,17,0,525.0,79.0,3.9,29.0,238.0,277.61,206.53
2017,9,24,17,15,454.5,69.0,3.65,28.5,185.5,212.28,152.51
2017,9,24,17,30,384.0,59.0,3.4,28.0,133.0,153.61,103.9
2017,9,24,17,45,273.5,44.5,3.15,27.5,88.0,94.48,57.89
2017,9,24,18,0,163.0,30.0,2.9,27.0,43.0,49.36,23.39
2017,9,24,18,15,81.5,15.0,2.9,26.5,21.5,17.7,0.0
2017,9,24,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,25,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,25,6,45,122.0,22.0,2.25,21.5,38.0,34.72,12.76
2017,9,25,7,0,244.0,44.0,2.5,22.0,76.0,86.29,53.41
2017,9,25,7,15,337.5,57.0,2.6,22.5,124.5,137.04,93.84
2017,9,25,7,30,431.0,70.0,2.7,23.0,173.0,199.54,145.42
2017,9,25,7,45,504.5,76.5,2.85,23.5,227.0,262.32,198.32
2017,9,25,8,0,578.0,83.0,3.0,24.0,281.0,331.27,255.59
2017,9,25,8,15,289.0,74.5,3.1,24.5,173.5,218.58,171.15
2017,9,25,8,30,0.0,66.0,3.2,25.0,66.0,61.4,44.42
2017,9,25,8,45,43.0,149.5,3.3,25.5,173.0,170.54,132.08
2017,9,25,9,0,86.0,233.0,3.4,26.0,280.0,285.67,221.37
2017,9,25,9,15,149.0,258.0,3.4,26.0,347.5,366.22,283.08
2017,9,25,9,30,212.0,283.0,3.4,26.0,415.0,445.61,342.91
2017,9,25,9,45,224.5,303.0,3.45,26.5,451.0,485.93,371.31
2017,9,25,10,0,237.0,323.0,3.5,27.0,487.0,526.66,399.7
2017,9,25,10,15,330.0,315.0,3.5,27.0,556.0,616.58,465.74
2017,9,25,10,30,423.0,307.0,3.5,27.0,625.0,711.88,533.84
2017,9,25,10,45,440.5,311.5,3.5,27.5,653.5,746.52,555.98
2017,9,25,11,0,458.0,316.0,3.5,28.0,682.0,780.22,577.56
2017,9,25,11,15,289.0,364.5,3.55,28.0,597.5,669.65,496.34
2017,9,25,11,30,120.0,413.0,3.6,28.0,513.0,550.05,407.25
2017,9,25,11,45,236.0,403.5,3.65,28.5,603.5,656.32,485.21
2017,9,25,12,0,352.0,394.0,3.7,29.0,694.0,777.04,569.47
2017,9,25,12,15,356.5,394.0,3.7,29.0,698.5,783.38,573.02
2017,9,25,12,30,361.0,394.0,3.7,29.0,703.0,788.01,576.22
2017,9,25,12,45,336.5,398.0,3.75,29.0,684.5,766.24,561.03
2017,9,25,13,0,312.0,402.0,3.8,29.0,666.0,743.13,545.07
2017,9,25,13,15,350.0,381.0,3.8,29.0,672.0,753.3,553.78
2017,9,25,13,30,388.0,360.0,3.8,29.0,678.0,760.79,560.49
2017,9,25,13,45,234.5,363.5,3.8,29.0,554.0,611.5,453.55
2017,9,25,14,0,81.0,367.0,3.8,29.0,430.0,445.18,331.58
2017,9,25,14,15,71.5,346.0,3.75,29.0,400.5,412.11,308.37
2017,9,25,14,30,62.0,325.0,3.7,29.0,371.0,379.49,284.82
2017,9,25,14,45,70.0,311.5,3.7,29.0,360.5,369.67,278.5
2017,9,25,15,0,78.0,298.0,3.7,29.0,350.0,359.1,271.52
2017,9,25,15,15,43.0,243.0,3.6,28.5,271.5,272.59,206.96
2017,9,25,15,30,8.0,188.0,3.5,28.0,193.0,184.29,139.58
2017,9,25,15,45,23.5,192.5,3.45,28.0,205.0,198.61,151.58
2017,9,25,16,0,39.0,197.0,3.4,28.0,217.0,217.23,166.61
2017,9,25,16,15,34.5,175.0,3.2,27.5,191.0,190.47,146.35
2017,9,25,16,30,30.0,153.0,3.0,27.0,165.0,164.26,126.3
2017,9,25,16,45,22.0,130.0,2.8,27.0,138.0,132.83,101.52
2017,9,25,17,0,14.0,107.0,2.6,27.0,111.0,106.5,80.54
2017,9,25,17,15,7.0,84.0,2.4,26.5,86.0,81.5,60.48
2017,9,25,17,30,0.0,61.0,2.2,26.0,61.0,57.43,40.92
2017,9,25,17,45,0.0,39.5,2.0,25.5,39.5,36.98,23.83
2017,9,25,18,0,0.0,18.0,1.8,25.0,18.0,16.7,5.8
2017,9,25,18,15,0.0,9.0,1.9,25.0,9.0,8.58,0.0
2017,9,25,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,6,45,0.0,7.0,2.1,22.0,7.0,6.48,0.0
2017,9,26,7,0,0.0,14.0,2.3,22.0,14.0,12.97,4.79
2017,9,26,7,15,0.0,23.5,2.4,22.5,23.5,21.79,12.3
2017,9,26,7,30,0.0,33.0,2.5,23.0,33.0,30.62,19.76
2017,9,26,7,45,0.0,44.0,2.6,23.5,44.0,40.87,28.25
2017,9,26,8,0,0.0,55.0,2.7,24.0,55.0,51.12,36.59
2017,9,26,8,15,0.0,84.0,2.75,24.0,84.0,78.43,58.78
2017,9,26,8,30,0.0,113.0,2.8,24.0,113.0,106.21,81.01
2017,9,26,8,45,0.0,105.0,2.9,24.5,105.0,98.31,74.19
2017,9,26,9,0,0.0,97.0,3.0,25.0,97.0,90.55,67.58
2017,9,26,9,15,0.0,73.0,3.0,25.0,73.0,67.98,49.3
2017,9,26,9,30,0.0,49.0,3.0,25.0,49.0,45.6,31.2
2017,9,26,9,45,10.5,151.0,3.0,25.5,158.5,150.44,114.37
2017,9,26,10,0,21.0,253.0,3.0,26.0,268.0,259.78,198.01
2017,9,26,10,15,10.5,136.0,2.95,26.0,143.5,136.73,102.68
2017,9,26,10,30,0.0,19.0,2.9,26.0,19.0,17.69,8.49
2017,9,26,10,45,0.0,24.0,2.85,26.5,24.0,22.36,12.18
2017,9,26,11,0,0.0,29.0,2.8,27.0,29.0,27.03,15.83
2017,9,26,11,15,8.0,151.5,2.75,27.0,158.5,150.49,112.52
2017,9,26,11,30,16.0,274.0,2.7,27.0,288.0,278.6,209.33
2017,9,26,11,45,8.0,204.5,2.65,27.0,211.5,202.25,151.26
2017,9,26,12,0,0.0,135.0,2.6,27.0,135.0,127.05,93.61
2017,9,26,12,15,4.5,170.5,2.6,27.0,174.5,165.78,123.61
2017,9,26,12,30,9.0,206.0,2.6,27.0,214.0,204.85,153.41
2017,9,26,12,45,6.0,182.0,2.65,27.0,187.5,178.41,133.19
2017,9,26,13,0,3.0,158.0,2.7,27.0,161.0,152.13,113.1
2017,9,26,13,15,6.0,188.0,2.65,27.0,193.5,184.09,137.75
2017,9,26,13,30,9.0,218.0,2.6,27.0,226.0,216.2,162.25
2017,9,26,13,45,7.0,200.0,2.6,27.0,206.0,196.49,147.33
2017,9,26,14,0,5.0,182.0,2.6,27.0,186.0,176.92,132.56
2017,9,26,14,15,2.5,156.0,2.6,26.5,158.0,149.33,111.75
2017,9,26,14,30,0.0,130.0,2.6,26.0,130.0,122.06,90.93
2017,9,26,14,45,0.0,123.0,2.6,26.0,123.0,115.34,85.9
2017,9,26,15,0,0.0,116.0,2.6,26.0,116.0,108.63,80.86
2017,9,26,15,15,0.0,108.0,2.5,25.5,108.0,100.99,75.22
2017,9,26,15,30,0.0,100.0,2.4,25.0,100.0,93.38,69.55
2017,9,26,15,45,0.0,104.5,2.35,25.0,104.5,97.73,73.27
2017,9,26,16,0,0.0,109.0,2.3,25.0,109.0,102.15,77.07
2017,9,26,16,15,0.0,96.0,2.15,24.5,96.0,89.78,67.54
2017,9,26,16,30,0.0,83.0,2.0,24.0,83.0,77.46,57.92
2017,9,26,16,45,0.0,70.0,1.9,24.0,70.0,65.17,48.07
2017,9,26,17,0,0.0,57.0,1.8,24.0,57.0,53.0,38.15
2017,9,26,17,15,0.0,44.0,1.65,23.5,44.0,40.88,28.17
2017,9,26,17,30,0.0,31.0,1.5,23.0,31.0,28.77,18.02
2017,9,26,17,45,0.0,20.0,1.35,23.0,20.0,18.54,9.27
2017,9,26,18,0,0.0,9.0,1.2,23.0,9.0,8.33,0.0
2017,9,26,18,15,0.0,4.5,1.2,23.0,4.5,4.29,0.0
2017,9,26,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,14.5,2.25,21.5,14.5,13.45,2.24
2017,9,27,7,0,0.0,29.0,2.4,22.0,29.0,26.93,15.97
2017,9,27,7,15,0.0,48.5,2.4,22.0,48.5,45.36,31.67
2017,9,27,7,30,0.0,68.0,2.4,22.0,68.0,63.89,47.33
2017,9,27,7,45,0.0,89.5,2.45,22.5,89.5,84.45,64.27
2017,9,27,8,0,0.0,111.0,2.5,23.0,111.0,105.07,80.9
2017,9,27,8,15,9.0,135.0,2.5,23.0,139.5,132.48,102.85
2017,9,27,8,30,18.0,159.0,2.5,23.0,168.0,161.0,125.46
2017,9,27,8,45,44.5,193.0,2.5,23.5,216.5,216.51,169.03
2017,9,27,9,0,71.0,227.0,2.5,24.0,265.0,270.57,210.58
2017,9,27,9,15,81.0,251.5,2.45,24.0,298.5,306.13,237.34
2017,9,27,9,30,91.0,276.0,2.4,24.0,332.0,342.57,264.46
2017,9,27,9,45,59.0,270.5,2.4,24.5,307.5,315.62,242.17
2017,9,27,10,0,27.0,265.0,2.4,25.0,283.0,286.02,218.01
2017,9,27,10,15,37.0,293.5,2.35,25.0,320.0,325.3,247.39
2017,9,27,10,30,47.0,322.0,2.3,25.0,357.0,365.37,276.74
2017,9,27,10,45,64.0,348.0,2.3,25.5,398.0,409.82,308.68
2017,9,27,11,0,81.0,374.0,2.3,26.0,439.0,455.14,340.7
2017,9,27,11,15,50.0,332.5,2.3,26.0,373.0,382.87,287.02
2017,9,27,11,30,19.0,291.0,2.3,26.0,307.0,298.65,224.13
2017,9,27,11,45,19.5,297.0,2.3,26.5,313.5,305.38,228.84
2017,9,27,12,0,20.0,303.0,2.3,27.0,320.0,312.05,233.2
2017,9,27,12,15,48.0,353.5,2.3,27.0,394.0,405.49,302.17
2017,9,27,12,30,76.0,404.0,2.3,27.0,468.0,487.67,361.2
2017,9,27,12,45,64.0,390.0,2.3,27.0,444.0,460.3,341.03
2017,9,27,13,0,52.0,376.0,2.3,27.0,420.0,432.85,321.31
2017,9,27,13,15,37.0,339.0,2.3,27.0,370.5,378.05,281.71
2017,9,27,13,30,22.0,302.0,2.3,27.0,321.0,312.34,233.64
2017,9,27,13,45,29.5,311.0,2.3,27.0,335.0,339.92,254.66
2017,9,27,14,0,37.0,320.0,2.3,27.0,349.0,355.53,266.56
2017,9,27,14,15,18.5,233.0,2.25,27.0,247.5,238.91,179.78
2017,9,27,14,30,0.0,146.0,2.2,27.0,146.0,137.47,102.31
2017,9,27,14,45,55.0,224.0,2.2,27.0,260.0,266.26,203.02
2017,9,27,15,0,110.0,302.0,2.2,27.0,374.0,388.62,295.21
2017,9,27,15,15,55.0,172.5,2.1,26.5,208.5,209.04,159.87
2017,9,27,15,30,0.0,43.0,2.0,26.0,43.0,39.99,26.59
2017,9,27,15,45,88.5,127.5,1.9,26.0,170.5,185.48,144.15
2017,9,27,16,0,177.0,212.0,1.8,26.0,298.0,320.17,248.12
2017,9,27,16,15,171.5,186.5,1.65,25.5,262.5,280.92,217.79
2017,9,27,16,30,166.0,161.0,1.5,25.0,227.0,242.05,187.81
2017,9,27,16,45,151.5,137.5,1.4,25.0,190.0,202.02,155.87
2017,9,27,17,0,137.0,114.0,1.3,25.0,153.0,163.61,124.59
2017,9,27,17,15,113.0,90.5,1.2,24.5,118.0,124.15,92.38
2017,9,27,17,30,89.0,67.0,1.1,24.0,83.0,87.7,62.36
2017,9,27,17,45,47.5,45.0,1.0,24.0,53.0,53.04,34.56
2017,9,27,18,0,6.0,23.0,0.9,24.0,23.0,22.05,7.34
2017,9,27,18,15,3.0,11.5,1.0,23.5,11.5,11.07,0.0
2017,9,27,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,5.0,2.7,21.0,5.0,4.62,0.0
2017,9,28,7,0,0.0,10.0,2.9,21.0,10.0,9.26,1.8
2017,9,28,7,15,0.0,17.5,3.0,21.0,17.5,16.21,7.77
2017,9,28,7,30,0.0,25.0,3.1,21.0,25.0,23.18,13.73
2017,9,28,7,45,0.0,32.5,3.25,21.5,32.5,30.16,19.58
2017,9,28,8,0,0.0,40.0,3.4,22.0,40.0,37.14,25.32
2017,9,28,8,15,0.0,55.0,3.4,22.5,55.0,51.13,36.74
2017,9,28,8,30,0.0,70.0,3.4,23.0,70.0,65.13,47.99
2017,9,28,8,45,0.0,95.0,3.45,23.5,95.0,88.74,66.85
2017,9,28,9,0,0.0,120.0,3.5,24.0,120.0,112.69,85.67
2017,9,28,9,15,1.5,147.5,3.4,24.0,148.5,140.27,107.32
2017,9,28,9,30,3.0,175.0,3.3,24.0,177.0,168.17,128.97
2017,9,28,9,45,3.5,179.5,3.25,24.5,182.5,172.94,132.05
2017,9,28,10,0,4.0,184.0,3.2,25.0,188.0,177.77,135.23
2017,9,28,10,15,5.5,193.0,3.1,25.5,198.0,187.93,142.55
2017,9,28,10,30,7.0,202.0,3.0,26.0,208.0,198.21,149.91
2017,9,28,10,45,12.0,238.5,2.9,26.5,248.5,238.95,180.47
2017,9,28,11,0,17.0,275.0,2.8,27.0,289.0,280.26,210.86
2017,9,28,11,15,23.0,301.0,2.75,27.0,320.0,312.41,234.57
2017,9,28,11,30,29.0,327.0,2.7,27.0,351.0,357.77,267.76
2017,9,28,11,45,31.5,337.5,2.65,27.5,364.0,371.8,277.12
2017,9,28,12,0,34.0,348.0,2.6,28.0,377.0,385.77,286.52
2017,9,28,12,15,48.0,369.5,2.6,28.0,410.0,422.9,313.62
2017,9,28,12,30,62.0,391.0,2.6,28.0,443.0,460.01,340.39
2017,9,28,12,45,64.0,389.5,2.65,28.0,443.0,460.11,340.54
2017,9,28,13,0,66.0,388.0,2.7,28.0,443.0,459.91,340.71
2017,9,28,13,15,117.5,395.0,2.75,28.0,491.0,529.63,392.2
2017,9,28,13,30,169.0,402.0,2.8,28.0,539.0,584.12,432.09
2017,9,28,13,45,141.5,387.0,2.85,28.0,499.5,538.27,399.38
2017,9,28,14,0,114.0,372.0,2.9,28.0,460.0,481.57,359.17
2017,9,28,14,15,86.5,344.0,2.95,28.0,409.5,424.09,317.85
2017,9,28,14,30,59.0,316.0,3.0,28.0,359.0,368.21,277.02
2017,9,28,14,45,152.0,306.0,3.1,28.0,407.0,441.06,334.09
2017,9,28,15,0,245.0,296.0,3.2,28.0,455.0,495.84,376.68
2017,9,28,15,15,149.0,267.5,3.2,27.5,362.5,384.8,294.06
2017,9,28,15,30,53.0,239.0,3.2,27.0,270.0,274.26,210.09
2017,9,28,15,45,81.5,224.0,3.25,27.0,266.0,274.48,211.67
2017,9,28,16,0,110.0,209.0,3.3,27.0,262.0,278.11,215.26
2017,9,28,16,15,107.5,184.0,3.15,26.5,230.5,244.61,189.83
2017,9,28,16,30,105.0,159.0,3.0,26.0,199.0,211.3,164.06
2017,9,28,16,45,95.0,134.5,2.85,25.5,166.5,175.67,135.84
2017,9,28,17,0,85.0,110.0,2.7,25.0,134.0,141.22,107.97
2017,9,28,17,15,68.0,86.5,2.5,24.5,103.0,104.14,77.61
2017,9,28,17,30,51.0,63.0,2.3,24.0,72.0,72.79,51.69
2017,9,28,17,45,25.5,41.0,2.15,24.0,45.5,43.81,28.03
2017,9,28,18,0,0.0,19.0,2.0,24.0,19.0,17.65,3.59
2017,9,28,18,15,0.0,9.5,2.1,23.5,9.5,9.05,0.0
2017,9,28,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,0.5,3.6,20.0,0.5,0.46,0.0
2017,9,29,7,0,0.0,1.0,3.6,20.0,1.0,0.92,0.0
2017,9,29,7,15,0.0,2.0,3.65,20.0,2.0,1.85,0.0
2017,9,29,7,30,0.0,3.0,3.7,20.0,3.0,2.78,0.0
2017,9,29,7,45,0.0,4.0,3.75,20.5,4.0,3.7,0.0
2017,9,29,8,0,0.0,5.0,3.8,21.0,5.0,4.63,0.0
2017,9,29,8,15,0.0,13.5,3.95,21.5,13.5,12.52,4.8
2017,9,29,8,30,0.0,22.0,4.1,22.0,22.0,20.42,11.31
2017,9,29,8,45,0.0,23.5,4.25,22.5,23.5,21.82,12.37
2017,9,29,9,0,0.0,25.0,4.4,23.0,25.0,23.22,13.43
2017,9,29,9,15,0.0,39.5,4.35,23.0,39.5,36.73,24.4
2017,9,29,9,30,0.0,54.0,4.3,23.0,54.0,50.26,35.29
2017,9,29,9,45,0.0,46.0,4.25,23.5,46.0,42.82,29.09
2017,9,29,10,0,0.0,38.0,4.2,24.0,38.0,35.37,22.95
2017,9,29,10,15,0.0,57.0,4.15,24.0,57.0,53.12,37.14
2017,9,29,10,30,0.0,76.0,4.1,24.0,76.0,70.89,51.24
2017,9,29,10,45,0.0,83.0,4.1,24.5,83.0,77.46,56.25
2017,9,29,11,0,0.0,90.0,4.1,25.0,90.0,84.03,61.23
2017,9,29,11,15,0.0,93.5,4.05,25.0,93.5,87.37,63.79
2017,9,29,11,30,0.0,97.0,4.0,25.0,97.0,90.73,66.36
2017,9,29,11,45,0.0,113.5,4.0,25.0,113.5,106.46,78.66
2017,9,29,12,0,0.0,130.0,4.0,25.0,130.0,122.26,90.96
2017,9,29,12,15,0.0,88.0,4.0,25.0,88.0,82.24,59.58
2017,9,29,12,30,0.0,46.0,4.0,25.0,46.0,42.93,28.55
2017,9,29,12,45,6.5,150.5,4.0,25.0,156.5,148.44,111.73
2017,9,29,13,0,13.0,255.0,4.0,25.0,267.0,257.18,195.32
2017,9,29,13,15,6.5,165.5,3.95,25.0,171.5,162.77,122.65
2017,9,29,13,30,0.0,76.0,3.9,25.0,76.0,70.95,50.78
2017,9,29,13,45,4.0,144.0,3.9,25.0,147.5,139.35,104.82
2017,9,29,14,0,8.0,212.0,3.9,25.0,219.0,209.18,159.11
2017,9,29,14,15,5.0,188.0,3.85,25.0,192.0,182.77,138.72
2017,9,29,14,30,2.0,164.0,3.8,25.0,165.0,156.67,118.61
2017,9,29,14,45,2.0,167.5,3.8,25.0,168.5,160.07,121.55
2017,9,29,15,0,2.0,171.0,3.8,25.0,172.0,163.52,124.54
2017,9,29,15,15,10.0,188.0,3.75,24.5,194.0,186.19,143.13
2017,9,29,15,30,18.0,205.0,3.7,24.0,216.0,208.47,161.43
2017,9,29,15,45,9.0,138.0,3.65,24.0,143.5,135.92,104.34
2017,9,29,16,0,0.0,71.0,3.6,24.0,71.0,66.08,48.34
2017,9,29,16,15,0.0,62.0,3.45,23.5,62.0,57.66,41.8
2017,9,29,16,30,0.0,53.0,3.3,23.0,53.0,49.26,35.13
2017,9,29,16,45,0.0,44.0,3.2,23.0,44.0,40.87,28.29
2017,9,29,17,0,0.0,35.0,3.1,23.0,35.0,32.48,21.35
2017,9,29,17,15,0.0,26.5,3.0,22.5,26.5,24.58,14.76
2017,9,29,17,30,0.0,18.0,2.9,22.0,18.0,16.68,8.07
2017,9,29,17,45,0.0,11.0,2.85,22.0,11.0,10.18,2.46
2017,9,29,18,0,0.0,4.0,2.8,22.0,4.0,3.7,0.0
2017,9,29,18,15,0.0,2.0,2.85,21.5,2.0,1.91,0.0
2017,9,29,18,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
