Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,29,22,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,30,6,45,128.5,19.5,3.25,16.5,34.5,33.52,7.27
2017,9,30,7,0,257.0,39.0,3.4,17.0,69.0,85.53,52.86
2017,9,30,7,15,347.0,52.5,3.4,17.5,117.0,137.09,95.35
2017,9,30,7,30,437.0,66.0,3.4,18.0,165.0,201.96,150.36
2017,9,30,7,45,507.0,73.5,3.45,19.0,219.0,263.05,202.91
2017,9,30,8,0,577.0,81.0,3.5,20.0,273.0,331.85,260.84
2017,9,30,8,15,618.5,87.5,3.5,20.5,326.0,393.46,312.36
2017,9,30,8,30,660.0,94.0,3.5,21.0,379.0,458.57,364.99
2017,9,30,8,45,695.5,97.0,3.5,22.0,431.0,519.49,412.01
2017,9,30,9,0,731.0,100.0,3.5,23.0,483.0,582.35,458.79
2017,9,30,9,15,752.0,104.0,3.45,23.5,529.5,636.56,498.31
2017,9,30,9,30,773.0,108.0,3.4,24.0,576.0,691.75,536.84
2017,9,30,9,45,792.0,109.0,3.35,24.5,618.0,741.53,569.45
2017,9,30,10,0,811.0,110.0,3.3,25.0,660.0,790.17,600.65
2017,9,30,10,15,822.5,112.5,3.25,25.0,694.5,832.63,628.26
2017,9,30,10,30,834.0,115.0,3.2,25.0,729.0,872.84,654.05
2017,9,30,10,45,843.0,115.5,3.2,25.5,756.0,899.11,669.22
2017,9,30,11,0,852.0,116.0,3.2,26.0,783.0,929.07,686.89
2017,9,30,11,15,857.0,117.5,3.2,26.0,802.5,953.26,701.98
2017,9,30,11,30,862.0,119.0,3.2,26.0,822.0,974.1,714.95
2017,9,30,11,45,855.0,125.5,3.2,26.5,830.0,985.02,720.09
2017,9,30,12,0,848.0,132.0,3.2,27.0,838.0,992.14,722.92
2017,9,30,12,15,686.0,226.5,3.2,27.0,798.5,950.89,695.7
2017,9,30,12,30,524.0,321.0,3.2,27.0,759.0,885.3,648.13
2017,9,30,12,45,684.5,226.0,3.2,27.5,793.5,945.45,691.78
2017,9,30,13,0,845.0,131.0,3.2,28.0,828.0,980.25,712.99
2017,9,30,13,15,840.5,130.0,3.15,28.0,812.5,972.32,707.6
2017,9,30,13,30,836.0,129.0,3.1,28.0,797.0,952.23,694.76
2017,9,30,13,45,828.5,128.0,3.1,28.0,773.5,926.02,678.42
2017,9,30,14,0,821.0,127.0,3.1,28.0,750.0,896.76,660.1
2017,9,30,14,15,811.0,124.5,3.05,28.0,718.5,860.81,636.95
2017,9,30,14,30,801.0,122.0,3.0,28.0,687.0,822.35,612.06
2017,9,30,14,45,774.5,125.0,3.0,28.0,646.5,774.18,580.61
2017,9,30,15,0,748.0,128.0,3.0,28.0,606.0,727.67,549.99
2017,9,30,15,15,728.5,124.0,2.9,27.5,562.0,675.71,515.15
2017,9,30,15,30,709.0,120.0,2.8,27.0,518.0,623.17,478.26
2017,9,30,15,45,685.0,114.0,2.75,27.0,469.5,565.38,435.87
2017,9,30,16,0,661.0,108.0,2.7,27.0,421.0,508.15,392.76
2017,9,30,16,15,625.0,101.5,2.45,26.5,369.0,445.0,344.22
2017,9,30,16,30,589.0,95.0,2.2,26.0,317.0,384.4,296.23
2017,9,30,16,45,541.0,85.5,2.0,25.5,264.5,318.77,243.18
2017,9,30,17,0,493.0,76.0,1.8,25.0,212.0,257.93,192.56
2017,9,30,17,15,418.5,64.5,1.6,24.0,161.0,192.7,138.61
2017,9,30,17,30,344.0,53.0,1.4,23.0,110.0,135.03,90.85
2017,9,30,17,45,237.5,36.0,1.25,22.5,68.0,77.95,45.89
2017,9,30,18,0,131.0,19.0,1.1,22.0,26.0,32.15,1.53
2017,9,30,18,15,65.5,9.5,1.1,21.5,13.0,11.16,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,1,6,45,158.0,17.5,1.2,17.5,35.5,35.27,5.82
2017,10,1,7,0,316.0,35.0,1.3,18.0,71.0,92.6,55.69
2017,10,1,7,15,409.5,46.5,1.35,18.5,120.5,147.25,100.69
2017,10,1,7,30,503.0,58.0,1.4,19.0,170.0,213.53,156.59
2017,10,1,7,45,563.0,65.5,1.5,19.5,224.0,274.99,209.73
2017,10,1,8,0,623.0,73.0,1.6,20.0,278.0,342.92,266.99
2017,10,1,8,15,662.5,79.0,1.55,21.0,332.0,405.61,317.77
2017,10,1,8,30,702.0,85.0,1.5,22.0,386.0,471.49,368.78
2017,10,1,8,45,731.0,89.0,1.5,23.0,437.5,530.93,413.09
2017,10,1,9,0,760.0,93.0,1.5,24.0,489.0,592.38,457.02
2017,10,1,9,15,780.5,96.5,1.45,24.5,536.0,648.27,495.84
2017,10,1,9,30,801.0,100.0,1.4,25.0,583.0,703.76,532.05
2017,10,1,9,45,815.0,103.0,1.4,25.5,624.0,752.94,562.68
2017,10,1,10,0,829.0,106.0,1.4,26.0,665.0,800.52,591.68
2017,10,1,10,15,840.0,108.0,1.4,26.0,699.5,842.56,617.73
2017,10,1,10,30,851.0,110.0,1.4,26.0,734.0,875.87,637.88
2017,10,1,10,45,857.5,112.5,1.4,26.5,761.0,908.95,656.57
2017,10,1,11,0,864.0,115.0,1.4,27.0,788.0,939.01,673.16
2017,10,1,11,15,869.0,116.0,1.45,27.0,807.0,962.82,687.83
2017,10,1,11,30,874.0,117.0,1.5,27.0,826.0,983.25,700.51
2017,10,1,11,45,875.5,118.0,1.55,27.5,836.5,996.72,707.58
2017,10,1,12,0,877.0,119.0,1.6,28.0,847.0,1006.52,712.54
2017,10,1,12,15,877.5,119.0,1.65,28.0,848.5,1010.53,715.49
2017,10,1,12,30,878.0,119.0,1.7,28.0,850.0,1010.78,716.31
2017,10,1,12,45,875.0,119.5,1.75,28.5,843.0,1004.34,711.72
2017,10,1,13,0,872.0,120.0,1.8,29.0,836.0,994.22,705.03
2017,10,1,13,15,867.5,119.0,1.85,29.0,820.0,977.41,695.68
2017,10,1,13,30,863.0,118.0,1.9,29.0,804.0,957.11,684.24
2017,10,1,13,45,855.5,117.5,1.95,29.0,780.0,931.19,669.24
2017,10,1,14,0,848.0,117.0,2.0,29.0,756.0,902.17,652.23
2017,10,1,14,15,838.0,115.0,2.0,29.0,724.5,872.94,634.52
2017,10,1,14,30,828.0,113.0,2.0,29.0,693.0,834.14,610.45
2017,10,1,14,45,813.5,110.5,2.05,29.0,654.5,788.8,582.25
2017,10,1,15,0,799.0,108.0,2.1,29.0,616.0,741.68,552.45
2017,10,1,15,15,781.0,105.0,2.05,28.5,571.0,689.99,519.4
2017,10,1,15,30,763.0,102.0,2.0,28.0,526.0,637.42,483.79
2017,10,1,15,45,737.0,98.0,2.0,28.0,476.5,578.2,441.23
2017,10,1,16,0,711.0,94.0,2.0,28.0,427.0,520.69,398.62
2017,10,1,16,15,676.5,88.5,1.85,27.5,374.5,456.86,350.24
2017,10,1,16,30,642.0,83.0,1.7,27.0,322.0,395.32,302.01
2017,10,1,16,45,591.0,75.5,1.6,27.0,268.0,327.67,247.3
2017,10,1,17,0,540.0,68.0,1.5,27.0,214.0,265.06,195.19
2017,10,1,17,15,463.5,58.0,1.35,26.0,162.0,198.13,140.15
2017,10,1,17,30,387.0,48.0,1.2,25.0,110.0,140.25,92.37
2017,10,1,17,45,266.5,33.0,1.1,24.0,67.5,80.13,45.71
2017,10,1,18,0,146.0,18.0,1.0,23.0,25.0,32.12,0.0
2017,10,1,18,15,73.0,9.0,1.0,22.5,12.5,10.82,0.0
2017,10,1,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,6,45,125.5,19.5,0.85,19.5,33.5,33.45,3.82
2017,10,2,7,0,251.0,39.0,0.9,20.0,67.0,85.43,52.05
2017,10,2,7,15,346.0,52.5,1.15,20.5,115.0,137.82,94.48
2017,10,2,7,30,441.0,66.0,1.4,21.0,163.0,204.07,149.47
2017,10,2,7,45,508.5,74.0,1.7,22.0,217.0,265.11,201.1
2017,10,2,8,0,576.0,82.0,2.0,23.0,271.0,333.54,257.75
2017,10,2,8,15,618.5,88.5,2.2,23.5,324.0,395.56,308.66
2017,10,2,8,30,661.0,95.0,2.4,24.0,377.0,461.18,360.82
2017,10,2,8,45,405.0,162.5,2.6,24.5,342.0,416.47,325.85
2017,10,2,9,0,149.0,230.0,2.8,25.0,307.0,332.2,258.17
2017,10,2,9,15,166.0,252.5,2.85,25.5,346.0,375.05,290.33
2017,10,2,9,30,183.0,275.0,2.9,26.0,385.0,419.17,322.42
2017,10,2,9,45,217.0,292.5,2.95,26.5,432.0,472.13,360.87
2017,10,2,10,0,251.0,310.0,3.0,27.0,479.0,537.5,407.41
2017,10,2,10,15,273.0,323.5,3.05,27.0,516.0,580.57,437.87
2017,10,2,10,30,295.0,337.0,3.1,27.0,553.0,624.17,468.51
2017,10,2,10,45,195.5,355.0,3.15,27.5,500.5,550.59,412.25
2017,10,2,11,0,96.0,373.0,3.2,28.0,448.0,470.07,350.74
2017,10,2,11,15,488.0,241.0,3.2,28.0,634.0,741.87,554.75
2017,10,2,11,30,880.0,109.0,3.2,28.0,820.0,979.98,715.23
2017,10,2,11,45,602.0,249.0,3.25,28.5,738.5,882.05,646.06
2017,10,2,12,0,324.0,389.0,3.3,29.0,657.0,745.72,545.21
2017,10,2,12,15,346.5,383.5,3.3,29.0,670.5,763.58,558.8
2017,10,2,12,30,369.0,378.0,3.3,29.0,684.0,779.85,570.35
2017,10,2,12,45,617.0,248.5,3.35,29.0,754.5,901.08,659.62
2017,10,2,13,0,865.0,119.0,3.4,29.0,825.0,985.39,715.62
2017,10,2,13,15,715.0,199.5,3.35,29.0,776.0,929.78,678.61
2017,10,2,13,30,565.0,280.0,3.3,29.0,727.0,855.15,626.78
2017,10,2,13,45,468.0,304.5,3.3,29.0,667.5,777.52,573.04
2017,10,2,14,0,371.0,329.0,3.3,29.0,608.0,692.07,513.1
2017,10,2,14,15,598.0,218.5,3.25,29.0,645.5,776.23,578.42
2017,10,2,14,30,825.0,108.0,3.2,29.0,683.0,824.88,613.44
2017,10,2,14,45,786.0,117.0,3.2,29.0,640.0,772.52,578.5
2017,10,2,15,0,747.0,126.0,3.2,29.0,597.0,722.49,545.44
2017,10,2,15,15,501.0,183.0,3.1,28.5,489.5,567.63,433.09
2017,10,2,15,30,255.0,240.0,3.0,28.0,382.0,428.64,328.3
2017,10,2,15,45,326.0,204.0,2.9,28.0,367.5,421.46,324.91
2017,10,2,16,0,397.0,168.0,2.8,28.0,353.0,413.64,319.52
2017,10,2,16,15,377.0,150.0,2.5,27.5,308.0,361.38,279.34
2017,10,2,16,30,357.0,132.0,2.2,27.0,263.0,310.6,239.45
2017,10,2,16,45,415.0,104.0,1.95,26.5,232.5,282.62,215.49
2017,10,2,17,0,473.0,76.0,1.7,26.0,202.0,249.34,185.14
2017,10,2,17,15,389.0,64.5,1.6,25.5,151.5,181.19,129.11
2017,10,2,17,30,305.0,53.0,1.5,25.0,101.0,125.61,83.66
2017,10,2,17,45,184.5,35.5,1.45,24.5,61.0,68.84,39.82
2017,10,2,18,0,64.0,18.0,1.4,24.0,21.0,23.68,0.0
2017,10,2,18,15,32.0,9.0,1.5,24.0,10.5,8.58,0.0
2017,10,2,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,6,45,135.5,17.5,1.15,22.5,32.5,32.53,1.15
2017,10,3,7,0,271.0,35.0,1.3,23.0,65.0,86.0,50.89
2017,10,3,7,15,370.5,46.5,1.45,23.0,113.0,139.28,93.87
2017,10,3,7,30,470.0,58.0,1.6,23.0,161.0,204.94,148.36
2017,10,3,7,45,546.0,62.5,1.75,23.5,215.0,266.87,200.82
2017,10,3,8,0,622.0,67.0,1.9,24.0,269.0,337.09,259.14
2017,10,3,8,15,322.0,112.0,1.95,24.5,218.0,277.45,216.55
2017,10,3,8,30,22.0,157.0,2.0,25.0,167.0,161.94,124.95
2017,10,3,8,45,11.0,143.5,2.15,25.5,148.5,142.61,109.27
2017,10,3,9,0,0.0,130.0,2.3,26.0,130.0,122.58,92.74
2017,10,3,9,15,0.0,103.0,2.4,26.5,103.0,96.3,71.53
2017,10,3,9,30,0.0,76.0,2.5,27.0,76.0,70.79,51.01
2017,10,3,9,45,5.0,144.5,2.65,27.5,148.0,140.12,105.31
2017,10,3,10,0,10.0,213.0,2.8,28.0,220.0,211.71,159.88
2017,10,3,10,15,20.0,250.5,2.9,28.0,265.0,257.89,194.68
2017,10,3,10,30,30.0,288.0,3.0,28.0,310.0,316.14,238.06
2017,10,3,10,45,23.5,278.0,3.1,28.5,295.5,289.59,217.25
2017,10,3,11,0,17.0,268.0,3.2,29.0,281.0,273.84,204.75
2017,10,3,11,15,17.5,274.5,3.25,29.0,288.0,281.11,210.02
2017,10,3,11,30,18.0,281.0,3.3,29.0,295.0,288.35,215.25
2017,10,3,11,45,9.0,210.0,3.35,29.0,217.5,208.94,155.56
2017,10,3,12,0,0.0,139.0,3.4,29.0,140.0,130.93,96.04
2017,10,3,12,15,184.0,257.5,3.4,29.0,410.0,464.97,351.38
2017,10,3,12,30,368.0,376.0,3.4,29.0,680.0,776.76,570.83
2017,10,3,12,45,184.0,238.5,3.45,29.5,390.5,443.16,332.74
2017,10,3,13,0,0.0,101.0,3.5,30.0,101.0,94.52,67.61
2017,10,3,13,15,39.5,236.0,3.55,30.0,267.0,273.35,204.99
2017,10,3,13,30,79.0,371.0,3.6,30.0,433.0,453.65,337.22
2017,10,3,13,45,299.0,319.5,3.65,30.0,544.0,625.03,465.69
2017,10,3,14,0,519.0,268.0,3.7,30.0,655.0,771.67,572.45
2017,10,3,14,15,656.5,191.0,3.75,29.5,659.0,798.13,595.66
2017,10,3,14,30,794.0,114.0,3.8,29.0,663.0,804.26,602.24
2017,10,3,14,45,527.5,198.0,3.85,29.0,554.0,648.7,491.63
2017,10,3,15,0,261.0,282.0,3.9,29.0,445.0,502.48,381.26
2017,10,3,15,15,130.5,217.0,3.9,28.5,298.5,318.23,244.21
2017,10,3,15,30,0.0,152.0,3.9,28.0,152.0,143.99,108.45
2017,10,3,15,45,64.5,175.0,3.95,28.0,205.0,213.08,164.3
2017,10,3,16,0,129.0,198.0,4.0,28.0,258.0,278.02,215.41
2017,10,3,16,15,120.5,174.0,3.85,27.5,224.5,241.37,187.17
2017,10,3,16,30,112.0,150.0,3.7,27.0,191.0,205.56,159.23
2017,10,3,16,45,96.5,126.0,3.55,27.0,157.0,167.86,128.94
2017,10,3,17,0,81.0,102.0,3.4,27.0,123.0,131.98,99.69
2017,10,3,17,15,57.5,78.5,3.2,26.5,91.5,93.37,68.31
2017,10,3,17,30,34.0,55.0,3.0,26.0,60.0,61.33,42.24
2017,10,3,17,45,17.0,33.5,2.8,25.5,36.0,35.34,20.48
2017,10,3,18,0,0.0,12.0,2.6,25.0,12.0,11.13,0.0
2017,10,3,18,15,0.0,6.0,2.6,25.0,6.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,45,66.0,21.0,3.05,23.0,28.0,28.14,0.0
2017,10,4,7,0,132.0,42.0,3.1,23.0,56.0,67.4,41.81
2017,10,4,7,15,229.0,59.0,3.25,23.0,101.5,118.72,82.52
2017,10,4,7,30,326.0,76.0,3.4,23.0,147.0,180.01,132.73
2017,10,4,7,45,415.5,83.0,3.55,23.5,200.0,240.08,182.85
2017,10,4,8,0,505.0,90.0,3.7,24.0,253.0,313.34,243.32
2017,10,4,8,15,551.5,97.5,3.75,24.0,304.5,374.29,293.98
2017,10,4,8,30,598.0,105.0,3.8,24.0,356.0,439.38,346.65
2017,10,4,8,45,411.0,163.5,3.85,24.5,346.5,421.83,332.06
2017,10,4,9,0,224.0,222.0,3.9,25.0,337.0,372.0,291.06
2017,10,4,9,15,231.5,242.0,3.8,25.5,370.5,409.34,318.7
2017,10,4,9,30,239.0,262.0,3.7,26.0,404.0,446.85,345.57
2017,10,4,9,45,135.5,263.5,3.65,26.5,345.0,378.9,291.18
2017,10,4,10,0,32.0,265.0,3.6,27.0,286.0,292.01,221.98
2017,10,4,10,15,31.0,276.0,3.55,27.0,297.5,303.73,230.52
2017,10,4,10,30,30.0,287.0,3.5,27.0,309.0,315.36,238.71
2017,10,4,10,45,38.5,311.0,3.45,27.5,340.5,349.41,263.35
2017,10,4,11,0,47.0,335.0,3.4,28.0,372.0,383.94,287.95
2017,10,4,11,15,129.0,365.5,3.35,28.0,469.0,508.78,380.5
2017,10,4,11,30,211.0,396.0,3.3,28.0,566.0,623.85,463.08
2017,10,4,11,45,175.0,402.0,3.25,28.5,544.0,597.87,441.84
2017,10,4,12,0,139.0,408.0,3.2,29.0,522.0,570.37,420.35
2017,10,4,12,15,140.5,409.5,3.2,29.0,524.5,574.1,423.07
2017,10,4,12,30,142.0,411.0,3.2,29.0,527.0,577.15,425.22
2017,10,4,12,45,463.0,283.0,3.2,29.0,658.5,781.21,576.58
2017,10,4,13,0,784.0,155.0,3.2,29.0,790.0,952.08,693.78
2017,10,4,13,15,779.5,154.0,3.2,29.0,774.5,935.93,682.24
2017,10,4,13,30,775.0,153.0,3.2,29.0,759.0,916.57,670.22
2017,10,4,13,45,770.0,149.5,3.2,29.0,736.5,891.0,654.16
2017,10,4,14,0,765.0,146.0,3.2,29.0,714.0,862.51,636.19
2017,10,4,14,15,480.0,236.5,3.15,29.0,588.0,687.22,513.46
2017,10,4,14,30,195.0,327.0,3.1,29.0,462.0,506.52,379.51
2017,10,4,14,45,250.5,298.5,3.1,29.0,461.5,523.05,394.36
2017,10,4,15,0,306.0,270.0,3.1,29.0,461.0,523.79,396.87
2017,10,4,15,15,481.0,200.5,3.1,28.5,474.0,570.44,435.67
2017,10,4,15,30,656.0,131.0,3.1,28.0,487.0,594.92,457.28
2017,10,4,15,45,626.0,125.0,3.1,28.0,439.0,535.97,413.4
2017,10,4,16,0,596.0,119.0,3.1,28.0,391.0,478.32,369.8
2017,10,4,16,15,555.0,111.5,2.9,27.5,340.0,415.12,321.15
2017,10,4,16,30,514.0,104.0,2.7,27.0,289.0,352.2,271.41
2017,10,4,16,45,458.0,93.5,2.5,27.0,237.5,287.54,218.68
2017,10,4,17,0,402.0,83.0,2.3,27.0,186.0,228.85,169.82
2017,10,4,17,15,317.0,69.0,2.1,26.5,137.5,164.9,117.58
2017,10,4,17,30,232.0,55.0,1.9,26.0,89.0,111.38,74.39
2017,10,4,17,45,129.5,34.5,1.75,25.5,52.0,57.06,31.86
2017,10,4,18,0,27.0,14.0,1.6,25.0,15.0,15.66,0.0
2017,10,4,18,15,13.5,7.0,1.65,24.5,7.5,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,6,45,142.5,17.0,0.8,20.5,32.0,33.61,0.0
2017,10,5,7,0,285.0,34.0,0.9,21.0,64.0,88.07,51.96
2017,10,5,7,15,388.0,45.0,1.1,21.5,112.5,142.61,96.3
2017,10,5,7,30,491.0,56.0,1.3,22.0,161.0,209.93,152.15
2017,10,5,7,45,554.0,63.0,1.5,22.5,214.5,271.18,204.61
2017,10,5,8,0,617.0,70.0,1.7,23.0,268.0,339.21,261.56
2017,10,5,8,15,658.5,75.5,1.75,23.5,321.0,401.82,312.73
2017,10,5,8,30,700.0,81.0,1.8,24.0,374.0,467.81,364.7
2017,10,5,8,45,730.0,85.0,1.9,24.5,425.0,527.47,410.4
2017,10,5,9,0,760.0,89.0,2.0,25.0,476.0,589.26,456.17
2017,10,5,9,15,780.5,92.0,1.9,25.5,522.5,644.33,494.62
2017,10,5,9,30,801.0,95.0,1.8,26.0,569.0,698.98,530.25
2017,10,5,9,45,813.5,98.5,1.75,26.5,609.0,747.25,560.22
2017,10,5,10,0,826.0,102.0,1.7,27.0,649.0,793.79,588.4
2017,10,5,10,15,479.0,224.5,1.65,27.0,545.5,661.09,492.57
2017,10,5,10,30,132.0,347.0,1.6,27.0,442.0,481.45,357.61
2017,10,5,10,45,499.0,227.5,1.6,27.5,606.5,713.66,529.3
2017,10,5,11,0,866.0,108.0,1.6,28.0,771.0,932.0,671.48
2017,10,5,11,15,871.0,109.0,1.6,28.0,789.5,955.53,683.22
2017,10,5,11,30,876.0,110.0,1.6,28.0,808.0,975.65,695.05
2017,10,5,11,45,878.0,110.5,1.65,28.5,818.0,988.77,701.9
2017,10,5,12,0,880.0,111.0,1.7,29.0,828.0,998.23,706.64
2017,10,5,12,15,880.5,111.0,1.7,29.0,829.5,1001.92,708.71
2017,10,5,12,30,881.0,111.0,1.7,29.0,831.0,1001.86,708.65
2017,10,5,12,45,879.5,110.5,1.75,29.0,824.0,995.52,705.54
2017,10,5,13,0,878.0,110.0,1.8,29.0,817.0,985.46,700.29
2017,10,5,13,15,537.0,247.0,1.8,29.0,677.0,801.99,580.91
2017,10,5,13,30,196.0,384.0,1.8,29.0,537.0,591.98,431.71
2017,10,5,13,45,165.0,371.0,1.85,29.0,497.0,544.64,400.41
2017,10,5,14,0,134.0,358.0,1.9,29.0,457.0,498.14,368.01
2017,10,5,14,15,484.0,230.5,1.95,29.0,565.0,683.78,508.21
2017,10,5,14,30,834.0,103.0,2.0,29.0,673.0,823.08,605.58
2017,10,5,14,45,809.0,105.5,2.05,29.0,632.5,774.64,573.51
2017,10,5,15,0,784.0,108.0,2.1,29.0,592.0,725.16,541.95
2017,10,5,15,15,764.5,104.5,2.1,28.5,547.5,672.48,508.3
2017,10,5,15,30,745.0,101.0,2.1,28.0,503.0,619.13,471.73
2017,10,5,15,45,715.0,98.0,2.1,28.0,453.5,560.9,429.41
2017,10,5,16,0,685.0,95.0,2.1,28.0,404.0,502.22,385.56
2017,10,5,16,15,647.0,89.0,1.95,27.5,351.5,437.66,336.28
2017,10,5,16,30,609.0,83.0,1.8,27.0,299.0,375.86,287.52
2017,10,5,16,45,551.0,76.0,1.7,27.0,246.0,308.23,232.57
2017,10,5,17,0,493.0,69.0,1.6,27.0,193.0,246.52,181.1
2017,10,5,17,15,407.0,57.5,1.5,26.0,142.5,178.92,125.85
2017,10,5,17,30,321.0,46.0,1.4,25.0,92.0,120.5,78.3
2017,10,5,17,45,193.0,29.5,1.3,24.5,53.5,63.42,33.47
2017,10,5,18,0,65.0,13.0,1.2,24.0,15.0,17.85,0.0
2017,10,5,18,15,32.5,6.5,1.2,23.5,7.5,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,6,45,130.0,17.5,1.0,19.5,31.0,32.28,0.0
2017,10,6,7,0,260.0,35.0,1.1,20.0,62.0,84.4,50.09
2017,10,6,7,15,362.5,47.0,1.15,20.5,110.0,139.15,94.76
2017,10,6,7,30,465.0,59.0,1.2,21.0,158.0,205.82,150.06
2017,10,6,7,45,530.5,67.5,1.3,22.0,211.5,268.02,202.68
2017,10,6,8,0,596.0,76.0,1.4,23.0,265.0,337.36,259.75
2017,10,6,8,15,639.0,82.0,1.45,23.5,318.0,400.07,310.65
2017,10,6,8,30,682.0,88.0,1.5,24.0,371.0,466.35,362.49
2017,10,6,8,45,696.0,98.0,1.55,24.5,419.5,523.28,405.46
2017,10,6,9,0,710.0,108.0,1.6,25.0,468.0,579.95,446.72
2017,10,6,9,15,733.0,112.0,1.55,25.5,514.0,635.65,485.49
2017,10,6,9,30,756.0,116.0,1.5,26.0,560.0,691.29,522.86
2017,10,6,9,45,506.5,209.0,1.5,26.5,516.0,627.4,471.65
2017,10,6,10,0,257.0,302.0,1.5,27.0,472.0,535.45,400.25
2017,10,6,10,15,262.0,316.0,1.5,27.0,497.0,564.77,420.93
2017,10,6,10,30,267.0,330.0,1.5,27.0,522.0,593.5,440.09
2017,10,6,10,45,214.5,353.0,1.55,27.5,510.5,567.12,419.04
2017,10,6,11,0,162.0,376.0,1.6,28.0,499.0,548.84,403.77
2017,10,6,11,15,499.5,255.5,1.6,28.0,649.5,768.52,562.95
2017,10,6,11,30,837.0,135.0,1.6,28.0,800.0,973.09,695.76
2017,10,6,11,45,851.5,129.0,1.65,28.5,812.5,982.19,697.96
2017,10,6,12,0,866.0,123.0,1.7,29.0,825.0,996.7,705.92
2017,10,6,12,15,866.5,123.0,1.75,29.0,826.5,1000.27,708.52
2017,10,6,12,30,867.0,123.0,1.8,29.0,828.0,1000.15,709.09
2017,10,6,12,45,870.0,119.5,1.85,29.0,822.0,994.99,706.68
2017,10,6,13,0,873.0,116.0,1.9,29.0,816.0,986.09,702.09
2017,10,6,13,15,596.5,237.5,1.9,29.0,711.5,852.82,616.25
2017,10,6,13,30,320.0,359.0,1.9,29.0,607.0,694.8,505.21
2017,10,6,13,45,324.5,345.5,1.95,29.0,590.5,676.67,495.33
2017,10,6,14,0,329.0,332.0,2.0,29.0,574.0,656.99,483.18
2017,10,6,14,15,583.0,218.5,2.05,29.0,623.5,756.25,558.72
2017,10,6,14,30,837.0,105.0,2.1,29.0,673.0,826.52,608.2
2017,10,6,14,45,822.0,103.0,2.15,29.0,634.0,780.93,578.65
2017,10,6,15,0,807.0,101.0,2.2,29.0,595.0,733.6,548.52
2017,10,6,15,15,788.0,97.5,2.2,28.5,550.5,680.32,514.46
2017,10,6,15,30,769.0,94.0,2.2,28.0,506.0,626.28,477.67
2017,10,6,15,45,745.5,89.5,2.2,28.0,456.5,567.92,435.29
2017,10,6,16,0,722.0,85.0,2.2,28.0,407.0,509.91,391.84
2017,10,6,16,15,685.5,80.0,2.1,27.5,354.5,446.37,343.23
2017,10,6,16,30,649.0,75.0,2.0,27.0,302.0,384.35,294.12
2017,10,6,16,45,595.0,68.0,1.9,27.0,248.5,316.18,238.33
2017,10,6,17,0,541.0,61.0,1.8,27.0,195.0,253.43,185.52
2017,10,6,17,15,455.0,51.5,1.65,26.0,144.0,185.21,129.24
2017,10,6,17,30,369.0,42.0,1.5,25.0,93.0,127.25,81.56
2017,10,6,17,45,228.5,27.0,1.4,24.5,54.0,66.53,33.33
2017,10,6,18,0,88.0,12.0,1.3,24.0,15.0,18.69,0.0
2017,10,6,18,15,44.0,6.0,1.35,23.5,7.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,6,45,107.0,18.0,2.35,19.5,28.5,30.48,0.0
2017,10,7,7,0,214.0,36.0,2.7,20.0,57.0,78.2,46.86
2017,10,7,7,15,315.0,49.5,2.65,20.5,103.5,129.73,89.01
2017,10,7,7,30,416.0,63.0,2.6,21.0,150.0,195.85,143.97
2017,10,7,7,45,479.5,72.5,2.55,22.0,201.5,255.49,194.74
2017,10,7,8,0,543.0,82.0,2.5,23.0,253.0,322.07,249.98
2017,10,7,8,15,587.5,89.0,2.45,23.5,305.0,383.56,300.34
2017,10,7,8,30,632.0,96.0,2.4,24.0,357.0,448.89,351.95
2017,10,7,8,45,656.0,103.5,2.35,24.5,405.5,506.23,395.72
2017,10,7,9,0,680.0,111.0,2.3,25.0,454.0,564.44,438.56
2017,10,7,9,15,703.0,115.5,2.35,25.5,499.5,619.2,477.95
2017,10,7,9,30,726.0,120.0,2.4,26.0,545.0,673.99,516.27
2017,10,7,9,45,733.0,128.0,2.45,26.5,583.0,720.05,546.51
2017,10,7,10,0,740.0,136.0,2.5,27.0,621.0,764.21,574.7
2017,10,7,10,15,753.0,139.0,2.5,27.0,654.5,805.78,601.59
2017,10,7,10,30,766.0,142.0,2.5,27.0,688.0,841.66,624.42
2017,10,7,10,45,770.5,146.5,2.5,27.5,713.5,872.76,642.69
2017,10,7,11,0,775.0,151.0,2.5,28.0,739.0,901.01,658.96
2017,10,7,11,15,397.0,218.0,2.4,28.0,520.0,630.24,470.38
2017,10,7,11,30,19.0,285.0,2.3,28.0,301.0,293.88,218.47
2017,10,7,11,45,16.0,269.5,2.25,28.5,283.0,275.42,205.29
2017,10,7,12,0,13.0,254.0,2.2,29.0,265.0,256.96,191.07
2017,10,7,12,15,31.0,306.5,2.1,29.0,332.0,341.02,253.3
2017,10,7,12,30,49.0,359.0,2.0,29.0,399.0,415.44,306.79
2017,10,7,12,45,30.0,297.0,1.95,29.5,322.0,329.72,243.79
2017,10,7,13,0,11.0,235.0,1.9,30.0,245.0,235.89,174.38
2017,10,7,13,15,9.0,215.5,1.85,30.0,223.5,214.45,158.77
2017,10,7,13,30,7.0,196.0,1.8,30.0,202.0,193.15,142.96
2017,10,7,13,45,40.0,266.0,1.8,30.0,296.0,304.19,226.66
2017,10,7,14,0,73.0,336.0,1.8,30.0,390.0,408.11,302.41
2017,10,7,14,15,54.0,305.0,1.8,30.0,344.0,356.18,264.48
2017,10,7,14,30,35.0,274.0,1.8,30.0,298.0,305.55,227.73
2017,10,7,14,45,22.0,235.0,1.85,30.0,250.0,243.89,182.45
2017,10,7,15,0,9.0,196.0,1.9,30.0,202.0,194.25,145.36
2017,10,7,15,15,5.0,178.0,1.9,29.5,181.5,173.38,130.13
2017,10,7,15,30,1.0,160.0,1.9,29.0,161.0,152.93,114.96
2017,10,7,15,45,276.5,145.5,1.95,29.0,268.0,326.73,253.12
2017,10,7,16,0,552.0,131.0,2.0,29.0,375.0,459.41,352.62
2017,10,7,16,15,509.0,122.0,1.85,28.5,324.5,396.68,303.86
2017,10,7,16,30,466.0,113.0,1.7,28.0,274.0,337.66,257.71
2017,10,7,16,45,410.5,99.5,1.6,27.5,223.0,273.13,206.33
2017,10,7,17,0,355.0,86.0,1.5,27.0,172.0,214.65,158.59
2017,10,7,17,15,271.5,69.0,1.35,26.5,125.0,151.42,107.42
2017,10,7,17,30,188.0,52.0,1.2,26.0,78.0,95.7,62.96
2017,10,7,17,45,94.0,30.5,1.05,25.5,43.5,47.14,23.37
2017,10,7,18,0,0.0,9.0,0.9,25.0,9.0,8.58,0.0
2017,10,7,18,15,0.0,4.5,0.9,24.5,4.5,0.0,0.0
2017,10,7,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,8,6,45,149.5,16.5,1.5,17.5,31.0,34.06,0.0
2017,10,8,7,0,299.0,33.0,1.6,18.0,62.0,90.46,53.08
2017,10,8,7,15,408.0,44.0,1.7,18.5,112.5,147.38,100.51
2017,10,8,7,30,517.0,55.0,1.8,19.0,163.0,217.77,159.76
2017,10,8,7,45,584.0,62.5,1.9,20.0,218.0,282.54,215.52
2017,10,8,8,0,651.0,70.0,2.0,21.0,273.0,354.52,275.74
2017,10,8,8,15,693.5,75.5,1.7,21.5,328.5,419.46,328.48
2017,10,8,8,30,736.0,81.0,1.4,22.0,384.0,486.79,380.38
2017,10,8,8,45,766.5,85.0,1.1,23.0,436.5,549.41,424.99
2017,10,8,9,0,797.0,89.0,0.8,24.0,489.0,613.22,467.23
2017,10,8,9,15,818.0,92.5,0.95,25.0,536.5,670.78,507.05
2017,10,8,9,30,839.0,96.0,1.1,26.0,584.0,727.84,544.12
2017,10,8,9,45,855.0,98.5,1.25,27.0,626.0,779.09,575.97
2017,10,8,10,0,871.0,101.0,1.4,28.0,668.0,828.74,606.25
2017,10,8,10,15,881.5,103.0,1.4,28.0,703.0,865.3,628.27
2017,10,8,10,30,892.0,105.0,1.4,28.0,738.0,904.82,652.15
2017,10,8,10,45,899.5,106.5,1.4,28.5,765.5,938.31,670.63
2017,10,8,11,0,907.0,108.0,1.4,29.0,793.0,968.66,687.04
2017,10,8,11,15,911.5,108.5,1.4,29.0,811.5,991.74,700.28
2017,10,8,11,30,916.0,109.0,1.4,29.0,830.0,1011.24,711.44
2017,10,8,11,45,919.5,108.5,1.45,29.5,840.0,1024.96,718.55
2017,10,8,12,0,923.0,108.0,1.5,30.0,850.0,1034.88,723.5
2017,10,8,12,15,922.5,108.0,1.55,30.0,850.5,1037.51,725.63
2017,10,8,12,30,922.0,108.0,1.6,30.0,851.0,1036.2,725.6
2017,10,8,12,45,918.0,108.5,1.7,30.5,842.5,1028.09,720.83
2017,10,8,13,0,914.0,109.0,1.8,31.0,834.0,1016.14,713.84
2017,10,8,13,15,909.0,108.0,1.9,31.0,817.0,997.84,704.4
2017,10,8,13,30,904.0,107.0,2.0,31.0,800.0,975.92,692.72
2017,10,8,13,45,894.5,106.5,2.1,31.0,774.0,946.93,676.5
2017,10,8,14,0,885.0,106.0,2.2,31.0,748.0,914.82,658.16
2017,10,8,14,15,874.5,104.0,2.25,31.0,714.5,877.29,635.65
2017,10,8,14,30,864.0,102.0,2.3,31.0,681.0,837.13,611.22
2017,10,8,14,45,847.0,100.5,2.4,31.0,640.5,795.29,585.71
2017,10,8,15,0,830.0,99.0,2.5,31.0,600.0,746.01,554.69
2017,10,8,15,15,810.0,96.0,2.55,30.5,554.0,691.59,520.32
2017,10,8,15,30,790.0,93.0,2.6,30.0,508.0,636.44,483.07
2017,10,8,15,45,760.5,89.5,2.65,30.0,457.0,574.5,438.28
2017,10,8,16,0,731.0,86.0,2.7,30.0,406.0,514.63,393.57
2017,10,8,16,15,692.5,80.5,2.5,29.5,352.0,448.12,342.63
2017,10,8,16,30,654.0,75.0,2.3,29.0,298.0,384.38,292.12
2017,10,8,16,45,595.5,68.0,2.1,28.5,243.5,314.36,235.44
2017,10,8,17,0,537.0,61.0,1.9,28.0,189.0,250.3,182.06
2017,10,8,17,15,445.5,51.0,1.8,27.0,137.5,180.66,124.97
2017,10,8,17,30,354.0,41.0,1.7,26.0,86.0,121.97,77.09
2017,10,8,17,45,208.0,25.5,1.6,25.0,48.5,60.41,26.75
2017,10,8,18,0,62.0,10.0,1.5,24.0,11.0,14.45,0.0
2017,10,8,18,15,31.0,5.0,1.5,23.5,5.5,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,9,6,45,116.0,17.0,2.85,21.5,28.0,30.53,0.0
2017,10,9,7,0,232.0,34.0,3.1,22.0,56.0,79.85,46.39
2017,10,9,7,15,339.0,46.5,3.2,22.5,103.5,134.24,90.97
2017,10,9,7,30,446.0,59.0,3.3,23.0,151.0,201.35,146.57
2017,10,9,7,45,516.0,67.5,3.4,23.5,204.0,264.01,200.18
2017,10,9,8,0,586.0,76.0,3.5,24.0,257.0,334.3,259.13
2017,10,9,8,15,630.0,82.0,3.6,24.5,310.0,396.81,310.88
2017,10,9,8,30,674.0,88.0,3.7,25.0,363.0,463.0,363.88
2017,10,9,8,45,706.5,92.5,3.8,26.0,414.0,524.08,410.59
2017,10,9,9,0,739.0,97.0,3.9,27.0,465.0,586.73,456.83
2017,10,9,9,15,761.0,100.5,3.95,27.5,511.0,640.64,496.02
2017,10,9,9,30,783.0,104.0,4.0,28.0,557.0,695.83,534.41
2017,10,9,9,45,798.0,107.0,4.1,28.5,597.5,744.48,566.53
2017,10,9,10,0,813.0,110.0,4.2,29.0,638.0,791.63,597.17
2017,10,9,10,15,824.5,112.5,4.2,29.0,672.0,833.48,624.62
2017,10,9,10,30,836.0,115.0,4.2,29.0,706.0,873.03,650.3
2017,10,9,10,45,843.5,117.0,4.25,29.5,732.0,905.87,670.19
2017,10,9,11,0,851.0,119.0,4.3,30.0,758.0,935.74,688.02
2017,10,9,11,15,856.0,120.0,4.25,30.0,776.5,951.0,697.0
2017,10,9,11,30,861.0,121.0,4.2,30.0,795.0,970.56,709.0
2017,10,9,11,45,864.5,121.0,4.2,30.5,805.0,984.12,715.93
2017,10,9,12,0,868.0,121.0,4.2,31.0,815.0,994.09,720.64
2017,10,9,12,15,868.0,121.0,4.15,31.0,816.0,996.96,722.03
2017,10,9,12,30,868.0,121.0,4.1,31.0,817.0,996.13,721.22
2017,10,9,12,45,865.5,120.5,4.1,31.5,809.0,988.61,715.06
2017,10,9,13,0,863.0,120.0,4.1,32.0,801.0,977.46,706.74
2017,10,9,13,15,858.5,119.0,4.05,32.0,785.0,960.28,695.8
2017,10,9,13,30,854.0,118.0,4.0,32.0,769.0,939.68,682.76
2017,10,9,13,45,846.0,117.0,3.95,32.0,744.5,919.99,670.43
2017,10,9,14,0,838.0,116.0,3.9,32.0,720.0,889.48,650.97
2017,10,9,14,15,827.5,114.0,3.85,32.0,688.0,852.85,627.45
2017,10,9,14,30,817.0,112.0,3.8,32.0,656.0,813.74,602.18
2017,10,9,14,45,800.0,110.0,3.75,32.0,616.5,767.22,571.67
2017,10,9,15,0,783.0,108.0,3.7,32.0,577.0,719.2,539.83
2017,10,9,15,15,762.5,104.5,3.6,31.5,532.5,665.87,504.5
2017,10,9,15,30,742.0,101.0,3.5,31.0,488.0,613.7,467.74
2017,10,9,15,45,712.5,97.0,3.4,31.0,438.5,553.46,423.21
2017,10,9,16,0,683.0,93.0,3.3,31.0,389.0,494.29,378.34
2017,10,9,16,15,642.5,87.0,3.0,30.5,336.5,428.85,327.88
2017,10,9,16,30,602.0,81.0,2.7,30.0,284.0,366.47,278.29
2017,10,9,16,45,540.5,73.5,2.4,29.5,230.5,297.82,222.74
2017,10,9,17,0,479.0,66.0,2.1,29.0,177.0,235.52,171.05
2017,10,9,17,15,386.0,54.0,1.95,28.0,128.0,167.11,115.47
2017,10,9,17,30,293.0,42.0,1.8,27.0,79.0,109.08,68.75
2017,10,9,17,45,146.5,21.0,1.65,26.5,39.5,45.48,17.27
2017,10,9,18,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
