Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,9,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.8,17.5,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,6.05,16.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,10,10,6,45,11.5,16.0,6.6,14.0,17.0,16.47,0.0
2017,10,10,7,0,23.0,32.0,6.7,14.0,34.0,35.56,21.29
2017,10,10,7,15,54.0,55.0,6.75,14.0,64.5,70.02,50.99
2017,10,10,7,30,85.0,78.0,6.8,14.0,95.0,106.21,82.19
2017,10,10,7,45,104.5,101.5,6.9,14.5,129.5,142.65,113.88
2017,10,10,8,0,124.0,125.0,7.0,15.0,164.0,181.4,147.15
2017,10,10,8,15,140.0,147.5,6.95,15.0,198.5,219.61,179.77
2017,10,10,8,30,156.0,170.0,6.9,15.0,233.0,259.5,213.29
2017,10,10,8,45,81.0,167.5,6.9,15.5,201.0,214.15,174.71
2017,10,10,9,0,6.0,165.0,6.9,16.0,169.0,161.67,129.4
2017,10,10,9,15,13.0,189.0,6.85,16.0,197.0,190.39,152.79
2017,10,10,9,30,20.0,213.0,6.8,16.0,225.0,219.85,176.53
2017,10,10,9,45,18.0,220.5,6.75,16.5,231.5,226.23,180.81
2017,10,10,10,0,16.0,228.0,6.7,17.0,238.0,232.47,184.99
2017,10,10,10,15,24.0,255.5,6.55,17.5,272.0,267.37,212.34
2017,10,10,10,30,32.0,283.0,6.4,18.0,306.0,314.52,248.96
2017,10,10,10,45,58.0,317.5,6.3,18.5,360.5,375.97,296.87
2017,10,10,11,0,84.0,352.0,6.2,19.0,415.0,438.94,345.11
2017,10,10,11,15,127.0,369.0,6.05,19.5,467.0,512.91,401.46
2017,10,10,11,30,170.0,386.0,5.9,20.0,519.0,575.24,448.08
2017,10,10,11,45,167.0,391.5,5.8,20.5,523.0,580.51,450.35
2017,10,10,12,0,164.0,397.0,5.7,21.0,527.0,584.99,452.25
2017,10,10,12,15,504.0,264.0,5.55,21.0,665.5,802.62,622.57
2017,10,10,12,30,844.0,131.0,5.4,21.0,804.0,991.35,758.0
2017,10,10,12,45,842.5,130.0,5.25,21.5,796.5,984.21,749.52
2017,10,10,13,0,841.0,129.0,5.1,22.0,789.0,973.45,739.9
2017,10,10,13,15,836.0,128.0,5.0,22.0,773.0,955.78,727.51
2017,10,10,13,30,831.0,127.0,4.9,22.0,757.0,934.74,712.95
2017,10,10,13,45,823.5,125.0,4.8,22.0,732.5,907.05,693.87
2017,10,10,14,0,816.0,123.0,4.7,22.0,708.0,876.4,672.81
2017,10,10,14,15,805.0,121.0,4.6,22.0,676.0,839.93,647.66
2017,10,10,14,30,794.0,119.0,4.5,22.0,644.0,801.1,620.8
2017,10,10,14,45,780.0,115.5,4.4,22.0,605.5,756.12,589.4
2017,10,10,15,0,766.0,112.0,4.3,22.0,567.0,709.48,556.75
2017,10,10,15,15,745.5,108.0,4.2,22.0,522.5,658.39,519.87
2017,10,10,15,30,725.0,104.0,4.1,22.0,478.0,604.63,479.31
2017,10,10,15,45,698.5,98.5,4.0,22.0,429.5,545.42,433.69
2017,10,10,16,0,672.0,93.0,3.9,22.0,381.0,487.04,387.52
2017,10,10,16,15,631.5,87.0,3.65,21.5,329.0,422.26,335.55
2017,10,10,16,30,591.0,81.0,3.4,21.0,277.0,360.58,284.5
2017,10,10,16,45,533.0,72.5,3.2,21.0,225.0,293.0,227.13
2017,10,10,17,0,475.0,64.0,3.0,21.0,173.0,231.41,173.66
2017,10,10,17,15,381.5,52.0,2.75,20.5,124.0,163.33,116.07
2017,10,10,17,30,288.0,40.0,2.5,20.0,75.0,105.65,67.97
2017,10,10,17,45,144.0,20.0,2.25,19.5,37.5,43.59,14.58
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,11,6,45,118.0,15.5,3.4,13.0,26.0,27.31,0.0
2017,10,11,7,0,236.0,31.0,3.6,13.0,52.0,78.02,45.71
2017,10,11,7,15,341.0,43.5,3.75,13.5,98.5,132.34,92.46
2017,10,11,7,30,446.0,56.0,3.9,14.0,145.0,198.95,149.8
2017,10,11,7,45,511.5,65.0,4.1,14.5,197.0,260.43,204.63
2017,10,11,8,0,577.0,74.0,4.3,15.0,249.0,329.04,264.69
2017,10,11,8,15,620.5,80.0,4.25,15.5,301.0,390.67,317.73
2017,10,11,8,30,664.0,86.0,4.2,16.0,353.0,455.94,371.95
2017,10,11,8,45,695.5,90.5,4.2,16.5,403.0,515.75,420.26
2017,10,11,9,0,727.0,95.0,4.2,17.0,453.0,577.06,468.18
2017,10,11,9,15,749.0,98.5,4.05,17.5,498.5,630.23,508.14
2017,10,11,9,30,771.0,102.0,3.9,18.0,544.0,684.71,547.17
2017,10,11,9,45,787.0,105.0,3.8,19.0,584.0,733.46,578.98
2017,10,11,10,0,803.0,108.0,3.7,20.0,624.0,780.82,609.02
2017,10,11,10,15,814.5,110.0,3.55,20.5,657.5,821.59,634.64
2017,10,11,10,30,826.0,112.0,3.4,21.0,691.0,860.09,658.21
2017,10,11,10,45,833.5,114.0,3.3,21.5,717.0,892.48,677.46
2017,10,11,11,0,841.0,116.0,3.2,22.0,743.0,921.94,694.51
2017,10,11,11,15,846.0,117.0,3.05,22.0,761.0,936.92,702.6
2017,10,11,11,30,851.0,118.0,2.9,22.0,779.0,956.17,713.67
2017,10,11,11,45,840.0,126.5,2.8,22.5,785.0,973.28,722.25
2017,10,11,12,0,829.0,135.0,2.7,23.0,791.0,978.33,722.88
2017,10,11,12,15,829.0,135.0,2.6,23.0,792.0,981.0,723.56
2017,10,11,12,30,829.0,135.0,2.5,23.0,793.0,980.06,722.0
2017,10,11,12,45,826.0,135.0,2.4,23.5,785.5,972.59,714.93
2017,10,11,13,0,823.0,135.0,2.3,24.0,778.0,961.58,705.77
2017,10,11,13,15,818.0,134.0,2.15,24.0,761.5,944.1,693.41
2017,10,11,13,30,813.0,133.0,2.0,24.0,745.0,923.32,679.04
2017,10,11,13,45,461.5,236.0,1.95,24.5,581.5,694.93,520.8
2017,10,11,14,0,110.0,339.0,1.9,25.0,418.0,445.52,335.27
2017,10,11,14,15,153.0,324.5,1.85,25.0,428.5,475.13,359.77
2017,10,11,14,30,196.0,310.0,1.8,25.0,439.0,489.56,371.65
2017,10,11,14,45,446.5,223.5,1.8,25.0,493.5,606.63,462.33
2017,10,11,15,0,697.0,137.0,1.8,25.0,548.0,686.63,523.46
2017,10,11,15,15,450.5,181.0,1.8,25.0,438.5,523.84,402.91
2017,10,11,15,30,204.0,225.0,1.8,25.0,329.0,369.81,286.01
2017,10,11,15,45,402.0,168.0,1.8,25.0,347.0,434.36,338.19
2017,10,11,16,0,600.0,111.0,1.8,25.0,365.0,465.24,361.87
2017,10,11,16,15,557.5,103.0,1.65,24.5,314.0,401.09,311.6
2017,10,11,16,30,515.0,95.0,1.5,24.0,263.0,340.4,263.08
2017,10,11,16,45,461.0,83.0,1.35,23.5,212.5,272.79,207.96
2017,10,11,17,0,407.0,71.0,1.2,23.0,162.0,213.88,158.5
2017,10,11,17,15,317.5,56.5,1.1,22.5,115.0,149.2,105.09
2017,10,11,17,30,228.0,42.0,1.0,22.0,68.0,95.6,61.28
2017,10,11,17,45,114.0,21.0,0.95,21.5,34.0,40.14,10.51
2017,10,11,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,12,6,45,105.0,15.5,1.1,17.5,24.5,25.98,0.0
2017,10,12,7,0,210.0,31.0,1.2,18.0,49.0,73.99,42.21
2017,10,12,7,15,312.5,45.0,1.2,18.5,95.0,126.15,86.33
2017,10,12,7,30,415.0,59.0,1.2,19.0,141.0,193.1,142.1
2017,10,12,7,45,485.0,68.0,1.3,20.0,192.5,254.38,194.22
2017,10,12,8,0,555.0,77.0,1.4,21.0,244.0,323.31,251.41
2017,10,12,8,15,599.5,83.5,1.2,21.5,295.5,384.71,301.06
2017,10,12,8,30,644.0,90.0,1.0,22.0,347.0,449.88,351.26
2017,10,12,8,45,678.5,94.0,0.8,23.0,397.0,509.83,394.31
2017,10,12,9,0,713.0,98.0,0.6,24.0,447.0,571.58,436.03
2017,10,12,9,15,735.0,102.0,0.8,24.5,492.5,626.23,475.56
2017,10,12,9,30,757.0,106.0,1.0,25.0,538.0,678.74,512.47
2017,10,12,9,45,774.5,108.5,1.2,26.0,577.5,727.46,543.89
2017,10,12,10,0,792.0,111.0,1.4,27.0,617.0,774.94,573.96
2017,10,12,10,15,803.5,113.5,1.5,27.0,650.5,815.82,600.53
2017,10,12,10,30,815.0,116.0,1.6,27.0,684.0,854.47,625.56
2017,10,12,10,45,823.0,117.5,1.75,27.5,709.5,886.38,645.41
2017,10,12,11,0,831.0,119.0,1.9,28.0,735.0,915.43,663.39
2017,10,12,11,15,836.5,120.5,1.95,28.0,753.0,939.07,678.15
2017,10,12,11,30,842.0,122.0,2.0,28.0,771.0,959.42,690.94
2017,10,12,11,45,852.5,118.0,2.15,28.5,782.5,966.63,695.17
2017,10,12,12,0,863.0,114.0,2.3,29.0,794.0,978.77,702.74
2017,10,12,12,15,863.0,114.0,2.4,29.0,794.5,981.42,705.21
2017,10,12,12,30,863.0,114.0,2.5,29.0,795.0,980.41,705.54
2017,10,12,12,45,857.5,115.0,2.6,29.5,786.5,971.46,699.52
2017,10,12,13,0,852.0,116.0,2.7,30.0,778.0,958.98,691.39
2017,10,12,13,15,847.5,115.5,2.75,30.0,762.0,942.36,681.66
2017,10,12,13,30,843.0,115.0,2.8,30.0,746.0,922.37,669.83
2017,10,12,13,45,830.5,116.0,2.9,30.0,720.5,900.9,657.44
2017,10,12,14,0,818.0,117.0,3.0,30.0,695.0,868.97,638.06
2017,10,12,14,15,807.0,114.5,3.0,30.0,663.5,831.89,614.52
2017,10,12,14,30,796.0,112.0,3.0,30.0,632.0,792.45,589.25
2017,10,12,14,45,772.5,112.5,3.0,30.0,592.0,744.35,557.78
2017,10,12,15,0,749.0,113.0,3.0,30.0,552.0,695.29,525.28
2017,10,12,15,15,727.5,109.0,2.95,29.5,508.0,644.43,490.96
2017,10,12,15,30,706.0,105.0,2.9,29.0,464.0,590.9,453.16
2017,10,12,15,45,674.5,101.0,2.9,29.0,415.0,531.33,409.06
2017,10,12,16,0,643.0,97.0,2.9,29.0,366.0,473.13,364.75
2017,10,12,16,15,602.0,90.0,2.65,28.5,315.0,408.71,314.69
2017,10,12,16,30,561.0,83.0,2.4,28.0,264.0,347.51,265.65
2017,10,12,16,45,502.0,73.5,2.15,27.5,213.0,280.44,210.92
2017,10,12,17,0,443.0,64.0,1.9,27.0,162.0,219.55,160.0
2017,10,12,17,15,351.0,51.0,1.65,26.0,114.5,151.63,104.5
2017,10,12,17,30,259.0,38.0,1.4,25.0,67.0,97.25,60.31
2017,10,12,17,45,129.5,19.0,1.2,24.5,33.5,39.67,5.98
2017,10,12,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,6,45,114.5,15.0,1.3,19.5,25.0,26.57,0.0
2017,10,13,7,0,229.0,30.0,1.4,20.0,50.0,76.46,42.35
2017,10,13,7,15,336.5,43.0,1.55,20.5,96.5,131.3,88.86
2017,10,13,7,30,444.0,56.0,1.7,21.0,143.0,198.87,145.05
2017,10,13,7,45,526.0,62.5,1.85,22.0,196.5,263.46,199.73
2017,10,13,8,0,608.0,69.0,2.0,23.0,250.0,336.98,260.6
2017,10,13,8,15,651.5,74.5,2.15,23.5,303.0,399.67,312.38
2017,10,13,8,30,695.0,80.0,2.3,24.0,356.0,465.91,365.24
2017,10,13,8,45,734.5,81.5,2.45,25.0,407.5,527.31,412.12
2017,10,13,9,0,774.0,83.0,2.6,26.0,459.0,592.03,459.79
2017,10,13,9,15,794.5,86.0,2.7,26.5,505.0,647.16,499.61
2017,10,13,9,30,815.0,89.0,2.8,27.0,551.0,701.79,536.73
2017,10,13,9,45,832.5,90.5,2.9,27.5,592.0,751.58,569.3
2017,10,13,10,0,850.0,92.0,3.0,28.0,633.0,794.55,596.7
2017,10,13,10,15,860.5,94.0,3.0,28.5,666.5,835.44,621.85
2017,10,13,10,30,871.0,96.0,3.0,29.0,700.0,873.88,645.02
2017,10,13,10,45,879.0,97.0,3.05,29.5,726.0,906.25,664.28
2017,10,13,11,0,887.0,98.0,3.1,30.0,752.0,935.6,681.47
2017,10,13,11,15,891.5,99.0,3.1,30.0,769.5,958.43,695.42
2017,10,13,11,30,896.0,100.0,3.1,30.0,787.0,977.77,707.22
2017,10,13,11,45,894.5,102.0,3.1,30.5,796.0,988.8,712.32
2017,10,13,12,0,893.0,104.0,3.1,31.0,805.0,996.03,715.18
2017,10,13,12,15,893.0,104.0,3.1,31.0,805.5,998.72,716.72
2017,10,13,12,30,893.0,104.0,3.1,31.0,806.0,997.61,716.04
2017,10,13,12,45,891.5,103.0,3.1,31.0,798.0,990.14,711.46
2017,10,13,13,0,890.0,102.0,3.1,31.0,790.0,978.93,704.67
2017,10,13,13,15,885.5,101.5,3.1,31.0,773.0,961.75,694.17
2017,10,13,13,30,881.0,101.0,3.1,31.0,756.0,941.05,681.53
2017,10,13,13,45,874.0,99.5,3.1,31.0,731.5,913.58,664.54
2017,10,13,14,0,867.0,98.0,3.1,31.0,707.0,882.99,645.52
2017,10,13,14,15,856.5,96.0,3.05,31.0,674.5,845.9,621.82
2017,10,13,14,30,846.0,94.0,3.0,31.0,642.0,806.28,596.34
2017,10,13,14,45,813.5,98.5,3.0,31.0,600.0,759.67,566.16
2017,10,13,15,0,781.0,103.0,3.0,31.0,558.0,706.93,531.38
2017,10,13,15,15,760.5,99.5,2.95,30.5,513.0,653.81,496.25
2017,10,13,15,30,740.0,96.0,2.9,30.0,468.0,600.17,458.53
2017,10,13,15,45,710.0,92.0,2.85,30.0,419.0,541.65,415.19
2017,10,13,16,0,680.0,88.0,2.8,30.0,370.0,482.61,370.3
2017,10,13,16,15,639.0,82.0,2.55,29.5,318.0,417.45,319.79
2017,10,13,16,30,598.0,76.0,2.3,29.0,266.0,355.44,270.16
2017,10,13,16,45,539.0,67.5,2.05,28.5,214.0,287.47,214.73
2017,10,13,17,0,480.0,59.0,1.8,28.0,162.0,225.62,162.97
2017,10,13,17,15,384.0,47.0,1.6,27.0,114.0,157.2,107.14
2017,10,13,17,30,288.0,35.0,1.4,26.0,66.0,100.47,60.99
2017,10,13,17,45,144.0,17.5,1.25,25.5,33.0,39.59,0.71
2017,10,13,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,14,6,45,96.5,15.5,1.05,21.5,23.5,25.16,0.0
2017,10,14,7,0,193.0,31.0,1.1,22.0,47.0,71.64,39.13
2017,10,14,7,15,300.0,45.0,1.35,22.5,92.5,123.9,83.39
2017,10,14,7,30,407.0,59.0,1.6,23.0,138.0,191.16,138.63
2017,10,14,7,45,479.0,68.5,1.85,23.5,189.5,253.18,191.21
2017,10,14,8,0,551.0,78.0,2.1,24.0,241.0,323.06,249.39
2017,10,14,8,15,597.0,85.5,2.2,24.5,293.0,385.96,300.87
2017,10,14,8,30,643.0,93.0,2.3,25.0,345.0,452.79,353.75
2017,10,14,8,45,681.0,96.0,2.45,25.5,396.0,513.56,400.66
2017,10,14,9,0,719.0,99.0,2.6,26.0,447.0,576.42,447.76
2017,10,14,9,15,427.0,177.5,2.65,26.5,389.5,493.79,382.12
2017,10,14,9,30,135.0,256.0,2.7,27.0,332.0,368.16,282.3
2017,10,14,9,45,68.0,212.5,2.8,27.5,251.0,265.29,203.15
2017,10,14,10,0,1.0,169.0,2.9,28.0,170.0,161.52,121.24
2017,10,14,10,15,149.0,242.0,2.9,28.5,345.0,379.95,290.43
2017,10,14,10,30,297.0,315.0,2.9,29.0,520.0,605.51,453.79
2017,10,14,10,45,204.0,334.0,2.95,29.5,477.5,539.11,401.97
2017,10,14,11,0,111.0,353.0,3.0,30.0,435.0,466.4,346.59
2017,10,14,11,15,183.0,361.0,3.0,30.0,499.5,558.22,413.81
2017,10,14,11,30,255.0,369.0,3.0,30.0,564.0,652.54,480.44
2017,10,14,11,45,265.0,372.0,3.05,30.5,577.0,668.81,490.26
2017,10,14,12,0,275.0,375.0,3.1,31.0,590.0,684.02,499.83
2017,10,14,12,15,559.5,251.0,3.1,31.0,688.0,841.26,614.57
2017,10,14,12,30,844.0,127.0,3.1,31.0,786.0,982.68,707.96
2017,10,14,12,45,597.0,238.0,3.15,31.0,702.0,863.7,628.53
2017,10,14,13,0,350.0,349.0,3.2,31.0,618.0,723.36,528.45
2017,10,14,13,15,248.0,356.0,3.2,31.0,544.5,629.02,462.24
2017,10,14,13,30,146.0,363.0,3.2,31.0,471.0,523.87,386.69
2017,10,14,13,45,468.5,246.5,3.25,31.0,577.0,711.13,528.18
2017,10,14,14,0,791.0,130.0,3.3,31.0,683.0,856.89,631.01
2017,10,14,14,15,779.0,127.5,3.3,31.0,651.0,819.68,605.94
2017,10,14,14,30,767.0,125.0,3.3,31.0,619.0,780.27,580.54
2017,10,14,14,45,508.5,191.0,3.3,31.0,510.0,618.6,465.98
2017,10,14,15,0,250.0,257.0,3.3,31.0,401.0,466.5,352.38
2017,10,14,15,15,458.0,187.0,3.25,30.5,425.5,533.68,407.24
2017,10,14,15,30,666.0,117.0,3.2,30.0,450.0,575.75,441.44
2017,10,14,15,45,629.5,112.5,3.15,30.0,401.0,514.55,395.39
2017,10,14,16,0,593.0,108.0,3.1,30.0,352.0,455.3,350.17
2017,10,14,16,15,548.0,100.0,2.85,29.5,301.0,390.56,299.98
2017,10,14,16,30,503.0,92.0,2.6,29.0,250.0,329.57,251.28
2017,10,14,16,45,434.5,81.5,2.35,28.5,199.0,259.25,194.47
2017,10,14,17,0,366.0,71.0,2.1,28.0,148.0,199.29,144.95
2017,10,14,17,15,271.5,55.0,1.9,27.5,102.5,134.82,92.76
2017,10,14,17,30,177.0,39.0,1.7,27.0,57.0,82.13,50.46
2017,10,14,17,45,88.5,19.5,1.5,26.5,28.5,34.03,0.0
2017,10,14,18,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,10,15,6,45,48.0,15.5,3.85,21.5,19.5,19.96,0.0
2017,10,15,7,0,96.0,31.0,4.5,22.0,39.0,52.22,28.04
2017,10,15,7,15,188.5,50.5,5.05,21.5,81.0,100.71,69.14
2017,10,15,7,30,281.0,70.0,5.6,21.0,123.0,164.44,122.16
2017,10,15,7,45,372.5,80.0,6.15,21.0,174.5,225.45,174.25
2017,10,15,8,0,464.0,90.0,6.7,21.0,226.0,296.99,235.38
2017,10,15,8,15,232.0,78.5,6.75,20.5,146.5,202.01,162.14
2017,10,15,8,30,0.0,67.0,6.8,20.0,67.0,62.33,46.39
2017,10,15,8,45,0.0,88.0,6.9,20.0,88.0,82.24,62.76
2017,10,15,9,0,0.0,109.0,7.0,20.0,109.0,102.5,79.2
2017,10,15,9,15,0.0,110.5,6.9,20.0,110.5,103.76,79.96
2017,10,15,9,30,0.0,112.0,6.8,20.0,112.0,105.09,80.79
2017,10,15,9,45,0.0,136.0,6.75,20.5,136.5,128.38,99.27
2017,10,15,10,0,0.0,160.0,6.7,21.0,161.0,151.86,117.68
2017,10,15,10,15,7.5,199.5,6.6,21.0,205.5,197.32,153.94
2017,10,15,10,30,15.0,239.0,6.5,21.0,250.0,243.77,190.56
2017,10,15,10,45,24.0,268.0,6.45,21.5,285.5,281.62,219.77
2017,10,15,11,0,33.0,297.0,6.4,22.0,321.0,333.16,259.19
2017,10,15,11,15,131.0,334.0,6.35,22.5,433.0,479.61,373.45
2017,10,15,11,30,229.0,371.0,6.3,23.0,545.0,616.53,476.93
2017,10,15,11,45,240.0,367.5,6.3,23.5,551.5,625.95,482.72
2017,10,15,12,0,251.0,364.0,6.3,24.0,558.0,648.55,498.36
2017,10,15,12,15,236.0,373.5,6.2,24.0,556.5,631.2,484.88
2017,10,15,12,30,221.0,383.0,6.1,24.0,555.0,626.8,480.87
2017,10,15,12,45,383.5,327.5,6.05,24.0,622.0,735.68,565.52
2017,10,15,13,0,546.0,272.0,6.0,24.0,689.0,840.44,644.96
2017,10,15,13,15,702.5,189.5,5.95,24.0,714.0,896.18,687.5
2017,10,15,13,30,859.0,107.0,5.9,24.0,739.0,924.53,707.69
2017,10,15,13,45,851.0,106.0,5.9,24.0,714.5,897.15,689.02
2017,10,15,14,0,843.0,105.0,5.9,24.0,690.0,866.79,668.53
2017,10,15,14,15,575.5,194.0,5.85,24.0,585.0,721.11,562.34
2017,10,15,14,30,308.0,283.0,5.8,24.0,480.0,562.78,439.01
2017,10,15,14,45,371.0,249.0,5.8,24.0,472.0,562.66,441.86
2017,10,15,15,0,434.0,215.0,5.8,24.0,464.0,566.52,446.72
2017,10,15,15,15,394.5,204.0,5.7,23.5,416.0,497.61,394.9
2017,10,15,15,30,355.0,193.0,5.6,23.0,368.0,441.2,351.76
2017,10,15,15,45,451.0,153.0,5.6,23.0,351.5,445.81,356.62
2017,10,15,16,0,547.0,113.0,5.6,23.0,335.0,434.39,347.63
2017,10,15,16,15,514.5,101.5,5.35,22.5,287.5,374.74,298.93
2017,10,15,16,30,482.0,90.0,5.1,22.0,240.0,314.76,248.83
2017,10,15,16,45,490.5,72.0,4.95,22.0,198.5,272.21,210.51
2017,10,15,17,0,499.0,54.0,4.8,22.0,157.0,225.02,166.85
2017,10,15,17,15,398.0,43.0,4.55,21.5,109.0,155.62,107.87
2017,10,15,17,30,297.0,32.0,4.3,21.0,61.0,98.54,59.44
2017,10,15,17,45,148.5,16.0,4.05,20.5,30.5,38.55,0.0
2017,10,15,18,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,16,6,45,184.5,12.0,4.3,10.5,26.5,31.49,0.0
2017,10,16,7,0,369.0,24.0,4.4,11.0,53.0,94.89,49.47
2017,10,16,7,15,488.5,33.5,4.55,11.5,104.5,156.53,107.31
2017,10,16,7,30,608.0,43.0,4.7,12.0,156.0,233.22,174.88
2017,10,16,7,45,676.5,48.5,4.85,13.0,213.0,301.52,237.08
2017,10,16,8,0,745.0,54.0,5.0,14.0,270.0,376.88,303.88
2017,10,16,8,15,787.0,58.5,5.1,14.5,327.0,445.22,363.87
2017,10,16,8,30,829.0,63.0,5.2,15.0,384.0,516.63,424.31
2017,10,16,8,45,858.5,65.5,5.35,16.0,438.0,578.1,474.29
2017,10,16,9,0,888.0,68.0,5.5,17.0,492.0,642.98,525.1
2017,10,16,9,15,908.0,70.5,5.4,17.5,541.0,701.85,569.21
2017,10,16,9,30,928.0,73.0,5.3,18.0,590.0,759.87,609.64
2017,10,16,9,45,942.5,75.0,5.2,18.5,633.0,811.89,644.71
2017,10,16,10,0,957.0,77.0,5.1,19.0,676.0,861.92,677.63
2017,10,16,10,15,967.5,78.5,5.0,19.0,711.5,905.73,706.83
2017,10,16,10,30,978.0,80.0,4.9,19.0,747.0,946.69,733.68
2017,10,16,10,45,985.5,81.0,4.85,19.5,775.0,981.29,754.72
2017,10,16,11,0,993.0,82.0,4.8,20.0,803.0,1012.44,773.19
2017,10,16,11,15,997.5,82.5,4.7,20.5,822.0,1036.54,786.26
2017,10,16,11,30,1002.0,83.0,4.6,21.0,841.0,1056.74,796.64
2017,10,16,11,45,1004.0,84.0,4.55,21.5,851.0,1071.05,803.57
2017,10,16,12,0,1006.0,85.0,4.5,22.0,861.0,1081.2,807.83
2017,10,16,12,15,1006.5,85.0,4.45,22.0,862.0,1084.51,809.49
2017,10,16,12,30,1007.0,85.0,4.4,22.0,863.0,1083.56,808.56
2017,10,16,12,45,1004.5,84.5,4.35,22.5,854.0,1074.88,801.13
2017,10,16,13,0,1002.0,84.0,4.3,23.0,845.0,1062.01,791.16
2017,10,16,13,15,997.5,83.5,4.2,23.0,827.5,1043.15,778.59
2017,10,16,13,30,993.0,83.0,4.1,23.0,810.0,1020.33,763.55
2017,10,16,13,45,986.0,82.0,4.1,23.5,783.5,990.87,743.32
2017,10,16,14,0,979.0,81.0,4.1,24.0,757.0,957.86,720.79
2017,10,16,14,15,969.5,79.5,4.05,24.0,722.5,918.81,695.25
2017,10,16,14,30,960.0,78.0,4.0,24.0,688.0,876.78,667.55
2017,10,16,14,45,947.0,76.0,3.95,24.0,646.5,828.7,635.43
2017,10,16,15,0,934.0,74.0,3.9,24.0,605.0,778.42,601.44
2017,10,16,15,15,915.5,72.0,3.8,23.5,557.0,722.4,563.78
2017,10,16,15,30,897.0,70.0,3.7,23.0,509.0,665.28,523.48
2017,10,16,15,45,871.5,66.5,3.65,23.0,456.0,601.49,474.83
2017,10,16,16,0,846.0,63.0,3.6,23.0,403.0,540.73,426.88
2017,10,16,16,15,807.5,59.0,3.15,22.0,347.0,470.54,370.83
2017,10,16,16,30,769.0,55.0,2.7,21.0,291.0,402.87,314.69
2017,10,16,16,45,709.0,49.5,2.3,20.5,233.5,328.4,251.06
2017,10,16,17,0,649.0,44.0,1.9,20.0,176.0,259.85,190.75
2017,10,16,17,15,542.0,35.5,1.8,19.0,122.5,182.64,125.04
2017,10,16,17,30,435.0,27.0,1.7,18.0,69.0,118.19,69.06
2017,10,16,17,45,217.5,13.5,1.6,17.0,34.5,44.45,0.0
2017,10,16,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,6,45,171.0,12.0,1.5,9.5,25.0,30.09,0.0
2017,10,17,7,0,342.0,24.0,1.6,10.0,50.0,90.15,45.81
2017,10,17,7,15,462.5,34.0,1.75,10.5,100.5,152.32,104.63
2017,10,17,7,30,583.0,44.0,1.9,11.0,151.0,226.96,169.85
2017,10,17,7,45,650.0,50.5,2.05,12.0,207.0,294.29,230.42
2017,10,17,8,0,717.0,57.0,2.2,13.0,263.0,368.54,295.24
2017,10,17,8,15,759.0,61.5,2.15,14.0,318.5,435.27,351.72
2017,10,17,8,30,801.0,66.0,2.1,15.0,374.0,505.09,408.1
2017,10,17,8,45,830.0,69.5,2.1,16.0,427.0,568.9,457.57
2017,10,17,9,0,859.0,73.0,2.1,17.0,480.0,633.56,505.57
2017,10,17,9,15,879.0,76.0,2.05,17.5,528.0,688.01,544.76
2017,10,17,9,30,899.0,79.0,2.0,18.0,576.0,745.21,582.63
2017,10,17,9,45,914.0,81.0,1.95,19.0,618.0,796.32,614.04
2017,10,17,10,0,929.0,83.0,1.9,20.0,660.0,845.56,643.32
2017,10,17,10,15,939.0,84.5,1.8,20.0,695.0,887.88,669.18
2017,10,17,10,30,949.0,86.0,1.7,20.0,730.0,927.43,692.76
2017,10,17,10,45,957.0,87.0,1.6,20.5,757.5,961.61,711.05
2017,10,17,11,0,965.0,88.0,1.5,21.0,785.0,992.46,726.86
2017,10,17,11,15,969.5,88.5,1.4,21.5,803.5,1015.94,737.7
2017,10,17,11,30,974.0,89.0,1.3,22.0,822.0,1035.63,746.05
2017,10,17,11,45,977.0,89.0,1.25,22.5,832.0,1049.38,751.57
2017,10,17,12,0,980.0,89.0,1.2,23.0,842.0,1059.1,754.72
2017,10,17,12,15,980.0,89.0,1.15,23.0,842.5,1061.79,755.16
2017,10,17,12,30,980.0,89.0,1.1,23.0,843.0,1060.34,753.29
2017,10,17,12,45,978.5,88.5,1.05,23.5,834.5,1052.73,746.4
2017,10,17,13,0,977.0,88.0,1.0,24.0,826.0,1041.04,737.27
2017,10,17,13,15,973.0,87.0,1.0,24.0,808.5,1022.4,726.53
2017,10,17,13,30,969.0,86.0,1.0,24.0,791.0,999.9,713.58
2017,10,17,13,45,963.0,85.0,1.0,24.5,765.5,971.85,695.91
2017,10,17,14,0,957.0,84.0,1.0,25.0,740.0,940.31,676.15
2017,10,17,14,15,947.5,82.5,1.0,25.0,706.0,901.92,653.31
2017,10,17,14,30,938.0,81.0,1.0,25.0,672.0,860.63,628.49
2017,10,17,14,45,925.5,78.5,1.05,25.0,631.5,813.21,600.06
2017,10,17,15,0,913.0,76.0,1.1,25.0,591.0,763.62,569.65
2017,10,17,15,15,894.5,73.5,1.15,25.0,544.0,707.99,534.42
2017,10,17,15,30,876.0,71.0,1.2,25.0,497.0,651.31,496.31
2017,10,17,15,45,851.0,67.5,1.25,25.0,445.0,592.11,453.82
2017,10,17,16,0,826.0,64.0,1.3,25.0,393.0,529.58,407.26
2017,10,17,16,15,787.5,60.0,1.2,24.0,337.5,460.56,354.63
2017,10,17,16,30,749.0,56.0,1.1,23.0,282.0,394.09,301.62
2017,10,17,16,45,689.0,50.0,1.0,22.5,225.5,320.36,240.57
2017,10,17,17,0,629.0,44.0,0.9,22.0,169.0,252.57,182.47
2017,10,17,17,15,521.0,35.5,0.95,21.0,116.5,176.53,119.07
2017,10,17,17,30,413.0,27.0,1.0,20.0,64.0,113.33,64.46
2017,10,17,17,45,206.5,13.5,1.1,19.0,32.0,39.11,0.0
2017,10,17,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,6,45,179.5,11.5,0.9,10.5,25.0,30.6,0.0
2017,10,18,7,0,359.0,23.0,0.9,11.0,50.0,91.86,44.49
2017,10,18,7,15,479.5,33.0,1.05,11.5,101.0,154.16,104.75
2017,10,18,7,30,600.0,43.0,1.2,12.0,152.0,231.01,171.42
2017,10,18,7,45,665.5,49.5,1.35,13.0,208.0,298.75,231.9
2017,10,18,8,0,731.0,56.0,1.5,14.0,264.0,373.21,296.29
2017,10,18,8,15,773.0,60.5,1.65,15.0,320.0,440.65,353.17
2017,10,18,8,30,815.0,65.0,1.8,16.0,376.0,511.14,410.15
2017,10,18,8,45,842.5,69.0,1.95,17.5,429.0,575.3,459.21
2017,10,18,9,0,870.0,73.0,2.1,19.0,482.0,640.12,506.68
2017,10,18,9,15,890.0,75.5,2.25,19.5,530.0,694.41,546.59
2017,10,18,9,30,910.0,78.0,2.4,20.0,578.0,751.44,585.48
2017,10,18,9,45,923.5,80.0,2.6,21.0,620.0,801.76,618.12
2017,10,18,10,0,937.0,82.0,2.8,22.0,662.0,850.08,648.85
2017,10,18,10,15,947.0,83.5,2.8,22.5,697.0,892.59,675.04
2017,10,18,10,30,957.0,85.0,2.8,23.0,732.0,932.3,699.02
2017,10,18,10,45,963.5,86.5,2.8,23.5,758.5,965.84,718.64
2017,10,18,11,0,970.0,88.0,2.8,24.0,785.0,995.95,735.9
2017,10,18,11,15,974.0,89.0,2.8,24.5,803.5,1019.56,748.85
2017,10,18,11,30,978.0,90.0,2.8,25.0,822.0,1039.33,759.38
2017,10,18,11,45,976.5,92.5,2.8,25.5,830.5,1051.57,765.14
2017,10,18,12,0,975.0,95.0,2.8,26.0,839.0,1059.69,768.45
2017,10,18,12,15,974.5,95.0,2.75,26.0,839.5,1061.83,769.13
2017,10,18,12,30,974.0,95.0,2.7,26.0,840.0,1059.85,767.4
2017,10,18,12,45,972.0,94.5,2.7,26.5,831.0,1051.75,760.96
2017,10,18,13,0,970.0,94.0,2.7,27.0,822.0,1039.61,752.18
2017,10,18,13,15,965.5,93.0,2.7,27.0,804.5,1020.57,740.64
2017,10,18,13,30,961.0,92.0,2.7,27.0,787.0,997.72,726.79
2017,10,18,13,45,953.5,91.0,2.7,27.0,761.0,968.48,708.87
2017,10,18,14,0,946.0,90.0,2.7,27.0,735.0,935.87,688.75
2017,10,18,14,15,935.5,88.5,2.7,27.0,701.0,896.96,664.38
2017,10,18,14,30,925.0,87.0,2.7,27.0,667.0,855.27,638.0
2017,10,18,14,45,898.0,89.5,2.75,27.0,623.0,802.79,604.28
2017,10,18,15,0,871.0,92.0,2.8,27.0,579.0,754.09,572.71
2017,10,18,15,15,560.5,148.0,2.75,26.5,451.5,559.77,432.41
2017,10,18,15,30,250.0,204.0,2.7,26.0,324.0,384.8,299.05
2017,10,18,15,45,238.0,184.5,2.65,26.0,289.0,343.76,268.45
2017,10,18,16,0,226.0,165.0,2.6,26.0,254.0,303.46,237.22
2017,10,18,16,15,216.0,142.0,2.25,25.0,217.0,261.17,204.34
2017,10,18,16,30,206.0,119.0,1.9,24.0,180.0,219.67,171.09
2017,10,18,16,45,182.5,97.0,1.6,23.0,143.0,175.17,134.59
2017,10,18,17,0,159.0,75.0,1.3,22.0,106.0,133.29,99.45
2017,10,18,17,15,122.0,53.0,1.3,21.0,72.0,90.76,63.87
2017,10,18,17,30,85.0,31.0,1.3,20.0,38.0,52.62,30.49
2017,10,18,17,45,42.5,15.5,1.3,19.5,19.0,20.12,0.0
2017,10,18,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,45,30.0,13.0,0.75,14.5,15.5,15.68,0.0
2017,10,19,7,0,60.0,26.0,0.8,15.0,31.0,40.24,18.4
2017,10,19,7,15,124.0,47.0,0.9,15.5,66.5,82.92,57.97
2017,10,19,7,30,188.0,68.0,1.0,16.0,102.0,131.77,99.14
2017,10,19,7,45,245.5,83.0,1.15,17.0,143.0,179.26,139.49
2017,10,19,8,0,303.0,98.0,1.3,18.0,184.0,239.57,189.8
2017,10,19,8,15,353.5,113.0,1.45,18.5,232.5,297.68,237.82
2017,10,19,8,30,404.0,128.0,1.6,19.0,281.0,360.85,288.72
2017,10,19,8,45,441.0,141.0,1.75,20.0,329.0,418.66,333.56
2017,10,19,9,0,478.0,154.0,1.9,21.0,377.0,479.23,379.19
2017,10,19,9,15,403.0,190.0,2.05,21.5,391.5,490.96,386.08
2017,10,19,9,30,328.0,226.0,2.2,22.0,406.0,485.45,379.85
2017,10,19,9,45,341.0,242.5,2.35,23.0,441.5,527.48,409.56
2017,10,19,10,0,354.0,259.0,2.5,24.0,477.0,569.49,438.36
2017,10,19,10,15,357.0,274.5,2.55,24.5,504.5,601.81,460.01
2017,10,19,10,30,360.0,290.0,2.6,25.0,532.0,633.09,480.65
2017,10,19,10,45,290.0,317.5,2.65,25.5,517.0,611.3,461.65
2017,10,19,11,0,220.0,345.0,2.7,26.0,502.0,571.92,430.6
2017,10,19,11,15,276.0,342.5,2.75,26.0,545.0,639.21,479.62
2017,10,19,11,30,332.0,340.0,2.8,26.0,588.0,694.25,519.02
2017,10,19,11,45,435.5,306.5,2.9,26.5,635.5,773.26,575.16
2017,10,19,12,0,539.0,273.0,3.0,27.0,683.0,840.94,622.65
2017,10,19,12,15,495.0,289.5,3.1,27.0,666.0,817.57,605.58
2017,10,19,12,30,451.0,306.0,3.2,27.0,649.0,791.68,587.4
2017,10,19,12,45,672.5,207.0,3.3,27.5,712.0,900.12,666.12
2017,10,19,13,0,894.0,108.0,3.4,28.0,775.0,981.31,718.8
2017,10,19,13,15,733.5,174.0,3.45,28.0,713.5,904.3,667.91
2017,10,19,13,30,573.0,240.0,3.5,28.0,652.0,808.9,602.76
2017,10,19,13,45,720.0,171.5,3.55,28.0,671.0,858.26,640.14
2017,10,19,14,0,867.0,103.0,3.6,28.0,690.0,879.91,655.74
2017,10,19,14,15,664.0,168.5,3.6,27.5,605.5,765.31,578.94
2017,10,19,14,30,461.0,234.0,3.6,27.0,521.0,643.11,490.33
2017,10,19,14,45,419.5,227.5,3.65,27.0,476.0,585.52,449.47
2017,10,19,15,0,378.0,221.0,3.7,27.0,431.0,520.17,401.98
2017,10,19,15,15,449.0,185.0,3.65,27.0,414.0,522.35,405.48
2017,10,19,15,30,520.0,149.0,3.6,27.0,397.0,506.91,395.2
2017,10,19,15,45,492.5,138.5,3.6,27.0,353.0,452.44,353.6
2017,10,19,16,0,465.0,128.0,3.6,27.0,309.0,399.54,312.33
2017,10,19,16,15,440.5,111.5,3.2,26.5,263.0,343.54,267.83
2017,10,19,16,30,416.0,95.0,2.8,26.0,217.0,289.43,223.55
2017,10,19,16,45,366.0,79.5,2.45,25.5,170.5,229.15,173.55
2017,10,19,17,0,316.0,64.0,2.1,25.0,124.0,174.37,127.24
2017,10,19,17,15,235.5,47.0,1.95,24.0,83.5,116.26,79.45
2017,10,19,17,30,155.0,30.0,1.8,23.0,43.0,67.98,37.75
2017,10,19,17,45,77.5,15.0,1.65,22.5,21.5,23.95,0.0
2017,10,19,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
