Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,19,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,6,45,74.0,13.0,1.8,17.5,18.0,20.52,0.0
2017,10,20,7,0,148.0,26.0,2.0,18.0,36.0,57.85,24.75
2017,10,20,7,15,264.5,40.5,2.05,18.5,79.0,112.32,75.85
2017,10,20,7,30,381.0,55.0,2.1,19.0,122.0,180.29,132.36
2017,10,20,7,45,478.0,61.0,2.2,19.5,174.5,245.73,188.21
2017,10,20,8,0,575.0,67.0,2.3,20.0,227.0,321.7,252.21
2017,10,20,8,15,287.5,49.5,2.35,20.5,129.5,199.8,159.24
2017,10,20,8,30,0.0,32.0,2.4,21.0,32.0,29.7,19.13
2017,10,20,8,45,0.0,66.5,2.5,21.5,66.5,61.86,45.68
2017,10,20,9,0,0.0,101.0,2.6,22.0,101.0,94.82,72.3
2017,10,20,9,15,0.0,123.5,2.6,22.5,123.5,116.71,89.53
2017,10,20,9,30,0.0,146.0,2.6,23.0,146.0,138.76,106.64
2017,10,20,9,45,4.0,171.0,2.65,24.0,173.5,166.51,127.91
2017,10,20,10,0,8.0,196.0,2.7,25.0,201.0,194.74,149.16
2017,10,20,10,15,9.5,205.5,2.7,25.0,211.5,205.54,157.19
2017,10,20,10,30,11.0,215.0,2.7,25.0,222.0,216.46,165.34
2017,10,20,10,45,118.5,274.0,2.7,25.5,357.5,397.49,304.92
2017,10,20,11,0,226.0,333.0,2.7,26.0,493.0,564.15,426.8
2017,10,20,11,15,217.5,348.0,2.75,26.0,505.0,577.34,434.56
2017,10,20,11,30,209.0,363.0,2.8,26.0,517.0,589.41,442.44
2017,10,20,11,45,219.0,366.5,2.85,26.5,530.0,605.26,452.9
2017,10,20,12,0,229.0,370.0,2.9,27.0,543.0,620.38,462.81
2017,10,20,12,15,262.5,364.0,2.95,27.0,562.5,660.85,491.96
2017,10,20,12,30,296.0,358.0,3.0,27.0,582.0,686.13,510.51
2017,10,20,12,45,375.0,327.0,3.1,27.0,608.0,725.72,540.91
2017,10,20,13,0,454.0,296.0,3.2,27.0,634.0,775.36,577.67
2017,10,20,13,15,652.5,201.0,3.25,27.0,674.0,856.58,638.86
2017,10,20,13,30,851.0,106.0,3.3,27.0,714.0,909.11,674.7
2017,10,20,13,45,845.5,103.5,3.35,27.5,690.0,882.42,656.13
2017,10,20,14,0,840.0,101.0,3.4,28.0,666.0,859.34,640.67
2017,10,20,14,15,828.5,99.0,3.4,28.0,634.0,821.81,616.3
2017,10,20,14,30,817.0,97.0,3.4,28.0,602.0,781.93,590.23
2017,10,20,14,45,552.5,167.0,3.45,28.0,499.0,622.01,476.37
2017,10,20,15,0,288.0,237.0,3.5,28.0,396.0,471.82,362.46
2017,10,20,15,15,203.5,222.0,3.45,27.5,329.5,375.24,290.55
2017,10,20,15,30,119.0,207.0,3.4,27.0,263.0,295.77,229.58
2017,10,20,15,45,109.5,185.0,3.35,27.0,232.0,260.7,202.85
2017,10,20,16,0,100.0,163.0,3.3,27.0,201.0,219.81,171.03
2017,10,20,16,15,89.5,139.5,2.9,26.5,170.0,185.1,143.72
2017,10,20,16,30,79.0,116.0,2.5,26.0,139.0,151.48,116.74
2017,10,20,16,45,60.0,93.0,2.2,25.5,108.0,116.46,88.22
2017,10,20,17,0,41.0,70.0,1.9,25.0,77.0,83.63,61.21
2017,10,20,17,15,20.5,47.0,1.75,24.5,50.5,52.59,35.69
2017,10,20,17,30,0.0,24.0,1.6,24.0,24.0,22.62,10.13
2017,10,20,17,45,0.0,12.0,1.5,23.5,12.0,11.44,0.0
2017,10,20,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,21,6,45,83.0,12.0,2.7,20.5,17.5,20.57,0.0
2017,10,21,7,0,166.0,24.0,2.9,21.0,35.0,58.54,22.23
2017,10,21,7,15,286.0,37.5,3.1,21.5,78.0,115.41,76.5
2017,10,21,7,30,406.0,51.0,3.3,22.0,121.0,183.72,133.06
2017,10,21,7,45,486.0,58.5,3.55,22.5,171.5,245.95,186.63
2017,10,21,8,0,566.0,66.0,3.8,23.0,222.0,316.85,246.76
2017,10,21,8,15,614.0,72.5,4.0,23.5,273.5,379.83,299.72
2017,10,21,8,30,662.0,79.0,4.2,24.0,325.0,446.9,354.34
2017,10,21,8,45,331.0,90.0,4.45,24.5,213.0,298.66,238.49
2017,10,21,9,0,0.0,101.0,4.7,25.0,101.0,94.85,71.35
2017,10,21,9,15,37.0,168.0,4.8,25.5,188.0,193.21,150.29
2017,10,21,9,30,74.0,235.0,4.9,26.0,275.0,293.69,228.54
2017,10,21,9,45,447.5,164.5,5.0,26.5,434.0,533.92,419.08
2017,10,21,10,0,821.0,94.0,5.1,27.0,593.0,774.18,596.47
2017,10,21,10,15,540.5,201.0,5.1,27.5,537.0,685.82,526.93
2017,10,21,10,30,260.0,308.0,5.1,28.0,481.0,566.66,431.61
2017,10,21,10,45,172.0,319.5,5.2,28.5,436.0,495.91,376.94
2017,10,21,11,0,84.0,331.0,5.3,29.0,391.0,419.31,317.0
2017,10,21,11,15,241.5,325.0,5.3,29.0,502.0,587.66,444.68
2017,10,21,11,30,399.0,319.0,5.3,29.0,613.0,734.22,552.33
2017,10,21,11,45,352.0,336.0,5.3,29.5,598.0,712.74,533.73
2017,10,21,12,0,305.0,353.0,5.3,30.0,583.0,688.89,514.29
2017,10,21,12,15,405.5,317.0,5.2,30.0,622.5,746.83,557.87
2017,10,21,12,30,506.0,281.0,5.1,30.0,662.0,817.08,608.62
2017,10,21,12,45,680.0,196.0,5.1,30.0,702.5,893.57,664.9
2017,10,21,13,0,854.0,111.0,5.1,30.0,743.0,943.78,698.93
2017,10,21,13,15,541.0,226.5,5.05,30.0,623.5,773.72,580.17
2017,10,21,13,30,228.0,342.0,5.0,30.0,504.0,577.22,433.04
2017,10,21,13,45,525.0,225.5,4.95,30.0,581.5,734.88,554.88
2017,10,21,14,0,822.0,109.0,4.9,30.0,659.0,851.44,638.6
2017,10,21,14,15,567.5,189.0,4.85,30.0,560.0,699.07,530.41
2017,10,21,14,30,313.0,269.0,4.8,30.0,461.0,550.33,418.24
2017,10,21,14,45,532.0,186.5,4.75,30.0,488.0,626.91,480.03
2017,10,21,15,0,751.0,104.0,4.7,30.0,515.0,675.65,519.14
2017,10,21,15,15,509.0,150.0,4.65,30.0,418.0,524.35,405.06
2017,10,21,15,30,267.0,196.0,4.6,30.0,321.0,386.55,298.58
2017,10,21,15,45,452.5,141.5,4.55,30.0,325.5,430.88,334.61
2017,10,21,16,0,638.0,87.0,4.5,30.0,330.0,450.53,349.33
2017,10,21,16,15,590.5,80.0,4.1,29.5,279.0,384.12,296.36
2017,10,21,16,30,543.0,73.0,3.7,29.0,228.0,321.7,245.36
2017,10,21,16,45,467.0,64.5,3.35,28.5,177.5,251.64,187.64
2017,10,21,17,0,391.0,56.0,3.0,28.0,127.0,189.73,135.8
2017,10,21,17,15,278.5,42.0,2.7,27.0,83.5,121.07,80.41
2017,10,21,17,30,166.0,28.0,2.4,26.0,40.0,66.62,33.06
2017,10,21,17,45,83.0,14.0,2.15,25.5,20.0,23.49,0.0
2017,10,21,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,22,6,45,0.0,10.0,3.25,19.0,10.0,9.53,0.0
2017,10,22,7,0,0.0,20.0,3.7,19.0,20.0,18.77,3.95
2017,10,22,7,15,35.0,43.0,4.1,18.5,49.0,52.15,35.2
2017,10,22,7,30,70.0,66.0,4.5,18.0,78.0,91.73,68.65
2017,10,22,7,45,104.5,89.0,4.95,18.0,114.0,132.23,103.24
2017,10,22,8,0,139.0,112.0,5.4,18.0,150.0,176.72,141.26
2017,10,22,8,15,169.0,131.0,5.45,18.0,187.0,218.44,176.72
2017,10,22,8,30,199.0,150.0,5.5,18.0,224.0,263.34,214.37
2017,10,22,8,45,214.0,172.0,5.6,18.0,261.5,305.87,249.41
2017,10,22,9,0,229.0,194.0,5.7,18.0,299.0,349.54,284.79
2017,10,22,9,15,144.0,211.0,5.7,18.5,279.5,321.25,259.71
2017,10,22,9,30,59.0,228.0,5.7,19.0,260.0,275.42,220.18
2017,10,22,9,45,86.0,253.5,5.7,20.0,303.5,325.56,259.29
2017,10,22,10,0,113.0,279.0,5.7,21.0,347.0,377.76,299.12
2017,10,22,10,15,464.0,201.5,5.7,21.5,505.0,622.39,494.59
2017,10,22,10,30,815.0,124.0,5.7,22.0,663.0,856.32,668.22
2017,10,22,10,45,835.0,121.5,5.7,22.5,692.0,893.79,691.55
2017,10,22,11,0,855.0,119.0,5.7,23.0,721.0,928.87,713.96
2017,10,22,11,15,861.5,120.0,5.65,23.0,739.0,952.66,729.46
2017,10,22,11,30,868.0,121.0,5.6,23.0,757.0,973.11,742.72
2017,10,22,11,45,894.5,109.5,5.6,23.5,772.0,986.76,750.17
2017,10,22,12,0,921.0,98.0,5.6,24.0,787.0,1005.31,761.15
2017,10,22,12,15,922.0,98.0,5.6,24.5,788.0,1008.58,761.66
2017,10,22,12,30,923.0,98.0,5.6,25.0,789.0,1007.96,759.76
2017,10,22,12,45,924.0,96.5,5.6,25.5,781.5,1001.77,754.23
2017,10,22,13,0,925.0,95.0,5.6,26.0,774.0,991.69,746.25
2017,10,22,13,15,922.0,94.0,5.55,26.0,758.0,974.61,734.81
2017,10,22,13,30,919.0,93.0,5.5,26.0,742.0,953.87,721.01
2017,10,22,13,45,917.5,90.0,5.5,26.0,719.0,928.64,704.53
2017,10,22,14,0,916.0,87.0,5.5,26.0,696.0,899.9,685.64
2017,10,22,14,15,908.0,85.0,5.4,26.0,664.0,863.47,660.78
2017,10,22,14,30,900.0,83.0,5.3,26.0,632.0,824.22,633.91
2017,10,22,14,45,892.5,79.0,5.2,26.0,594.0,780.45,603.69
2017,10,22,15,0,885.0,75.0,5.1,26.0,556.0,734.26,571.51
2017,10,22,15,15,867.0,72.5,4.85,25.5,510.5,680.44,533.9
2017,10,22,15,30,849.0,70.0,4.6,25.0,465.0,629.34,495.86
2017,10,22,15,45,827.0,66.0,4.4,25.0,415.0,569.36,448.97
2017,10,22,16,0,805.0,62.0,4.2,25.0,365.0,509.47,401.06
2017,10,22,16,15,765.0,57.5,3.7,24.0,311.0,440.8,345.84
2017,10,22,16,30,725.0,53.0,3.2,23.0,257.0,374.92,290.8
2017,10,22,16,45,664.0,46.5,2.7,22.0,202.5,302.37,228.94
2017,10,22,17,0,603.0,40.0,2.2,21.0,148.0,235.94,170.62
2017,10,22,17,15,482.0,31.0,2.05,20.0,98.0,158.89,105.55
2017,10,22,17,30,361.0,22.0,1.9,19.0,48.0,94.8,43.88
2017,10,22,17,45,180.5,11.0,1.8,18.0,24.0,32.4,0.0
2017,10,22,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,45,166.0,9.5,0.7,11.5,19.5,27.43,0.0
2017,10,23,7,0,332.0,19.0,0.7,12.0,39.0,81.21,24.21
2017,10,23,7,15,459.5,28.5,0.85,12.5,87.0,145.23,96.44
2017,10,23,7,30,587.0,38.0,1.0,13.0,135.0,221.91,162.82
2017,10,23,7,45,655.0,43.5,1.2,14.0,189.5,288.17,222.02
2017,10,23,8,0,723.0,49.0,1.4,15.0,244.0,361.4,285.54
2017,10,23,8,15,765.0,53.5,1.5,16.0,298.5,427.83,341.57
2017,10,23,8,30,807.0,58.0,1.6,17.0,353.0,497.34,397.64
2017,10,23,8,45,834.0,61.0,1.75,18.0,404.0,555.93,443.52
2017,10,23,9,0,861.0,64.0,1.9,19.0,455.0,617.9,490.11
2017,10,23,9,15,880.5,66.5,2.1,19.5,502.0,674.49,532.05
2017,10,23,9,30,900.0,69.0,2.3,20.0,549.0,730.26,570.57
2017,10,23,9,45,913.0,71.5,2.5,21.0,589.5,779.92,603.01
2017,10,23,10,0,926.0,74.0,2.7,22.0,630.0,827.57,633.53
2017,10,23,10,15,935.5,75.5,2.75,22.5,663.5,868.86,659.45
2017,10,23,10,30,945.0,77.0,2.8,23.0,697.0,907.37,683.24
2017,10,23,10,45,950.5,78.5,2.85,23.5,722.5,939.32,702.43
2017,10,23,11,0,956.0,80.0,2.9,24.0,748.0,967.86,719.31
2017,10,23,11,15,959.5,80.5,2.85,24.5,766.0,989.81,730.98
2017,10,23,11,30,963.0,81.0,2.8,25.0,784.0,1008.0,740.21
2017,10,23,11,45,960.5,84.0,2.75,25.5,792.0,1019.48,745.16
2017,10,23,12,0,958.0,87.0,2.7,26.0,800.0,1026.91,747.64
2017,10,23,12,15,958.0,87.0,2.6,26.0,800.0,1029.26,747.99
2017,10,23,12,30,958.0,87.0,2.5,26.0,800.0,1027.58,745.94
2017,10,23,12,45,954.0,87.0,2.45,26.5,790.5,1018.07,738.1
2017,10,23,13,0,950.0,87.0,2.4,27.0,781.0,1004.65,728.02
2017,10,23,13,15,945.0,86.5,2.3,27.0,763.5,985.9,715.62
2017,10,23,13,30,940.0,86.0,2.2,27.0,746.0,963.48,701.01
2017,10,23,13,45,930.5,85.5,2.1,27.0,719.5,933.49,681.61
2017,10,23,14,0,921.0,85.0,2.0,27.0,693.0,900.35,660.25
2017,10,23,14,15,910.5,83.5,1.85,27.0,660.0,862.27,635.12
2017,10,23,14,30,900.0,82.0,1.7,27.0,627.0,821.53,608.2
2017,10,23,14,45,883.5,80.5,1.55,27.0,586.5,773.78,576.43
2017,10,23,15,0,867.0,79.0,1.4,27.0,546.0,724.34,543.31
2017,10,23,15,15,846.5,76.0,1.25,26.5,500.0,673.28,509.72
2017,10,23,15,30,826.0,73.0,1.1,26.0,454.0,616.87,469.64
2017,10,23,15,45,795.5,70.0,1.0,26.0,403.0,554.24,423.38
2017,10,23,16,0,765.0,67.0,0.9,26.0,352.0,492.6,376.43
2017,10,23,16,15,721.5,62.0,0.85,25.5,298.5,423.9,323.64
2017,10,23,16,30,678.0,57.0,0.8,25.0,245.0,358.42,271.18
2017,10,23,16,45,608.5,50.5,0.75,24.5,191.5,286.82,212.4
2017,10,23,17,0,539.0,44.0,0.7,24.0,138.0,221.33,157.02
2017,10,23,17,15,416.0,33.5,0.8,23.0,90.5,146.37,95.81
2017,10,23,17,30,293.0,23.0,0.9,22.0,43.0,83.86,35.39
2017,10,23,17,45,146.5,11.5,1.05,21.0,21.5,28.6,0.0
2017,10,23,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,24,6,45,154.0,9.5,3.4,11.5,18.0,26.13,0.0
2017,10,24,7,0,308.0,19.0,3.6,12.0,36.0,76.81,18.09
2017,10,24,7,15,437.5,28.5,3.7,12.5,83.5,140.09,93.11
2017,10,24,7,30,567.0,38.0,3.8,13.0,131.0,215.94,159.59
2017,10,24,7,45,638.0,44.0,3.9,14.0,185.0,282.53,219.91
2017,10,24,8,0,709.0,50.0,4.0,15.0,239.0,356.48,285.12
2017,10,24,8,15,752.5,54.0,4.2,16.0,293.0,422.19,342.13
2017,10,24,8,30,796.0,58.0,4.4,17.0,347.0,491.13,399.69
2017,10,24,8,45,824.5,61.5,4.6,18.0,398.0,553.67,450.2
2017,10,24,9,0,853.0,65.0,4.8,19.0,449.0,613.4,496.88
2017,10,24,9,15,873.0,67.5,4.85,19.5,495.5,669.86,539.76
2017,10,24,9,30,893.0,70.0,4.9,20.0,542.0,725.55,578.96
2017,10,24,9,45,906.0,72.0,5.0,20.5,582.5,774.26,612.54
2017,10,24,10,0,919.0,74.0,5.1,21.0,623.0,820.98,644.27
2017,10,24,10,15,929.0,75.5,5.1,21.5,656.5,862.36,671.24
2017,10,24,10,30,939.0,77.0,5.1,22.0,690.0,901.02,695.98
2017,10,24,10,45,945.0,78.5,5.1,22.5,716.0,933.19,715.93
2017,10,24,11,0,951.0,80.0,5.1,23.0,742.0,961.99,733.45
2017,10,24,11,15,955.5,81.0,5.1,23.0,759.5,985.3,748.62
2017,10,24,11,30,960.0,82.0,5.1,23.0,777.0,1004.89,761.35
2017,10,24,11,45,956.5,85.0,5.15,23.5,785.0,1015.34,766.8
2017,10,24,12,0,953.0,88.0,5.2,24.0,793.0,1021.75,769.69
2017,10,24,12,15,953.5,88.0,5.25,24.0,793.5,1024.53,771.83
2017,10,24,12,30,954.0,88.0,5.3,24.0,794.0,1023.31,771.45
2017,10,24,12,45,953.5,86.5,5.35,24.0,786.0,1015.42,766.68
2017,10,24,13,0,953.0,85.0,5.4,24.0,778.0,1003.56,759.38
2017,10,24,13,15,949.5,84.5,5.4,24.0,761.0,986.16,748.05
2017,10,24,13,30,946.0,84.0,5.4,24.0,744.0,965.02,734.26
2017,10,24,13,45,941.5,81.5,5.45,24.0,719.5,937.05,716.13
2017,10,24,14,0,937.0,79.0,5.5,24.0,695.0,905.65,695.57
2017,10,24,14,15,928.5,78.0,5.45,24.0,662.5,869.36,670.92
2017,10,24,14,30,920.0,77.0,5.4,24.0,630.0,830.22,644.18
2017,10,24,14,45,910.0,74.0,5.4,24.0,590.5,785.0,613.1
2017,10,24,15,0,900.0,71.0,5.4,24.0,551.0,737.5,580.05
2017,10,24,15,15,882.0,68.5,5.35,23.5,505.5,683.14,542.36
2017,10,24,15,30,864.0,66.0,5.3,23.0,460.0,627.78,501.32
2017,10,24,15,45,839.0,62.5,5.25,23.0,409.5,566.49,452.95
2017,10,24,16,0,814.0,59.0,5.2,23.0,359.0,508.4,405.52
2017,10,24,16,15,773.5,55.0,4.75,22.0,305.0,439.81,349.14
2017,10,24,16,30,733.0,51.0,4.3,21.0,251.0,374.04,293.07
2017,10,24,16,45,666.0,45.0,3.9,20.5,196.5,299.69,228.48
2017,10,24,17,0,599.0,39.0,3.5,20.0,142.0,232.13,168.33
2017,10,24,17,15,473.5,30.0,3.2,19.0,92.5,154.67,102.24
2017,10,24,17,30,348.0,21.0,2.9,18.0,43.0,89.8,33.92
2017,10,24,17,45,174.0,10.5,2.6,17.0,21.5,30.83,0.0
2017,10,24,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,25,6,45,161.5,9.0,1.75,9.5,18.0,26.52,0.0
2017,10,25,7,0,323.0,18.0,1.8,10.0,36.0,78.17,12.71
2017,10,25,7,15,457.0,27.5,2.1,11.0,84.5,143.57,95.2
2017,10,25,7,30,591.0,37.0,2.4,12.0,133.0,221.78,163.69
2017,10,25,7,45,661.0,43.5,2.75,13.0,187.5,289.88,225.49
2017,10,25,8,0,731.0,50.0,3.1,14.0,242.0,365.21,292.05
2017,10,25,8,15,774.0,54.0,2.95,15.0,297.0,431.84,349.2
2017,10,25,8,30,817.0,58.0,2.8,16.0,352.0,501.6,406.19
2017,10,25,8,45,845.5,61.0,2.65,17.0,403.5,561.35,452.93
2017,10,25,9,0,874.0,64.0,2.5,18.0,455.0,624.63,500.0
2017,10,25,9,15,893.5,66.5,2.5,19.0,502.0,681.64,540.71
2017,10,25,9,30,913.0,69.0,2.5,20.0,549.0,737.79,577.44
2017,10,25,9,45,927.0,71.0,2.55,21.0,590.5,787.98,609.29
2017,10,25,10,0,941.0,73.0,2.6,22.0,632.0,836.2,639.11
2017,10,25,10,15,951.0,74.5,2.6,22.5,666.0,878.26,665.05
2017,10,25,10,30,961.0,76.0,2.6,23.0,700.0,917.51,688.78
2017,10,25,10,45,967.5,77.0,2.65,23.5,726.0,950.05,708.23
2017,10,25,11,0,974.0,78.0,2.7,24.0,752.0,979.18,725.36
2017,10,25,11,15,978.5,79.0,2.7,24.0,770.0,1002.86,739.9
2017,10,25,11,30,983.0,80.0,2.7,24.0,788.0,1022.74,752.06
2017,10,25,11,45,977.5,84.5,2.7,24.5,795.5,1033.25,756.79
2017,10,25,12,0,972.0,89.0,2.7,25.0,803.0,1039.58,759.03
2017,10,25,12,15,971.5,88.5,2.65,25.0,803.5,1040.84,759.17
2017,10,25,12,30,971.0,88.0,2.6,25.0,804.0,1038.02,756.91
2017,10,25,12,45,969.5,87.5,2.55,25.5,795.0,1030.2,750.15
2017,10,25,13,0,968.0,87.0,2.5,26.0,786.0,1018.38,741.05
2017,10,25,13,15,963.0,86.5,2.4,26.0,768.5,999.37,728.44
2017,10,25,13,30,958.0,86.0,2.3,26.0,751.0,976.61,713.6
2017,10,25,13,45,951.5,84.5,2.25,26.0,725.0,947.77,695.43
2017,10,25,14,0,945.0,83.0,2.2,26.0,699.0,915.55,675.1
2017,10,25,14,15,934.5,81.0,2.1,26.0,665.0,876.23,649.57
2017,10,25,14,30,924.0,79.0,2.0,26.0,631.0,834.17,622.16
2017,10,25,14,45,894.0,82.5,1.9,26.0,587.5,781.11,587.09
2017,10,25,15,0,864.0,86.0,1.8,26.0,544.0,732.09,554.5
2017,10,25,15,15,842.0,82.5,1.65,25.5,497.5,675.0,516.07
2017,10,25,15,30,820.0,79.0,1.5,25.0,451.0,617.34,474.71
2017,10,25,15,45,789.0,75.0,1.4,25.0,399.5,553.68,427.15
2017,10,25,16,0,758.0,71.0,1.3,25.0,348.0,491.07,378.9
2017,10,25,16,15,711.0,65.5,1.2,24.0,294.0,420.66,324.52
2017,10,25,16,30,664.0,60.0,1.1,23.0,240.0,355.4,271.81
2017,10,25,16,45,589.5,52.5,1.0,22.5,186.0,280.76,209.82
2017,10,25,17,0,515.0,45.0,0.9,22.0,132.0,214.0,152.86
2017,10,25,17,15,383.0,33.5,1.0,21.0,84.5,137.68,90.16
2017,10,25,17,30,251.0,22.0,1.1,20.0,37.0,73.85,23.16
2017,10,25,17,45,125.5,11.0,1.2,19.0,18.5,25.4,0.0
2017,10,25,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,6,45,109.5,10.0,3.0,10.5,15.5,21.71,0.0
2017,10,26,7,0,219.0,20.0,3.2,11.0,31.0,62.98,3.64
2017,10,26,7,15,359.0,32.0,3.4,11.5,77.0,127.13,84.88
2017,10,26,7,30,499.0,44.0,3.6,12.0,123.0,203.66,151.44
2017,10,26,7,45,577.5,51.5,3.8,13.0,176.5,270.31,211.38
2017,10,26,8,0,656.0,59.0,4.0,14.0,230.0,345.34,277.37
2017,10,26,8,15,704.0,64.5,4.15,15.0,284.0,410.31,333.77
2017,10,26,8,30,752.0,70.0,4.3,16.0,338.0,480.65,392.45
2017,10,26,8,45,784.5,74.0,4.5,17.0,389.5,543.77,443.56
2017,10,26,9,0,817.0,78.0,4.7,18.0,441.0,608.14,493.9
2017,10,26,9,15,839.0,81.5,5.1,19.0,487.5,665.77,538.19
2017,10,26,9,30,861.0,85.0,5.5,20.0,534.0,722.87,579.7
2017,10,26,9,45,876.5,87.5,5.95,21.0,574.5,773.06,614.89
2017,10,26,10,0,892.0,90.0,6.4,22.0,615.0,815.88,644.22
2017,10,26,10,15,903.0,91.5,6.4,22.5,649.0,857.02,671.56
2017,10,26,10,30,914.0,93.0,6.4,23.0,683.0,895.59,696.76
2017,10,26,10,45,920.5,94.5,6.4,23.5,708.5,927.39,716.9
2017,10,26,11,0,927.0,96.0,6.4,24.0,734.0,955.95,734.66
2017,10,26,11,15,931.5,97.0,6.35,24.5,751.5,978.68,748.01
2017,10,26,11,30,936.0,98.0,6.3,25.0,769.0,997.8,758.85
2017,10,26,11,45,946.5,94.0,6.3,25.5,780.0,1013.19,767.46
2017,10,26,12,0,957.0,90.0,6.3,26.0,791.0,1024.8,773.59
2017,10,26,12,15,956.5,90.0,6.25,26.0,790.5,1026.57,774.34
2017,10,26,12,30,956.0,90.0,6.2,26.0,790.0,1024.33,772.55
2017,10,26,12,45,951.5,90.5,6.2,26.5,780.5,1014.89,764.76
2017,10,26,13,0,947.0,91.0,6.2,27.0,771.0,1001.56,754.52
2017,10,26,13,15,942.0,90.0,6.15,27.0,753.0,982.28,741.57
2017,10,26,13,30,937.0,89.0,6.1,27.0,735.0,959.34,726.23
2017,10,26,13,45,927.5,88.5,6.05,27.0,708.5,929.47,706.16
2017,10,26,14,0,918.0,88.0,6.0,27.0,682.0,896.47,683.94
2017,10,26,14,15,906.5,86.0,5.9,27.0,648.5,857.17,656.99
2017,10,26,14,30,895.0,84.0,5.8,27.0,615.0,815.29,628.14
2017,10,26,14,45,877.5,82.5,5.75,27.0,574.5,767.12,594.79
2017,10,26,15,0,860.0,81.0,5.7,27.0,534.0,722.08,563.44
2017,10,26,15,15,838.5,78.0,5.5,26.5,487.5,666.18,523.94
2017,10,26,15,30,817.0,75.0,5.3,26.0,441.0,609.68,481.41
2017,10,26,15,45,784.0,71.5,5.1,26.0,390.0,545.71,431.1
2017,10,26,16,0,751.0,68.0,4.9,26.0,339.0,483.0,380.51
2017,10,26,16,15,704.5,63.0,4.4,25.0,285.5,413.91,324.44
2017,10,26,16,30,658.0,58.0,3.9,24.0,232.0,349.85,270.76
2017,10,26,16,45,579.0,51.0,3.4,23.5,179.0,274.68,206.8
2017,10,26,17,0,500.0,44.0,2.9,23.0,126.0,207.91,148.92
2017,10,26,17,15,368.5,32.5,2.7,22.0,80.0,132.86,86.47
2017,10,26,17,30,237.0,21.0,2.5,21.0,34.0,69.72,16.18
2017,10,26,17,45,118.5,10.5,2.35,20.0,17.0,24.0,0.0
2017,10,26,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,10,27,6,45,75.0,9.0,6.65,10.0,13.0,16.93,0.0
2017,10,27,7,0,150.0,18.0,6.9,10.0,26.0,48.2,0.0
2017,10,27,7,15,277.0,32.5,7.2,10.0,68.0,108.71,73.02
2017,10,27,7,30,404.0,47.0,7.5,10.0,110.0,178.92,134.96
2017,10,27,7,45,478.5,57.5,7.8,10.5,160.5,241.77,192.53
2017,10,27,8,0,553.0,68.0,8.1,11.0,211.0,312.71,256.8
2017,10,27,8,15,604.0,75.5,8.1,11.0,262.5,377.07,315.24
2017,10,27,8,30,655.0,83.0,8.1,11.0,314.0,445.81,376.06
2017,10,27,8,45,685.5,89.5,8.1,11.5,362.5,505.63,427.3
2017,10,27,9,0,716.0,96.0,8.1,12.0,411.0,566.81,478.19
2017,10,27,9,15,741.0,100.5,8.0,12.5,456.5,623.01,523.57
2017,10,27,9,30,766.0,105.0,7.9,13.0,502.0,679.27,567.8
2017,10,27,9,45,777.5,110.5,7.85,13.5,540.5,723.28,600.08
2017,10,27,10,0,789.0,116.0,7.8,14.0,579.0,768.27,632.51
2017,10,27,10,15,802.0,118.5,7.7,14.0,612.0,809.23,662.52
2017,10,27,10,30,815.0,121.0,7.6,14.0,645.0,848.06,690.67
2017,10,27,10,45,816.5,126.5,7.55,14.5,668.5,877.67,710.48
2017,10,27,11,0,818.0,132.0,7.5,15.0,692.0,904.14,727.84
2017,10,27,11,15,824.0,133.5,7.4,15.0,709.5,927.1,743.77
2017,10,27,11,30,830.0,135.0,7.3,15.0,727.0,946.85,757.35
2017,10,27,11,45,610.5,225.5,7.2,15.5,664.0,851.98,683.25
2017,10,27,12,0,391.0,316.0,7.1,16.0,601.0,728.87,582.37
2017,10,27,12,15,357.0,325.5,7.0,16.0,585.5,707.98,565.55
2017,10,27,12,30,323.0,335.0,6.9,16.0,570.0,685.5,547.21
2017,10,27,12,45,237.0,342.0,6.85,16.5,514.0,595.58,475.35
2017,10,27,13,0,151.0,349.0,6.8,17.0,458.0,520.4,414.1
2017,10,27,13,15,75.5,254.5,6.7,16.5,309.5,329.41,264.05
2017,10,27,13,30,0.0,160.0,6.6,16.0,161.0,151.96,119.4
2017,10,27,13,45,94.0,233.0,6.5,16.0,294.0,331.77,268.21
2017,10,27,14,0,188.0,306.0,6.4,16.0,427.0,491.77,396.67
2017,10,27,14,15,240.5,282.5,6.35,16.0,429.5,503.37,407.56
2017,10,27,14,30,293.0,259.0,6.3,16.0,432.0,522.19,424.15
2017,10,27,14,45,488.0,198.0,6.25,16.0,462.5,601.81,491.55
2017,10,27,15,0,683.0,137.0,6.2,16.0,493.0,659.02,539.96
2017,10,27,15,15,656.5,130.5,6.15,15.5,448.5,603.0,496.49
2017,10,27,15,30,630.0,124.0,6.1,15.0,404.0,547.33,452.65
2017,10,27,15,45,616.0,110.5,6.1,15.0,358.5,492.29,407.67
2017,10,27,16,0,602.0,97.0,6.1,15.0,313.0,437.1,361.27
2017,10,27,16,15,551.0,88.5,5.95,14.5,262.0,369.78,303.93
2017,10,27,16,30,500.0,80.0,5.8,14.0,211.0,306.82,248.8
2017,10,27,16,45,443.5,66.0,5.65,13.5,162.5,241.28,190.48
2017,10,27,17,0,387.0,52.0,5.5,13.0,114.0,181.78,136.58
2017,10,27,17,15,267.0,36.0,5.25,12.5,71.0,111.08,75.4
2017,10,27,17,30,147.0,20.0,5.0,12.0,28.0,51.53,6.53
2017,10,27,17,45,73.5,10.0,4.75,11.5,14.0,18.18,0.0
2017,10,27,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,10,28,6,45,137.0,8.5,3.15,2.5,14.5,23.39,0.0
2017,10,28,7,0,274.0,17.0,3.3,3.0,29.0,68.8,0.0
2017,10,28,7,15,417.0,27.5,3.3,3.5,76.0,134.0,89.92
2017,10,28,7,30,560.0,38.0,3.3,4.0,123.0,213.09,161.7
2017,10,28,7,45,631.5,45.0,3.35,5.0,176.5,280.25,224.47
2017,10,28,8,0,703.0,52.0,3.4,6.0,230.0,354.77,292.26
2017,10,28,8,15,749.0,56.5,3.65,7.0,284.5,421.57,352.1
2017,10,28,8,30,795.0,61.0,3.9,8.0,339.0,491.84,412.6
2017,10,28,8,45,821.5,65.5,4.15,9.0,390.0,554.0,464.55
2017,10,28,9,0,848.0,70.0,4.4,10.0,441.0,616.77,515.26
2017,10,28,9,15,869.0,73.0,4.4,10.5,487.5,670.16,557.19
2017,10,28,9,30,890.0,76.0,4.4,11.0,534.0,726.6,598.2
2017,10,28,9,45,901.0,79.5,4.4,11.5,574.0,775.08,632.07
2017,10,28,10,0,912.0,83.0,4.4,12.0,614.0,821.43,663.82
2017,10,28,10,15,922.5,84.5,4.3,12.0,648.0,862.68,691.93
2017,10,28,10,30,933.0,86.0,4.2,12.0,682.0,901.27,717.74
2017,10,28,10,45,937.0,88.5,4.15,12.5,707.0,932.4,737.18
2017,10,28,11,0,941.0,91.0,4.1,13.0,732.0,960.11,754.1
2017,10,28,11,15,945.5,92.0,4.05,13.5,749.5,983.01,767.57
2017,10,28,11,30,950.0,93.0,4.0,14.0,767.0,1002.24,778.49
2017,10,28,11,45,950.5,94.0,4.0,14.5,775.5,1013.92,784.56
2017,10,28,12,0,951.0,95.0,4.0,15.0,784.0,1021.68,788.11
2017,10,28,12,15,951.0,95.0,4.0,15.0,783.5,1023.86,789.45
2017,10,28,12,30,951.0,95.0,4.0,15.0,783.0,1022.08,788.28
2017,10,28,12,45,949.0,94.0,4.05,15.0,774.5,1013.29,782.8
2017,10,28,13,0,947.0,93.0,4.1,15.0,766.0,1000.61,774.81
2017,10,28,13,15,942.0,92.0,4.1,15.0,748.5,981.33,762.04
2017,10,28,13,30,937.0,91.0,4.1,15.0,731.0,958.42,746.86
2017,10,28,13,45,931.0,89.0,4.15,15.5,705.0,929.97,726.74
2017,10,28,14,0,925.0,87.0,4.2,16.0,679.0,898.21,704.34
2017,10,28,14,15,914.0,85.5,4.15,16.0,646.0,859.76,677.91
2017,10,28,14,30,903.0,84.0,4.1,16.0,613.0,818.69,649.48
2017,10,28,14,45,887.5,81.5,4.1,16.0,572.5,770.7,615.93
2017,10,28,15,0,872.0,79.0,4.1,16.0,532.0,725.67,584.21
2017,10,28,15,15,850.5,76.0,4.0,15.5,485.5,669.4,543.86
2017,10,28,15,30,829.0,73.0,3.9,15.0,439.0,612.51,500.21
2017,10,28,15,45,797.5,69.5,3.85,15.0,388.0,549.02,449.24
2017,10,28,16,0,766.0,66.0,3.8,15.0,337.0,486.61,397.56
2017,10,28,16,15,719.0,61.0,3.3,14.0,283.0,416.73,338.89
2017,10,28,16,30,672.0,56.0,2.8,13.0,229.0,350.43,281.16
2017,10,28,16,45,596.0,48.5,2.35,12.5,176.0,276.77,215.81
2017,10,28,17,0,520.0,41.0,1.9,12.0,123.0,209.71,155.22
2017,10,28,17,15,382.0,30.0,1.75,11.0,77.0,132.93,88.56
2017,10,28,17,30,244.0,19.0,1.6,10.0,31.0,67.87,1.49
2017,10,28,17,45,122.0,9.5,1.45,9.5,15.5,23.35,0.0
2017,10,28,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,10,29,6,45,126.0,8.0,1.8,4.5,13.5,7.63,0.0
2017,10,29,7,0,252.0,16.0,1.9,5.0,27.0,63.74,0.0
2017,10,29,7,15,397.5,27.0,2.3,6.0,73.0,130.74,86.36
2017,10,29,7,30,543.0,38.0,2.7,7.0,119.0,207.85,155.62
2017,10,29,7,45,621.0,44.5,3.1,8.5,173.0,275.68,217.73
2017,10,29,8,0,699.0,51.0,3.5,10.0,227.0,351.58,285.47
2017,10,29,8,15,746.0,55.5,3.55,11.0,281.0,418.49,344.38
2017,10,29,8,30,793.0,60.0,3.6,12.0,335.0,489.0,403.87
2017,10,29,8,45,824.5,63.5,3.7,13.0,387.0,552.65,455.72
2017,10,29,9,0,856.0,67.0,3.8,14.0,439.0,617.39,506.41
2017,10,29,9,15,877.5,70.0,3.8,14.5,486.0,671.38,547.88
2017,10,29,9,30,899.0,73.0,3.8,15.0,533.0,728.45,588.33
2017,10,29,9,45,914.0,75.0,3.8,16.0,574.0,778.48,621.35
2017,10,29,10,0,929.0,77.0,3.8,17.0,615.0,826.66,652.33
2017,10,29,10,15,939.5,78.5,3.7,17.5,648.5,868.41,678.84
2017,10,29,10,30,950.0,80.0,3.6,18.0,682.0,907.44,703.03
2017,10,29,10,45,956.5,81.5,3.5,19.0,708.0,940.01,721.0
2017,10,29,11,0,963.0,83.0,3.4,20.0,734.0,969.22,736.4
2017,10,29,11,15,967.0,83.5,3.35,20.0,751.5,991.44,750.11
2017,10,29,11,30,971.0,84.0,3.3,20.0,769.0,1009.9,761.39
2017,10,29,11,45,971.0,85.5,3.3,20.5,777.5,1021.89,767.36
2017,10,29,12,0,971.0,87.0,3.3,21.0,786.0,1029.87,770.84
2017,10,29,12,15,970.5,87.0,3.3,21.0,786.0,1031.6,771.82
2017,10,29,12,30,970.0,87.0,3.3,21.0,786.0,1029.29,770.35
2017,10,29,12,45,968.0,86.0,3.35,21.5,776.5,1020.37,763.6
2017,10,29,13,0,966.0,85.0,3.4,22.0,767.0,1007.49,754.42
2017,10,29,13,15,961.0,84.5,3.4,22.0,749.5,988.52,742.39
2017,10,29,13,30,956.0,84.0,3.4,22.0,732.0,965.86,728.01
2017,10,29,13,45,949.0,82.5,3.4,22.0,706.0,936.69,709.27
2017,10,29,14,0,942.0,81.0,3.4,22.0,680.0,904.21,688.28
2017,10,29,14,15,931.5,79.5,3.35,22.0,647.0,865.71,662.75
2017,10,29,14,30,921.0,78.0,3.3,22.0,614.0,824.5,635.22
2017,10,29,14,45,900.5,78.0,3.3,22.0,572.5,775.04,601.84
2017,10,29,15,0,880.0,78.0,3.3,22.0,531.0,724.17,567.02
2017,10,29,15,15,858.5,75.0,3.2,21.5,484.5,672.34,531.22
2017,10,29,15,30,837.0,72.0,3.1,21.0,438.0,615.16,488.69
2017,10,29,15,45,806.0,68.0,3.05,21.0,387.0,551.1,438.84
2017,10,29,16,0,775.0,64.0,3.0,21.0,336.0,488.07,388.2
2017,10,29,16,15,728.5,59.0,2.65,20.0,282.0,418.08,331.18
2017,10,29,16,30,682.0,54.0,2.3,19.0,228.0,351.62,274.9
2017,10,29,16,45,606.0,47.0,2.0,18.0,174.5,276.5,210.43
2017,10,29,17,0,530.0,40.0,1.7,17.0,121.0,211.12,152.74
2017,10,29,17,15,390.0,29.0,1.75,16.0,75.5,133.5,86.35
2017,10,29,17,30,250.0,18.0,1.8,15.0,30.0,67.36,0.0
2017,10,29,17,45,125.0,9.0,1.9,14.0,15.0,23.15,0.0
2017,10,29,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
