Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,29,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,6,45,109.5,8.0,2.05,6.5,12.5,7.63,0.0
2017,10,30,7,0,219.0,16.0,2.1,7.0,25.0,57.84,0.0
2017,10,30,7,15,367.0,27.5,2.35,8.0,69.5,124.25,80.82
2017,10,30,7,30,515.0,39.0,2.6,9.0,114.0,202.39,150.44
2017,10,30,7,45,592.0,46.5,2.9,10.5,167.0,268.88,210.75
2017,10,30,8,0,669.0,54.0,3.2,12.0,220.0,342.09,275.54
2017,10,30,8,15,717.5,59.0,3.25,13.0,273.5,408.58,333.51
2017,10,30,8,30,766.0,64.0,3.3,14.0,327.0,478.85,392.25
2017,10,30,8,45,796.0,68.0,3.4,15.0,377.5,540.8,442.3
2017,10,30,9,0,826.0,72.0,3.5,16.0,428.0,603.73,491.17
2017,10,30,9,15,848.0,75.0,3.8,17.0,474.5,660.78,534.46
2017,10,30,9,30,870.0,78.0,4.1,18.0,521.0,717.3,574.7
2017,10,30,9,45,884.5,81.0,4.4,19.0,561.0,762.18,605.1
2017,10,30,10,0,899.0,84.0,4.7,20.0,601.0,809.94,637.63
2017,10,30,10,15,910.0,86.0,4.65,20.5,634.5,851.59,664.51
2017,10,30,10,30,921.0,88.0,4.6,21.0,668.0,890.67,689.19
2017,10,30,10,45,926.5,89.5,4.6,21.5,693.0,921.53,708.18
2017,10,30,11,0,932.0,91.0,4.6,22.0,718.0,949.1,724.82
2017,10,30,11,15,936.5,92.0,4.5,22.5,735.5,971.74,737.19
2017,10,30,11,30,941.0,93.0,4.4,23.0,753.0,990.76,747.35
2017,10,30,11,45,941.0,94.5,4.35,23.5,761.5,1002.39,752.93
2017,10,30,12,0,941.0,96.0,4.3,24.0,770.0,1010.14,756.04
2017,10,30,12,15,940.5,96.0,4.15,24.0,769.5,1011.78,756.09
2017,10,30,12,30,940.0,96.0,4.0,24.0,769.0,1009.52,753.69
2017,10,30,12,45,935.5,96.0,3.85,24.5,759.5,999.58,744.87
2017,10,30,13,0,931.0,96.0,3.7,25.0,750.0,985.86,733.75
2017,10,30,13,15,925.5,95.5,3.55,25.0,732.0,966.95,720.77
2017,10,30,13,30,920.0,95.0,3.4,25.0,714.0,944.5,705.57
2017,10,30,13,45,909.5,94.0,3.25,25.0,688.0,913.67,684.83
2017,10,30,14,0,899.0,93.0,3.1,25.0,662.0,879.85,662.14
2017,10,30,14,15,887.0,91.0,2.95,25.0,628.5,840.87,635.9
2017,10,30,14,30,875.0,89.0,2.8,25.0,595.0,805.14,611.86
2017,10,30,14,45,854.0,88.0,2.7,25.0,553.5,755.45,578.2
2017,10,30,15,0,833.0,87.0,2.6,25.0,512.0,704.48,543.36
2017,10,30,15,15,809.0,83.5,2.45,24.5,466.5,647.74,503.69
2017,10,30,15,30,785.0,80.0,2.3,24.0,421.0,590.71,461.78
2017,10,30,15,45,748.5,76.5,2.2,24.0,370.0,526.58,412.61
2017,10,30,16,0,712.0,73.0,2.1,24.0,319.0,465.94,364.58
2017,10,30,16,15,661.5,67.0,1.85,23.0,266.5,396.37,309.16
2017,10,30,16,30,611.0,61.0,1.6,22.0,214.0,330.97,255.05
2017,10,30,16,45,528.0,52.5,1.35,21.0,162.5,255.95,192.25
2017,10,30,17,0,445.0,44.0,1.1,20.0,111.0,189.84,135.7
2017,10,30,17,15,306.5,31.0,1.15,19.0,68.0,115.73,73.65
2017,10,30,17,30,168.0,18.0,1.2,18.0,25.0,52.57,0.0
2017,10,30,17,45,84.0,9.0,1.25,17.5,12.5,8.58,0.0
2017,10,30,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,45,13.5,7.0,3.55,9.0,7.5,0.0,0.0
2017,10,31,7,0,27.0,14.0,3.6,9.0,15.0,17.88,0.0
2017,10,31,7,15,114.0,36.5,3.65,9.0,51.5,71.69,47.1
2017,10,31,7,30,201.0,59.0,3.7,9.0,88.0,128.08,97.19
2017,10,31,7,45,100.5,55.5,3.75,9.5,70.0,94.13,73.63
2017,10,31,8,0,0.0,52.0,3.8,10.0,52.0,48.34,36.32
2017,10,31,8,15,0.0,66.0,3.9,10.0,66.0,61.74,48.02
2017,10,31,8,30,0.0,80.0,4.0,10.0,80.0,75.2,59.58
2017,10,31,8,45,0.0,89.0,4.1,10.5,89.0,83.7,66.6
2017,10,31,9,0,0.0,98.0,4.2,11.0,98.0,92.25,73.56
2017,10,31,9,15,0.0,109.5,4.25,11.5,109.5,103.34,82.56
2017,10,31,9,30,0.0,121.0,4.3,12.0,121.0,114.46,91.5
2017,10,31,9,45,0.0,99.0,4.35,12.5,99.0,92.62,72.78
2017,10,31,10,0,0.0,77.0,4.4,13.0,77.0,71.72,54.96
2017,10,31,10,15,0.0,116.0,4.35,13.0,116.0,109.02,85.97
2017,10,31,10,30,0.0,155.0,4.3,13.0,155.0,147.42,117.49
2017,10,31,10,45,0.0,115.5,4.25,13.5,115.5,108.43,84.93
2017,10,31,11,0,0.0,76.0,4.2,14.0,76.0,70.84,53.58
2017,10,31,11,15,0.0,68.0,4.1,14.5,68.0,63.37,47.25
2017,10,31,11,30,0.0,60.0,4.0,15.0,60.0,55.91,40.93
2017,10,31,11,45,4.5,139.0,3.9,15.5,142.5,135.52,106.3
2017,10,31,12,0,9.0,218.0,3.8,16.0,225.0,218.78,173.01
2017,10,31,12,15,42.5,274.5,3.65,16.0,305.0,322.54,255.92
2017,10,31,12,30,76.0,331.0,3.5,16.0,385.0,417.68,330.05
2017,10,31,12,45,39.5,255.5,3.4,16.5,284.0,298.56,236.01
2017,10,31,13,0,3.0,180.0,3.3,17.0,183.0,174.75,136.74
2017,10,31,13,15,1.5,114.0,3.15,17.0,115.5,108.32,83.45
2017,10,31,13,30,0.0,48.0,3.0,17.0,48.0,44.69,31.41
2017,10,31,13,45,0.0,56.0,2.95,17.0,56.0,52.15,37.65
2017,10,31,14,0,0.0,64.0,2.9,17.0,64.0,59.6,43.88
2017,10,31,14,15,0.0,57.5,2.75,17.0,57.5,53.52,38.93
2017,10,31,14,30,0.0,51.0,2.6,17.0,51.0,47.45,33.99
2017,10,31,14,45,5.0,114.0,2.5,17.0,116.5,111.04,86.83
2017,10,31,15,0,10.0,177.0,2.4,17.0,182.0,178.61,142.16
2017,10,31,15,15,5.0,132.5,2.35,16.5,135.0,129.76,102.66
2017,10,31,15,30,0.0,88.0,2.3,16.0,88.0,82.36,63.77
2017,10,31,15,45,0.0,77.0,2.25,16.0,77.0,71.82,55.17
2017,10,31,16,0,0.0,66.0,2.2,16.0,66.0,61.4,46.53
2017,10,31,16,15,0.0,54.5,2.25,15.5,54.5,50.66,37.58
2017,10,31,16,30,0.0,43.0,2.3,15.0,43.0,39.94,28.48
2017,10,31,16,45,0.0,32.0,2.4,14.5,32.0,29.7,19.63
2017,10,31,17,0,0.0,21.0,2.5,14.0,21.0,19.47,10.7
2017,10,31,17,15,0.0,12.0,2.45,13.5,12.0,11.11,3.12
2017,10,31,17,30,0.0,3.0,2.4,13.0,3.0,2.77,0.0
2017,10,31,17,45,0.0,1.5,2.4,13.0,1.5,1.43,0.0
2017,10,31,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,45,48.5,7.5,1.3,10.5,9.0,0.0,0.0
2017,11,1,7,0,97.0,15.0,1.4,11.0,18.0,30.53,0.0
2017,11,1,7,15,229.0,30.5,1.55,11.5,57.5,94.93,59.95
2017,11,1,7,30,361.0,46.0,1.7,12.0,97.0,164.6,121.36
2017,11,1,7,45,456.0,55.0,1.9,12.5,147.0,230.13,179.06
2017,11,1,8,0,551.0,64.0,2.1,13.0,197.0,305.95,245.07
2017,11,1,8,15,416.0,98.0,2.1,13.5,212.0,309.9,252.44
2017,11,1,8,30,281.0,132.0,2.1,14.0,227.0,293.61,240.6
2017,11,1,8,45,303.0,148.0,2.1,14.5,264.5,338.14,277.16
2017,11,1,9,0,325.0,164.0,2.1,15.0,302.0,384.28,313.76
2017,11,1,9,15,557.0,127.5,2.25,16.0,394.5,527.05,427.15
2017,11,1,9,30,789.0,91.0,2.4,17.0,487.0,672.86,538.02
2017,11,1,9,45,633.5,148.0,2.55,18.0,482.0,655.76,519.95
2017,11,1,10,0,478.0,205.0,2.7,19.0,477.0,616.39,485.91
2017,11,1,10,15,668.5,151.5,2.85,20.0,555.0,735.53,575.18
2017,11,1,10,30,859.0,98.0,3.0,21.0,633.0,853.48,655.38
2017,11,1,10,45,871.0,98.0,3.15,22.0,659.0,879.97,670.16
2017,11,1,11,0,883.0,98.0,3.3,23.0,685.0,910.3,688.24
2017,11,1,11,15,888.0,99.0,3.4,23.5,702.0,932.39,701.62
2017,11,1,11,30,893.0,100.0,3.5,24.0,719.0,951.1,712.81
2017,11,1,11,45,888.5,104.0,3.65,25.0,726.5,960.8,716.96
2017,11,1,12,0,884.0,108.0,3.8,26.0,734.0,966.75,718.75
2017,11,1,12,15,884.0,108.0,3.8,26.5,734.0,968.72,718.52
2017,11,1,12,30,884.0,108.0,3.8,27.0,734.0,967.03,716.03
2017,11,1,12,45,883.0,106.5,3.85,27.5,725.5,959.03,709.84
2017,11,1,13,0,882.0,105.0,3.9,28.0,717.0,947.41,701.42
2017,11,1,13,15,876.5,104.0,3.9,28.0,700.0,928.67,689.49
2017,11,1,13,30,871.0,103.0,3.9,28.0,683.0,906.59,675.44
2017,11,1,13,45,863.5,101.0,3.9,28.5,658.5,885.46,660.8
2017,11,1,14,0,856.0,99.0,3.9,29.0,634.0,853.95,639.15
2017,11,1,14,15,843.5,97.0,3.9,28.5,601.5,815.52,615.27
2017,11,1,14,30,831.0,95.0,3.9,28.0,569.0,774.81,589.53
2017,11,1,14,45,805.0,95.0,3.9,28.0,528.5,724.2,555.27
2017,11,1,15,0,779.0,95.0,3.9,28.0,488.0,672.81,520.0
2017,11,1,15,15,754.5,91.5,3.8,27.5,443.5,618.13,480.91
2017,11,1,15,30,730.0,88.0,3.7,27.0,399.0,565.65,442.08
2017,11,1,15,45,692.0,83.5,3.65,27.0,350.0,502.33,393.23
2017,11,1,16,0,654.0,79.0,3.6,27.0,301.0,441.03,344.56
2017,11,1,16,15,601.5,72.0,3.4,26.0,250.0,372.66,290.04
2017,11,1,16,30,549.0,65.0,3.2,25.0,199.0,308.75,237.2
2017,11,1,16,45,464.5,55.5,3.0,24.0,149.5,235.86,176.31
2017,11,1,17,0,380.0,46.0,2.8,23.0,100.0,172.06,122.1
2017,11,1,17,15,248.0,31.0,2.8,22.0,60.0,101.76,62.82
2017,11,1,17,30,116.0,16.0,2.8,21.0,20.0,35.19,0.0
2017,11,1,17,45,58.0,8.0,2.8,20.5,10.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,6,45,27.5,7.0,2.5,17.5,8.0,0.0,0.0
2017,11,2,7,0,55.0,14.0,2.6,18.0,16.0,22.51,0.0
2017,11,2,7,15,177.0,32.0,2.85,18.5,53.5,85.13,51.75
2017,11,2,7,30,299.0,50.0,3.1,19.0,91.0,150.37,108.42
2017,11,2,7,45,381.5,63.0,3.4,20.0,138.5,210.96,160.42
2017,11,2,8,0,464.0,76.0,3.7,21.0,186.0,280.91,219.77
2017,11,2,8,15,277.0,106.0,3.85,21.5,176.0,247.73,197.06
2017,11,2,8,30,90.0,136.0,4.0,22.0,166.0,186.44,148.01
2017,11,2,8,45,370.0,122.0,4.2,22.5,273.5,355.41,285.68
2017,11,2,9,0,650.0,108.0,4.4,23.0,381.0,535.28,427.56
2017,11,2,9,15,404.0,165.0,4.45,23.5,341.0,462.21,367.47
2017,11,2,9,30,158.0,222.0,4.5,24.0,301.0,351.18,276.74
2017,11,2,9,45,460.0,171.0,4.55,24.5,425.5,546.39,431.49
2017,11,2,10,0,762.0,120.0,4.6,25.0,550.0,748.96,582.52
2017,11,2,10,15,776.0,122.5,4.55,25.5,582.0,789.57,607.81
2017,11,2,10,30,790.0,125.0,4.5,26.0,614.0,824.27,629.45
2017,11,2,10,45,806.0,124.0,4.5,26.5,640.5,858.48,650.94
2017,11,2,11,0,822.0,123.0,4.5,27.0,667.0,890.24,670.53
2017,11,2,11,15,827.5,124.0,4.45,27.0,683.5,911.99,684.3
2017,11,2,11,30,833.0,125.0,4.4,27.0,700.0,930.52,695.99
2017,11,2,11,45,837.0,125.0,4.35,27.5,708.5,943.19,702.41
2017,11,2,12,0,841.0,125.0,4.3,28.0,717.0,952.42,706.63
2017,11,2,12,15,840.5,125.0,4.2,28.0,717.0,953.86,706.92
2017,11,2,12,30,840.0,125.0,4.1,28.0,717.0,951.73,705.01
2017,11,2,12,45,838.5,123.5,4.05,28.5,708.5,943.43,698.03
2017,11,2,13,0,837.0,122.0,4.0,29.0,700.0,931.62,688.92
2017,11,2,13,15,830.5,121.0,3.95,29.0,683.0,912.37,676.35
2017,11,2,13,30,824.0,120.0,3.9,29.0,666.0,889.93,661.78
2017,11,2,13,45,815.5,117.5,3.85,29.5,641.0,861.01,641.59
2017,11,2,14,0,807.0,115.0,3.8,30.0,616.0,829.31,619.61
2017,11,2,14,15,793.5,112.5,3.75,29.5,583.5,790.92,595.45
2017,11,2,14,30,780.0,110.0,3.7,29.0,551.0,750.46,569.61
2017,11,2,14,45,760.0,107.0,3.65,29.0,512.5,705.76,539.35
2017,11,2,15,0,740.0,104.0,3.6,29.0,474.0,656.98,505.32
2017,11,2,15,15,713.5,99.5,3.5,28.5,430.0,601.47,465.58
2017,11,2,15,30,687.0,95.0,3.4,28.0,386.0,546.19,424.94
2017,11,2,15,45,647.0,90.0,3.35,28.0,337.5,483.27,376.62
2017,11,2,16,0,607.0,85.0,3.3,28.0,289.0,422.64,328.72
2017,11,2,16,15,552.0,77.0,2.9,27.0,239.5,354.53,274.49
2017,11,2,16,30,497.0,69.0,2.5,26.0,190.0,291.24,222.44
2017,11,2,16,45,410.5,58.5,2.15,25.5,141.5,219.59,162.85
2017,11,2,17,0,324.0,48.0,1.8,25.0,93.0,156.76,110.14
2017,11,2,17,15,199.5,31.5,1.8,24.5,55.5,90.49,54.52
2017,11,2,17,30,75.0,15.0,1.8,24.0,18.0,27.14,0.0
2017,11,2,17,45,37.5,7.5,1.8,23.5,9.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,45,3.5,4.5,1.05,19.5,5.0,0.0,0.0
2017,11,3,7,0,7.0,9.0,1.1,20.0,10.0,9.74,0.0
2017,11,3,7,15,76.5,33.0,1.35,20.5,43.5,59.3,34.84
2017,11,3,7,30,146.0,57.0,1.6,21.0,77.0,110.62,79.61
2017,11,3,7,45,239.5,74.0,1.9,21.5,123.0,169.2,128.05
2017,11,3,8,0,333.0,91.0,2.2,22.0,169.0,244.45,190.26
2017,11,3,8,15,392.0,103.5,2.2,22.5,217.0,304.41,239.87
2017,11,3,8,30,451.0,116.0,2.2,23.0,265.0,370.15,292.8
2017,11,3,8,45,507.0,121.5,2.25,23.5,313.0,431.79,341.32
2017,11,3,9,0,563.0,127.0,2.3,24.0,361.0,497.77,391.79
2017,11,3,9,15,281.5,134.0,2.25,24.5,251.0,336.17,265.73
2017,11,3,9,30,0.0,141.0,2.2,25.0,141.0,134.81,102.62
2017,11,3,9,45,115.0,197.0,2.2,25.5,261.5,296.64,231.47
2017,11,3,10,0,230.0,253.0,2.2,26.0,382.0,453.41,349.77
2017,11,3,10,15,246.5,267.0,2.15,26.5,412.5,489.93,374.56
2017,11,3,10,30,263.0,281.0,2.1,27.0,443.0,539.1,408.41
2017,11,3,10,45,516.5,210.5,2.1,27.5,544.5,700.66,526.97
2017,11,3,11,0,770.0,140.0,2.1,28.0,646.0,866.16,638.48
2017,11,3,11,15,776.5,141.0,2.05,28.0,663.0,887.96,650.1
2017,11,3,11,30,783.0,142.0,2.0,28.0,680.0,901.66,657.82
2017,11,3,11,45,764.5,154.0,2.0,28.5,684.0,911.78,662.57
2017,11,3,12,0,746.0,166.0,2.0,29.0,688.0,913.05,661.73
2017,11,3,12,15,746.0,166.0,2.0,29.0,688.0,914.79,662.76
2017,11,3,12,30,746.0,166.0,2.0,29.0,688.0,913.29,661.84
2017,11,3,12,45,750.5,161.0,2.0,29.5,681.5,907.14,656.79
2017,11,3,13,0,755.0,156.0,2.0,30.0,675.0,897.69,649.8
2017,11,3,13,15,748.5,154.5,2.0,30.0,658.0,878.89,638.2
2017,11,3,13,30,742.0,153.0,2.0,30.0,641.0,857.18,624.86
2017,11,3,13,45,736.0,148.5,2.0,30.0,617.5,829.78,607.81
2017,11,3,14,0,730.0,144.0,2.0,30.0,594.0,799.75,589.03
2017,11,3,14,15,715.0,140.5,2.0,30.0,562.5,761.05,564.32
2017,11,3,14,30,700.0,137.0,2.0,30.0,531.0,720.63,538.27
2017,11,3,14,45,682.5,131.5,2.0,30.0,493.5,674.69,507.45
2017,11,3,15,0,665.0,126.0,2.0,30.0,456.0,627.79,475.03
2017,11,3,15,15,636.0,120.5,1.95,29.5,413.0,572.57,436.47
2017,11,3,15,30,607.0,115.0,1.9,29.0,370.0,517.97,397.28
2017,11,3,15,45,569.5,107.0,1.9,29.0,323.0,456.89,351.55
2017,11,3,16,0,532.0,99.0,1.9,29.0,276.0,398.04,306.13
2017,11,3,16,15,475.0,89.5,1.65,28.0,227.5,329.03,252.27
2017,11,3,16,30,418.0,80.0,1.4,27.0,179.0,268.48,203.39
2017,11,3,16,45,335.5,66.0,1.2,26.5,133.0,199.88,147.33
2017,11,3,17,0,253.0,52.0,1.0,26.0,87.0,140.68,98.52
2017,11,3,17,15,146.0,32.5,1.0,25.5,51.0,79.57,47.14
2017,11,3,17,30,39.0,13.0,1.0,25.0,15.0,19.04,0.0
2017,11,3,17,45,19.5,6.5,1.05,24.5,7.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,6,45,6.0,5.0,2.45,20.0,5.0,0.0,0.0
2017,11,4,7,0,12.0,10.0,2.6,20.0,10.0,11.52,0.0
2017,11,4,7,15,98.0,32.0,2.75,20.5,44.0,62.71,35.6
2017,11,4,7,30,184.0,54.0,2.9,21.0,78.0,117.97,84.38
2017,11,4,7,45,265.0,70.5,3.1,21.5,123.0,178.95,135.53
2017,11,4,8,0,346.0,87.0,3.3,22.0,168.0,245.17,191.14
2017,11,4,8,15,405.0,99.0,3.35,22.0,215.5,305.18,241.84
2017,11,4,8,30,464.0,111.0,3.4,22.0,263.0,370.95,296.15
2017,11,4,8,45,501.5,121.5,3.5,22.5,308.5,428.22,342.02
2017,11,4,9,0,539.0,132.0,3.6,23.0,354.0,488.09,388.61
2017,11,4,9,15,570.0,138.5,3.6,23.5,397.0,541.39,428.84
2017,11,4,9,30,601.0,145.0,3.6,24.0,440.0,600.06,471.9
2017,11,4,9,45,300.5,133.0,3.6,24.5,280.5,384.35,304.5
2017,11,4,10,0,0.0,121.0,3.6,25.0,121.0,114.16,85.99
2017,11,4,10,15,0.0,125.0,3.55,25.0,125.0,117.95,89.09
2017,11,4,10,30,0.0,129.0,3.5,25.0,129.0,121.78,91.94
2017,11,4,10,45,0.0,131.5,3.5,25.5,131.5,124.16,93.46
2017,11,4,11,0,0.0,134.0,3.5,26.0,134.0,126.55,95.01
2017,11,4,11,15,9.0,192.0,3.5,26.0,198.0,192.63,146.7
2017,11,4,11,30,18.0,250.0,3.5,26.0,262.0,260.66,198.91
2017,11,4,11,45,136.0,291.0,3.5,26.5,385.5,442.82,338.67
2017,11,4,12,0,254.0,332.0,3.5,27.0,509.0,601.35,454.92
2017,11,4,12,15,209.0,336.0,3.5,27.0,482.0,564.11,426.05
2017,11,4,12,30,164.0,340.0,3.5,27.0,455.0,526.03,397.42
2017,11,4,12,45,155.5,335.5,3.55,27.5,443.5,511.99,386.68
2017,11,4,13,0,147.0,331.0,3.6,28.0,432.0,497.5,375.55
2017,11,4,13,15,457.0,234.0,3.55,28.0,536.0,695.13,526.38
2017,11,4,13,30,767.0,137.0,3.5,28.0,640.0,860.03,643.86
2017,11,4,13,45,471.0,213.0,3.5,28.0,518.5,664.21,503.75
2017,11,4,14,0,175.0,289.0,3.5,28.0,397.0,462.21,351.66
2017,11,4,14,15,205.5,270.5,3.45,28.0,390.5,461.15,353.11
2017,11,4,14,30,236.0,252.0,3.4,28.0,384.0,457.58,351.8
2017,11,4,14,45,288.5,225.0,3.4,28.0,375.0,468.56,361.67
2017,11,4,15,0,341.0,198.0,3.4,28.0,366.0,463.4,359.41
2017,11,4,15,15,294.0,185.0,3.3,28.0,320.0,403.09,313.59
2017,11,4,15,30,247.0,172.0,3.2,28.0,274.0,346.25,269.92
2017,11,4,15,45,236.0,152.5,3.15,28.0,240.5,306.3,239.09
2017,11,4,16,0,225.0,133.0,3.1,28.0,207.0,266.99,208.01
2017,11,4,16,15,204.0,112.0,2.75,27.0,171.0,222.13,172.38
2017,11,4,16,30,183.0,91.0,2.4,26.0,135.0,179.26,137.39
2017,11,4,16,45,155.5,70.0,2.05,25.5,100.5,136.25,101.4
2017,11,4,17,0,128.0,49.0,1.7,25.0,66.0,96.21,67.48
2017,11,4,17,15,64.0,30.0,1.6,24.5,38.5,49.33,27.57
2017,11,4,17,30,0.0,11.0,1.5,24.0,11.0,10.48,0.0
2017,11,4,17,45,0.0,5.5,1.45,23.5,5.5,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,7,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,7,15,0.0,1.5,3.25,20.5,1.5,1.39,0.0
2017,11,5,7,30,0.0,3.0,3.5,21.0,3.0,2.77,0.0
2017,11,5,7,45,0.0,4.5,3.75,21.5,4.5,4.16,0.0
2017,11,5,8,0,0.0,6.0,4.0,22.0,6.0,5.55,0.0
2017,11,5,8,15,0.0,8.0,4.1,22.5,8.0,7.41,0.52
2017,11,5,8,30,0.0,10.0,4.2,23.0,10.0,9.26,2.06
2017,11,5,8,45,0.0,51.5,4.3,23.5,51.5,47.86,33.94
2017,11,5,9,0,0.0,93.0,4.4,24.0,93.0,87.49,66.11
2017,11,5,9,15,0.0,104.5,4.4,24.5,104.5,98.58,74.71
2017,11,5,9,30,0.0,116.0,4.4,25.0,116.0,109.72,83.27
2017,11,5,9,45,0.0,96.0,4.4,25.5,96.0,89.77,66.91
2017,11,5,10,0,0.0,76.0,4.4,26.0,76.0,70.77,51.43
2017,11,5,10,15,78.0,181.0,4.35,26.0,228.5,245.88,191.8
2017,11,5,10,30,156.0,286.0,4.3,26.0,381.0,442.54,342.11
2017,11,5,10,45,78.0,213.0,4.3,26.5,260.5,284.29,219.46
2017,11,5,11,0,0.0,140.0,4.3,27.0,140.0,132.5,99.19
2017,11,5,11,15,5.0,179.5,4.25,27.5,183.0,176.4,133.31
2017,11,5,11,30,10.0,219.0,4.2,28.0,226.0,221.22,167.4
2017,11,5,11,45,150.5,271.0,4.2,28.5,375.5,433.73,331.1
2017,11,5,12,0,291.0,323.0,4.2,29.0,525.0,639.9,481.39
2017,11,5,12,15,527.5,237.5,4.2,29.0,603.5,780.63,585.95
2017,11,5,12,30,764.0,152.0,4.2,29.0,682.0,911.8,677.61
2017,11,5,12,45,768.0,148.0,4.2,29.5,675.0,906.15,671.78
2017,11,5,13,0,772.0,144.0,4.2,30.0,668.0,897.18,664.8
2017,11,5,13,15,765.5,142.5,4.15,30.0,652.0,878.23,652.34
2017,11,5,13,30,759.0,141.0,4.1,30.0,636.0,856.35,638.03
2017,11,5,13,45,757.0,135.5,4.05,30.0,613.0,830.97,621.4
2017,11,5,14,0,755.0,130.0,4.0,30.0,590.0,802.73,602.85
2017,11,5,14,15,740.5,127.0,3.95,30.0,559.0,764.47,577.29
2017,11,5,14,30,726.0,124.0,3.9,30.0,528.0,724.4,550.35
2017,11,5,14,45,454.5,170.5,3.85,30.0,417.5,541.71,415.9
2017,11,5,15,0,183.0,217.0,3.8,30.0,307.0,363.93,279.71
2017,11,5,15,15,428.0,155.5,3.6,29.5,339.5,468.09,363.37
2017,11,5,15,30,673.0,94.0,3.4,29.0,372.0,534.19,415.09
2017,11,5,15,45,643.5,86.5,3.25,29.0,326.0,475.39,369.16
2017,11,5,16,0,614.0,79.0,3.1,29.0,280.0,417.92,323.57
2017,11,5,16,15,559.5,72.0,2.75,28.0,231.0,351.17,270.44
2017,11,5,16,30,505.0,65.0,2.4,27.0,182.0,289.12,219.39
2017,11,5,16,45,427.0,53.5,2.05,26.5,135.0,219.4,161.21
2017,11,5,17,0,349.0,42.0,1.7,26.0,88.0,158.17,109.41
2017,11,5,17,15,216.5,27.0,1.75,25.5,51.0,89.35,49.72
2017,11,5,17,30,84.0,12.0,1.8,25.0,14.0,25.69,0.0
2017,11,5,17,45,42.0,6.0,1.85,24.5,7.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,6,45,16.0,5.0,2.55,19.0,5.0,0.0,0.0
2017,11,6,7,0,32.0,10.0,2.7,19.0,10.0,14.79,0.0
2017,11,6,7,15,151.0,27.5,3.0,19.5,44.5,72.27,37.82
2017,11,6,7,30,270.0,45.0,3.3,20.0,79.0,136.36,96.62
2017,11,6,7,45,368.5,56.0,3.6,20.5,125.5,197.86,149.19
2017,11,6,8,0,467.0,67.0,3.9,21.0,172.0,273.0,212.99
2017,11,6,8,15,525.0,75.0,4.0,21.5,221.0,335.48,266.34
2017,11,6,8,30,583.0,83.0,4.1,22.0,270.0,403.12,322.4
2017,11,6,8,45,635.0,85.5,4.2,22.5,318.5,466.04,373.34
2017,11,6,9,0,687.0,88.0,4.3,23.0,367.0,532.37,425.47
2017,11,6,9,15,437.0,152.0,4.25,23.5,336.5,468.02,372.43
2017,11,6,9,30,187.0,216.0,4.2,24.0,306.0,365.06,288.03
2017,11,6,9,45,192.5,233.5,4.2,25.0,333.0,395.72,310.35
2017,11,6,10,0,198.0,251.0,4.2,26.0,360.0,426.34,331.76
2017,11,6,10,15,510.5,176.0,4.15,26.0,479.5,624.63,486.01
2017,11,6,10,30,823.0,101.0,4.1,26.0,599.0,819.96,626.6
2017,11,6,10,45,835.5,101.5,4.1,26.5,624.0,853.22,646.28
2017,11,6,11,0,848.0,102.0,4.1,27.0,649.0,883.85,665.03
2017,11,6,11,15,853.5,103.0,4.05,27.5,666.0,905.88,677.58
2017,11,6,11,30,859.0,104.0,4.0,28.0,683.0,924.64,687.96
2017,11,6,11,45,863.0,104.0,3.95,28.5,692.0,929.49,689.04
2017,11,6,12,0,867.0,104.0,3.9,29.0,701.0,938.7,693.27
2017,11,6,12,15,866.5,104.0,3.85,29.0,701.0,940.17,693.82
2017,11,6,12,30,866.0,104.0,3.8,29.0,701.0,938.07,692.19
2017,11,6,12,45,862.0,104.0,3.75,29.0,692.0,929.16,686.2
2017,11,6,13,0,858.0,104.0,3.7,29.0,683.0,924.62,683.34
2017,11,6,13,15,852.0,103.0,3.6,28.5,666.5,905.71,672.01
2017,11,6,13,30,846.0,102.0,3.5,28.0,650.0,883.55,658.64
2017,11,6,13,45,835.0,101.5,3.45,28.0,625.0,854.52,639.63
2017,11,6,14,0,824.0,101.0,3.4,28.0,600.0,822.78,618.8
2017,11,6,14,15,811.0,98.5,3.3,28.0,568.5,784.61,593.22
2017,11,6,14,30,798.0,96.0,3.2,28.0,537.0,744.31,566.05
2017,11,6,14,45,777.0,94.0,3.15,28.0,498.5,696.76,533.74
2017,11,6,15,0,756.0,92.0,3.1,28.0,460.0,648.19,500.22
2017,11,6,15,15,730.5,88.5,2.85,27.5,417.0,596.63,462.59
2017,11,6,15,30,705.0,85.0,2.6,27.0,374.0,542.81,422.42
2017,11,6,15,45,673.5,79.0,2.4,27.0,327.0,483.19,376.22
2017,11,6,16,0,642.0,73.0,2.2,27.0,280.0,425.03,329.86
2017,11,6,16,15,588.0,66.0,1.95,26.0,231.0,357.24,275.88
2017,11,6,16,30,534.0,59.0,1.7,25.0,182.0,294.1,223.79
2017,11,6,16,45,451.0,49.5,1.45,24.5,134.5,223.33,164.51
2017,11,6,17,0,368.0,40.0,1.2,24.0,87.0,161.53,111.93
2017,11,6,17,15,184.0,27.0,1.2,23.5,50.5,80.63,43.76
2017,11,6,17,30,0.0,14.0,1.2,23.0,14.0,13.34,0.0
2017,11,6,17,45,0.0,7.0,1.2,22.5,7.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,11,7,7,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,7,7,15,0.0,10.0,1.35,18.5,10.0,9.26,0.24
2017,11,7,7,30,0.0,20.0,1.7,19.0,20.0,18.55,9.41
2017,11,7,7,45,0.0,32.0,2.1,20.0,32.0,29.71,18.98
2017,11,7,8,0,0.0,44.0,2.5,21.0,44.0,40.88,28.43
2017,11,7,8,15,0.0,56.5,2.7,21.5,56.5,52.54,38.17
2017,11,7,8,30,0.0,69.0,2.9,22.0,69.0,64.51,48.0
2017,11,7,8,45,0.0,94.0,3.1,22.5,94.0,89.14,68.03
2017,11,7,9,0,0.0,119.0,3.3,23.0,119.0,114.01,87.91
2017,11,7,9,15,0.0,133.5,3.25,23.0,133.5,128.16,99.04
2017,11,7,9,30,0.0,148.0,3.2,23.0,148.0,142.39,110.14
2017,11,7,9,45,1.0,158.5,3.15,23.5,159.0,153.29,118.3
2017,11,7,10,0,2.0,169.0,3.1,24.0,170.0,164.34,126.51
2017,11,7,10,15,3.5,178.0,2.9,24.5,180.5,174.38,133.86
2017,11,7,10,30,5.0,187.0,2.7,25.0,191.0,184.57,141.27
2017,11,7,10,45,6.5,196.0,2.55,25.5,201.0,194.89,148.74
2017,11,7,11,0,8.0,205.0,2.4,26.0,211.0,205.33,156.25
2017,11,7,11,15,9.0,210.0,2.15,26.0,216.5,211.29,160.54
2017,11,7,11,30,10.0,215.0,1.9,26.0,222.0,217.3,164.87
2017,11,7,11,45,22.5,249.0,1.7,26.5,264.5,264.18,200.17
2017,11,7,12,0,35.0,283.0,1.5,27.0,307.0,326.45,245.84
2017,11,7,12,15,60.5,302.5,1.25,27.0,344.0,372.48,279.45
2017,11,7,12,30,86.0,322.0,1.0,27.0,381.0,418.62,312.31
2017,11,7,12,45,104.5,322.5,0.75,27.0,393.0,436.07,323.88
2017,11,7,13,0,123.0,323.0,0.5,27.0,405.0,466.72,344.25
2017,11,7,13,15,141.5,315.5,0.5,27.0,408.5,473.26,349.4
2017,11,7,13,30,160.0,308.0,0.5,27.0,412.0,478.72,354.06
2017,11,7,13,45,261.0,281.0,0.5,27.0,442.0,544.67,402.91
2017,11,7,14,0,362.0,254.0,0.5,27.0,472.0,591.66,437.45
2017,11,7,14,15,222.5,249.5,0.7,26.5,381.5,450.97,339.15
2017,11,7,14,30,83.0,245.0,0.9,26.0,291.0,319.88,243.34
2017,11,7,14,45,177.0,224.5,1.15,26.0,313.5,374.61,288.38
2017,11,7,15,0,271.0,204.0,1.4,26.0,336.0,420.79,325.28
2017,11,7,15,15,191.0,188.5,1.55,25.5,277.0,329.9,256.93
2017,11,7,15,30,111.0,173.0,1.7,25.0,218.0,255.8,199.97
2017,11,7,15,45,281.5,141.0,1.9,25.0,236.0,318.78,251.25
2017,11,7,16,0,452.0,109.0,2.1,25.0,254.0,363.71,285.49
2017,11,7,16,15,395.0,96.5,2.1,24.5,207.5,299.09,233.3
2017,11,7,16,30,338.0,84.0,2.1,24.0,161.0,240.0,184.64
2017,11,7,16,45,257.5,67.0,2.15,23.5,117.0,173.83,129.93
2017,11,7,17,0,177.0,50.0,2.2,23.0,73.0,112.37,79.03
2017,11,7,17,15,88.5,29.0,2.5,22.0,40.5,57.03,29.77
2017,11,7,17,30,0.0,8.0,2.8,21.0,8.0,7.63,0.0
2017,11,7,17,45,0.0,4.0,3.15,20.5,4.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.3,17.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.75,16.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,4.0,4.9,10.0,4.0,3.7,0.0
2017,11,8,7,30,0.0,8.0,4.9,10.0,8.0,7.4,0.53
2017,11,8,7,45,0.0,13.0,4.95,10.0,13.0,12.04,4.68
2017,11,8,8,0,0.0,18.0,5.0,10.0,18.0,16.68,8.83
2017,11,8,8,15,0.0,24.0,5.0,10.0,24.0,22.25,13.75
2017,11,8,8,30,0.0,30.0,5.0,10.0,30.0,27.83,18.62
2017,11,8,8,45,0.0,52.5,5.0,10.0,52.5,48.79,36.76
2017,11,8,9,0,0.0,75.0,5.0,10.0,75.0,69.8,54.76
2017,11,8,9,15,0.0,78.0,5.0,10.0,78.0,72.61,57.0
2017,11,8,9,30,0.0,81.0,5.0,10.0,81.0,75.42,59.23
2017,11,8,9,45,0.0,72.0,5.0,10.0,72.0,67.02,51.9
2017,11,8,10,0,0.0,63.0,5.0,10.0,63.0,58.63,44.62
2017,11,8,10,15,0.0,83.0,5.1,10.0,83.0,77.32,60.4
2017,11,8,10,30,0.0,103.0,5.2,10.0,103.0,96.4,76.38
2017,11,8,10,45,0.0,107.0,5.3,10.5,107.0,100.25,79.33
2017,11,8,11,0,0.0,111.0,5.4,11.0,111.0,104.11,82.3
2017,11,8,11,15,0.0,89.0,5.45,11.0,89.0,82.98,64.5
2017,11,8,11,30,0.0,67.0,5.5,11.0,67.0,62.43,47.18
2017,11,8,11,45,0.0,92.5,5.55,11.0,92.5,86.27,67.18
2017,11,8,12,0,0.0,118.0,5.6,11.0,118.0,110.88,87.7
2017,11,8,12,15,0.0,139.5,5.55,11.0,140.0,131.94,105.19
2017,11,8,12,30,0.0,161.0,5.5,11.0,162.0,153.27,122.86
2017,11,8,12,45,0.0,119.0,5.5,11.5,119.5,111.86,88.33
2017,11,8,13,0,0.0,77.0,5.5,12.0,77.0,71.77,54.81
2017,11,8,13,15,0.0,79.5,5.4,12.0,79.5,74.1,56.83
2017,11,8,13,30,0.0,82.0,5.3,12.0,82.0,76.43,58.84
2017,11,8,13,45,0.0,108.0,5.2,12.0,108.0,101.22,79.69
2017,11,8,14,0,0.0,134.0,5.1,12.0,134.0,126.86,101.19
2017,11,8,14,15,0.0,108.0,5.05,12.0,108.0,101.34,80.04
2017,11,8,14,30,0.0,82.0,5.0,12.0,82.0,76.38,59.23
2017,11,8,14,45,0.0,75.5,4.95,12.0,75.5,70.29,54.25
2017,11,8,15,0,0.0,69.0,4.9,12.0,69.0,64.21,49.24
2017,11,8,15,15,0.0,46.5,4.8,11.5,46.5,43.21,31.53
2017,11,8,15,30,0.0,24.0,4.7,11.0,24.0,22.27,13.63
2017,11,8,15,45,0.0,21.0,4.6,11.0,21.0,19.48,11.26
2017,11,8,16,0,0.0,18.0,4.5,11.0,18.0,16.69,8.86
2017,11,8,16,15,0.0,14.5,4.35,10.5,14.5,13.43,6.05
2017,11,8,16,30,0.0,11.0,4.2,10.0,11.0,10.18,3.2
2017,11,8,16,45,0.0,7.5,4.1,10.0,7.5,6.94,0.31
2017,11,8,17,0,0.0,4.0,4.0,10.0,4.0,3.7,0.0
2017,11,8,17,15,0.0,2.0,3.95,9.5,2.0,1.85,0.0
2017,11,8,17,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
