Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,8,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,7,15,131.0,22.0,3.3,6.5,37.0,59.94,25.46
2017,11,9,7,30,262.0,44.0,3.4,7.0,74.0,132.91,97.9
2017,11,9,7,45,359.5,56.5,3.55,7.5,121.0,194.78,153.56
2017,11,9,8,0,457.0,69.0,3.7,8.0,168.0,269.36,219.99
2017,11,9,8,15,516.5,78.5,3.7,8.5,217.0,333.37,277.2
2017,11,9,8,30,576.0,88.0,3.7,9.0,266.0,402.69,337.3
2017,11,9,8,45,619.0,94.0,3.75,9.5,314.5,463.99,389.24
2017,11,9,9,0,662.0,100.0,3.8,10.0,363.0,527.91,441.72
2017,11,9,9,15,332.0,127.5,3.75,10.5,260.0,370.95,311.16
2017,11,9,9,30,2.0,155.0,3.7,11.0,157.0,151.29,122.63
2017,11,9,9,45,11.5,179.0,3.65,11.5,186.0,182.61,148.71
2017,11,9,10,0,21.0,203.0,3.6,12.0,215.0,214.79,174.79
2017,11,9,10,15,39.0,230.5,3.5,12.5,253.5,269.76,219.2
2017,11,9,10,30,57.0,258.0,3.4,13.0,292.0,316.26,255.98
2017,11,9,10,45,121.5,280.0,3.35,13.5,356.0,410.06,330.9
2017,11,9,11,0,186.0,302.0,3.3,14.0,420.0,494.58,396.6
2017,11,9,11,15,119.5,296.5,3.2,14.5,373.0,431.6,344.53
2017,11,9,11,30,53.0,291.0,3.1,15.0,326.0,352.35,280.12
2017,11,9,11,45,40.5,280.0,3.05,15.5,307.0,328.55,260.72
2017,11,9,12,0,28.0,269.0,3.0,16.0,288.0,304.61,241.03
2017,11,9,12,15,61.0,294.5,2.95,16.0,336.0,364.28,288.67
2017,11,9,12,30,94.0,320.0,2.9,16.0,384.0,424.25,335.54
2017,11,9,12,45,172.0,316.5,2.85,16.5,431.5,505.97,399.14
2017,11,9,13,0,250.0,313.0,2.8,17.0,479.0,571.7,449.42
2017,11,9,13,15,192.0,308.0,2.75,17.0,434.0,510.39,401.78
2017,11,9,13,30,134.0,303.0,2.7,17.0,389.0,450.26,355.17
2017,11,9,13,45,75.0,259.5,2.7,17.0,307.5,334.19,265.21
2017,11,9,14,0,16.0,216.0,2.7,17.0,226.0,224.16,177.44
2017,11,9,14,15,14.5,204.5,2.65,17.0,213.0,211.04,167.5
2017,11,9,14,30,13.0,193.0,2.6,17.0,200.0,198.05,157.39
2017,11,9,14,45,74.5,202.0,2.55,17.0,238.0,263.22,211.83
2017,11,9,15,0,136.0,211.0,2.5,17.0,276.0,324.73,262.1
2017,11,9,15,15,68.0,135.0,2.45,16.5,167.5,180.39,145.67
2017,11,9,15,30,0.0,59.0,2.4,16.0,59.0,54.86,40.79
2017,11,9,15,45,0.0,51.0,2.4,16.0,51.0,47.39,34.68
2017,11,9,16,0,0.0,43.0,2.4,16.0,43.0,39.93,28.41
2017,11,9,16,15,208.0,60.5,2.25,15.5,106.5,172.08,139.53
2017,11,9,16,30,416.0,78.0,2.1,15.0,170.0,264.56,210.56
2017,11,9,16,45,331.5,63.0,2.0,14.5,124.0,194.96,150.07
2017,11,9,17,0,247.0,48.0,1.9,14.0,78.0,134.97,97.79
2017,11,9,17,15,123.5,24.0,1.8,13.5,39.0,62.35,30.59
2017,11,9,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,10,7,15,103.0,22.5,2.5,7.5,34.5,54.04,19.63
2017,11,10,7,30,206.0,45.0,2.5,8.0,69.0,118.45,86.78
2017,11,10,7,45,300.5,60.5,2.55,8.5,114.5,179.25,140.73
2017,11,10,8,0,395.0,76.0,2.6,9.0,160.0,250.93,203.79
2017,11,10,8,15,455.5,87.0,2.6,9.5,208.0,312.45,258.11
2017,11,10,8,30,516.0,98.0,2.6,10.0,256.0,379.8,315.83
2017,11,10,8,45,285.0,128.5,2.65,11.0,218.5,304.51,253.78
2017,11,10,9,0,54.0,159.0,2.7,12.0,181.0,197.19,161.96
2017,11,10,9,15,49.0,175.0,2.7,12.5,196.5,212.83,174.47
2017,11,10,9,30,44.0,191.0,2.7,13.0,212.0,228.07,186.08
2017,11,10,9,45,31.0,194.5,2.7,13.5,210.0,222.88,180.72
2017,11,10,10,0,18.0,198.0,2.7,14.0,208.0,207.33,166.98
2017,11,10,10,15,30.0,222.0,2.65,14.0,240.0,253.16,203.99
2017,11,10,10,30,42.0,246.0,2.6,14.0,272.0,290.32,233.45
2017,11,10,10,45,86.0,272.5,2.55,14.5,326.5,358.54,287.6
2017,11,10,11,0,130.0,299.0,2.5,15.0,381.0,441.96,351.89
2017,11,10,11,15,78.0,278.0,2.45,15.5,327.5,359.83,285.85
2017,11,10,11,30,26.0,257.0,2.4,16.0,274.0,276.2,218.44
2017,11,10,11,45,37.0,275.0,2.35,16.5,300.0,319.88,252.53
2017,11,10,12,0,48.0,293.0,2.3,17.0,326.0,350.64,275.78
2017,11,10,12,15,27.5,249.0,2.25,17.0,268.0,281.99,221.87
2017,11,10,12,30,7.0,205.0,2.2,17.0,210.0,204.45,160.41
2017,11,10,12,45,7.5,206.5,2.15,17.5,212.0,206.48,161.98
2017,11,10,13,0,8.0,208.0,2.1,18.0,214.0,208.53,163.37
2017,11,10,13,15,4.0,186.5,2.05,18.0,190.0,182.94,143.06
2017,11,10,13,30,0.0,165.0,2.0,18.0,166.0,157.69,122.96
2017,11,10,13,45,0.0,165.0,1.95,18.5,165.5,157.87,123.08
2017,11,10,14,0,0.0,165.0,1.9,19.0,165.0,158.13,123.24
2017,11,10,14,15,0.0,150.5,1.85,19.0,150.5,143.71,111.91
2017,11,10,14,30,0.0,136.0,1.8,19.0,136.0,129.38,100.62
2017,11,10,14,45,0.0,123.5,1.8,19.0,123.5,117.12,90.96
2017,11,10,15,0,0.0,111.0,1.8,19.0,111.0,104.92,81.28
2017,11,10,15,15,0.0,102.0,1.75,18.5,102.0,96.28,74.58
2017,11,10,15,30,0.0,93.0,1.7,18.0,93.0,87.67,67.83
2017,11,10,15,45,0.0,81.0,1.7,18.0,81.0,76.1,58.38
2017,11,10,16,0,0.0,69.0,1.7,18.0,69.0,64.57,48.84
2017,11,10,16,15,228.0,69.0,1.5,17.5,119.0,191.31,153.8
2017,11,10,16,30,456.0,69.0,1.3,17.0,169.0,271.98,213.56
2017,11,10,16,45,370.0,56.0,1.1,16.5,123.0,200.22,151.7
2017,11,10,17,0,284.0,43.0,0.9,16.0,77.0,139.88,99.39
2017,11,10,17,15,142.0,21.5,0.85,15.5,38.5,63.19,28.55
2017,11,10,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,7,15,161.0,17.5,1.5,11.5,35.5,61.72,17.62
2017,11,11,7,30,322.0,35.0,1.7,12.0,71.0,139.93,99.01
2017,11,11,7,45,413.5,45.5,1.95,13.0,116.5,201.76,154.18
2017,11,11,8,0,505.0,56.0,2.2,14.0,162.0,273.71,216.94
2017,11,11,8,15,563.5,63.0,2.3,14.5,210.5,336.52,272.0
2017,11,11,8,30,622.0,70.0,2.4,15.0,259.0,404.53,329.67
2017,11,11,8,45,659.0,75.5,2.55,15.5,305.5,463.67,378.71
2017,11,11,9,0,696.0,81.0,2.7,16.0,352.0,524.86,427.81
2017,11,11,9,15,470.0,140.0,2.8,16.5,332.5,473.35,384.9
2017,11,11,9,30,244.0,199.0,2.9,17.0,313.0,394.79,319.27
2017,11,11,9,45,237.0,218.0,3.05,18.0,336.5,410.37,330.31
2017,11,11,10,0,230.0,237.0,3.2,19.0,360.0,434.75,347.3
2017,11,11,10,15,231.5,252.5,3.25,19.0,382.0,460.74,366.64
2017,11,11,10,30,233.0,268.0,3.3,19.0,404.0,486.15,385.35
2017,11,11,10,45,116.5,201.5,3.4,19.5,269.5,316.57,251.72
2017,11,11,11,0,0.0,135.0,3.5,20.0,135.0,127.74,98.22
2017,11,11,11,15,0.0,138.5,3.55,20.0,138.5,131.13,101.07
2017,11,11,11,30,0.0,142.0,3.6,20.0,142.0,134.55,103.71
2017,11,11,11,45,0.0,140.5,3.65,20.5,140.5,133.03,102.23
2017,11,11,12,0,0.0,139.0,3.7,21.0,139.0,131.52,100.79
2017,11,11,12,15,4.0,173.0,3.7,21.0,175.5,169.16,130.88
2017,11,11,12,30,8.0,207.0,3.7,21.0,212.0,207.51,161.23
2017,11,11,12,45,25.0,243.0,3.7,21.5,259.0,260.67,203.06
2017,11,11,13,0,42.0,279.0,3.7,22.0,306.0,329.15,255.92
2017,11,11,13,15,49.5,278.0,3.65,22.0,309.5,334.57,260.32
2017,11,11,13,30,57.0,277.0,3.6,22.0,313.0,339.72,264.73
2017,11,11,13,45,98.5,276.5,3.6,22.0,335.5,374.28,292.91
2017,11,11,14,0,140.0,276.0,3.6,22.0,358.0,418.93,328.31
2017,11,11,14,15,446.5,191.5,3.5,22.0,434.5,589.3,464.75
2017,11,11,14,30,753.0,107.0,3.4,22.0,511.0,720.25,564.94
2017,11,11,14,45,413.0,154.5,3.3,22.0,373.5,490.88,389.77
2017,11,11,15,0,73.0,202.0,3.2,22.0,236.0,261.22,206.15
2017,11,11,15,15,36.5,139.5,3.0,21.5,156.5,164.96,130.07
2017,11,11,15,30,0.0,77.0,2.8,21.0,77.0,71.79,53.94
2017,11,11,15,45,0.0,67.0,2.65,21.0,67.0,62.33,46.32
2017,11,11,16,0,0.0,57.0,2.5,21.0,57.0,52.99,38.64
2017,11,11,16,15,0.0,46.0,2.15,20.5,46.0,42.74,30.16
2017,11,11,16,30,0.0,35.0,1.8,20.0,35.0,32.49,21.54
2017,11,11,16,45,0.0,25.5,1.45,19.5,25.5,23.65,13.98
2017,11,11,17,0,0.0,16.0,1.1,19.0,16.0,14.83,6.34
2017,11,11,17,15,0.0,8.0,1.1,18.5,8.0,7.4,0.0
2017,11,11,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,7,15,122.5,19.0,1.65,15.5,32.0,53.26,9.87
2017,11,12,7,30,245.0,38.0,1.8,16.0,64.0,120.97,84.16
2017,11,12,7,45,346.0,49.0,1.95,16.5,108.5,180.71,136.28
2017,11,12,8,0,447.0,60.0,2.1,17.0,153.0,254.59,199.58
2017,11,12,8,15,509.0,68.0,2.05,17.0,200.0,316.94,253.66
2017,11,12,8,30,571.0,76.0,2.0,17.0,247.0,384.9,310.89
2017,11,12,8,45,606.5,83.5,2.0,17.5,292.5,442.91,358.09
2017,11,12,9,0,642.0,91.0,2.0,18.0,338.0,502.95,405.21
2017,11,12,9,15,321.0,54.0,2.0,18.5,177.5,281.3,230.23
2017,11,12,9,30,0.0,17.0,2.0,19.0,17.0,15.78,7.53
2017,11,12,9,45,0.0,60.5,2.0,19.5,60.5,56.28,41.19
2017,11,12,10,0,0.0,104.0,2.0,20.0,104.0,97.61,74.77
2017,11,12,10,15,0.0,115.0,2.0,20.5,115.0,108.31,83.04
2017,11,12,10,30,0.0,126.0,2.0,21.0,126.0,119.06,91.33
2017,11,12,10,45,6.0,171.0,2.0,21.5,175.0,169.26,131.09
2017,11,12,11,0,12.0,216.0,2.0,22.0,224.0,220.82,171.04
2017,11,12,11,15,6.0,188.5,2.05,22.0,192.5,186.93,144.12
2017,11,12,11,30,0.0,161.0,2.1,22.0,161.0,153.55,117.64
2017,11,12,11,45,6.5,195.5,2.15,22.5,200.0,194.43,149.69
2017,11,12,12,0,13.0,230.0,2.2,23.0,239.0,236.08,181.71
2017,11,12,12,15,14.0,232.0,2.25,23.0,242.0,239.09,183.94
2017,11,12,12,30,15.0,234.0,2.3,23.0,245.0,242.11,186.35
2017,11,12,12,45,12.0,223.5,2.35,23.0,232.0,228.41,175.76
2017,11,12,13,0,9.0,213.0,2.4,23.0,219.0,214.8,165.29
2017,11,12,13,15,23.0,236.0,2.45,23.0,250.5,251.52,194.41
2017,11,12,13,30,37.0,259.0,2.5,23.0,282.0,301.8,233.52
2017,11,12,13,45,115.5,266.0,2.55,23.5,334.5,389.58,302.29
2017,11,12,14,0,194.0,273.0,2.6,24.0,387.0,460.46,356.8
2017,11,12,14,15,97.5,218.5,2.65,23.5,276.0,303.77,237.25
2017,11,12,14,30,1.0,164.0,2.7,23.0,165.0,158.88,122.43
2017,11,12,14,45,315.0,144.5,2.75,23.0,292.0,407.44,325.11
2017,11,12,15,0,629.0,125.0,2.8,23.0,419.0,595.17,469.95
2017,11,12,15,15,329.5,138.0,2.75,23.0,291.0,382.48,304.14
2017,11,12,15,30,30.0,151.0,2.7,23.0,163.0,173.98,136.23
2017,11,12,15,45,256.5,124.0,2.65,23.0,204.0,285.17,228.0
2017,11,12,16,0,483.0,97.0,2.6,23.0,245.0,365.04,289.72
2017,11,12,16,15,422.5,86.0,2.3,22.5,199.0,299.35,235.26
2017,11,12,16,30,362.0,75.0,2.0,22.0,153.0,239.48,184.93
2017,11,12,16,45,280.0,59.5,1.7,21.5,110.0,173.49,129.51
2017,11,12,17,0,198.0,44.0,1.4,21.0,67.0,116.85,81.48
2017,11,12,17,15,99.0,22.0,1.3,20.5,33.5,53.75,19.86
2017,11,12,17,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,13,7,15,135.5,18.0,1.7,14.5,32.0,54.47,4.4
2017,11,13,7,30,271.0,36.0,1.9,15.0,64.0,125.63,86.92
2017,11,13,7,45,365.5,47.5,2.15,15.5,108.0,186.79,141.13
2017,11,13,8,0,460.0,59.0,2.4,16.0,152.0,258.0,202.89
2017,11,13,8,15,242.0,85.0,2.35,16.0,135.0,206.48,166.28
2017,11,13,8,30,24.0,111.0,2.3,16.0,118.0,126.6,101.17
2017,11,13,8,45,52.0,135.0,2.25,16.5,154.0,168.63,136.24
2017,11,13,9,0,80.0,159.0,2.2,17.0,190.0,213.42,172.8
2017,11,13,9,15,126.0,180.0,2.2,17.5,235.0,277.67,224.61
2017,11,13,9,30,172.0,201.0,2.2,18.0,280.0,337.66,271.96
2017,11,13,9,45,191.5,218.0,2.25,19.0,313.0,377.21,301.5
2017,11,13,10,0,211.0,235.0,2.3,20.0,346.0,417.81,331.29
2017,11,13,10,15,274.5,240.5,2.25,20.5,394.0,492.68,387.68
2017,11,13,10,30,338.0,246.0,2.2,21.0,442.0,559.5,436.68
2017,11,13,10,45,392.0,244.0,2.15,21.5,480.5,612.0,474.18
2017,11,13,11,0,446.0,242.0,2.1,22.0,519.0,678.56,520.66
2017,11,13,11,15,425.5,255.5,2.1,22.5,526.0,684.03,521.89
2017,11,13,11,30,405.0,269.0,2.1,23.0,533.0,674.48,513.38
2017,11,13,11,45,401.0,274.5,2.1,23.5,538.5,681.48,516.96
2017,11,13,12,0,397.0,280.0,2.1,24.0,544.0,686.77,519.25
2017,11,13,12,15,396.0,280.5,2.15,24.0,543.5,687.4,519.86
2017,11,13,12,30,395.0,281.0,2.2,24.0,543.0,686.38,519.42
2017,11,13,12,45,391.0,278.0,2.25,24.5,535.5,676.93,512.19
2017,11,13,13,0,387.0,275.0,2.3,25.0,528.0,665.94,504.0
2017,11,13,13,15,346.5,277.0,2.25,24.5,499.0,626.59,476.33
2017,11,13,13,30,306.0,279.0,2.2,24.0,470.0,587.14,448.48
2017,11,13,13,45,412.5,239.0,2.2,24.0,485.5,637.87,488.33
2017,11,13,14,0,519.0,199.0,2.2,24.0,501.0,670.76,514.64
2017,11,13,14,15,329.5,220.0,2.15,24.0,408.5,514.69,398.37
2017,11,13,14,30,140.0,241.0,2.1,24.0,316.0,371.49,288.42
2017,11,13,14,45,168.5,222.0,2.1,24.0,305.5,366.2,286.36
2017,11,13,15,0,197.0,203.0,2.1,24.0,295.0,358.37,281.52
2017,11,13,15,15,184.5,186.0,2.0,23.5,265.5,323.48,255.21
2017,11,13,15,30,172.0,169.0,1.9,23.0,236.0,289.33,229.1
2017,11,13,15,45,159.0,148.5,1.8,23.0,204.0,251.66,199.3
2017,11,13,16,0,146.0,128.0,1.7,23.0,172.0,215.04,169.76
2017,11,13,16,15,257.5,101.5,1.5,22.5,162.5,235.24,184.83
2017,11,13,16,30,369.0,75.0,1.3,22.0,153.0,242.3,186.56
2017,11,13,16,45,290.5,59.0,1.15,21.5,110.0,176.62,131.36
2017,11,13,17,0,212.0,43.0,1.0,21.0,67.0,119.87,83.12
2017,11,13,17,15,106.0,21.5,1.0,20.5,33.5,54.58,17.99
2017,11,13,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,7,15,150.0,16.5,1.85,14.5,31.5,56.64,0.0
2017,11,14,7,30,300.0,33.0,2.2,15.0,63.0,130.81,89.55
2017,11,14,7,45,402.5,43.0,2.55,15.5,108.5,193.94,146.01
2017,11,14,8,0,505.0,53.0,2.9,16.0,154.0,268.44,210.87
2017,11,14,8,15,564.5,60.0,3.0,16.5,202.0,331.26,266.02
2017,11,14,8,30,624.0,67.0,3.1,17.0,250.0,399.38,323.94
2017,11,14,8,45,666.0,71.5,3.25,18.0,297.0,459.86,373.53
2017,11,14,9,0,708.0,76.0,3.4,19.0,344.0,522.85,423.33
2017,11,14,9,15,735.0,79.5,3.45,19.5,387.0,574.98,463.82
2017,11,14,9,30,762.0,83.0,3.5,20.0,430.0,629.52,504.9
2017,11,14,9,45,782.5,85.5,3.6,21.0,468.5,678.08,538.42
2017,11,14,10,0,803.0,88.0,3.7,22.0,507.0,725.63,570.06
2017,11,14,10,15,816.5,90.0,3.75,22.0,538.5,765.73,597.83
2017,11,14,10,30,830.0,92.0,3.8,22.0,570.0,803.77,623.95
2017,11,14,10,45,466.5,190.0,3.9,22.5,461.0,626.85,490.58
2017,11,14,11,0,103.0,288.0,4.0,23.0,352.0,393.2,305.54
2017,11,14,11,15,101.5,295.5,4.05,23.5,360.0,401.75,311.87
2017,11,14,11,30,100.0,303.0,4.1,24.0,368.0,410.03,317.18
2017,11,14,11,45,129.0,311.0,4.2,24.5,395.5,460.41,354.93
2017,11,14,12,0,158.0,319.0,4.3,25.0,423.0,497.16,382.15
2017,11,14,12,15,191.5,317.5,4.3,25.0,443.5,526.68,404.8
2017,11,14,12,30,225.0,316.0,4.3,25.0,464.0,555.52,426.88
2017,11,14,12,45,239.0,310.0,4.35,25.5,466.0,560.17,430.02
2017,11,14,13,0,253.0,304.0,4.4,26.0,468.0,563.71,432.5
2017,11,14,13,15,252.5,295.5,4.4,26.0,456.0,550.15,422.94
2017,11,14,13,30,252.0,287.0,4.4,26.0,444.0,535.71,412.79
2017,11,14,13,45,529.5,194.5,4.4,26.0,507.5,688.01,531.84
2017,11,14,14,0,807.0,102.0,4.4,26.0,571.0,800.95,615.01
2017,11,14,14,15,506.5,170.0,4.35,25.5,458.5,611.88,476.95
2017,11,14,14,30,206.0,238.0,4.3,25.0,346.0,418.74,327.51
2017,11,14,14,45,460.5,168.5,4.3,25.0,388.0,540.42,426.17
2017,11,14,15,0,715.0,99.0,4.3,25.0,430.0,624.45,492.93
2017,11,14,15,15,687.0,95.0,4.15,24.5,387.5,570.71,452.24
2017,11,14,15,30,659.0,91.0,4.0,24.0,345.0,517.37,411.46
2017,11,14,15,45,616.5,85.0,3.9,24.0,299.0,454.47,361.47
2017,11,14,16,0,574.0,79.0,3.8,24.0,253.0,394.15,312.21
2017,11,14,16,15,514.5,71.0,3.35,23.5,205.5,326.95,256.53
2017,11,14,16,30,455.0,63.0,2.9,23.0,158.0,264.96,203.77
2017,11,14,16,45,364.0,51.0,2.5,22.5,113.5,193.88,143.66
2017,11,14,17,0,273.0,39.0,2.1,22.0,69.0,132.64,91.06
2017,11,14,17,15,136.5,19.5,2.0,21.5,34.5,58.85,16.8
2017,11,14,17,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,15,7,15,111.5,18.0,3.25,17.0,29.0,48.61,0.0
2017,11,15,7,30,223.0,36.0,3.4,17.0,58.0,112.47,76.1
2017,11,15,7,45,330.0,48.0,3.55,17.5,102.0,173.43,129.78
2017,11,15,8,0,437.0,60.0,3.7,18.0,146.0,248.75,194.37
2017,11,15,8,15,500.5,68.5,3.75,18.5,193.5,311.46,248.87
2017,11,15,8,30,564.0,77.0,3.8,19.0,241.0,379.92,306.71
2017,11,15,8,45,603.5,84.5,3.9,20.0,287.0,439.52,355.34
2017,11,15,9,0,643.0,92.0,4.0,21.0,333.0,501.55,404.16
2017,11,15,9,15,342.0,137.0,3.9,21.0,267.0,385.59,310.97
2017,11,15,9,30,41.0,182.0,3.8,21.0,201.0,216.82,171.76
2017,11,15,9,45,42.0,198.5,3.75,21.5,219.0,236.54,187.06
2017,11,15,10,0,43.0,215.0,3.7,22.0,237.0,256.37,201.87
2017,11,15,10,15,21.5,149.5,3.55,22.5,160.5,167.1,130.13
2017,11,15,10,30,0.0,84.0,3.4,23.0,84.0,78.26,57.98
2017,11,15,10,45,0.0,96.5,3.3,23.5,96.5,90.11,67.34
2017,11,15,11,0,0.0,109.0,3.2,24.0,109.0,102.24,76.77
2017,11,15,11,15,0.0,98.5,3.1,24.0,98.5,92.01,68.51
2017,11,15,11,30,0.0,88.0,3.0,24.0,88.0,82.04,60.49
2017,11,15,11,45,0.0,92.0,2.9,24.5,92.0,85.79,63.31
2017,11,15,12,0,0.0,96.0,2.8,25.0,96.0,89.59,66.17
2017,11,15,12,15,0.0,106.5,2.65,25.0,106.5,99.75,74.19
2017,11,15,12,30,0.0,117.0,2.5,25.0,117.0,109.97,82.26
2017,11,15,12,45,2.0,151.0,2.45,25.5,152.5,145.42,109.99
2017,11,15,13,0,4.0,185.0,2.4,26.0,188.0,181.67,137.96
2017,11,15,13,15,2.0,173.5,2.25,26.0,175.0,168.24,127.48
2017,11,15,13,30,0.0,162.0,2.1,26.0,162.0,154.95,117.2
2017,11,15,13,45,0.0,154.0,1.95,26.5,154.0,147.04,110.97
2017,11,15,14,0,0.0,146.0,1.8,27.0,146.0,139.17,104.78
2017,11,15,14,15,0.0,149.5,1.65,26.5,149.5,143.01,108.18
2017,11,15,14,30,0.0,153.0,1.5,26.0,153.0,147.02,111.73
2017,11,15,14,45,29.5,173.0,1.35,26.0,187.0,198.55,153.01
2017,11,15,15,0,59.0,193.0,1.2,26.0,221.0,242.01,187.24
2017,11,15,15,15,54.5,175.0,1.1,26.0,199.0,217.67,168.42
2017,11,15,15,30,50.0,157.0,1.0,26.0,177.0,193.73,149.99
2017,11,15,15,45,296.5,121.0,0.9,26.0,212.5,304.02,237.93
2017,11,15,16,0,543.0,85.0,0.8,26.0,248.0,384.68,297.08
2017,11,15,16,15,482.5,76.0,0.75,25.0,201.0,317.51,243.53
2017,11,15,16,30,422.0,67.0,0.7,24.0,154.0,254.36,192.41
2017,11,15,16,45,329.0,53.5,0.65,23.5,110.0,183.67,134.4
2017,11,15,17,0,236.0,40.0,0.6,23.0,66.0,123.55,83.97
2017,11,15,17,15,118.0,20.0,0.65,22.5,33.0,55.2,12.94
2017,11,15,17,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,7,15,117.0,17.0,0.5,18.0,28.0,48.2,0.0
2017,11,16,7,30,234.0,34.0,0.6,18.0,56.0,112.96,74.89
2017,11,16,7,45,341.0,45.0,0.7,18.5,99.5,174.68,128.87
2017,11,16,8,0,448.0,56.0,0.8,19.0,143.0,248.23,190.73
2017,11,16,8,15,511.0,64.0,0.95,19.5,190.0,310.48,243.65
2017,11,16,8,30,574.0,72.0,1.1,20.0,237.0,378.46,299.73
2017,11,16,8,45,612.0,79.0,1.3,20.5,282.5,437.02,347.17
2017,11,16,9,0,650.0,86.0,1.5,21.0,328.0,497.84,394.94
2017,11,16,9,15,679.5,90.5,1.6,21.5,370.5,552.24,436.09
2017,11,16,9,30,709.0,95.0,1.7,22.0,413.0,607.27,476.56
2017,11,16,9,45,506.5,156.5,1.85,22.5,393.5,554.96,434.3
2017,11,16,10,0,304.0,218.0,2.0,23.0,374.0,479.33,374.03
2017,11,16,10,15,306.0,232.5,2.1,23.0,398.0,507.6,395.21
2017,11,16,10,30,308.0,247.0,2.2,23.0,422.0,535.01,414.91
2017,11,16,10,45,184.5,258.5,2.35,23.5,364.5,439.18,340.35
2017,11,16,11,0,61.0,270.0,2.5,24.0,307.0,336.18,259.06
2017,11,16,11,15,156.5,284.5,2.55,24.5,383.5,451.33,347.71
2017,11,16,11,30,252.0,299.0,2.6,25.0,460.0,556.16,425.3
2017,11,16,11,45,530.0,210.5,2.65,25.5,555.0,739.03,561.2
2017,11,16,12,0,808.0,122.0,2.7,26.0,650.0,898.54,669.89
2017,11,16,12,15,808.5,122.0,2.7,26.5,651.0,901.09,668.77
2017,11,16,12,30,809.0,122.0,2.7,27.0,652.0,900.28,666.95
2017,11,16,12,45,808.5,120.5,2.7,27.5,644.5,893.5,661.34
2017,11,16,13,0,808.0,119.0,2.7,28.0,637.0,883.39,653.72
2017,11,16,13,15,802.0,118.0,2.65,28.0,621.5,865.67,642.09
2017,11,16,13,30,796.0,117.0,2.6,28.0,606.0,844.9,628.58
2017,11,16,13,45,548.0,184.5,2.6,28.0,515.5,691.32,522.32
2017,11,16,14,0,300.0,252.0,2.6,28.0,425.0,536.29,407.64
2017,11,16,14,15,296.5,238.5,2.6,27.5,402.0,509.32,390.32
2017,11,16,14,30,293.0,225.0,2.6,27.0,379.0,481.59,371.42
2017,11,16,14,45,503.5,162.0,2.6,27.0,402.0,563.89,436.75
2017,11,16,15,0,714.0,99.0,2.6,27.0,425.0,622.7,482.67
2017,11,16,15,15,685.5,94.5,2.5,26.5,383.0,568.29,442.5
2017,11,16,15,30,657.0,90.0,2.4,26.0,341.0,514.33,402.29
2017,11,16,15,45,615.0,84.0,2.3,26.0,295.0,452.0,353.79
2017,11,16,16,0,573.0,78.0,2.2,26.0,249.0,392.18,305.9
2017,11,16,16,15,513.5,70.0,1.9,25.5,202.0,325.21,251.41
2017,11,16,16,30,454.0,62.0,1.6,25.0,155.0,263.42,199.69
2017,11,16,16,45,365.5,49.5,1.35,24.5,111.0,192.91,140.92
2017,11,16,17,0,277.0,37.0,1.1,24.0,67.0,131.77,88.76
2017,11,16,17,15,138.5,18.5,1.15,23.5,33.5,57.87,10.67
2017,11,16,17,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,17,7,15,116.5,17.0,3.35,19.0,27.5,47.74,0.0
2017,11,17,7,30,233.0,34.0,3.5,19.0,55.0,112.67,73.7
2017,11,17,7,45,337.5,46.0,3.7,19.5,99.0,173.96,128.49
2017,11,17,8,0,442.0,58.0,3.9,20.0,143.0,247.24,191.2
2017,11,17,8,15,221.0,72.0,4.2,20.5,114.5,181.14,143.26
2017,11,17,8,30,0.0,86.0,4.5,21.0,86.0,82.81,63.28
2017,11,17,8,45,0.0,103.5,4.85,21.5,103.5,100.05,77.41
2017,11,17,9,0,0.0,121.0,5.2,22.0,121.0,117.35,91.27
2017,11,17,9,15,1.5,136.0,5.35,22.5,136.5,133.0,103.62
2017,11,17,9,30,3.0,151.0,5.5,23.0,152.0,148.86,115.98
2017,11,17,9,45,390.0,124.5,5.7,23.5,323.5,434.0,350.51
2017,11,17,10,0,777.0,98.0,5.9,24.0,495.0,713.05,566.2
2017,11,17,10,15,791.5,100.5,5.95,24.5,526.5,753.66,593.02
2017,11,17,10,30,806.0,103.0,6.0,25.0,558.0,792.35,619.11
2017,11,17,10,45,820.0,103.0,6.05,25.5,583.5,825.58,641.01
2017,11,17,11,0,834.0,103.0,6.1,26.0,609.0,856.34,661.03
2017,11,17,11,15,840.5,104.0,6.05,26.5,626.0,878.94,674.7
2017,11,17,11,30,847.0,105.0,6.0,27.0,643.0,898.43,686.17
2017,11,17,11,45,560.0,204.0,6.0,27.5,561.5,758.1,582.94
2017,11,17,12,0,273.0,303.0,6.0,28.0,480.0,598.1,457.75
2017,11,17,12,15,551.5,209.5,5.95,28.0,568.5,761.98,585.13
2017,11,17,12,30,830.0,116.0,5.9,28.0,657.0,911.43,691.83
2017,11,17,12,45,833.0,112.5,5.85,28.0,650.0,905.46,686.86
2017,11,17,13,0,836.0,109.0,5.8,28.0,643.0,896.01,680.4
2017,11,17,13,15,830.0,108.0,5.7,28.0,627.0,878.01,667.85
2017,11,17,13,30,824.0,107.0,5.6,28.0,611.0,856.87,653.25
2017,11,17,13,45,818.5,103.5,5.6,28.5,588.0,830.28,634.1
2017,11,17,14,0,813.0,100.0,5.6,29.0,565.0,800.82,613.0
2017,11,17,14,15,799.5,98.0,5.5,29.0,534.0,764.01,587.45
2017,11,17,14,30,786.0,96.0,5.4,29.0,503.0,725.13,560.35
2017,11,17,14,45,760.5,94.5,5.35,29.0,465.0,676.26,525.93
2017,11,17,15,0,735.0,93.0,5.3,29.0,427.0,629.67,491.98
2017,11,17,15,15,707.5,89.0,5.15,28.5,385.0,575.76,451.89
2017,11,17,15,30,680.0,85.0,5.0,28.0,343.0,522.16,411.02
2017,11,17,15,45,644.5,78.5,4.9,28.0,297.5,461.94,363.3
2017,11,17,16,0,609.0,72.0,4.8,28.0,252.0,403.57,315.74
2017,11,17,16,15,550.5,64.5,4.45,27.0,204.5,335.94,260.54
2017,11,17,16,30,492.0,57.0,4.1,26.0,157.0,273.37,207.94
2017,11,17,16,45,404.0,45.5,3.75,25.5,112.5,202.1,147.7
2017,11,17,17,0,316.0,34.0,3.4,25.0,68.0,140.48,94.16
2017,11,17,17,15,158.0,17.0,3.4,24.5,34.0,61.82,8.35
2017,11,17,17,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,7,15,100.0,17.5,3.45,18.5,26.0,37.56,0.0
2017,11,18,7,30,200.0,35.0,3.5,19.0,52.0,105.08,67.88
2017,11,18,7,45,303.5,49.0,3.6,19.5,95.5,165.16,121.84
2017,11,18,8,0,407.0,63.0,3.7,20.0,139.0,237.28,183.33
2017,11,18,8,15,472.5,73.0,3.85,20.5,186.5,301.34,238.53
2017,11,18,8,30,538.0,83.0,4.0,21.0,234.0,370.67,296.81
2017,11,18,8,45,599.0,86.0,4.2,22.0,282.0,435.66,349.72
2017,11,18,9,0,660.0,89.0,4.4,23.0,330.0,504.85,404.34
2017,11,18,9,15,692.0,93.5,4.6,23.5,374.0,561.2,448.35
2017,11,18,9,30,724.0,98.0,4.8,24.0,418.0,618.36,491.93
2017,11,18,9,45,766.0,95.0,5.05,24.5,460.0,671.29,531.67
2017,11,18,10,0,808.0,92.0,5.3,25.0,502.0,728.11,572.13
2017,11,18,10,15,824.0,94.0,5.85,25.0,535.0,770.26,603.78
2017,11,18,10,30,840.0,96.0,6.4,25.0,568.0,810.5,634.02
2017,11,18,10,45,859.0,95.0,6.95,25.5,595.5,847.55,660.61
2017,11,18,11,0,878.0,94.0,7.5,26.0,623.0,882.22,685.41
2017,11,18,11,15,885.0,95.0,7.75,25.5,641.0,898.73,698.75
2017,11,18,11,30,892.0,96.0,8.0,25.0,659.0,919.1,715.15
2017,11,18,11,45,903.0,93.0,8.25,25.0,670.5,935.06,727.09
2017,11,18,12,0,914.0,90.0,8.5,25.0,682.0,947.58,736.71
2017,11,18,12,15,915.0,90.5,8.5,24.5,683.0,951.49,740.85
2017,11,18,12,30,916.0,91.0,8.5,24.0,684.0,951.7,742.52
2017,11,18,12,45,919.0,88.5,8.5,24.0,677.5,946.49,738.97
2017,11,18,13,0,922.0,86.0,8.5,24.0,671.0,937.55,732.89
2017,11,18,13,15,917.0,85.0,8.4,23.5,655.0,919.57,721.45
2017,11,18,13,30,912.0,84.0,8.3,23.0,639.0,898.16,707.59
2017,11,18,13,45,908.0,81.5,8.25,23.0,616.0,872.5,689.45
2017,11,18,14,0,904.0,79.0,8.2,23.0,593.0,843.64,668.97
2017,11,18,14,15,892.0,77.0,8.1,22.5,561.5,805.94,642.99
2017,11,18,14,30,880.0,75.0,8.0,22.0,530.0,765.83,615.02
2017,11,18,14,45,864.5,72.5,7.95,22.0,492.0,720.44,581.67
2017,11,18,15,0,849.0,70.0,7.9,22.0,454.0,678.2,550.47
2017,11,18,15,15,824.5,67.0,7.8,21.5,410.0,622.98,508.23
2017,11,18,15,30,800.0,64.0,7.7,21.0,366.0,567.47,463.98
2017,11,18,15,45,767.5,59.5,7.6,20.5,318.5,505.86,413.52
2017,11,18,16,0,735.0,55.0,7.5,20.0,271.0,445.48,362.42
2017,11,18,16,15,680.0,50.0,7.25,19.5,221.0,375.99,302.2
2017,11,18,16,30,625.0,45.0,7.0,19.0,171.0,310.85,243.96
2017,11,18,16,45,538.0,37.0,6.75,18.5,123.0,236.45,177.68
2017,11,18,17,0,451.0,29.0,6.5,18.0,75.0,171.07,117.16
2017,11,18,17,15,225.5,14.5,6.3,17.5,37.5,74.14,7.36
2017,11,18,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.95,16.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
