Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,19,7,15,229.5,12.5,2.65,6.5,32.0,59.55,0.0
2017,11,19,7,30,459.0,25.0,2.8,7.0,64.0,160.19,104.64
2017,11,19,7,45,562.0,33.0,3.0,7.5,113.5,229.49,174.57
2017,11,19,8,0,665.0,41.0,3.2,8.0,163.0,309.85,247.89
2017,11,19,8,15,723.5,46.0,3.2,8.5,215.5,377.96,310.34
2017,11,19,8,30,782.0,51.0,3.2,9.0,268.0,450.86,374.63
2017,11,19,8,45,820.0,54.5,3.25,10.0,318.5,515.31,429.16
2017,11,19,9,0,858.0,58.0,3.3,11.0,369.0,577.71,479.93
2017,11,19,9,15,882.5,60.5,3.3,11.5,415.0,635.03,525.44
2017,11,19,9,30,907.0,63.0,3.3,12.0,461.0,692.05,568.54
2017,11,19,9,45,778.0,94.0,3.35,13.0,457.0,677.31,553.62
2017,11,19,10,0,649.0,125.0,3.4,14.0,453.0,648.48,527.99
2017,11,19,10,15,657.5,131.0,3.35,14.0,481.0,684.36,554.74
2017,11,19,10,30,666.0,137.0,3.3,14.0,509.0,718.43,578.84
2017,11,19,10,45,689.0,137.0,3.3,14.5,537.0,755.86,604.35
2017,11,19,11,0,712.0,137.0,3.3,15.0,565.0,791.7,628.39
2017,11,19,11,15,702.0,149.0,3.25,15.0,580.5,810.37,640.7
2017,11,19,11,30,692.0,161.0,3.2,15.0,596.0,825.72,650.79
2017,11,19,11,45,607.0,193.5,3.2,15.5,579.0,791.93,624.21
2017,11,19,12,0,522.0,226.0,3.2,16.0,562.0,750.56,590.86
2017,11,19,12,15,570.0,209.5,3.1,16.0,577.0,777.34,611.36
2017,11,19,12,30,618.0,193.0,3.0,16.0,592.0,806.77,632.98
2017,11,19,12,45,681.0,168.0,2.95,16.5,603.0,833.3,650.57
2017,11,19,13,0,744.0,143.0,2.9,17.0,614.0,854.89,664.48
2017,11,19,13,15,739.0,140.0,2.85,17.0,598.0,836.69,651.6
2017,11,19,13,30,734.0,137.0,2.8,17.0,582.0,815.65,637.15
2017,11,19,13,45,839.0,107.5,2.75,17.0,597.0,850.37,662.53
2017,11,19,14,0,944.0,78.0,2.7,17.0,612.0,874.36,679.85
2017,11,19,14,15,931.5,76.5,2.65,16.5,579.5,835.82,654.44
2017,11,19,14,30,919.0,75.0,2.6,16.0,547.0,794.77,627.51
2017,11,19,14,45,901.0,73.0,2.55,16.0,507.5,746.88,594.11
2017,11,19,15,0,883.0,71.0,2.5,16.0,468.0,702.22,562.71
2017,11,19,15,15,858.0,68.0,2.3,15.5,422.5,645.35,520.42
2017,11,19,15,30,833.0,65.0,2.1,15.0,377.0,588.14,476.01
2017,11,19,15,45,796.0,61.0,1.95,15.0,327.5,523.14,423.58
2017,11,19,16,0,759.0,57.0,1.8,15.0,278.0,459.7,370.75
2017,11,19,16,15,702.0,51.5,1.6,14.0,226.5,387.53,310.38
2017,11,19,16,30,645.0,46.0,1.4,13.0,175.0,319.87,251.48
2017,11,19,16,45,547.5,38.0,1.2,12.5,125.5,240.76,182.06
2017,11,19,17,0,450.0,30.0,1.0,12.0,76.0,171.72,118.7
2017,11,19,17,15,225.0,15.0,1.0,11.5,38.0,74.62,3.63
2017,11,19,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,20,7,15,141.0,14.5,0.45,7.5,26.0,42.89,0.0
2017,11,20,7,30,282.0,29.0,0.4,8.0,52.0,119.23,76.3
2017,11,20,7,45,378.5,41.5,0.4,8.5,96.0,181.08,136.6
2017,11,20,8,0,475.0,54.0,0.4,9.0,140.0,253.41,199.86
2017,11,20,8,15,541.0,62.0,0.55,9.5,188.5,317.92,256.57
2017,11,20,8,30,607.0,70.0,0.7,10.0,237.0,388.38,316.63
2017,11,20,8,45,643.0,78.0,0.85,11.0,283.0,448.29,365.96
2017,11,20,9,0,679.0,86.0,1.0,12.0,329.0,510.2,415.08
2017,11,20,9,15,709.5,90.5,1.35,12.5,373.0,566.28,460.34
2017,11,20,9,30,740.0,95.0,1.7,13.0,417.0,623.0,505.0
2017,11,20,9,45,763.0,98.0,2.1,14.0,456.0,672.89,542.86
2017,11,20,10,0,786.0,101.0,2.5,15.0,495.0,718.74,575.54
2017,11,20,10,15,801.5,103.5,2.6,15.0,527.5,760.41,605.11
2017,11,20,10,30,817.0,106.0,2.7,15.0,560.0,800.18,633.14
2017,11,20,10,45,832.0,106.5,2.8,15.5,586.0,835.12,656.33
2017,11,20,11,0,847.0,107.0,2.9,16.0,612.0,867.61,677.68
2017,11,20,11,15,854.0,108.0,2.95,16.5,630.0,890.96,692.17
2017,11,20,11,30,861.0,109.0,3.0,17.0,648.0,911.17,704.55
2017,11,20,11,45,880.0,103.0,3.15,17.5,660.5,930.76,717.31
2017,11,20,12,0,899.0,97.0,3.3,18.0,673.0,939.18,722.41
2017,11,20,12,15,899.5,97.0,3.4,18.0,674.0,942.1,724.95
2017,11,20,12,30,900.0,97.0,3.5,18.0,675.0,941.41,725.17
2017,11,20,12,45,899.5,96.0,3.6,18.5,668.0,935.01,720.24
2017,11,20,13,0,899.0,95.0,3.7,19.0,661.0,925.02,712.99
2017,11,20,13,15,894.0,94.0,3.7,19.0,645.0,907.52,701.37
2017,11,20,13,30,889.0,93.0,3.7,19.0,629.0,886.67,687.56
2017,11,20,13,45,881.0,91.0,3.75,19.0,605.5,865.74,674.05
2017,11,20,14,0,873.0,89.0,3.8,19.0,582.0,834.7,653.31
2017,11,20,14,15,860.0,87.0,3.75,19.0,550.5,796.92,627.19
2017,11,20,14,30,847.0,85.0,3.7,19.0,519.0,756.86,599.27
2017,11,20,14,45,829.5,82.5,3.7,19.0,481.0,710.93,566.95
2017,11,20,15,0,812.0,80.0,3.7,19.0,443.0,663.56,533.11
2017,11,20,15,15,785.5,76.5,3.55,18.5,399.5,608.1,491.14
2017,11,20,15,30,759.0,73.0,3.4,18.0,356.0,552.6,447.95
2017,11,20,15,45,721.5,68.0,3.3,18.0,308.5,489.65,396.92
2017,11,20,16,0,684.0,63.0,3.2,18.0,261.0,430.8,347.54
2017,11,20,16,15,624.5,56.5,2.75,17.0,211.5,360.36,288.18
2017,11,20,16,30,565.0,50.0,2.3,16.0,162.0,294.97,231.18
2017,11,20,16,45,467.5,40.5,1.9,15.0,115.5,218.85,165.04
2017,11,20,17,0,370.0,31.0,1.5,14.0,69.0,153.32,105.61
2017,11,20,17,15,185.0,15.5,1.5,13.5,34.5,66.08,0.0
2017,11,20,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,7,15,24.0,14.0,2.95,9.5,16.0,18.26,0.0
2017,11,21,7,30,48.0,28.0,3.2,10.0,32.0,45.77,26.74
2017,11,21,7,45,85.0,48.0,3.45,10.5,61.0,82.89,61.94
2017,11,21,8,0,122.0,68.0,3.7,11.0,90.0,123.06,97.51
2017,11,21,8,15,141.5,89.0,3.75,11.5,122.0,160.76,131.02
2017,11,21,8,30,161.0,110.0,3.8,12.0,154.0,200.29,165.48
2017,11,21,8,45,179.0,128.0,3.9,13.0,185.5,237.14,196.66
2017,11,21,9,0,197.0,146.0,4.0,14.0,217.0,275.53,228.3
2017,11,21,9,15,321.0,147.5,4.1,14.5,279.5,371.5,308.05
2017,11,21,9,30,445.0,149.0,4.2,15.0,342.0,480.29,396.03
2017,11,21,9,45,438.5,166.5,4.3,16.0,370.5,513.71,420.19
2017,11,21,10,0,432.0,184.0,4.4,17.0,399.0,545.22,442.53
2017,11,21,10,15,374.5,210.5,4.35,17.5,405.5,533.77,430.93
2017,11,21,10,30,317.0,237.0,4.3,18.0,412.0,529.06,424.29
2017,11,21,10,45,409.0,224.5,4.25,18.5,461.0,612.01,487.87
2017,11,21,11,0,501.0,212.0,4.2,19.0,510.0,687.01,544.0
2017,11,21,11,15,692.5,154.5,4.05,19.0,579.0,805.82,632.66
2017,11,21,11,30,884.0,97.0,3.9,19.0,648.0,916.1,709.23
2017,11,21,11,45,708.5,158.5,3.8,19.5,604.5,843.34,654.64
2017,11,21,12,0,533.0,220.0,3.7,20.0,561.0,752.32,585.71
2017,11,21,12,15,408.0,257.5,3.5,20.0,518.5,668.37,521.49
2017,11,21,12,30,283.0,295.0,3.3,20.0,476.0,597.65,465.68
2017,11,21,12,45,315.0,284.5,3.15,20.5,484.0,612.9,477.07
2017,11,21,13,0,347.0,274.0,3.0,21.0,492.0,626.41,486.6
2017,11,21,13,15,461.5,231.0,2.75,21.0,513.5,686.7,532.62
2017,11,21,13,30,576.0,188.0,2.5,21.0,535.0,728.99,564.7
2017,11,21,13,45,498.0,204.0,2.25,21.0,495.5,668.6,518.4
2017,11,21,14,0,420.0,220.0,2.0,21.0,456.0,609.27,473.31
2017,11,21,14,15,561.5,166.5,1.9,21.0,463.5,648.74,505.85
2017,11,21,14,30,703.0,113.0,1.8,21.0,471.0,682.63,532.15
2017,11,21,14,45,734.0,101.5,1.75,21.5,451.0,666.24,519.89
2017,11,21,15,0,765.0,90.0,1.7,22.0,431.0,642.22,501.95
2017,11,21,15,15,737.0,86.0,1.7,21.5,388.0,590.05,464.22
2017,11,21,15,30,709.0,82.0,1.7,21.0,345.0,535.24,423.55
2017,11,21,15,45,670.5,76.0,1.75,21.0,298.5,472.95,375.18
2017,11,21,16,0,632.0,70.0,1.8,21.0,252.0,412.7,326.66
2017,11,21,16,15,571.0,62.5,1.85,20.0,203.5,343.07,270.2
2017,11,21,16,30,510.0,55.0,1.9,19.0,155.0,278.7,215.83
2017,11,21,16,45,414.0,44.0,1.95,18.0,110.0,204.45,152.69
2017,11,21,17,0,318.0,33.0,2.0,17.0,65.0,140.64,95.83
2017,11,21,17,15,159.0,16.5,2.3,16.5,32.5,61.24,0.0
2017,11,21,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,7,15,156.5,12.5,5.05,7.0,24.5,43.72,0.0
2017,11,22,7,30,313.0,25.0,5.2,7.0,49.0,121.2,73.11
2017,11,22,7,45,430.5,35.0,5.4,7.5,95.0,189.62,143.84
2017,11,22,8,0,548.0,45.0,5.6,8.0,141.0,269.45,216.38
2017,11,22,8,15,614.5,51.5,5.7,8.5,190.5,335.78,277.85
2017,11,22,8,30,681.0,58.0,5.8,9.0,240.0,405.87,341.14
2017,11,22,8,45,728.0,62.0,5.9,9.5,289.5,470.56,398.28
2017,11,22,9,0,775.0,66.0,6.0,10.0,339.0,538.0,455.96
2017,11,22,9,15,698.0,86.5,5.9,10.5,356.5,551.87,466.85
2017,11,22,9,30,621.0,107.0,5.8,11.0,374.0,554.5,467.61
2017,11,22,9,45,752.0,91.5,5.7,11.5,443.0,651.7,546.36
2017,11,22,10,0,883.0,76.0,5.6,12.0,512.0,753.59,623.27
2017,11,22,10,15,898.0,77.5,5.45,12.5,546.0,796.25,652.43
2017,11,22,10,30,913.0,79.0,5.3,13.0,580.0,836.77,679.68
2017,11,22,10,45,926.5,79.5,5.2,13.5,607.5,872.43,703.12
2017,11,22,11,0,940.0,80.0,5.1,14.0,635.0,905.33,724.24
2017,11,22,11,15,947.0,80.5,4.95,14.5,654.0,929.55,738.45
2017,11,22,11,30,954.0,81.0,4.8,15.0,673.0,950.35,750.1
2017,11,22,11,45,958.0,81.5,4.7,15.5,683.0,964.89,757.62
2017,11,22,12,0,962.0,82.0,4.6,16.0,693.0,975.7,762.58
2017,11,22,12,15,963.0,82.0,4.5,16.0,694.5,979.37,764.09
2017,11,22,12,30,964.0,82.0,4.4,16.0,696.0,979.18,763.08
2017,11,22,12,45,965.0,81.0,4.35,16.5,689.0,973.93,757.69
2017,11,22,13,0,966.0,80.0,4.3,17.0,682.0,964.82,749.94
2017,11,22,13,15,961.0,79.0,4.25,17.0,666.0,946.59,737.46
2017,11,22,13,30,956.0,78.0,4.2,17.0,650.0,924.77,722.62
2017,11,22,13,45,949.5,76.0,4.2,17.5,625.5,897.03,702.59
2017,11,22,14,0,943.0,74.0,4.2,18.0,601.0,866.04,680.32
2017,11,22,14,15,930.5,72.5,4.2,18.0,569.0,827.85,654.1
2017,11,22,14,30,918.0,71.0,4.2,18.0,537.0,787.15,625.89
2017,11,22,14,45,897.5,70.0,4.25,18.0,497.5,739.02,592.04
2017,11,22,15,0,877.0,69.0,4.3,18.0,458.0,689.53,556.72
2017,11,22,15,15,851.5,66.0,4.15,17.5,413.0,637.75,517.94
2017,11,22,15,30,826.0,63.0,4.0,17.0,368.0,580.86,473.38
2017,11,22,15,45,789.5,59.0,3.9,17.0,319.5,516.8,421.04
2017,11,22,16,0,753.0,55.0,3.8,17.0,271.0,454.25,368.26
2017,11,22,16,15,695.0,49.5,3.3,15.5,220.0,382.24,307.55
2017,11,22,16,30,637.0,44.0,2.8,14.0,169.0,314.86,248.46
2017,11,22,16,45,538.5,36.0,2.3,13.0,120.0,236.1,178.9
2017,11,22,17,0,440.0,28.0,1.8,12.0,71.0,167.6,115.1
2017,11,22,17,15,220.0,14.0,1.75,11.5,35.5,72.32,0.0
2017,11,22,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,185.5,11.5,1.25,4.0,25.0,48.4,0.0
2017,11,23,7,30,371.0,23.0,1.4,5.0,50.0,130.39,75.39
2017,11,23,7,45,483.5,32.0,1.55,6.0,96.5,199.75,150.29
2017,11,23,8,0,596.0,41.0,1.7,7.0,143.0,279.45,222.03
2017,11,23,8,15,659.5,46.5,1.6,7.5,193.0,346.06,282.42
2017,11,23,8,30,723.0,52.0,1.5,8.0,243.0,418.07,345.05
2017,11,23,8,45,757.0,57.5,1.45,9.0,291.0,479.43,396.14
2017,11,23,9,0,791.0,63.0,1.4,10.0,339.0,542.31,445.97
2017,11,23,9,15,818.5,66.0,1.3,11.0,384.0,599.35,488.69
2017,11,23,9,30,846.0,69.0,1.2,12.0,429.0,656.49,529.41
2017,11,23,9,45,864.5,71.5,1.1,13.0,468.5,706.4,561.47
2017,11,23,10,0,883.0,74.0,1.0,14.0,508.0,749.53,587.14
2017,11,23,10,15,896.0,76.0,1.0,14.5,541.0,791.23,613.5
2017,11,23,10,30,909.0,78.0,1.0,15.0,574.0,830.67,637.87
2017,11,23,10,45,917.5,79.0,1.05,16.0,599.5,862.67,656.43
2017,11,23,11,0,926.0,80.0,1.1,17.0,625.0,891.71,672.91
2017,11,23,11,15,931.5,81.0,1.05,17.5,642.0,914.99,685.11
2017,11,23,11,30,937.0,82.0,1.0,18.0,659.0,934.86,695.04
2017,11,23,11,45,941.5,81.0,1.0,18.5,669.0,947.92,701.49
2017,11,23,12,0,946.0,80.0,1.0,19.0,679.0,957.32,705.77
2017,11,23,12,15,946.0,80.0,0.95,19.5,679.5,960.11,705.03
2017,11,23,12,30,946.0,80.0,0.9,20.0,680.0,959.1,702.09
2017,11,23,12,45,943.5,79.5,0.9,20.5,672.0,951.46,696.1
2017,11,23,13,0,941.0,79.0,0.9,21.0,664.0,940.1,687.99
2017,11,23,13,15,935.5,78.0,0.85,21.0,647.5,921.85,676.01
2017,11,23,13,30,930.0,77.0,0.8,21.0,631.0,900.13,662.0
2017,11,23,13,45,922.0,75.5,0.8,21.0,607.0,872.37,645.07
2017,11,23,14,0,914.0,74.0,0.8,21.0,583.0,841.53,626.15
2017,11,23,14,15,901.0,72.5,0.75,21.0,551.5,803.87,601.78
2017,11,23,14,30,888.0,71.0,0.7,21.0,520.0,763.84,575.73
2017,11,23,14,45,869.5,69.0,0.7,21.0,481.5,717.11,545.56
2017,11,23,15,0,851.0,67.0,0.7,21.0,443.0,668.96,513.92
2017,11,23,15,15,825.5,64.5,0.6,20.5,399.5,618.99,478.69
2017,11,23,15,30,800.0,62.0,0.5,20.0,356.0,563.96,438.11
2017,11,23,15,45,763.5,58.0,0.45,20.0,308.5,501.23,390.28
2017,11,23,16,0,727.0,54.0,0.4,20.0,261.0,440.08,341.94
2017,11,23,16,15,670.0,48.5,0.5,19.0,211.5,369.96,287.04
2017,11,23,16,30,613.0,43.0,0.6,18.0,162.0,304.42,232.86
2017,11,23,16,45,515.5,35.5,0.7,17.5,115.0,227.92,168.14
2017,11,23,17,0,418.0,28.0,0.8,17.0,68.0,164.56,110.32
2017,11,23,17,15,209.0,14.0,0.9,16.0,34.0,69.84,0.0
2017,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,24,7,15,176.5,11.0,2.0,8.0,23.5,45.83,0.0
2017,11,24,7,30,353.0,22.0,2.3,9.0,47.0,123.68,66.66
2017,11,24,7,45,465.5,30.5,2.65,10.0,91.5,191.74,141.9
2017,11,24,8,0,578.0,39.0,3.0,11.0,136.0,269.6,211.74
2017,11,24,8,15,641.5,44.5,3.0,11.5,185.0,334.99,271.21
2017,11,24,8,30,705.0,50.0,3.0,12.0,234.0,405.86,333.46
2017,11,24,8,45,745.0,54.0,3.0,13.0,282.0,467.6,385.66
2017,11,24,9,0,785.0,58.0,3.0,14.0,330.0,531.48,437.38
2017,11,24,9,15,812.5,61.0,3.25,15.0,374.5,588.1,482.16
2017,11,24,9,30,840.0,64.0,3.5,16.0,419.0,640.26,522.22
2017,11,24,9,45,858.5,66.5,3.75,17.0,458.0,689.46,557.02
2017,11,24,10,0,877.0,69.0,4.0,18.0,497.0,737.4,590.04
2017,11,24,10,15,890.0,70.5,4.05,18.5,529.5,778.29,617.73
2017,11,24,10,30,903.0,72.0,4.1,19.0,562.0,816.96,643.49
2017,11,24,10,45,911.0,73.5,4.2,20.0,587.0,849.01,663.2
2017,11,24,11,0,919.0,75.0,4.3,21.0,612.0,878.1,680.66
2017,11,24,11,15,924.5,75.5,4.3,21.0,629.5,900.69,695.63
2017,11,24,11,30,930.0,76.0,4.3,21.0,647.0,919.9,708.33
2017,11,24,11,45,927.5,79.0,4.35,21.5,655.5,931.47,714.7
2017,11,24,12,0,925.0,82.0,4.4,22.0,664.0,939.31,718.64
2017,11,24,12,15,925.0,82.0,4.4,22.0,665.0,942.1,720.4
2017,11,24,12,30,925.0,82.0,4.4,22.0,666.0,941.19,719.79
2017,11,24,12,45,921.0,82.0,4.45,22.5,658.0,932.99,713.15
2017,11,24,13,0,917.0,82.0,4.5,23.0,650.0,921.18,704.37
2017,11,24,13,15,911.5,81.5,4.5,23.0,634.0,903.93,692.97
2017,11,24,13,30,906.0,81.0,4.5,23.0,618.0,883.32,679.34
2017,11,24,13,45,896.5,80.0,4.5,23.0,594.0,855.5,660.7
2017,11,24,14,0,887.0,79.0,4.5,23.0,570.0,824.77,640.0
2017,11,24,14,15,760.5,105.0,4.45,23.0,510.0,740.11,579.84
2017,11,24,14,30,634.0,131.0,4.4,23.0,450.0,649.58,513.65
2017,11,24,14,45,716.0,104.5,4.4,23.0,439.5,655.75,520.45
2017,11,24,15,0,798.0,78.0,4.4,23.0,429.0,650.29,517.66
2017,11,24,15,15,771.0,74.5,4.15,22.5,386.5,595.51,475.97
2017,11,24,15,30,744.0,71.0,3.9,22.0,344.0,540.75,433.44
2017,11,24,15,45,705.5,66.5,3.65,21.5,297.5,478.9,384.12
2017,11,24,16,0,667.0,62.0,3.4,21.0,251.0,421.31,336.54
2017,11,24,16,15,608.0,55.5,3.0,20.0,203.0,352.27,278.87
2017,11,24,16,30,549.0,49.0,2.6,19.0,155.0,288.23,223.51
2017,11,24,16,45,451.0,39.5,2.25,18.0,109.5,212.99,158.74
2017,11,24,17,0,353.0,30.0,1.9,17.0,64.0,148.38,99.93
2017,11,24,17,15,176.5,15.0,1.95,16.5,32.0,63.62,0.0
2017,11,24,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,25,7,15,113.5,12.5,1.45,8.5,20.0,34.47,0.0
2017,11,25,7,30,227.0,25.0,1.6,9.0,40.0,95.71,48.22
2017,11,25,7,45,342.5,37.0,1.75,10.0,82.5,162.04,119.94
2017,11,25,8,0,458.0,49.0,1.9,11.0,125.0,237.71,186.5
2017,11,25,8,15,528.5,57.5,1.7,11.5,173.0,302.9,244.27
2017,11,25,8,30,599.0,66.0,1.5,12.0,221.0,374.62,305.51
2017,11,25,8,45,648.5,71.5,1.35,13.0,268.5,437.91,357.24
2017,11,25,9,0,698.0,77.0,1.2,14.0,316.0,504.49,408.97
2017,11,25,9,15,729.0,81.0,1.25,15.0,360.0,560.68,451.6
2017,11,25,9,30,760.0,85.0,1.3,16.0,404.0,614.75,491.22
2017,11,25,9,45,783.5,88.0,1.4,17.0,443.5,665.51,527.25
2017,11,25,10,0,807.0,91.0,1.5,18.0,483.0,715.52,560.45
2017,11,25,10,15,822.0,93.5,1.55,18.5,515.5,757.34,587.82
2017,11,25,10,30,837.0,96.0,1.6,19.0,548.0,797.22,613.53
2017,11,25,10,45,847.0,98.0,1.7,20.0,573.5,830.19,633.53
2017,11,25,11,0,857.0,100.0,1.8,21.0,599.0,860.49,651.57
2017,11,25,11,15,863.5,101.0,1.85,21.5,616.0,883.71,665.46
2017,11,25,11,30,870.0,102.0,1.9,22.0,633.0,903.76,677.32
2017,11,25,11,45,892.5,94.5,2.0,22.5,647.0,917.15,685.36
2017,11,25,12,0,915.0,87.0,2.1,23.0,661.0,934.88,696.45
2017,11,25,12,15,915.0,87.0,2.15,23.5,661.5,937.71,697.19
2017,11,25,12,30,915.0,87.0,2.2,24.0,662.0,936.89,695.81
2017,11,25,12,45,911.5,87.0,2.3,24.5,654.5,929.27,690.6
2017,11,25,13,0,908.0,87.0,2.4,25.0,647.0,918.08,683.19
2017,11,25,13,15,902.0,86.0,2.4,25.0,631.0,900.01,671.74
2017,11,25,13,30,896.0,85.0,2.4,25.0,615.0,878.62,658.2
2017,11,25,13,45,825.0,99.0,2.45,25.5,572.5,824.0,621.19
2017,11,25,14,0,754.0,113.0,2.5,26.0,530.0,765.59,581.39
2017,11,25,14,15,801.0,96.5,2.45,26.0,517.5,758.38,577.57
2017,11,25,14,30,848.0,80.0,2.4,26.0,505.0,749.08,571.98
2017,11,25,14,45,828.0,78.0,2.35,26.0,467.5,702.46,540.08
2017,11,25,15,0,808.0,76.0,2.3,26.0,430.0,654.57,507.14
2017,11,25,15,15,781.0,72.5,2.05,25.5,387.0,599.5,466.55
2017,11,25,15,30,754.0,69.0,1.8,25.0,344.0,544.43,424.9
2017,11,25,15,45,714.0,65.0,1.55,24.5,297.5,481.96,376.46
2017,11,25,16,0,674.0,61.0,1.3,24.0,251.0,423.8,329.72
2017,11,25,16,15,614.0,54.5,1.25,22.5,202.5,354.03,274.42
2017,11,25,16,30,554.0,48.0,1.2,21.0,154.0,289.35,220.8
2017,11,25,16,45,453.5,39.0,1.2,20.0,108.5,213.58,157.12
2017,11,25,17,0,353.0,30.0,1.2,19.0,63.0,148.65,98.86
2017,11,25,17,15,176.5,15.0,1.3,18.5,31.5,63.68,0.0
2017,11,25,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,26,7,15,115.5,11.5,2.5,10.5,19.0,33.73,0.0
2017,11,26,7,30,231.0,23.0,2.7,11.0,38.0,93.84,42.59
2017,11,26,7,45,348.5,35.0,2.95,11.5,80.5,161.27,118.23
2017,11,26,8,0,466.0,47.0,3.2,12.0,123.0,237.7,186.0
2017,11,26,8,15,536.0,54.5,3.05,12.5,170.0,301.78,243.51
2017,11,26,8,30,606.0,62.0,2.9,13.0,217.0,372.31,304.85
2017,11,26,8,45,652.0,67.5,2.8,14.0,264.0,433.91,356.55
2017,11,26,9,0,698.0,73.0,2.7,15.0,311.0,498.49,408.48
2017,11,26,9,15,728.5,77.0,2.55,16.0,354.5,554.25,451.27
2017,11,26,9,30,759.0,81.0,2.4,17.0,398.0,608.14,490.9
2017,11,26,9,45,781.0,84.5,2.3,18.0,436.5,658.29,526.02
2017,11,26,10,0,803.0,88.0,2.2,19.0,475.0,707.62,558.0
2017,11,26,10,15,818.5,90.0,2.05,19.5,507.5,749.07,584.12
2017,11,26,10,30,834.0,92.0,1.9,20.0,540.0,788.64,608.25
2017,11,26,10,45,845.0,93.5,1.8,21.0,565.5,821.77,626.56
2017,11,26,11,0,856.0,95.0,1.7,22.0,591.0,852.29,642.69
2017,11,26,11,15,862.5,96.5,1.65,22.0,608.5,876.1,657.08
2017,11,26,11,30,869.0,98.0,1.6,22.0,626.0,896.77,669.41
2017,11,26,11,45,868.5,100.0,1.6,22.5,635.0,908.5,675.2
2017,11,26,12,0,868.0,102.0,1.6,23.0,644.0,916.74,678.9
2017,11,26,12,15,868.0,102.5,1.6,23.0,645.0,920.14,680.91
2017,11,26,12,30,868.0,103.0,1.6,23.0,646.0,920.02,680.82
2017,11,26,12,45,592.5,188.0,1.65,23.5,557.0,764.29,575.42
2017,11,26,13,0,317.0,273.0,1.7,24.0,468.0,597.56,453.15
2017,11,26,13,15,585.0,186.0,1.75,24.0,534.5,742.15,563.47
2017,11,26,13,30,853.0,99.0,1.8,24.0,601.0,864.55,647.41
2017,11,26,13,45,844.5,97.0,1.85,24.0,578.0,837.38,629.12
2017,11,26,14,0,836.0,95.0,1.9,24.0,555.0,807.38,610.37
2017,11,26,14,15,822.5,93.0,1.85,24.0,525.0,770.81,586.11
2017,11,26,14,30,809.0,91.0,1.8,24.0,495.0,732.11,560.24
2017,11,26,14,45,770.5,93.5,1.8,24.0,455.5,678.53,523.94
2017,11,26,15,0,732.0,96.0,1.8,24.0,416.0,628.52,488.45
2017,11,26,15,15,703.0,91.5,1.65,23.5,374.0,573.98,448.55
2017,11,26,15,30,674.0,87.0,1.5,23.0,332.0,519.83,407.85
2017,11,26,15,45,636.5,80.5,1.4,23.0,287.0,459.49,360.77
2017,11,26,16,0,599.0,74.0,1.3,23.0,242.0,401.09,313.79
2017,11,26,16,15,537.5,65.5,1.2,21.5,195.0,332.04,258.76
2017,11,26,16,30,476.0,57.0,1.1,20.0,148.0,268.25,205.86
2017,11,26,16,45,382.0,45.0,1.05,19.0,104.0,195.57,144.75
2017,11,26,17,0,288.0,33.0,1.0,18.0,60.0,133.1,88.89
2017,11,26,17,15,144.0,16.5,1.05,17.5,30.0,57.88,0.0
2017,11,26,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,7,15,95.5,12.0,1.25,10.5,18.0,30.12,0.0
2017,11,27,7,30,191.0,24.0,1.4,11.0,36.0,83.44,33.23
2017,11,27,7,45,304.5,37.5,1.6,12.0,77.0,149.45,108.79
2017,11,27,8,0,418.0,51.0,1.8,13.0,118.0,223.33,173.38
2017,11,27,8,15,490.0,60.5,2.0,13.5,165.0,287.94,230.57
2017,11,27,8,30,562.0,70.0,2.2,14.0,212.0,359.25,292.11
2017,11,27,8,45,611.5,76.0,2.45,15.0,258.5,421.21,344.2
2017,11,27,9,0,661.0,82.0,2.7,16.0,305.0,486.5,397.21
2017,11,27,9,15,693.5,87.0,2.95,17.0,348.5,543.08,441.75
2017,11,27,9,30,726.0,92.0,3.2,18.0,392.0,600.57,485.63
2017,11,27,9,45,749.0,95.5,3.45,19.0,430.5,650.2,522.32
2017,11,27,10,0,772.0,99.0,3.7,20.0,469.0,699.21,556.85
2017,11,27,10,15,472.5,172.0,3.75,20.0,403.0,573.73,457.83
2017,11,27,10,30,173.0,245.0,3.8,20.0,337.0,409.46,325.47
2017,11,27,10,45,500.5,176.5,3.85,20.5,461.0,629.76,500.54
2017,11,27,11,0,828.0,108.0,3.9,21.0,585.0,842.21,655.25
2017,11,27,11,15,835.5,109.0,3.95,21.5,602.5,865.88,668.71
2017,11,27,11,30,843.0,110.0,4.0,22.0,620.0,886.52,681.39
2017,11,27,11,45,434.5,177.0,4.05,22.5,440.5,607.03,475.81
2017,11,27,12,0,26.0,244.0,4.1,23.0,261.0,264.45,204.72
2017,11,27,12,15,170.5,261.5,4.1,23.0,368.5,442.14,346.44
2017,11,27,12,30,315.0,279.0,4.1,23.0,476.0,606.89,471.92
2017,11,27,12,45,599.5,187.0,4.15,23.5,556.0,773.87,599.05
2017,11,27,13,0,884.0,95.0,4.2,24.0,636.0,911.82,695.05
2017,11,27,13,15,878.5,94.0,4.15,24.0,620.5,894.51,682.33
2017,11,27,13,30,873.0,93.0,4.1,24.0,605.0,873.9,668.53
2017,11,27,13,45,866.0,91.0,4.1,24.0,582.5,847.69,651.11
2017,11,27,14,0,859.0,89.0,4.1,24.0,560.0,818.52,631.62
2017,11,27,14,15,845.5,87.0,4.05,24.0,529.5,781.46,606.24
2017,11,27,14,30,832.0,85.0,4.0,24.0,499.0,742.19,579.15
2017,11,27,14,45,814.5,82.0,4.0,24.0,462.5,696.91,547.58
2017,11,27,15,0,797.0,79.0,4.0,24.0,426.0,650.23,514.38
2017,11,27,15,15,770.5,75.5,3.8,23.5,383.5,596.09,473.78
2017,11,27,15,30,744.0,72.0,3.6,23.0,341.0,541.9,432.03
2017,11,27,15,45,706.5,67.0,3.45,23.0,295.0,480.26,382.61
2017,11,27,16,0,669.0,62.0,3.3,23.0,249.0,422.9,335.04
2017,11,27,16,15,609.5,55.5,2.85,21.5,201.5,353.72,278.17
2017,11,27,16,30,550.0,49.0,2.4,20.0,154.0,289.52,223.4
2017,11,27,16,45,453.0,39.5,2.0,19.0,108.5,214.61,159.1
2017,11,27,17,0,356.0,30.0,1.6,18.0,63.0,150.13,99.96
2017,11,27,17,15,178.0,15.0,1.6,17.5,31.5,64.22,0.0
2017,11,27,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,7,15,118.0,11.0,1.8,10.5,18.0,33.39,0.0
2017,11,28,7,30,236.0,22.0,2.1,11.0,36.0,92.16,30.97
2017,11,28,7,45,365.0,32.5,2.4,12.0,78.5,162.49,117.36
2017,11,28,8,0,494.0,43.0,2.7,13.0,121.0,241.82,187.32
2017,11,28,8,15,566.0,50.0,2.95,14.0,168.5,307.21,245.67
2017,11,28,8,30,638.0,57.0,3.2,15.0,216.0,379.26,308.03
2017,11,28,8,45,688.5,61.0,3.45,16.0,264.0,440.46,360.03
2017,11,28,9,0,739.0,65.0,3.7,17.0,312.0,507.44,414.75
2017,11,28,9,15,769.0,68.5,4.05,17.5,356.0,564.03,460.59
2017,11,28,9,30,799.0,72.0,4.4,18.0,400.0,621.08,505.8
2017,11,28,9,45,822.5,74.0,4.75,19.0,439.5,671.94,543.81
2017,11,28,10,0,846.0,76.0,5.1,20.0,479.0,721.99,579.42
2017,11,28,10,15,860.5,78.0,5.1,20.5,512.0,763.99,608.16
2017,11,28,10,30,875.0,80.0,5.1,21.0,545.0,797.78,630.49
2017,11,28,10,45,886.0,81.0,5.2,21.5,570.5,831.05,652.8
2017,11,28,11,0,897.0,82.0,5.3,22.0,596.0,861.63,673.05
2017,11,28,11,15,903.5,83.0,5.25,22.5,614.0,885.43,687.53
2017,11,28,11,30,910.0,84.0,5.2,23.0,632.0,906.0,699.71
2017,11,28,11,45,906.5,87.0,5.2,23.5,640.5,916.71,705.26
2017,11,28,12,0,903.0,90.0,5.2,24.0,649.0,923.76,708.44
2017,11,28,12,15,903.0,90.0,5.15,24.0,650.0,926.79,710.05
2017,11,28,12,30,903.0,90.0,5.1,24.0,651.0,926.21,709.32
2017,11,28,12,45,898.5,90.5,5.1,24.5,643.5,918.62,702.79
2017,11,28,13,0,894.0,91.0,5.1,25.0,636.0,907.52,694.03
2017,11,28,13,15,888.0,90.5,5.0,25.0,620.5,890.52,682.05
2017,11,28,13,30,882.0,90.0,4.9,25.0,605.0,870.26,667.94
2017,11,28,13,45,869.5,89.5,4.8,25.0,581.5,848.23,652.72
2017,11,28,14,0,857.0,89.0,4.7,25.0,558.0,816.4,630.59
2017,11,28,14,15,843.5,87.0,4.55,25.0,527.5,779.5,604.59
2017,11,28,14,30,830.0,85.0,4.4,25.0,497.0,740.4,577.06
2017,11,28,14,45,804.0,84.0,4.3,25.0,459.0,691.49,542.47
2017,11,28,15,0,778.0,83.0,4.2,25.0,421.0,641.75,506.46
2017,11,28,15,15,749.5,79.5,3.85,24.5,378.5,587.13,465.2
2017,11,28,15,30,721.0,76.0,3.5,24.0,336.0,535.39,425.01
2017,11,28,15,45,677.5,71.0,3.2,24.0,290.0,471.59,373.87
2017,11,28,16,0,634.0,66.0,2.9,24.0,244.0,410.22,323.36
2017,11,28,16,15,572.0,59.0,2.5,22.5,196.5,341.08,267.0
2017,11,28,16,30,510.0,52.0,2.1,21.0,149.0,277.2,213.03
2017,11,28,16,45,406.0,42.0,1.75,20.0,104.5,201.42,148.82
2017,11,28,17,0,302.0,32.0,1.4,19.0,60.0,136.77,90.69
2017,11,28,17,15,151.0,16.0,1.4,18.5,30.0,59.15,0.0
2017,11,28,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
