Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,7,15,89.0,11.0,3.7,10.0,16.0,27.62,0.0
2017,11,29,7,30,178.0,22.0,3.8,10.0,32.0,76.38,19.25
2017,11,29,7,45,306.0,34.5,3.95,10.5,73.0,145.86,105.62
2017,11,29,8,0,434.0,47.0,4.1,11.0,114.0,223.45,174.77
2017,11,29,8,15,509.0,55.5,4.2,11.5,161.0,288.62,233.73
2017,11,29,8,30,584.0,64.0,4.3,12.0,208.0,360.81,297.51
2017,11,29,8,45,636.0,69.0,4.4,13.0,255.0,423.64,351.58
2017,11,29,9,0,688.0,74.0,4.5,14.0,302.0,490.02,406.7
2017,11,29,9,15,720.5,78.5,4.4,14.5,346.0,546.99,452.78
2017,11,29,9,30,753.0,83.0,4.3,15.0,390.0,602.02,495.85
2017,11,29,9,45,777.5,85.5,4.2,15.5,429.0,652.5,533.98
2017,11,29,10,0,802.0,88.0,4.1,16.0,468.0,702.35,569.28
2017,11,29,10,15,818.5,90.5,4.0,16.5,501.0,745.12,598.45
2017,11,29,10,30,835.0,93.0,3.9,17.0,534.0,786.1,625.8
2017,11,29,10,45,847.0,94.5,3.8,18.0,560.0,820.16,646.46
2017,11,29,11,0,859.0,96.0,3.7,19.0,586.0,851.66,664.95
2017,11,29,11,15,866.0,97.0,3.6,19.0,604.5,875.51,680.32
2017,11,29,11,30,873.0,98.0,3.5,19.0,623.0,896.23,693.52
2017,11,29,11,45,878.5,98.5,3.45,19.5,633.0,911.77,702.11
2017,11,29,12,0,884.0,99.0,3.4,20.0,643.0,923.89,708.44
2017,11,29,12,15,884.5,99.0,3.3,20.0,645.0,927.43,709.97
2017,11,29,12,30,885.0,99.0,3.2,20.0,647.0,927.4,709.24
2017,11,29,12,45,886.0,97.5,3.15,20.5,641.0,922.45,704.32
2017,11,29,13,0,887.0,96.0,3.1,21.0,635.0,913.92,697.15
2017,11,29,13,15,881.5,95.0,3.0,21.0,620.0,896.77,685.21
2017,11,29,13,30,876.0,94.0,2.9,21.0,605.0,876.32,671.17
2017,11,29,13,45,871.5,91.0,2.85,21.5,583.0,851.15,653.06
2017,11,29,14,0,867.0,88.0,2.8,22.0,561.0,822.9,632.92
2017,11,29,14,15,854.0,86.0,2.65,22.0,530.5,786.23,607.45
2017,11,29,14,30,841.0,84.0,2.5,22.0,500.0,747.29,580.32
2017,11,29,14,45,826.5,80.5,2.45,22.0,464.0,703.49,550.1
2017,11,29,15,0,812.0,77.0,2.4,22.0,428.0,658.04,518.26
2017,11,29,15,15,785.5,73.5,2.15,21.5,385.5,603.5,477.36
2017,11,29,15,30,759.0,70.0,1.9,21.0,343.0,548.86,435.34
2017,11,29,15,45,723.5,65.0,1.7,21.0,297.0,487.83,386.68
2017,11,29,16,0,688.0,60.0,1.5,21.0,251.0,428.29,337.75
2017,11,29,16,15,627.5,54.0,1.3,20.0,203.0,360.81,282.34
2017,11,29,16,30,567.0,48.0,1.1,19.0,155.0,295.95,227.22
2017,11,29,16,45,467.5,38.5,0.95,18.0,109.0,219.27,162.13
2017,11,29,17,0,368.0,29.0,0.8,17.0,63.0,153.3,101.71
2017,11,29,17,15,184.0,14.5,0.8,16.5,31.5,65.35,0.0
2017,11,29,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,7,15,94.5,10.5,1.05,9.5,15.5,28.06,0.0
2017,11,30,7,30,189.0,21.0,1.2,10.0,31.0,77.69,12.24
2017,11,30,7,45,311.0,33.5,1.35,11.0,71.0,145.79,104.25
2017,11,30,8,0,433.0,46.0,1.5,12.0,111.0,221.21,170.91
2017,11,30,8,15,507.5,54.5,1.55,12.5,158.0,285.93,228.37
2017,11,30,8,30,582.0,63.0,1.6,13.0,205.0,357.63,290.22
2017,11,30,8,45,628.5,69.0,1.65,13.5,251.0,418.55,341.81
2017,11,30,9,0,675.0,75.0,1.7,14.0,297.0,482.54,394.03
2017,11,30,9,15,337.5,102.0,1.5,15.0,213.0,334.71,274.36
2017,11,30,9,30,0.0,129.0,1.3,16.0,129.0,125.12,98.78
2017,11,30,9,45,23.0,161.5,1.1,17.5,172.5,174.76,139.37
2017,11,30,10,0,46.0,194.0,0.9,19.0,216.0,237.05,187.9
2017,11,30,10,15,431.0,145.5,0.95,19.5,371.0,509.46,403.79
2017,11,30,10,30,816.0,97.0,1.0,20.0,526.0,774.2,592.15
2017,11,30,10,45,826.5,99.0,1.1,21.0,551.5,807.17,609.31
2017,11,30,11,0,837.0,101.0,1.2,22.0,577.0,837.59,627.47
2017,11,30,11,15,844.0,102.5,1.1,22.0,594.5,861.67,640.96
2017,11,30,11,30,851.0,104.0,1.0,22.0,612.0,882.72,652.34
2017,11,30,11,45,609.5,183.0,0.95,22.5,550.0,772.55,576.28
2017,11,30,12,0,368.0,262.0,0.9,23.0,488.0,632.85,474.7
2017,11,30,12,15,293.5,276.5,0.85,23.0,457.5,584.25,439.86
2017,11,30,12,30,219.0,291.0,0.8,23.0,427.0,520.27,393.0
2017,11,30,12,45,299.5,273.0,0.8,23.5,456.0,584.08,439.92
2017,11,30,13,0,380.0,255.0,0.8,24.0,485.0,631.71,473.7
2017,11,30,13,15,613.0,178.0,0.75,24.0,538.5,760.69,565.93
2017,11,30,13,30,846.0,101.0,0.7,24.0,592.0,858.27,628.6
2017,11,30,13,45,837.5,99.0,0.7,24.0,569.5,831.63,610.69
2017,11,30,14,0,829.0,97.0,0.7,24.0,547.0,802.2,592.63
2017,11,30,14,15,815.0,94.5,0.75,24.0,517.0,765.25,570.24
2017,11,30,14,30,801.0,92.0,0.8,24.0,487.0,726.21,546.14
2017,11,30,14,45,772.5,91.5,0.85,24.0,449.5,677.14,514.63
2017,11,30,15,0,744.0,91.0,0.9,24.0,412.0,630.74,483.4
2017,11,30,15,15,715.0,86.5,0.9,23.5,370.5,576.13,445.2
2017,11,30,15,30,686.0,82.0,0.9,23.0,329.0,521.86,405.94
2017,11,30,15,45,644.5,76.5,0.95,23.0,283.5,460.24,359.28
2017,11,30,16,0,603.0,71.0,1.0,23.0,238.0,400.88,312.57
2017,11,30,16,15,540.5,63.0,1.0,21.5,191.5,331.94,258.16
2017,11,30,16,30,478.0,55.0,1.0,20.0,145.0,268.31,205.71
2017,11,30,16,45,380.5,43.5,1.0,19.0,101.5,194.84,144.1
2017,11,30,17,0,283.0,32.0,1.0,18.0,58.0,131.89,87.49
2017,11,30,17,15,141.5,16.0,1.1,17.5,29.0,57.2,0.0
2017,11,30,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,15,0.0,13.5,0.8,9.5,13.5,12.87,0.0
2017,12,1,7,30,0.0,27.0,0.9,10.0,27.0,28.63,0.0
2017,12,1,7,45,177.0,39.5,1.05,11.0,66.0,111.66,79.79
2017,12,1,8,0,354.0,52.0,1.2,12.0,105.0,197.91,152.88
2017,12,1,8,15,429.5,63.0,1.2,12.5,150.5,261.55,208.68
2017,12,1,8,30,505.0,74.0,1.2,13.0,196.0,332.44,269.26
2017,12,1,8,45,562.5,80.5,1.2,13.5,242.5,396.09,322.44
2017,12,1,9,0,620.0,87.0,1.2,14.0,289.0,463.87,377.03
2017,12,1,9,15,654.5,92.5,1.35,15.0,332.0,520.29,421.0
2017,12,1,9,30,689.0,98.0,1.5,16.0,375.0,577.89,464.51
2017,12,1,9,45,718.0,100.5,1.7,17.5,414.0,629.04,501.36
2017,12,1,10,0,747.0,103.0,1.9,19.0,453.0,680.1,536.87
2017,12,1,10,15,764.5,106.0,1.95,19.5,485.5,722.55,565.25
2017,12,1,10,30,782.0,109.0,2.0,20.0,518.0,763.47,592.2
2017,12,1,10,45,796.5,110.0,2.1,20.5,544.0,793.76,611.77
2017,12,1,11,0,811.0,111.0,2.2,21.0,570.0,825.83,632.57
2017,12,1,11,15,818.5,112.5,2.2,21.5,587.5,849.95,646.93
2017,12,1,11,30,826.0,114.0,2.2,22.0,605.0,871.12,659.31
2017,12,1,11,45,848.0,107.0,2.25,22.5,618.5,892.3,672.18
2017,12,1,12,0,870.0,100.0,2.3,23.0,632.0,910.28,682.94
2017,12,1,12,15,870.0,100.0,2.3,23.0,633.5,913.49,684.77
2017,12,1,12,30,870.0,100.0,2.3,23.0,635.0,913.19,684.55
2017,12,1,12,45,868.0,99.5,2.3,23.5,628.5,907.0,679.26
2017,12,1,13,0,866.0,99.0,2.3,24.0,622.0,897.35,671.86
2017,12,1,13,15,860.0,98.0,2.3,24.0,607.0,880.22,660.91
2017,12,1,13,30,854.0,97.0,2.3,24.0,592.0,859.88,647.93
2017,12,1,13,45,844.5,95.5,2.3,24.0,569.0,832.95,630.52
2017,12,1,14,0,835.0,94.0,2.3,24.0,546.0,803.24,611.22
2017,12,1,14,15,821.0,91.5,2.25,24.0,516.5,766.26,586.4
2017,12,1,14,30,807.0,89.0,2.2,24.0,487.0,727.16,559.99
2017,12,1,14,45,783.5,87.5,2.2,24.0,450.0,680.5,528.2
2017,12,1,15,0,760.0,86.0,2.2,24.0,413.0,632.88,494.62
2017,12,1,15,15,732.5,82.0,1.95,23.5,371.5,582.21,456.73
2017,12,1,15,30,705.0,78.0,1.7,23.0,330.0,528.81,415.92
2017,12,1,15,45,664.5,72.5,1.5,22.5,285.0,467.0,367.83
2017,12,1,16,0,624.0,67.0,1.3,22.0,240.0,407.34,319.89
2017,12,1,16,15,563.0,60.0,1.2,21.0,193.5,339.24,264.78
2017,12,1,16,30,502.0,53.0,1.1,20.0,147.0,276.24,211.84
2017,12,1,16,45,403.5,42.0,1.05,19.5,103.0,201.67,148.81
2017,12,1,17,0,305.0,31.0,1.0,19.0,59.0,137.71,90.84
2017,12,1,17,15,152.5,15.5,1.05,18.5,29.5,59.41,0.0
2017,12,1,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,7.0,1.65,10.5,7.0,6.67,0.0
2017,12,2,7,30,0.0,14.0,1.9,11.0,14.0,12.99,0.0
2017,12,2,7,45,13.5,33.0,2.2,12.0,35.0,39.1,25.31
2017,12,2,8,0,27.0,52.0,2.5,13.0,56.0,64.88,48.37
2017,12,2,8,15,39.0,72.5,2.55,13.5,80.5,93.02,72.94
2017,12,2,8,30,51.0,93.0,2.6,14.0,105.0,122.21,98.18
2017,12,2,8,45,61.0,112.0,2.65,15.0,129.5,149.65,121.34
2017,12,2,9,0,71.0,131.0,2.7,16.0,154.0,178.05,144.76
2017,12,2,9,15,401.0,109.0,2.85,17.0,266.5,380.11,312.53
2017,12,2,9,30,731.0,87.0,3.0,18.0,379.0,591.08,478.94
2017,12,2,9,45,756.5,90.5,3.15,19.0,418.0,642.45,515.86
2017,12,2,10,0,782.0,94.0,3.3,20.0,457.0,690.15,549.26
2017,12,2,10,15,798.5,96.5,3.3,20.5,490.0,732.37,577.75
2017,12,2,10,30,815.0,99.0,3.3,21.0,523.0,772.85,604.56
2017,12,2,10,45,827.0,101.0,3.3,21.5,549.0,807.1,626.57
2017,12,2,11,0,839.0,103.0,3.3,22.0,575.0,838.88,646.66
2017,12,2,11,15,846.0,104.0,3.25,22.0,593.0,862.54,661.92
2017,12,2,11,30,853.0,105.0,3.2,22.0,611.0,883.16,675.13
2017,12,2,11,45,867.5,101.5,3.2,22.5,623.5,901.97,686.16
2017,12,2,12,0,882.0,98.0,3.2,23.0,636.0,917.52,695.02
2017,12,2,12,15,681.0,164.0,3.15,23.0,580.5,821.82,628.2
2017,12,2,12,30,480.0,230.0,3.1,23.0,525.0,710.54,546.37
2017,12,2,12,45,678.0,164.0,3.05,23.5,575.0,815.94,624.08
2017,12,2,13,0,876.0,98.0,3.0,24.0,625.0,904.28,683.02
2017,12,2,13,15,870.0,97.0,2.95,24.0,610.0,887.13,670.71
2017,12,2,13,30,864.0,96.0,2.9,24.0,595.0,866.74,657.18
2017,12,2,13,45,854.0,94.5,2.9,24.0,572.5,839.31,639.21
2017,12,2,14,0,844.0,93.0,2.9,24.0,550.0,809.08,619.32
2017,12,2,14,15,830.0,91.0,2.85,24.0,520.0,772.54,594.62
2017,12,2,14,30,816.0,89.0,2.8,24.0,490.0,733.85,568.26
2017,12,2,14,45,729.0,96.5,2.75,24.0,435.0,654.89,512.41
2017,12,2,15,0,642.0,104.0,2.7,24.0,380.0,576.43,453.96
2017,12,2,15,15,601.0,104.0,2.5,23.5,342.0,523.19,413.97
2017,12,2,15,30,560.0,104.0,2.3,23.0,304.0,471.18,373.82
2017,12,2,15,45,533.5,92.5,2.15,23.0,262.5,416.96,330.74
2017,12,2,16,0,507.0,81.0,2.0,23.0,221.0,363.91,287.35
2017,12,2,16,15,457.0,70.0,1.75,22.0,178.0,302.16,236.74
2017,12,2,16,30,407.0,59.0,1.5,21.0,135.0,244.63,188.04
2017,12,2,16,45,327.5,45.5,1.25,20.0,94.5,178.14,131.7
2017,12,2,17,0,248.0,32.0,1.0,19.0,54.0,122.0,80.56
2017,12,2,17,15,124.0,16.0,1.0,18.5,27.0,52.39,0.0
2017,12,2,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,12,3,7,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,3,7,45,0.0,1.5,1.7,15.5,1.5,1.39,0.0
2017,12,3,8,0,0.0,3.0,2.0,16.0,3.0,2.77,0.0
2017,12,3,8,15,0.0,5.0,2.0,16.5,5.0,4.63,0.0
2017,12,3,8,30,0.0,7.0,2.0,17.0,7.0,6.48,0.0
2017,12,3,8,45,0.0,8.5,2.05,17.5,8.5,7.87,1.04
2017,12,3,9,0,0.0,10.0,2.1,18.0,10.0,9.26,2.22
2017,12,3,9,15,0.0,11.5,2.25,18.5,11.5,10.66,3.37
2017,12,3,9,30,0.0,13.0,2.4,19.0,13.0,12.05,4.51
2017,12,3,9,45,0.0,25.5,2.55,20.0,25.5,23.67,14.17
2017,12,3,10,0,0.0,38.0,2.7,21.0,38.0,35.3,23.7
2017,12,3,10,15,0.0,29.5,2.75,21.0,29.5,27.4,17.09
2017,12,3,10,30,0.0,21.0,2.8,21.0,21.0,19.5,10.52
2017,12,3,10,45,0.0,90.0,2.85,21.5,90.0,83.9,63.19
2017,12,3,11,0,0.0,159.0,2.9,22.0,159.0,153.01,118.38
2017,12,3,11,15,88.0,219.0,2.9,22.0,271.0,303.16,239.1
2017,12,3,11,30,176.0,279.0,2.9,22.0,383.0,464.1,362.92
2017,12,3,11,45,128.0,278.5,2.95,22.5,355.0,422.87,328.99
2017,12,3,12,0,80.0,278.0,3.0,23.0,327.0,366.58,284.53
2017,12,3,12,15,46.5,247.0,3.0,23.0,276.0,300.46,233.29
2017,12,3,12,30,13.0,216.0,3.0,23.0,225.0,223.31,172.68
2017,12,3,12,45,6.5,165.0,3.05,23.5,169.5,164.27,126.21
2017,12,3,13,0,0.0,114.0,3.1,24.0,114.0,107.25,80.75
2017,12,3,13,15,82.5,192.5,3.15,24.0,240.0,281.7,220.82
2017,12,3,13,30,165.0,271.0,3.2,24.0,366.0,442.76,344.81
2017,12,3,13,45,181.0,259.5,3.25,24.0,360.0,439.81,342.87
2017,12,3,14,0,197.0,248.0,3.3,24.0,354.0,435.65,340.73
2017,12,3,14,15,248.5,227.5,3.35,24.0,354.0,459.21,360.33
2017,12,3,14,30,300.0,207.0,3.4,24.0,354.0,466.66,367.68
2017,12,3,14,45,389.5,174.5,3.5,24.0,350.5,483.08,382.69
2017,12,3,15,0,479.0,142.0,3.6,24.0,347.0,503.54,399.98
2017,12,3,15,15,454.5,132.5,3.5,23.5,312.0,457.21,364.64
2017,12,3,15,30,430.0,123.0,3.4,23.0,277.0,411.65,329.35
2017,12,3,15,45,490.5,99.0,3.35,23.0,252.0,397.62,317.9
2017,12,3,16,0,551.0,75.0,3.3,23.0,227.0,380.17,302.13
2017,12,3,16,15,488.5,66.5,2.9,22.0,182.5,313.28,246.68
2017,12,3,16,30,426.0,58.0,2.5,21.0,138.0,251.69,194.29
2017,12,3,16,45,329.5,45.5,2.1,20.5,96.5,179.22,132.7
2017,12,3,17,0,233.0,33.0,1.7,20.0,55.0,119.26,78.7
2017,12,3,17,15,116.5,16.5,1.75,19.5,27.5,51.43,0.0
2017,12,3,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,7,15,54.0,9.0,3.55,18.0,11.0,18.54,0.0
2017,12,4,7,30,108.0,18.0,3.7,18.0,22.0,51.63,0.0
2017,12,4,7,45,236.5,31.5,3.9,18.5,59.0,118.71,79.39
2017,12,4,8,0,365.0,45.0,4.1,19.0,96.0,192.78,144.57
2017,12,4,8,15,444.0,54.5,4.25,19.5,140.5,256.16,200.13
2017,12,4,8,30,523.0,64.0,4.4,20.0,185.0,327.14,261.15
2017,12,4,8,45,580.0,69.0,4.55,20.5,230.5,389.04,313.89
2017,12,4,9,0,637.0,74.0,4.7,21.0,276.0,455.07,368.5
2017,12,4,9,15,422.5,121.5,4.9,21.5,263.5,405.97,328.81
2017,12,4,9,30,208.0,169.0,5.1,22.0,251.0,322.06,259.45
2017,12,4,9,45,215.0,185.5,5.35,22.5,278.0,353.2,283.95
2017,12,4,10,0,222.0,202.0,5.6,23.0,305.0,384.4,307.85
2017,12,4,10,15,226.0,216.5,5.65,23.5,327.5,410.9,327.54
2017,12,4,10,30,230.0,231.0,5.7,24.0,350.0,437.06,346.7
2017,12,4,10,45,115.0,127.0,5.8,24.5,186.5,229.68,182.43
2017,12,4,11,0,0.0,23.0,5.9,25.0,23.0,21.37,11.7
2017,12,4,11,15,422.5,59.0,5.8,25.0,307.5,443.3,356.65
2017,12,4,11,30,845.0,95.0,5.7,25.0,592.0,862.1,668.74
2017,12,4,11,45,845.5,97.0,5.6,25.5,601.5,875.04,673.49
2017,12,4,12,0,846.0,99.0,5.5,26.0,611.0,884.63,677.99
2017,12,4,12,15,611.0,179.0,5.4,26.0,549.5,774.18,598.34
2017,12,4,12,30,376.0,259.0,5.3,26.0,488.0,636.69,492.46
2017,12,4,12,45,332.5,265.0,5.2,26.5,466.5,603.56,466.41
2017,12,4,13,0,289.0,271.0,5.1,27.0,445.0,569.65,439.39
2017,12,4,13,15,466.5,214.0,4.95,27.0,486.5,667.85,516.05
2017,12,4,13,30,644.0,157.0,4.8,27.0,528.0,752.54,580.27
2017,12,4,13,45,642.0,150.5,4.7,27.0,508.0,730.39,564.11
2017,12,4,14,0,640.0,144.0,4.6,27.0,488.0,705.81,546.83
2017,12,4,14,15,718.0,115.0,4.45,27.0,481.5,716.11,554.78
2017,12,4,14,30,796.0,86.0,4.3,27.0,475.0,715.28,554.75
2017,12,4,14,45,775.5,83.5,4.15,27.0,439.5,670.33,522.74
2017,12,4,15,0,755.0,81.0,4.0,27.0,404.0,624.28,489.36
2017,12,4,15,15,727.0,77.5,3.7,26.5,363.5,571.45,449.76
2017,12,4,15,30,699.0,74.0,3.4,26.0,323.0,521.46,411.24
2017,12,4,15,45,659.0,69.0,3.1,26.0,279.0,461.03,363.01
2017,12,4,16,0,619.0,64.0,2.8,26.0,235.0,402.69,315.19
2017,12,4,16,15,557.5,57.0,2.4,25.0,189.0,334.76,259.71
2017,12,4,16,30,496.0,50.0,2.0,24.0,143.0,272.02,206.8
2017,12,4,16,45,400.0,40.0,1.65,23.5,100.5,199.68,145.65
2017,12,4,17,0,304.0,30.0,1.3,23.0,58.0,137.61,89.47
2017,12,4,17,15,152.0,15.0,1.35,22.5,29.0,59.38,0.0
2017,12,4,17,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,5.5,5.85,11.5,5.5,5.24,0.0
2017,12,5,7,30,0.0,11.0,6.0,11.0,11.0,10.2,0.0
2017,12,5,7,45,13.5,30.0,6.15,11.0,32.0,35.82,21.96
2017,12,5,8,0,27.0,49.0,6.3,11.0,53.0,61.7,45.82
2017,12,5,8,15,42.5,69.5,6.35,11.0,78.5,91.27,72.03
2017,12,5,8,30,58.0,90.0,6.4,11.0,104.0,122.2,99.42
2017,12,5,8,45,74.0,109.5,6.5,11.0,130.5,153.6,127.03
2017,12,5,9,0,90.0,129.0,6.6,11.0,157.0,194.21,162.15
2017,12,5,9,15,107.0,148.5,6.55,11.0,186.5,229.84,192.67
2017,12,5,9,30,124.0,168.0,6.5,11.0,216.0,266.83,223.96
2017,12,5,9,45,77.0,174.5,6.5,11.5,205.5,236.04,196.58
2017,12,5,10,0,30.0,181.0,6.5,12.0,195.0,210.94,173.68
2017,12,5,10,15,36.5,197.0,6.5,12.5,215.0,234.05,192.41
2017,12,5,10,30,43.0,213.0,6.5,13.0,235.0,257.62,211.29
2017,12,5,10,45,43.5,224.0,6.5,13.5,247.5,270.88,221.38
2017,12,5,11,0,44.0,235.0,6.5,14.0,260.0,284.18,231.47
2017,12,5,11,15,22.0,186.5,6.45,14.0,199.0,200.23,161.99
2017,12,5,11,30,0.0,138.0,6.4,14.0,138.0,131.28,104.19
2017,12,5,11,45,0.0,140.5,6.4,14.5,140.5,133.71,105.97
2017,12,5,12,0,0.0,143.0,6.4,15.0,143.0,136.18,107.74
2017,12,5,12,15,3.5,169.5,6.35,15.0,171.5,166.26,132.57
2017,12,5,12,30,7.0,196.0,6.3,15.0,200.0,196.93,157.73
2017,12,5,12,45,3.5,133.5,6.25,15.5,135.5,129.73,102.34
2017,12,5,13,0,0.0,71.0,6.2,16.0,71.0,66.12,49.55
2017,12,5,13,15,0.0,115.0,6.15,16.0,115.0,108.3,84.55
2017,12,5,13,30,0.0,159.0,6.1,16.0,159.0,152.84,121.25
2017,12,5,13,45,0.0,109.0,6.1,16.5,109.0,102.51,79.75
2017,12,5,14,0,0.0,59.0,6.1,17.0,59.0,54.9,40.26
2017,12,5,14,15,35.0,135.0,6.1,16.5,152.5,163.22,131.54
2017,12,5,14,30,70.0,211.0,6.1,16.0,246.0,275.83,224.9
2017,12,5,14,45,67.0,196.5,6.1,16.0,227.5,255.91,208.78
2017,12,5,15,0,64.0,182.0,6.1,16.0,209.0,236.19,192.92
2017,12,5,15,15,61.0,164.5,6.05,15.5,188.0,213.11,174.47
2017,12,5,15,30,58.0,147.0,6.0,15.0,167.0,190.29,155.94
2017,12,5,15,45,52.0,127.5,6.0,15.0,144.0,163.66,133.6
2017,12,5,16,0,46.0,108.0,6.0,15.0,121.0,137.59,111.42
2017,12,5,16,15,36.5,88.5,5.75,14.5,97.5,110.49,88.2
2017,12,5,16,30,27.0,69.0,5.5,14.0,74.0,84.3,65.45
2017,12,5,16,45,13.5,49.0,5.3,14.0,51.5,56.86,41.51
2017,12,5,17,0,0.0,29.0,5.1,14.0,29.0,28.31,16.35
2017,12,5,17,15,0.0,14.5,5.05,13.5,14.5,13.48,0.0
2017,12,5,17,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,1.0,3.85,4.0,1.0,0.95,0.0
2017,12,6,7,30,0.0,2.0,3.8,4.0,2.0,1.91,0.0
2017,12,6,7,45,0.0,7.0,3.75,4.5,7.0,6.48,0.0
2017,12,6,8,0,0.0,12.0,3.7,5.0,12.0,11.11,3.92
2017,12,6,8,15,0.0,18.5,3.7,5.0,18.5,17.14,9.39
2017,12,6,8,30,0.0,25.0,3.7,5.0,25.0,23.18,14.86
2017,12,6,8,45,0.0,31.5,3.7,5.0,31.5,29.23,20.28
2017,12,6,9,0,0.0,38.0,3.7,5.0,38.0,35.28,25.65
2017,12,6,9,15,0.0,39.0,3.75,5.0,39.0,36.21,26.44
2017,12,6,9,30,0.0,40.0,3.8,5.0,40.0,37.15,27.2
2017,12,6,9,45,0.0,55.5,3.85,5.0,55.5,51.6,39.82
2017,12,6,10,0,0.0,71.0,3.9,5.0,71.0,66.07,52.35
2017,12,6,10,15,0.0,83.5,3.9,5.0,83.5,77.76,62.37
2017,12,6,10,30,0.0,96.0,3.9,5.0,96.0,89.89,72.72
2017,12,6,10,45,0.0,104.5,3.9,5.0,104.5,98.17,79.71
2017,12,6,11,0,0.0,113.0,3.9,5.0,113.0,106.49,86.71
2017,12,6,11,15,0.0,127.5,3.95,5.0,127.5,120.86,98.88
2017,12,6,11,30,0.0,142.0,4.0,5.0,142.0,135.35,111.11
2017,12,6,11,45,0.0,94.0,4.1,5.5,94.0,87.7,70.17
2017,12,6,12,0,0.0,46.0,4.2,6.0,46.0,42.8,31.45
2017,12,6,12,15,0.0,61.0,4.3,6.0,61.0,56.79,43.52
2017,12,6,12,30,0.0,76.0,4.4,6.0,76.0,70.8,55.56
2017,12,6,12,45,0.0,103.0,4.55,6.0,103.0,96.45,77.55
2017,12,6,13,0,0.0,130.0,4.7,6.0,130.0,123.18,100.37
2017,12,6,13,15,0.0,126.0,4.75,6.0,126.0,119.25,97.07
2017,12,6,13,30,0.0,122.0,4.8,6.0,122.0,115.34,93.85
2017,12,6,13,45,0.0,132.5,4.85,6.0,132.5,126.03,103.1
2017,12,6,14,0,0.0,143.0,4.9,6.0,143.0,136.97,112.59
2017,12,6,14,15,0.0,148.5,4.85,6.0,148.5,143.04,117.96
2017,12,6,14,30,0.0,154.0,4.8,6.0,154.0,149.4,123.61
2017,12,6,14,45,0.0,85.0,4.8,6.0,85.0,79.32,63.57
2017,12,6,15,0,0.0,16.0,4.8,6.0,16.0,14.84,7.4
2017,12,6,15,15,0.0,14.5,4.7,6.0,14.5,13.45,6.21
2017,12,6,15,30,0.0,13.0,4.6,6.0,13.0,12.05,5.0
2017,12,6,15,45,0.0,11.0,4.6,6.0,11.0,10.19,3.37
2017,12,6,16,0,0.0,9.0,4.6,6.0,9.0,8.33,1.72
2017,12,6,16,15,0.0,7.0,4.35,5.5,7.0,6.48,0.07
2017,12,6,16,30,0.0,5.0,4.1,5.0,5.0,4.63,0.0
2017,12,6,16,45,0.0,3.5,3.95,5.0,3.5,3.24,0.0
2017,12,6,17,0,0.0,2.0,3.8,5.0,2.0,1.85,0.0
2017,12,6,17,15,0.0,1.0,3.6,5.0,1.0,0.92,0.0
2017,12,6,17,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,1.5,2.8,5.0,1.5,0.0,0.0
2017,12,7,7,30,0.0,3.0,2.8,5.0,3.0,2.86,0.0
2017,12,7,7,45,0.0,8.5,2.8,5.0,8.5,7.87,0.46
2017,12,7,8,0,0.0,14.0,2.8,5.0,14.0,12.97,5.51
2017,12,7,8,15,0.0,21.0,2.9,5.0,21.0,19.47,11.43
2017,12,7,8,30,0.0,28.0,3.0,5.0,28.0,25.97,17.33
2017,12,7,8,45,0.0,35.0,3.1,5.0,35.0,32.48,23.17
2017,12,7,9,0,0.0,42.0,3.2,5.0,42.0,39.0,28.95
2017,12,7,9,15,0.0,52.0,3.3,5.0,52.0,48.33,37.13
2017,12,7,9,30,0.0,62.0,3.4,5.0,62.0,57.66,45.24
2017,12,7,9,45,0.0,55.0,3.55,5.0,55.0,51.13,39.41
2017,12,7,10,0,0.0,48.0,3.7,5.0,48.0,44.61,33.6
2017,12,7,10,15,0.0,86.0,3.85,5.0,86.0,80.19,64.5
2017,12,7,10,30,0.0,124.0,4.0,5.0,124.0,117.94,96.9
2017,12,7,10,45,2.5,152.5,4.15,5.5,154.5,148.86,123.0
2017,12,7,11,0,5.0,181.0,4.3,6.0,185.0,180.39,149.33
2017,12,7,11,15,2.5,157.0,4.4,6.0,159.0,152.99,125.88
2017,12,7,11,30,0.0,133.0,4.5,6.0,133.0,126.29,103.04
2017,12,7,11,45,4.0,166.5,4.65,6.0,169.5,163.8,134.95
2017,12,7,12,0,8.0,200.0,4.8,6.0,206.0,202.19,167.31
2017,12,7,12,15,4.0,184.5,4.9,6.0,187.5,182.32,150.39
2017,12,7,12,30,0.0,169.0,5.0,6.0,169.0,162.7,133.71
2017,12,7,12,45,1.5,174.5,5.15,6.0,175.5,169.76,139.81
2017,12,7,13,0,3.0,180.0,5.3,6.0,182.0,176.89,145.99
2017,12,7,13,15,1.5,148.0,5.45,6.0,149.0,142.75,117.15
2017,12,7,13,30,0.0,116.0,5.6,6.0,116.0,109.38,88.78
2017,12,7,13,45,0.0,65.5,5.75,6.0,65.5,60.97,47.28
2017,12,7,14,0,0.0,15.0,5.9,6.0,15.0,13.93,6.5
2017,12,7,14,15,0.0,34.5,5.9,6.0,34.5,32.06,22.35
2017,12,7,14,30,0.0,54.0,5.9,6.0,54.0,50.22,38.23
2017,12,7,14,45,9.5,107.5,5.9,6.0,111.5,108.65,89.37
2017,12,7,15,0,19.0,161.0,5.9,6.0,169.0,172.1,144.4
2017,12,7,15,15,15.5,146.0,5.8,5.5,152.0,154.2,129.34
2017,12,7,15,30,12.0,131.0,5.7,5.0,135.0,136.65,114.5
2017,12,7,15,45,7.0,114.0,5.65,4.5,116.5,116.43,97.1
2017,12,7,16,0,2.0,97.0,5.6,4.0,98.0,96.73,79.92
2017,12,7,16,15,1.0,78.5,5.35,3.5,79.0,77.7,63.1
2017,12,7,16,30,0.0,60.0,5.1,3.0,60.0,58.74,46.09
2017,12,7,16,45,0.0,42.0,4.9,2.5,42.0,40.67,29.68
2017,12,7,17,0,0.0,24.0,4.7,2.0,24.0,22.29,12.47
2017,12,7,17,15,0.0,12.0,4.55,1.5,12.0,11.13,0.0
2017,12,7,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,4.05,0.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,10.5,1.75,-0.5,10.5,0.0,0.0
2017,12,8,7,30,0.0,21.0,1.8,0.0,21.0,20.02,0.0
2017,12,8,7,45,260.0,28.5,1.9,0.0,62.0,120.65,81.08
2017,12,8,8,0,520.0,36.0,2.0,0.0,103.0,230.13,181.52
2017,12,8,8,15,600.5,43.0,1.95,0.5,152.0,299.18,246.55
2017,12,8,8,30,681.0,50.0,1.9,1.0,201.0,375.52,316.1
2017,12,8,8,45,733.0,54.5,1.9,2.0,250.5,441.73,374.68
2017,12,8,9,0,785.0,59.0,1.9,3.0,300.0,511.27,433.51
2017,12,8,9,15,817.5,62.5,1.9,3.5,346.0,570.98,482.86
2017,12,8,9,30,850.0,66.0,1.9,4.0,392.0,631.33,530.89
2017,12,8,9,45,874.0,68.5,1.95,4.5,433.5,685.0,572.19
2017,12,8,10,0,898.0,71.0,2.0,5.0,475.0,732.57,606.09
2017,12,8,10,15,914.0,72.5,2.05,5.5,510.0,776.64,636.81
2017,12,8,10,30,930.0,74.0,2.1,6.0,545.0,818.71,665.61
2017,12,8,10,45,941.5,75.5,2.2,7.0,573.0,854.88,688.99
2017,12,8,11,0,953.0,77.0,2.3,8.0,601.0,888.26,710.15
2017,12,8,11,15,960.0,78.0,2.35,8.0,621.0,914.22,728.0
2017,12,8,11,30,967.0,79.0,2.4,8.0,641.0,936.83,743.59
2017,12,8,11,45,772.5,134.0,2.5,8.5,588.0,854.91,683.61
2017,12,8,12,0,578.0,189.0,2.6,9.0,535.0,746.12,602.77
2017,12,8,12,15,774.5,135.5,2.65,9.0,601.5,868.57,694.78
2017,12,8,12,30,971.0,82.0,2.7,9.0,668.0,968.39,765.43
2017,12,8,12,45,969.5,81.5,2.75,9.5,662.0,963.04,759.87
2017,12,8,13,0,968.0,81.0,2.8,10.0,656.0,953.91,752.89
2017,12,8,13,15,963.0,80.5,2.9,10.0,641.5,938.0,743.08
2017,12,8,13,30,958.0,80.0,3.0,10.0,627.0,918.53,730.81
2017,12,8,13,45,949.0,79.0,3.1,10.5,603.5,891.68,711.93
2017,12,8,14,0,940.0,78.0,3.2,11.0,580.0,861.7,690.78
2017,12,8,14,15,926.5,76.5,3.2,11.0,549.5,824.65,664.98
2017,12,8,14,30,913.0,75.0,3.2,11.0,519.0,785.14,637.18
2017,12,8,14,45,890.5,73.5,3.25,11.0,480.5,742.28,606.83
2017,12,8,15,0,868.0,72.0,3.3,11.0,442.0,692.33,570.58
2017,12,8,15,15,840.5,69.0,3.05,10.5,398.5,636.37,527.26
2017,12,8,15,30,813.0,66.0,2.8,10.0,355.0,580.18,482.13
2017,12,8,15,45,773.5,62.0,2.6,10.0,307.5,516.3,428.86
2017,12,8,16,0,734.0,58.0,2.4,10.0,260.0,454.03,375.37
2017,12,8,16,15,672.5,52.0,2.05,9.0,210.0,381.52,312.88
2017,12,8,16,30,611.0,46.0,1.7,8.0,160.0,313.72,252.34
2017,12,8,16,45,510.5,37.5,1.35,7.5,113.0,238.09,184.15
2017,12,8,17,0,410.0,29.0,1.0,7.0,66.0,170.05,118.19
2017,12,8,17,15,205.0,14.5,1.0,6.5,33.0,72.89,0.0
2017,12,8,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,15,131.5,6.0,4.0,1.5,10.0,0.0,0.0
2017,12,9,7,30,263.0,12.0,4.1,2.0,20.0,71.64,0.0
2017,12,9,7,45,406.5,21.5,4.25,2.5,60.5,151.34,97.86
2017,12,9,8,0,550.0,31.0,4.4,3.0,101.0,234.47,183.01
2017,12,9,8,15,627.0,37.0,4.25,3.5,149.5,302.02,247.56
2017,12,9,8,30,704.0,43.0,4.1,4.0,198.0,376.66,316.43
2017,12,9,8,45,741.5,49.0,3.95,5.0,245.0,438.22,371.77
2017,12,9,9,0,779.0,55.0,3.8,6.0,292.0,501.84,426.36
2017,12,9,9,15,811.0,58.0,3.9,7.5,337.5,560.27,474.22
