Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,9,9,30,843.0,61.0,4.0,9.0,383.0,619.35,520.62
2017,12,9,9,45,866.0,63.0,4.1,10.5,423.5,666.53,555.6
2017,12,9,10,0,889.0,65.0,4.2,12.0,464.0,717.33,590.74
2017,12,9,10,15,904.5,67.0,4.45,12.5,498.5,761.38,623.04
2017,12,9,10,30,920.0,69.0,4.7,13.0,533.0,803.44,653.6
2017,12,9,10,45,932.0,69.5,5.0,14.0,560.5,838.58,677.79
2017,12,9,11,0,944.0,70.0,5.3,15.0,588.0,871.0,699.82
2017,12,9,11,15,951.0,71.0,5.25,15.0,607.5,896.87,717.56
2017,12,9,11,30,958.0,72.0,5.2,15.0,627.0,919.43,732.9
2017,12,9,11,45,962.5,72.0,5.2,15.5,638.0,935.11,742.21
2017,12,9,12,0,967.0,72.0,5.2,16.0,649.0,947.15,749.02
2017,12,9,12,15,967.5,72.0,5.1,16.0,651.5,951.92,751.47
2017,12,9,12,30,968.0,72.0,5.0,16.0,654.0,952.88,751.37
2017,12,9,12,45,967.0,71.0,4.95,16.5,648.5,947.49,745.82
2017,12,9,13,0,966.0,70.0,4.9,17.0,643.0,938.31,737.8
2017,12,9,13,15,961.0,69.5,4.85,17.0,628.5,922.54,726.67
2017,12,9,13,30,956.0,69.0,4.8,17.0,614.0,903.22,713.16
2017,12,9,13,45,948.5,67.5,4.75,17.0,591.5,877.15,694.87
2017,12,9,14,0,941.0,66.0,4.7,17.0,569.0,847.89,674.33
2017,12,9,14,15,929.0,65.0,4.6,17.0,539.0,812.71,649.11
2017,12,9,14,30,917.0,64.0,4.5,17.0,509.0,774.97,621.96
2017,12,9,14,45,894.5,64.0,4.45,17.0,472.0,728.58,588.42
2017,12,9,15,0,872.0,64.0,4.4,17.0,435.0,680.9,553.53
2017,12,9,15,15,847.5,61.5,4.0,16.5,393.0,632.47,516.23
2017,12,9,15,30,823.0,59.0,3.6,16.0,351.0,578.59,473.12
2017,12,9,15,45,787.5,55.0,3.25,15.5,304.5,516.66,422.58
2017,12,9,16,0,752.0,51.0,2.9,15.0,258.0,456.01,371.47
2017,12,9,16,15,695.5,46.5,2.6,13.5,209.5,386.81,313.09
2017,12,9,16,30,639.0,42.0,2.3,12.0,161.0,321.78,255.89
2017,12,9,16,45,542.5,34.5,2.0,11.0,114.5,244.03,186.83
2017,12,9,17,0,446.0,27.0,1.7,10.0,68.0,175.9,121.18
2017,12,9,17,15,223.0,13.5,1.7,9.5,34.0,75.48,0.0
2017,12,9,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,7,15,131.0,6.5,1.3,2.5,10.0,0.0,0.0
2017,12,10,7,30,262.0,13.0,1.3,3.0,20.0,71.87,0.0
2017,12,10,7,45,417.0,22.5,1.3,4.0,62.0,153.86,96.06
2017,12,10,8,0,572.0,32.0,1.3,5.0,104.0,241.73,185.12
2017,12,10,8,15,651.0,38.0,1.5,6.0,153.5,311.25,249.67
2017,12,10,8,30,730.0,44.0,1.7,7.0,203.0,387.95,318.19
2017,12,10,8,45,776.0,48.5,1.9,8.0,252.5,453.25,375.53
2017,12,10,9,0,822.0,53.0,2.1,9.0,302.0,521.33,432.85
2017,12,10,9,15,852.5,56.0,1.95,10.0,348.0,576.8,476.68
2017,12,10,9,30,883.0,59.0,1.8,11.0,394.0,636.23,521.21
2017,12,10,9,45,904.5,61.0,1.65,12.0,435.0,688.45,557.46
2017,12,10,10,0,926.0,63.0,1.5,13.0,476.0,739.65,589.92
2017,12,10,10,15,940.5,64.5,1.5,13.5,511.0,783.64,618.68
2017,12,10,10,30,955.0,66.0,1.5,14.0,546.0,825.48,645.44
2017,12,10,10,45,965.5,66.5,1.5,15.0,573.5,860.43,665.77
2017,12,10,11,0,976.0,67.0,1.5,16.0,601.0,892.48,683.86
2017,12,10,11,15,779.0,122.5,1.5,16.5,557.5,822.52,633.24
2017,12,10,11,30,582.0,178.0,1.5,17.0,514.0,723.29,561.88
2017,12,10,11,45,784.5,126.5,1.55,17.5,588.0,855.02,654.64
2017,12,10,12,0,987.0,75.0,1.6,18.0,662.0,967.61,728.01
2017,12,10,12,15,987.5,75.0,1.6,18.0,665.0,972.58,729.69
2017,12,10,12,30,988.0,75.0,1.6,18.0,668.0,973.67,730.32
2017,12,10,12,45,987.0,74.0,1.6,18.5,662.5,968.33,725.55
2017,12,10,13,0,986.0,73.0,1.6,19.0,657.0,959.14,718.49
2017,12,10,13,15,981.5,72.5,1.55,19.0,642.5,943.71,708.17
2017,12,10,13,30,977.0,72.0,1.5,19.0,628.0,924.63,695.62
2017,12,10,13,45,816.0,104.5,1.45,19.0,557.0,817.82,623.67
2017,12,10,14,0,655.0,137.0,1.4,19.0,486.0,710.25,550.09
2017,12,10,14,15,766.5,101.5,1.35,19.0,489.5,735.03,569.22
2017,12,10,14,30,878.0,66.0,1.3,19.0,493.0,748.35,578.89
2017,12,10,14,45,886.5,66.0,1.3,19.0,470.0,725.7,563.95
2017,12,10,15,0,895.0,66.0,1.3,19.0,447.0,699.62,546.85
2017,12,10,15,15,870.5,63.5,1.1,18.5,404.0,650.35,510.74
2017,12,10,15,30,846.0,61.0,0.9,18.0,361.0,595.55,468.9
2017,12,10,15,45,811.0,57.0,0.75,17.5,314.0,532.89,420.42
2017,12,10,16,0,776.0,53.0,0.6,17.0,267.0,471.39,371.12
2017,12,10,16,15,719.5,48.0,0.65,16.5,217.0,400.37,314.0
2017,12,10,16,30,663.0,43.0,0.7,16.0,167.0,333.47,257.51
2017,12,10,16,45,566.5,35.5,0.75,15.5,119.0,254.3,189.8
2017,12,10,17,0,470.0,28.0,0.8,15.0,71.0,184.59,124.57
2017,12,10,17,15,235.0,14.0,0.9,14.0,35.5,79.34,0.0
2017,12,10,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,7.0,2.4,6.5,7.0,0.0,0.0
2017,12,11,7,30,0.0,14.0,2.5,7.0,14.0,13.34,0.0
2017,12,11,7,45,153.5,27.5,2.6,7.5,46.5,86.07,51.37
2017,12,11,8,0,307.0,41.0,2.7,8.0,79.0,163.83,125.22
2017,12,11,8,15,367.0,53.5,2.75,8.5,118.5,217.04,174.46
2017,12,11,8,30,427.0,66.0,2.8,9.0,158.0,279.2,230.23
2017,12,11,8,45,465.0,75.5,2.9,10.0,197.0,331.33,276.18
2017,12,11,9,0,503.0,85.0,3.0,11.0,236.0,386.12,322.78
2017,12,11,9,15,530.0,95.0,2.85,11.5,275.5,437.32,365.08
2017,12,11,9,30,557.0,105.0,2.7,12.0,315.0,489.49,406.68
2017,12,11,9,45,725.5,88.0,2.6,13.0,391.5,606.61,498.48
2017,12,11,10,0,894.0,71.0,2.5,14.0,468.0,730.52,589.39
2017,12,11,10,15,823.5,84.5,2.2,15.0,471.5,725.12,579.03
2017,12,11,10,30,753.0,98.0,1.9,16.0,475.0,712.03,564.13
2017,12,11,10,45,852.5,87.0,1.65,17.0,535.0,799.91,621.77
2017,12,11,11,0,952.0,76.0,1.4,18.0,595.0,882.48,671.49
2017,12,11,11,15,959.0,77.0,1.5,19.0,615.0,908.68,686.04
2017,12,11,11,30,966.0,78.0,1.6,20.0,635.0,931.54,698.99
2017,12,11,11,45,968.5,79.0,1.75,21.0,646.0,947.0,707.68
2017,12,11,12,0,971.0,80.0,1.9,22.0,657.0,958.75,714.03
2017,12,11,12,15,741.0,146.5,2.05,22.0,588.0,849.83,642.18
2017,12,11,12,30,511.0,213.0,2.2,22.0,519.0,715.96,548.71
2017,12,11,12,45,740.5,146.0,2.4,22.5,585.5,846.97,644.37
2017,12,11,13,0,970.0,79.0,2.6,23.0,652.0,952.07,715.28
2017,12,11,13,15,965.5,78.5,2.65,22.5,638.0,936.94,706.38
2017,12,11,13,30,961.0,78.0,2.7,22.0,624.0,918.22,696.25
2017,12,11,13,45,632.5,154.0,2.8,22.0,508.0,725.9,563.24
2017,12,11,14,0,304.0,230.0,2.9,22.0,392.0,514.38,403.32
2017,12,11,14,15,473.0,176.5,2.9,22.0,413.5,589.35,464.8
2017,12,11,14,30,642.0,123.0,2.9,22.0,435.0,646.82,510.67
2017,12,11,14,45,742.5,92.0,2.9,22.0,427.0,661.53,522.7
2017,12,11,15,0,843.0,61.0,2.9,22.0,419.0,658.4,521.43
2017,12,11,15,15,841.5,61.5,2.6,21.0,389.5,629.86,500.98
2017,12,11,15,30,840.0,62.0,2.3,20.0,360.0,593.87,473.29
2017,12,11,15,45,803.5,58.0,2.0,19.0,313.0,530.69,423.92
2017,12,11,16,0,767.0,54.0,1.7,18.0,266.0,468.79,373.88
2017,12,11,16,15,710.5,49.0,1.7,16.5,216.5,398.21,316.68
2017,12,11,16,30,654.0,44.0,1.7,15.0,167.0,331.71,260.06
2017,12,11,16,45,556.5,36.0,1.7,14.0,119.0,252.04,190.9
2017,12,11,17,0,459.0,28.0,1.7,13.0,71.0,182.02,124.88
2017,12,11,17,15,229.5,14.0,1.7,12.5,35.5,78.48,0.0
2017,12,11,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,7,15,119.5,5.5,3.75,5.5,8.5,0.0,0.0
2017,12,12,7,30,239.0,11.0,3.9,6.0,17.0,63.84,0.0
2017,12,12,7,45,395.0,21.0,4.05,6.5,57.5,143.71,83.23
2017,12,12,8,0,551.0,31.0,4.2,7.0,98.0,231.33,176.12
2017,12,12,8,15,631.0,37.5,4.45,7.5,146.5,300.32,241.57
2017,12,12,8,30,711.0,44.0,4.7,8.0,195.0,376.7,311.69
2017,12,12,8,45,758.0,48.5,4.95,9.0,244.0,441.44,370.11
2017,12,12,9,0,805.0,53.0,5.2,10.0,293.0,509.09,428.85
2017,12,12,9,15,835.5,56.0,5.3,10.5,338.5,567.75,478.84
2017,12,12,9,30,866.0,59.0,5.4,11.0,384.0,622.48,524.22
2017,12,12,9,45,888.5,61.0,5.55,11.5,425.0,674.73,565.95
2017,12,12,10,0,911.0,63.0,5.7,12.0,466.0,726.09,604.41
2017,12,12,10,15,925.5,64.5,5.65,12.0,500.5,769.68,636.64
2017,12,12,10,30,940.0,66.0,5.6,12.0,535.0,811.16,666.91
2017,12,12,10,45,952.0,66.0,5.55,12.5,562.5,846.43,690.85
2017,12,12,11,0,964.0,66.0,5.5,13.0,590.0,878.94,712.49
2017,12,12,11,15,971.0,67.0,5.4,13.5,610.0,905.48,729.21
2017,12,12,11,30,978.0,68.0,5.3,14.0,630.0,928.65,743.35
2017,12,12,11,45,967.5,75.0,5.25,14.5,640.0,940.39,749.44
2017,12,12,12,0,957.0,82.0,5.2,15.0,650.0,948.08,752.77
2017,12,12,12,15,958.5,82.0,5.1,15.0,653.0,954.03,756.09
2017,12,12,12,30,960.0,82.0,5.0,15.0,656.0,956.23,756.86
2017,12,12,12,45,962.0,80.5,4.9,15.5,651.5,953.27,752.64
2017,12,12,13,0,964.0,79.0,4.8,16.0,647.0,946.53,745.92
2017,12,12,13,15,959.5,78.0,4.7,16.0,633.5,930.99,734.52
2017,12,12,13,30,955.0,77.0,4.6,16.0,620.0,911.88,720.76
2017,12,12,13,45,950.0,75.0,4.5,16.0,598.5,887.68,703.46
2017,12,12,14,0,945.0,73.0,4.4,16.0,577.0,860.17,683.87
2017,12,12,14,15,933.5,72.0,4.25,16.0,547.5,825.63,658.82
2017,12,12,14,30,922.0,71.0,4.1,16.0,518.0,788.46,632.24
2017,12,12,14,45,889.0,73.5,4.0,16.0,479.0,743.04,599.48
2017,12,12,15,0,856.0,76.0,3.9,16.0,440.0,691.02,561.4
2017,12,12,15,15,830.0,72.5,3.6,15.5,397.5,636.2,519.41
2017,12,12,15,30,804.0,69.0,3.3,15.0,355.0,581.02,475.67
2017,12,12,15,45,767.0,64.5,3.0,14.5,308.5,518.52,424.88
2017,12,12,16,0,730.0,60.0,2.7,14.0,262.0,457.39,373.57
2017,12,12,16,15,671.0,54.0,2.35,12.5,213.0,386.18,313.63
2017,12,12,16,30,612.0,48.0,2.0,11.0,164.0,322.57,257.66
2017,12,12,16,45,512.0,39.5,1.7,10.0,117.0,243.75,187.98
2017,12,12,17,0,412.0,31.0,1.4,9.0,70.0,175.19,122.87
2017,12,12,17,15,206.0,15.5,1.4,8.5,35.0,75.99,0.0
2017,12,12,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,3.0,1.35,3.5,3.0,0.0,0.0
2017,12,13,7,30,0.0,6.0,1.4,4.0,6.0,5.72,0.0
2017,12,13,7,45,0.0,22.5,1.45,4.5,22.5,21.59,8.78
2017,12,13,8,0,0.0,39.0,1.5,5.0,39.0,38.56,27.12
2017,12,13,8,15,6.5,58.0,1.75,5.5,59.5,60.38,46.73
2017,12,13,8,30,13.0,77.0,2.0,6.0,80.0,82.62,66.57
2017,12,13,8,45,19.5,95.0,2.3,7.0,100.5,104.3,85.53
2017,12,13,9,0,26.0,113.0,2.6,8.0,121.0,132.93,110.1
2017,12,13,9,15,13.0,118.0,2.7,8.0,122.0,123.64,101.92
2017,12,13,9,30,0.0,123.0,2.8,8.0,123.0,119.94,98.35
2017,12,13,9,45,35.0,155.5,2.9,8.5,171.0,185.83,154.73
2017,12,13,10,0,70.0,188.0,3.0,9.0,219.0,248.46,207.2
2017,12,13,10,15,151.5,204.0,3.15,9.5,277.5,339.13,282.97
2017,12,13,10,30,233.0,220.0,3.3,10.0,336.0,424.53,352.77
2017,12,13,10,45,239.5,232.0,3.45,10.5,357.0,449.48,371.52
2017,12,13,11,0,246.0,244.0,3.6,11.0,378.0,474.07,390.08
2017,12,13,11,15,287.0,246.5,3.65,11.0,408.0,529.1,433.74
2017,12,13,11,30,328.0,249.0,3.7,11.0,438.0,571.92,467.53
2017,12,13,11,45,313.0,257.5,3.8,11.5,440.5,573.0,466.74
2017,12,13,12,0,298.0,266.0,3.9,12.0,443.0,572.56,465.05
2017,12,13,12,15,320.5,263.0,3.9,12.0,454.0,590.41,479.33
2017,12,13,12,30,343.0,260.0,3.9,12.0,465.0,607.14,492.68
2017,12,13,12,45,368.0,251.5,3.9,12.5,470.0,618.22,501.01
2017,12,13,13,0,393.0,243.0,3.9,13.0,475.0,627.63,508.1
2017,12,13,13,15,390.5,238.0,3.85,13.0,464.0,615.39,498.84
2017,12,13,13,30,388.0,233.0,3.8,13.0,453.0,601.73,488.65
2017,12,13,13,45,392.5,222.5,3.75,13.0,438.0,586.07,477.22
2017,12,13,14,0,397.0,212.0,3.7,13.0,423.0,568.82,464.54
2017,12,13,14,15,392.0,202.0,3.65,13.0,401.0,543.12,445.02
2017,12,13,14,30,387.0,192.0,3.6,13.0,379.0,516.39,424.55
2017,12,13,14,45,427.5,167.5,3.55,13.0,361.0,516.1,425.52
2017,12,13,15,0,468.0,143.0,3.5,13.0,343.0,500.21,414.03
2017,12,13,15,15,452.5,132.5,3.25,12.5,310.0,459.41,381.63
2017,12,13,15,30,437.0,122.0,3.0,12.0,277.0,418.6,348.61
2017,12,13,15,45,421.5,107.0,2.75,12.0,241.0,372.86,310.25
2017,12,13,16,0,406.0,92.0,2.5,12.0,205.0,327.54,271.28
2017,12,13,16,15,370.5,78.5,2.4,11.0,166.5,275.32,226.55
2017,12,13,16,30,335.0,65.0,2.3,10.0,128.0,226.09,182.94
2017,12,13,16,45,280.5,49.0,2.2,9.5,91.5,170.39,132.87
2017,12,13,17,0,226.0,33.0,2.1,9.0,55.0,120.45,85.18
2017,12,13,17,15,113.0,16.5,2.15,8.5,27.5,53.01,0.0
2017,12,13,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,4.5,1.65,5.5,4.5,0.0,0.0
2017,12,14,7,30,0.0,9.0,1.9,6.0,9.0,8.58,0.0
2017,12,14,7,45,84.0,26.0,2.15,6.5,36.0,58.29,29.44
2017,12,14,8,0,168.0,43.0,2.4,7.0,63.0,112.29,84.91
2017,12,14,8,15,212.5,61.0,2.45,7.5,98.0,158.4,127.17
2017,12,14,8,30,257.0,79.0,2.5,8.0,133.0,208.95,172.55
2017,12,14,8,45,305.0,90.5,2.6,9.0,169.5,265.47,221.85
2017,12,14,9,0,353.0,102.0,2.7,10.0,206.0,319.3,267.81
2017,12,14,9,15,482.5,97.0,2.6,10.5,263.0,405.13,339.81
2017,12,14,9,30,612.0,92.0,2.5,11.0,320.0,506.57,422.05
2017,12,14,9,45,606.0,105.5,2.45,12.0,351.0,543.59,449.17
2017,12,14,10,0,600.0,119.0,2.4,13.0,382.0,578.2,473.78
2017,12,14,10,15,467.5,162.0,2.4,13.5,376.5,545.95,445.14
2017,12,14,10,30,335.0,205.0,2.4,14.0,371.0,496.72,403.36
2017,12,14,10,45,579.5,155.0,2.4,15.0,460.5,655.61,527.54
2017,12,14,11,0,824.0,105.0,2.4,16.0,550.0,815.01,641.03
2017,12,14,11,15,450.0,181.5,2.45,16.0,426.0,604.03,481.64
2017,12,14,11,30,76.0,258.0,2.5,16.0,302.0,339.59,270.43
2017,12,14,11,45,126.5,269.0,2.55,16.5,343.5,410.42,327.33
2017,12,14,12,0,177.0,280.0,2.6,17.0,385.0,468.83,372.39
2017,12,14,12,15,201.0,280.0,2.65,17.0,399.5,490.8,389.49
2017,12,14,12,30,225.0,280.0,2.7,17.0,414.0,512.25,406.38
2017,12,14,12,45,211.5,279.0,2.8,17.0,404.0,498.6,395.88
2017,12,14,13,0,198.0,278.0,2.9,17.0,394.0,484.37,385.12
2017,12,14,13,15,199.0,271.5,2.95,17.0,386.0,475.7,379.01
2017,12,14,13,30,200.0,265.0,3.0,17.0,378.0,466.38,372.38
2017,12,14,13,45,163.0,255.0,3.15,17.0,345.5,420.58,336.79
2017,12,14,14,0,126.0,245.0,3.3,17.0,313.0,375.82,301.68
2017,12,14,14,15,175.5,230.0,3.25,16.5,318.5,394.43,318.86
2017,12,14,14,30,225.0,215.0,3.2,16.0,324.0,409.89,333.19
2017,12,14,14,45,259.0,194.5,3.15,16.0,311.5,414.91,338.12
2017,12,14,15,0,293.0,174.0,3.1,16.0,299.0,405.34,331.56
2017,12,14,15,15,279.0,160.0,2.8,15.5,270.0,369.02,302.79
2017,12,14,15,30,265.0,146.0,2.5,15.0,241.0,333.18,273.98
2017,12,14,15,45,251.5,128.0,2.25,14.5,208.5,293.44,241.52
2017,12,14,16,0,238.0,110.0,2.0,14.0,176.0,254.44,208.87
2017,12,14,16,15,215.0,91.0,1.95,13.5,142.5,210.64,171.54
2017,12,14,16,30,192.0,72.0,1.9,13.0,109.0,168.78,134.94
2017,12,14,16,45,152.5,53.5,1.9,12.5,77.0,123.69,95.21
2017,12,14,17,0,113.0,35.0,1.9,12.0,45.0,82.54,57.35
2017,12,14,17,15,56.5,17.5,2.05,11.5,22.5,36.79,0.0
2017,12,14,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,15,7,45,0.0,6.0,3.45,5.5,6.0,5.55,0.0
2017,12,15,8,0,0.0,12.0,3.6,6.0,12.0,11.11,3.72
2017,12,15,8,15,0.0,19.0,3.7,6.5,19.0,17.61,9.62
2017,12,15,8,30,0.0,26.0,3.8,7.0,26.0,24.11,15.47
2017,12,15,8,45,0.0,33.0,3.95,7.5,33.0,30.62,21.25
2017,12,15,9,0,0.0,40.0,4.1,8.0,40.0,37.14,26.95
2017,12,15,9,15,0.0,78.0,4.25,8.5,78.0,73.54,58.52
2017,12,15,9,30,0.0,116.0,4.4,9.0,116.0,112.54,91.84
2017,12,15,9,45,119.5,151.0,4.6,9.5,203.5,246.2,207.5
2017,12,15,10,0,239.0,186.0,4.8,10.0,291.0,385.51,324.42
2017,12,15,10,15,355.0,180.0,4.7,10.5,349.5,471.45,395.44
2017,12,15,10,30,471.0,174.0,4.6,11.0,408.0,576.84,479.95
2017,12,15,10,45,377.0,205.5,4.55,11.5,399.0,539.34,446.35
2017,12,15,11,0,283.0,237.0,4.5,12.0,390.0,508.43,418.06
2017,12,15,11,15,221.5,252.5,4.35,12.0,375.0,467.66,383.71
2017,12,15,11,30,160.0,268.0,4.2,12.0,360.0,436.69,356.77
2017,12,15,11,45,298.5,250.0,4.1,12.5,425.5,551.19,449.41
2017,12,15,12,0,437.0,232.0,4.0,13.0,491.0,667.83,540.22
2017,12,15,12,15,399.5,243.0,3.85,13.0,480.5,636.47,514.44
2017,12,15,12,30,362.0,254.0,3.7,13.0,470.0,616.74,498.03
2017,12,15,12,45,460.0,222.5,3.6,13.5,494.5,679.37,546.92
2017,12,15,13,0,558.0,191.0,3.5,14.0,519.0,726.26,583.01
2017,12,15,13,15,719.5,142.0,3.35,14.0,555.5,810.14,645.71
2017,12,15,13,30,881.0,93.0,3.2,14.0,592.0,875.48,692.16
2017,12,15,13,45,873.0,91.5,3.05,14.0,571.0,850.85,673.68
2017,12,15,14,0,865.0,90.0,2.9,14.0,550.0,823.25,653.87
2017,12,15,14,15,852.0,88.0,2.7,14.0,521.5,788.33,628.45
2017,12,15,14,30,839.0,86.0,2.5,14.0,493.0,751.08,601.29
2017,12,15,14,45,821.5,83.0,2.4,14.0,458.0,707.32,569.79
2017,12,15,15,0,804.0,80.0,2.3,14.0,423.0,662.03,536.84
2017,12,15,15,15,777.5,76.5,2.05,13.5,382.0,609.07,496.03
2017,12,15,15,30,751.0,73.0,1.8,13.0,341.0,555.89,454.0
2017,12,15,15,45,714.5,68.0,1.55,13.0,296.5,498.28,406.48
2017,12,15,16,0,678.0,63.0,1.3,13.0,252.0,439.5,356.86
2017,12,15,16,15,620.0,56.5,1.1,12.5,205.0,370.85,298.86
2017,12,15,16,30,562.0,50.0,0.9,12.0,158.0,306.74,242.84
2017,12,15,16,45,469.5,40.5,0.75,11.5,113.0,231.84,177.48
2017,12,15,17,0,377.0,31.0,0.6,11.0,68.0,166.5,116.86
2017,12,15,17,15,188.5,15.5,0.55,10.5,34.0,73.09,0.0
2017,12,15,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,16,7,45,0.0,2.5,0.95,6.5,2.5,2.31,0.0
2017,12,16,8,0,0.0,5.0,1.0,7.0,5.0,4.62,0.0
2017,12,16,8,15,0.0,8.5,1.05,7.5,8.5,7.87,1.16
2017,12,16,8,30,0.0,12.0,1.1,8.0,12.0,11.11,4.08
2017,12,16,8,45,0.0,15.0,1.2,8.5,15.0,13.9,6.56
2017,12,16,9,0,0.0,18.0,1.3,9.0,18.0,16.68,9.0
2017,12,16,9,15,0.0,33.0,1.5,9.0,33.0,30.63,21.19
2017,12,16,9,30,0.0,48.0,1.7,9.0,48.0,44.6,33.29
2017,12,16,9,45,0.0,91.5,1.9,9.5,91.5,86.29,69.0
2017,12,16,10,0,0.0,135.0,2.1,10.0,135.0,130.79,106.36
2017,12,16,10,15,0.0,146.0,2.15,9.5,146.0,141.62,115.34
2017,12,16,10,30,0.0,157.0,2.2,9.0,157.0,152.53,124.45
2017,12,16,10,45,0.0,139.5,2.3,9.0,139.5,133.74,108.47
2017,12,16,11,0,0.0,122.0,2.4,9.0,122.0,115.64,93.13
2017,12,16,11,15,0.0,73.0,2.45,9.0,73.0,67.97,52.68
2017,12,16,11,30,0.0,24.0,2.5,9.0,24.0,22.3,13.58
2017,12,16,11,45,8.5,121.0,2.55,9.0,126.5,121.7,98.48
2017,12,16,12,0,17.0,218.0,2.6,9.0,229.0,229.69,188.07
2017,12,16,12,15,8.5,136.0,2.5,9.0,141.5,136.76,110.64
2017,12,16,12,30,0.0,54.0,2.4,9.0,54.0,50.26,37.42
2017,12,16,12,45,0.0,81.5,2.3,9.0,81.5,75.93,59.34
2017,12,16,13,0,0.0,109.0,2.2,9.0,109.0,102.39,81.7
2017,12,16,13,15,0.0,136.0,2.05,9.0,136.0,129.39,104.37
2017,12,16,13,30,0.0,163.0,1.9,9.0,163.0,157.19,127.57
2017,12,16,13,45,0.0,99.5,1.8,9.0,99.5,93.18,74.0
2017,12,16,14,0,0.0,36.0,1.7,9.0,36.0,33.46,23.24
2017,12,16,14,15,0.0,38.0,1.65,8.5,38.0,35.32,24.98
2017,12,16,14,30,0.0,40.0,1.6,8.0,40.0,37.17,26.7
2017,12,16,14,45,0.0,73.0,1.55,8.0,73.0,67.94,53.37
2017,12,16,15,0,0.0,106.0,1.5,8.0,106.0,100.74,81.61
2017,12,16,15,15,0.0,95.5,1.35,7.5,95.5,90.5,73.09
2017,12,16,15,30,0.0,85.0,1.2,7.0,85.0,80.31,64.59
2017,12,16,15,45,0.0,73.5,1.05,7.0,73.5,69.14,55.0
2017,12,16,16,0,0.0,62.0,0.9,7.0,62.0,58.0,45.33
2017,12,16,16,15,0.0,50.0,0.8,7.0,50.0,46.48,35.18
2017,12,16,16,30,0.0,38.0,0.7,7.0,38.0,35.29,25.2
2017,12,16,16,45,0.0,27.0,0.65,7.0,27.0,25.06,15.96
2017,12,16,17,0,0.0,16.0,0.6,7.0,16.0,14.83,6.52
2017,12,16,17,15,0.0,8.0,0.65,7.0,8.0,7.41,0.0
2017,12,16,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.15,4.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,45,0.0,18.0,0.8,4.0,18.0,16.71,3.26
2017,12,17,8,0,0.0,36.0,0.8,4.0,36.0,35.53,24.41
2017,12,17,8,15,8.5,55.5,0.75,4.0,57.0,58.74,45.45
2017,12,17,8,30,17.0,75.0,0.7,4.0,78.0,82.52,66.84
2017,12,17,8,45,23.5,94.0,0.7,4.5,100.0,110.95,91.88
2017,12,17,9,0,30.0,113.0,0.7,5.0,122.0,135.53,113.13
2017,12,17,9,15,37.0,130.0,0.75,5.5,142.5,158.6,132.74
2017,12,17,9,30,44.0,147.0,0.8,6.0,163.0,182.38,152.58
2017,12,17,9,45,45.0,162.5,0.85,6.5,181.0,201.04,167.67
2017,12,17,10,0,46.0,178.0,0.9,7.0,199.0,219.83,182.64
2017,12,17,10,15,45.5,193.0,0.9,7.5,214.5,237.05,195.99
2017,12,17,10,30,45.0,208.0,0.9,8.0,230.0,254.27,209.17
2017,12,17,10,45,29.5,201.5,0.9,9.0,216.5,234.28,191.33
2017,12,17,11,0,14.0,195.0,0.9,10.0,203.0,203.24,164.78
2017,12,17,11,15,14.5,201.5,0.9,10.5,210.0,210.34,170.17
2017,12,17,11,30,15.0,208.0,0.9,11.0,217.0,217.51,175.43
2017,12,17,11,45,225.5,220.5,0.95,12.0,353.5,452.79,365.6
2017,12,17,12,0,436.0,233.0,1.0,13.0,490.0,667.6,525.11
2017,12,17,12,15,449.0,232.0,1.05,13.5,497.5,680.57,531.58
2017,12,17,12,30,462.0,231.0,1.1,14.0,505.0,691.71,539.16
2017,12,17,12,45,396.5,244.0,1.2,14.5,478.0,634.4,496.68
2017,12,17,13,0,331.0,257.0,1.3,15.0,451.0,589.86,463.14
2017,12,17,13,15,326.0,253.5,1.35,15.0,441.5,578.06,455.41
2017,12,17,13,30,321.0,250.0,1.4,15.0,432.0,565.15,446.52
2017,12,17,13,45,264.5,247.0,1.45,15.5,393.5,508.89,403.33
2017,12,17,14,0,208.0,244.0,1.5,16.0,355.0,441.47,351.58
2017,12,17,14,15,168.5,231.5,1.5,16.0,318.5,391.11,312.96
2017,12,17,14,30,129.0,219.0,1.5,16.0,282.0,342.46,274.96
2017,12,17,14,45,287.0,184.0,1.55,16.0,310.5,423.51,342.57
2017,12,17,15,0,445.0,149.0,1.6,16.0,339.0,493.03,398.67
2017,12,17,15,15,423.0,140.0,1.45,15.5,306.5,450.71,365.36
2017,12,17,15,30,401.0,131.0,1.3,15.0,274.0,408.95,332.61
2017,12,17,15,45,381.5,116.0,1.2,14.5,238.0,362.69,295.79
2017,12,17,16,0,362.0,101.0,1.1,14.0,202.0,317.3,258.58
2017,12,17,16,15,328.5,85.5,1.05,13.0,164.5,265.88,215.82
2017,12,17,16,30,295.0,70.0,1.0,12.0,127.0,217.27,173.97
2017,12,17,16,45,243.5,53.0,0.95,11.0,91.0,163.44,126.93
2017,12,17,17,0,192.0,36.0,0.9,10.0,55.0,115.04,82.39
2017,12,17,17,15,96.0,18.0,0.9,9.5,27.5,51.92,2.05
2017,12,17,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,5.5,1.55,7.0,5.5,5.09,0.0
2017,12,18,8,0,0.0,11.0,1.7,7.0,11.0,10.18,2.86
2017,12,18,8,15,0.0,17.5,1.7,7.0,17.5,16.22,8.38
2017,12,18,8,30,0.0,24.0,1.7,7.0,24.0,22.25,13.85
2017,12,18,8,45,0.0,31.0,1.75,7.5,31.0,28.76,19.65
2017,12,18,9,0,0.0,38.0,1.8,8.0,38.0,35.28,25.35
2017,12,18,9,15,7.0,86.5,1.75,8.0,89.0,86.48,69.98
2017,12,18,9,30,14.0,135.0,1.7,8.0,140.0,142.18,117.62
2017,12,18,9,45,15.5,149.5,1.7,8.5,156.0,158.05,130.5
2017,12,18,10,0,17.0,164.0,1.7,9.0,172.0,174.12,143.45
2017,12,18,10,15,8.5,108.0,1.65,9.5,112.0,108.51,87.62
2017,12,18,10,30,0.0,52.0,1.6,10.0,52.0,48.35,36.0
2017,12,18,10,45,0.0,96.5,1.55,10.5,96.5,90.38,71.59
2017,12,18,11,0,0.0,141.0,1.5,11.0,141.0,134.99,108.54
2017,12,18,11,15,0.0,114.0,1.45,11.0,114.0,107.51,85.41
2017,12,18,11,30,0.0,87.0,1.4,11.0,87.0,81.06,63.21
2017,12,18,11,45,0.0,118.5,1.4,11.5,118.5,111.84,88.77
2017,12,18,12,0,0.0,150.0,1.4,12.0,150.0,143.51,114.61
2017,12,18,12,15,0.0,120.0,1.4,12.0,120.0,113.26,89.55
2017,12,18,12,30,0.0,90.0,1.4,12.0,90.0,83.88,65.18
2017,12,18,12,45,0.0,62.5,1.45,12.5,62.5,58.19,43.61
2017,12,18,13,0,0.0,35.0,1.5,13.0,35.0,32.55,21.97
2017,12,18,13,15,12.0,128.0,1.5,13.0,135.0,131.73,105.36
2017,12,18,13,30,24.0,221.0,1.5,13.0,235.0,239.32,192.95
2017,12,18,13,45,12.0,182.5,1.55,13.5,189.5,188.0,150.69
2017,12,18,14,0,0.0,144.0,1.6,14.0,144.0,138.12,109.69
2017,12,18,14,15,0.0,117.0,1.55,14.0,117.0,110.86,87.5
2017,12,18,14,30,0.0,90.0,1.5,14.0,90.0,84.11,65.44
2017,12,18,14,45,0.0,71.0,1.5,14.0,71.0,66.07,50.48
2017,12,18,15,0,0.0,52.0,1.5,14.0,52.0,48.34,35.61
2017,12,18,15,15,0.0,47.0,1.4,13.5,47.0,43.67,31.81
2017,12,18,15,30,0.0,42.0,1.3,13.0,42.0,39.01,27.96
2017,12,18,15,45,0.0,36.5,1.25,13.0,36.5,33.88,23.61
2017,12,18,16,0,0.0,31.0,1.2,13.0,31.0,28.76,19.21
2017,12,18,16,15,0.0,25.0,1.1,12.5,25.0,23.18,14.39
2017,12,18,16,30,0.0,19.0,1.0,12.0,19.0,17.61,9.51
2017,12,18,16,45,0.0,13.5,0.9,12.0,13.5,12.5,4.96
2017,12,18,17,0,0.0,8.0,0.8,12.0,8.0,7.4,0.35
2017,12,18,17,15,0.0,4.0,0.8,11.5,4.0,3.7,0.0
2017,12,18,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,6.0,3.05,13.5,6.0,5.55,0.0
2017,12,19,8,0,0.0,12.0,3.2,14.0,12.0,11.11,3.36
2017,12,19,8,15,0.0,20.0,3.3,14.0,20.0,18.54,9.96
2017,12,19,8,30,0.0,28.0,3.4,14.0,28.0,25.97,16.51
2017,12,19,8,45,0.0,36.0,3.5,14.5,36.0,33.42,22.96
2017,12,19,9,0,0.0,44.0,3.6,15.0,44.0,40.87,29.32
2017,12,19,9,15,0.0,52.0,3.5,15.5,52.0,48.33,35.59
2017,12,19,9,30,0.0,60.0,3.4,16.0,60.0,55.79,41.76
2017,12,19,9,45,0.0,89.0,3.35,16.5,89.0,83.81,65.09
2017,12,19,10,0,0.0,118.0,3.3,17.0,118.0,113.05,89.06
2017,12,19,10,15,0.0,116.0,3.35,17.0,116.0,110.46,86.68
2017,12,19,10,30,0.0,114.0,3.4,17.0,114.0,108.07,84.53
2017,12,19,10,45,1.0,141.0,3.45,17.5,141.5,136.14,107.25
2017,12,19,11,0,2.0,168.0,3.5,18.0,169.0,164.72,130.05
2017,12,19,11,15,1.0,163.5,3.7,18.5,164.0,158.81,124.79
2017,12,19,11,30,0.0,159.0,3.9,19.0,159.0,153.04,119.74
2017,12,19,11,45,0.0,160.5,4.1,19.5,160.5,154.4,120.53
2017,12,19,12,0,0.0,162.0,4.3,20.0,162.0,155.82,121.39
2017,12,19,12,15,0.0,128.5,4.45,20.0,128.5,121.74,93.93
2017,12,19,12,30,0.0,95.0,4.6,20.0,95.0,88.67,67.14
2017,12,19,12,45,0.0,94.0,4.8,20.5,94.0,87.7,66.25
2017,12,19,13,0,0.0,93.0,5.0,21.0,93.0,86.74,65.37
2017,12,19,13,15,0.0,90.5,4.95,20.5,90.5,84.34,63.59
2017,12,19,13,30,0.0,88.0,4.9,20.0,88.0,82.0,61.87
2017,12,19,13,45,4.0,136.0,4.85,20.0,138.5,133.02,103.64
2017,12,19,14,0,8.0,184.0,4.8,20.0,189.0,186.62,147.12
2017,12,19,14,15,6.5,175.0,4.65,20.0,179.0,176.29,138.88
