Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,19,14,30,5.0,166.0,4.5,20.0,169.0,166.11,130.86
2017,12,19,14,45,11.5,164.0,4.35,20.0,169.0,169.51,134.07
2017,12,19,15,0,18.0,162.0,4.2,20.0,169.0,172.73,137.1
2017,12,19,15,15,14.0,147.0,4.05,19.5,152.5,154.45,122.6
2017,12,19,15,30,10.0,132.0,3.9,19.0,136.0,136.56,108.29
2017,12,19,15,45,5.0,115.5,3.8,19.0,117.5,116.86,92.09
2017,12,19,16,0,0.0,99.0,3.7,19.0,99.0,97.68,76.16
2017,12,19,16,15,0.0,80.0,3.65,18.5,80.0,78.57,60.27
2017,12,19,16,30,0.0,61.0,3.6,18.0,61.0,59.44,44.09
2017,12,19,16,45,0.0,43.5,3.55,17.5,43.5,41.89,29.03
2017,12,19,17,0,0.0,26.0,3.5,17.0,26.0,24.15,13.55
2017,12,19,17,15,0.0,13.0,3.45,16.5,13.0,12.06,0.0
2017,12,19,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,20,7,45,245.0,14.5,3.7,8.5,40.5,88.69,24.09
2017,12,20,8,0,490.0,29.0,3.9,9.0,81.0,200.88,146.93
2017,12,20,8,15,579.5,36.0,3.8,9.5,128.5,269.62,212.22
2017,12,20,8,30,669.0,43.0,3.7,10.0,176.0,346.94,282.1
2017,12,20,8,45,721.0,48.0,3.6,10.5,224.0,412.16,340.65
2017,12,20,9,0,773.0,53.0,3.5,11.0,272.0,480.95,399.94
2017,12,20,9,15,806.5,56.0,3.4,11.5,318.0,539.91,449.18
2017,12,20,9,30,840.0,59.0,3.3,12.0,364.0,599.76,497.2
2017,12,20,9,45,864.0,61.5,3.25,13.0,405.0,648.55,534.22
2017,12,20,10,0,888.0,64.0,3.2,14.0,446.0,700.99,570.94
2017,12,20,10,15,904.0,65.5,3.15,14.5,481.0,745.38,601.37
2017,12,20,10,30,920.0,67.0,3.1,15.0,516.0,787.92,629.87
2017,12,20,10,45,932.0,68.0,3.1,16.0,544.5,824.53,652.66
2017,12,20,11,0,944.0,69.0,3.1,17.0,573.0,858.51,673.24
2017,12,20,11,15,951.0,70.0,3.0,17.5,594.0,885.45,689.19
2017,12,20,11,30,958.0,71.0,2.9,18.0,615.0,909.14,702.76
2017,12,20,11,45,961.5,72.0,2.8,19.0,627.5,926.38,710.43
2017,12,20,12,0,965.0,73.0,2.7,20.0,640.0,940.02,715.64
2017,12,20,12,15,966.0,73.0,2.55,20.0,644.0,946.53,718.35
2017,12,20,12,30,967.0,73.0,2.4,20.0,648.0,949.27,718.64
2017,12,20,12,45,964.0,73.5,2.3,20.5,643.0,945.31,713.66
2017,12,20,13,0,961.0,74.0,2.2,21.0,638.0,937.6,706.4
2017,12,20,13,15,956.5,73.5,2.1,21.0,625.5,923.68,696.5
2017,12,20,13,30,952.0,73.0,2.0,21.0,613.0,906.2,684.4
2017,12,20,13,45,944.0,72.0,1.9,21.5,592.0,881.72,666.42
2017,12,20,14,0,936.0,71.0,1.8,22.0,571.0,854.05,646.47
2017,12,20,14,15,924.5,69.5,1.7,21.5,542.5,819.99,624.66
2017,12,20,14,30,913.0,68.0,1.6,21.0,514.0,783.31,600.92
2017,12,20,14,45,895.5,66.5,1.5,21.0,478.5,739.86,571.11
2017,12,20,15,0,878.0,65.0,1.4,21.0,443.0,694.68,539.83
2017,12,20,15,15,854.5,62.5,1.3,20.5,401.5,647.61,507.13
2017,12,20,15,30,831.0,60.0,1.2,20.0,360.0,594.77,467.95
2017,12,20,15,45,794.0,57.0,1.1,20.0,314.0,533.28,420.25
2017,12,20,16,0,757.0,54.0,1.0,20.0,268.0,473.03,371.99
2017,12,20,16,15,703.5,49.0,1.05,18.5,220.0,404.29,318.14
2017,12,20,16,30,650.0,44.0,1.1,17.0,172.0,339.28,264.41
2017,12,20,16,45,558.5,36.5,1.2,16.0,125.0,261.71,198.49
2017,12,20,17,0,467.0,29.0,1.3,15.0,78.0,193.02,136.43
2017,12,20,17,15,233.5,14.5,1.35,14.5,39.0,85.26,19.68
2017,12,20,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,21,7,45,224.5,15.0,2.4,11.0,38.0,84.36,17.96
2017,12,21,8,0,449.0,30.0,2.6,12.0,76.0,187.73,134.98
2017,12,21,8,15,539.0,37.5,2.75,12.5,122.0,255.01,197.89
2017,12,21,8,30,629.0,45.0,2.9,13.0,168.0,330.93,265.5
2017,12,21,8,45,679.0,50.5,3.1,14.0,215.0,393.8,320.92
2017,12,21,9,0,729.0,56.0,3.3,15.0,262.0,460.11,377.11
2017,12,21,9,15,762.0,59.5,3.3,15.5,306.0,517.44,424.58
2017,12,21,9,30,795.0,63.0,3.3,16.0,350.0,575.71,471.09
2017,12,21,9,45,814.0,67.0,3.35,17.0,389.0,626.0,509.03
2017,12,21,10,0,833.0,71.0,3.4,18.0,428.0,675.38,544.24
2017,12,21,10,15,848.0,73.0,3.55,18.5,462.0,718.23,574.3
2017,12,21,10,30,863.0,75.0,3.7,19.0,496.0,759.28,602.67
2017,12,21,10,45,869.0,78.0,3.9,19.5,522.0,792.41,625.18
2017,12,21,11,0,875.0,81.0,4.1,20.0,548.0,816.24,640.88
2017,12,21,11,15,881.0,82.5,4.25,20.0,567.5,841.59,658.76
2017,12,21,11,30,887.0,84.0,4.4,20.0,587.0,863.9,674.59
2017,12,21,11,45,863.0,95.5,4.55,20.5,593.5,876.35,682.48
2017,12,21,12,0,839.0,107.0,4.7,21.0,600.0,877.5,682.48
2017,12,21,12,15,839.0,107.5,4.75,21.0,603.0,883.21,686.63
2017,12,21,12,30,839.0,108.0,4.8,21.0,606.0,885.55,688.51
2017,12,21,12,45,821.0,113.5,4.85,21.5,598.5,874.38,679.58
2017,12,21,13,0,803.0,119.0,4.9,22.0,591.0,859.92,668.53
2017,12,21,13,15,796.0,118.0,4.8,22.0,578.0,844.72,657.51
2017,12,21,13,30,789.0,117.0,4.7,22.0,565.0,831.14,647.8
2017,12,21,13,45,759.0,122.5,4.65,22.0,541.0,798.53,624.76
2017,12,21,14,0,729.0,128.0,4.6,22.0,517.0,763.94,600.34
2017,12,21,14,15,713.0,125.0,4.35,22.0,489.5,729.16,574.74
2017,12,21,14,30,697.0,122.0,4.1,22.0,462.0,692.62,548.2
2017,12,21,14,45,690.5,108.5,3.9,22.0,426.0,649.58,516.55
2017,12,21,15,0,684.0,95.0,3.7,22.0,390.0,604.53,482.72
2017,12,21,15,15,624.5,101.5,3.3,21.5,352.0,546.05,437.36
2017,12,21,15,30,565.0,108.0,2.9,21.0,314.0,489.34,392.63
2017,12,21,15,45,504.0,104.0,2.5,20.5,270.0,421.24,338.48
2017,12,21,16,0,443.0,100.0,2.1,20.0,226.0,360.98,289.31
2017,12,21,16,15,385.5,87.5,1.95,19.5,183.0,297.47,237.06
2017,12,21,16,30,328.0,75.0,1.8,19.0,140.0,239.06,187.71
2017,12,21,16,45,237.5,59.0,1.65,19.0,99.0,169.91,129.21
2017,12,21,17,0,147.0,43.0,1.5,19.0,58.0,105.19,74.12
2017,12,21,17,15,73.5,21.5,1.5,18.5,29.0,47.82,11.39
2017,12,21,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,12,22,8,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,22,8,15,0.0,1.0,1.8,18.5,1.0,0.92,0.0
2017,12,22,8,30,0.0,2.0,2.0,19.0,2.0,1.85,0.0
2017,12,22,8,45,0.0,2.5,2.25,19.5,2.5,2.31,0.0
2017,12,22,9,0,0.0,3.0,2.5,20.0,3.0,2.78,0.0
2017,12,22,9,15,0.0,4.0,2.65,20.0,4.0,3.7,0.0
2017,12,22,9,30,0.0,5.0,2.8,20.0,5.0,4.63,0.0
2017,12,22,9,45,0.0,5.5,2.95,20.5,5.5,5.1,0.0
2017,12,22,10,0,0.0,6.0,3.1,21.0,6.0,5.56,0.0
2017,12,22,10,15,0.0,27.0,3.15,21.0,27.0,25.07,15.21
2017,12,22,10,30,0.0,48.0,3.2,21.0,48.0,44.62,31.34
2017,12,22,10,45,0.0,62.5,3.25,21.5,62.5,58.15,42.29
2017,12,22,11,0,0.0,77.0,3.3,22.0,77.0,71.7,53.16
2017,12,22,11,15,0.0,50.0,3.15,22.0,50.0,46.51,32.54
2017,12,22,11,30,0.0,23.0,3.0,22.0,23.0,21.37,11.93
2017,12,22,11,45,0.0,24.0,2.85,22.0,24.0,22.31,12.68
2017,12,22,12,0,0.0,25.0,2.7,22.0,25.0,23.24,13.44
2017,12,22,12,15,0.0,30.5,2.5,22.0,30.5,28.36,17.63
2017,12,22,12,30,0.0,36.0,2.3,22.0,36.0,33.48,21.81
2017,12,22,12,45,0.0,52.0,2.15,22.5,52.0,48.39,33.91
2017,12,22,13,0,0.0,68.0,2.0,23.0,68.0,63.32,45.93
2017,12,22,13,15,0.0,39.5,1.85,22.5,39.5,36.73,24.44
2017,12,22,13,30,0.0,11.0,1.7,22.0,11.0,10.22,2.76
2017,12,22,13,45,0.0,35.0,1.6,22.0,35.0,32.54,21.14
2017,12,22,14,0,0.0,59.0,1.5,22.0,59.0,54.89,39.48
2017,12,22,14,15,0.0,56.0,2.05,21.0,56.0,52.09,37.39
2017,12,22,14,30,0.0,53.0,2.6,20.0,53.0,49.28,35.31
2017,12,22,14,45,0.0,34.5,3.15,19.5,34.5,32.05,21.13
2017,12,22,15,0,0.0,16.0,3.7,19.0,16.0,14.84,6.82
2017,12,22,15,15,0.0,14.0,4.3,18.0,14.0,12.98,5.32
2017,12,22,15,30,0.0,12.0,4.9,17.0,12.0,11.12,3.8
2017,12,22,15,45,0.0,10.5,5.5,16.0,10.5,9.73,2.65
2017,12,22,16,0,0.0,9.0,6.1,15.0,9.0,8.34,1.48
2017,12,22,16,15,0.0,7.0,6.35,13.5,7.0,6.48,0.0
2017,12,22,16,30,0.0,5.0,6.6,12.0,5.0,4.63,0.0
2017,12,22,16,45,0.0,3.5,6.85,11.0,3.5,3.24,0.0
2017,12,22,17,0,0.0,2.0,7.1,10.0,2.0,1.85,0.0
2017,12,22,17,15,0.0,1.0,7.2,9.0,1.0,0.92,0.0
2017,12,22,17,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,7.45,5.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,7.4,5.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,7.4,4.5,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,7.4,4.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,7.2,4.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.85,4.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,6.7,4.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,6.45,4.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,5.95,4.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,7,45,141.0,17.0,2.8,1.5,31.0,62.35,5.37
2017,12,23,8,0,282.0,34.0,2.9,2.0,62.0,141.42,105.05
2017,12,23,8,15,346.5,47.0,2.95,2.5,101.0,195.41,157.58
2017,12,23,8,30,411.0,60.0,3.0,3.0,140.0,256.16,213.78
2017,12,23,8,45,452.0,71.0,3.1,4.0,180.0,309.88,262.75
2017,12,23,9,0,493.0,82.0,3.2,5.0,220.0,366.75,312.82
2017,12,23,9,15,522.0,90.5,3.1,5.5,258.5,416.94,356.06
2017,12,23,9,30,551.0,99.0,3.0,6.0,297.0,468.37,398.88
2017,12,23,9,45,637.0,91.5,2.95,6.5,345.0,539.94,457.63
2017,12,23,10,0,723.0,84.0,2.9,7.0,393.0,615.45,517.78
2017,12,23,10,15,815.0,79.0,2.7,7.5,453.5,699.62,580.35
2017,12,23,10,30,907.0,74.0,2.5,8.0,514.0,783.95,640.04
2017,12,23,10,45,919.0,75.5,2.35,8.5,543.0,821.08,663.25
2017,12,23,11,0,931.0,77.0,2.2,9.0,572.0,855.64,684.46
2017,12,23,11,15,939.0,78.0,2.0,9.5,593.5,883.47,699.85
2017,12,23,11,30,947.0,79.0,1.8,10.0,615.0,908.14,712.59
2017,12,23,11,45,944.0,82.5,1.65,10.5,627.0,922.98,718.79
2017,12,23,12,0,941.0,86.0,1.5,11.0,639.0,934.11,722.4
2017,12,23,12,15,943.0,86.5,1.4,11.0,643.5,942.33,726.08
2017,12,23,12,30,945.0,87.0,1.3,11.0,648.0,946.89,727.36
2017,12,23,12,45,944.5,86.0,1.25,11.5,644.5,943.73,723.08
2017,12,23,13,0,944.0,85.0,1.2,12.0,641.0,936.88,716.59
2017,12,23,13,15,940.0,84.5,1.15,12.0,628.5,923.92,707.51
2017,12,23,13,30,936.0,84.0,1.1,12.0,616.0,907.45,696.26
2017,12,23,13,45,929.5,82.5,1.1,12.0,595.5,884.24,681.43
2017,12,23,14,0,923.0,81.0,1.1,12.0,575.0,857.83,664.49
2017,12,23,14,15,820.0,93.0,1.1,12.0,516.0,774.25,607.36
2017,12,23,14,30,717.0,105.0,1.1,12.0,457.0,689.74,548.73
2017,12,23,14,45,538.5,136.0,1.1,12.0,390.5,565.74,456.44
2017,12,23,15,0,360.0,167.0,1.1,12.0,324.0,446.61,363.75
2017,12,23,15,15,346.0,154.5,0.95,12.0,294.0,409.58,335.09
2017,12,23,15,30,332.0,142.0,0.8,12.0,264.0,372.77,305.42
2017,12,23,15,45,321.0,125.0,0.7,12.0,231.0,332.69,272.89
2017,12,23,16,0,310.0,108.0,0.6,12.0,198.0,292.89,239.77
2017,12,23,16,15,285.5,91.5,0.6,11.5,163.0,247.65,201.94
2017,12,23,16,30,261.0,75.0,0.6,11.0,128.0,211.43,170.23
2017,12,23,16,45,223.5,57.0,0.65,10.5,93.5,163.07,127.78
2017,12,23,17,0,186.0,39.0,0.7,10.0,59.0,118.5,87.08
2017,12,23,17,15,93.0,19.5,0.8,9.5,29.5,55.29,19.71
2017,12,23,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,24,7,45,214.0,14.5,3.3,5.0,35.5,79.17,2.54
2017,12,24,8,0,428.0,29.0,3.6,6.0,71.0,181.26,131.75
2017,12,24,8,15,523.0,37.0,3.45,6.5,117.0,245.68,194.33
2017,12,24,8,30,618.0,45.0,3.3,7.0,163.0,323.03,264.63
2017,12,24,8,45,674.0,50.0,3.2,8.0,211.0,387.54,322.56
2017,12,24,9,0,730.0,55.0,3.1,9.0,259.0,456.09,381.55
2017,12,24,9,15,675.0,70.5,3.35,10.0,283.5,480.21,402.62
2017,12,24,9,30,620.0,86.0,3.6,11.0,308.0,495.23,414.91
2017,12,24,9,45,594.0,104.5,3.85,12.0,336.5,525.8,438.57
2017,12,24,10,0,568.0,123.0,4.1,13.0,365.0,552.15,457.88
2017,12,24,10,15,557.5,137.5,4.55,13.0,391.0,577.37,478.76
2017,12,24,10,30,547.0,152.0,5.0,13.0,417.0,604.6,500.78
2017,12,24,10,45,389.5,196.5,5.45,13.5,390.5,535.46,442.63
2017,12,24,11,0,232.0,241.0,5.9,14.0,364.0,457.29,376.08
2017,12,24,11,15,328.5,232.0,6.1,14.0,414.0,544.42,447.89
2017,12,24,11,30,425.0,223.0,6.3,14.0,464.0,634.64,520.69
2017,12,24,11,45,673.0,152.0,6.55,14.0,542.5,781.1,639.43
2017,12,24,12,0,921.0,81.0,6.8,14.0,621.0,910.46,737.9
2017,12,24,12,15,922.0,81.0,6.85,13.5,625.5,917.2,743.74
2017,12,24,12,30,923.0,81.0,6.9,13.0,630.0,920.34,747.61
2017,12,24,12,45,916.0,83.0,7.0,13.0,625.0,915.22,744.24
2017,12,24,13,0,909.0,85.0,7.1,13.0,620.0,906.55,738.37
2017,12,24,13,15,904.5,84.5,7.0,13.0,608.5,893.61,728.59
2017,12,24,13,30,900.0,84.0,6.9,13.0,597.0,877.28,716.4
2017,12,24,13,45,886.0,85.5,6.85,13.0,576.0,852.12,697.8
2017,12,24,14,0,872.0,87.0,6.8,13.0,555.0,830.81,682.26
2017,12,24,14,15,860.0,85.0,6.65,12.5,527.5,797.4,658.28
2017,12,24,14,30,848.0,83.0,6.5,12.0,500.0,761.52,632.3
2017,12,24,14,45,825.5,82.5,6.4,11.5,465.5,717.48,599.82
2017,12,24,15,0,803.0,82.0,6.3,11.0,431.0,672.09,565.89
2017,12,24,15,15,777.5,78.5,6.15,10.5,391.0,620.29,524.83
2017,12,24,15,30,752.0,75.0,6.0,10.0,351.0,568.1,482.02
2017,12,24,15,45,714.5,70.5,5.85,10.0,306.5,510.68,432.84
2017,12,24,16,0,677.0,66.0,5.7,10.0,262.0,451.99,381.46
2017,12,24,16,15,622.0,60.0,5.45,9.0,215.5,385.02,322.96
2017,12,24,16,30,567.0,54.0,5.2,8.0,169.0,322.13,266.13
2017,12,24,16,45,476.0,45.0,5.0,7.5,124.0,246.85,197.67
2017,12,24,17,0,385.0,36.0,4.8,7.0,79.0,180.6,135.6
2017,12,24,17,15,192.5,18.0,4.65,6.5,39.5,82.6,34.89
2017,12,24,17,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,3.7,2.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,3.05,0.5,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,2.05,-0.5,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.55,-0.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,7,45,172.5,16.5,3.05,0.0,33.0,70.39,0.0
2017,12,25,8,0,345.0,33.0,3.3,0.0,66.0,158.84,117.7
2017,12,25,8,15,441.0,43.0,3.4,0.5,110.5,224.48,181.61
2017,12,25,8,30,537.0,53.0,3.5,1.0,155.0,299.98,251.43
2017,12,25,8,45,590.5,60.5,3.6,2.0,201.0,361.96,308.46
2017,12,25,9,0,644.0,68.0,3.7,3.0,247.0,428.05,367.1
2017,12,25,9,15,684.0,73.0,3.6,3.5,292.0,487.29,418.44
2017,12,25,9,30,724.0,78.0,3.5,4.0,337.0,548.4,469.51
2017,12,25,9,45,746.5,83.5,3.4,4.5,376.5,600.17,511.21
2017,12,25,10,0,769.0,89.0,3.3,5.0,416.0,651.57,551.27
2017,12,25,10,15,788.0,92.0,3.15,5.5,451.0,693.41,581.61
2017,12,25,10,30,807.0,95.0,3.0,6.0,486.0,737.24,612.24
2017,12,25,10,45,816.0,98.5,2.9,6.5,513.5,772.16,635.68
2017,12,25,11,0,825.0,102.0,2.8,7.0,541.0,804.63,656.97
2017,12,25,11,15,481.0,183.5,2.75,7.5,442.0,628.46,517.7
2017,12,25,11,30,137.0,265.0,2.7,8.0,343.0,412.91,339.24
2017,12,25,11,45,109.0,266.5,2.65,8.5,329.5,378.62,311.28
2017,12,25,12,0,81.0,268.0,2.6,9.0,316.0,356.49,291.97
2017,12,25,12,15,67.5,264.0,2.65,9.0,304.0,340.01,278.39
2017,12,25,12,30,54.0,260.0,2.7,9.0,292.0,323.38,264.64
2017,12,25,12,45,53.0,259.0,2.75,9.5,290.5,321.31,262.6
2017,12,25,13,0,52.0,258.0,2.8,10.0,289.0,319.21,260.53
2017,12,25,13,15,66.5,259.5,2.9,10.0,298.5,333.55,272.82
2017,12,25,13,30,81.0,261.0,3.0,10.0,308.0,347.56,284.8
2017,12,25,13,45,82.0,251.5,3.1,10.5,297.5,336.57,275.87
2017,12,25,14,0,83.0,242.0,3.2,11.0,287.0,325.46,266.95
2017,12,25,14,15,446.5,169.0,3.2,11.0,391.0,564.96,467.27
2017,12,25,14,30,810.0,96.0,3.2,11.0,495.0,748.5,611.38
2017,12,25,14,45,783.0,95.5,3.2,11.0,459.5,702.15,575.99
2017,12,25,15,0,756.0,95.0,3.2,11.0,424.0,658.62,543.66
2017,12,25,15,15,729.0,90.5,3.05,10.5,384.5,606.34,503.21
2017,12,25,15,30,702.0,86.0,2.9,10.0,345.0,553.96,461.7
2017,12,25,15,45,656.0,82.0,2.8,10.0,300.5,491.41,410.14
2017,12,25,16,0,610.0,78.0,2.7,10.0,256.0,431.1,359.09
2017,12,25,16,15,552.5,70.5,2.3,9.0,210.0,364.14,301.87
2017,12,25,16,30,495.0,63.0,1.9,8.0,164.0,301.51,246.64
2017,12,25,16,45,396.5,52.0,1.5,7.5,119.5,224.59,178.59
2017,12,25,17,0,298.0,41.0,1.1,7.0,75.0,158.09,118.51
2017,12,25,17,15,149.0,20.5,1.1,6.5,37.5,72.66,32.92
2017,12,25,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,26,7,45,88.0,19.5,2.55,4.0,28.0,51.01,0.0
2017,12,26,8,0,176.0,39.0,2.7,4.0,56.0,113.28,82.69
2017,12,26,8,15,266.5,54.5,2.7,4.0,97.0,172.61,138.15
2017,12,26,8,30,357.0,70.0,2.7,4.0,138.0,241.82,200.69
2017,12,26,8,45,401.0,84.5,2.75,4.5,180.0,297.25,250.98
2017,12,26,9,0,445.0,99.0,2.8,5.0,222.0,356.45,303.13
2017,12,26,9,15,489.5,108.0,2.8,5.5,264.5,412.98,351.63
2017,12,26,9,30,534.0,117.0,2.8,6.0,307.0,472.42,401.1
2017,12,26,9,45,553.5,127.5,2.8,6.5,344.0,519.81,439.2
2017,12,26,10,0,573.0,138.0,2.8,7.0,381.0,567.21,476.3
2017,12,26,10,15,597.0,143.0,2.85,7.0,415.0,611.25,511.15
2017,12,26,10,30,621.0,148.0,2.9,7.0,449.0,659.08,548.25
2017,12,26,10,45,310.5,114.0,3.0,7.5,264.5,389.34,329.24
2017,12,26,11,0,0.0,80.0,3.1,8.0,80.0,74.5,58.35
2017,12,26,11,15,0.0,83.5,3.15,8.0,83.5,77.78,61.33
2017,12,26,11,30,0.0,87.0,3.2,8.0,87.0,81.06,64.05
2017,12,26,11,45,0.0,89.0,3.25,8.0,89.0,82.94,65.58
2017,12,26,12,0,0.0,91.0,3.3,8.0,91.0,84.81,67.13
2017,12,26,12,15,0.0,91.5,3.3,8.0,91.5,85.28,67.49
2017,12,26,12,30,0.0,92.0,3.3,8.0,92.0,85.75,67.88
2017,12,26,12,45,0.0,92.0,3.35,8.5,92.0,85.76,67.76
2017,12,26,13,0,0.0,92.0,3.4,9.0,92.0,85.76,67.66
2017,12,26,13,15,0.0,95.5,3.4,9.0,95.5,89.18,70.6
2017,12,26,13,30,0.0,99.0,3.4,9.0,99.0,92.62,73.57
2017,12,26,13,45,0.0,95.5,3.45,9.0,95.5,89.24,70.78
2017,12,26,14,0,0.0,92.0,3.5,9.0,92.0,85.86,68.02
2017,12,26,14,15,0.0,87.5,3.5,8.5,87.5,81.53,64.57
2017,12,26,14,30,0.0,83.0,3.5,8.0,83.0,77.29,61.2
2017,12,26,14,45,284.5,114.5,3.55,8.0,239.5,355.42,303.42
2017,12,26,15,0,569.0,146.0,3.6,8.0,396.0,581.76,489.21
2017,12,26,15,15,539.0,139.0,3.65,8.0,358.0,531.89,447.77
2017,12,26,15,30,509.0,132.0,3.7,8.0,320.0,482.77,407.64
2017,12,26,15,45,456.0,124.5,3.75,8.0,277.5,420.86,355.9
2017,12,26,16,0,403.0,117.0,3.8,8.0,235.0,362.51,306.0
2017,12,26,16,15,347.0,102.5,3.85,7.5,192.0,299.06,251.31
2017,12,26,16,30,291.0,88.0,3.9,7.0,149.0,235.03,194.99
2017,12,26,16,45,215.0,69.0,3.95,7.0,107.5,169.85,136.87
2017,12,26,17,0,139.0,50.0,4.0,7.0,66.0,112.67,85.51
2017,12,26,17,15,69.5,25.0,4.05,6.5,33.0,52.75,24.94
2017,12,26,17,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.85,4.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,5.1,3.5,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,5.15,3.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,5.25,3.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,5.35,3.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,5.4,3.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,5.4,3.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,5.4,3.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,5.45,3.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.55,3.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,3.0,5.7,3.0,3.0,2.77,0.0
2017,12,27,8,0,0.0,6.0,5.8,3.0,6.0,5.55,0.0
2017,12,27,8,15,0.0,10.5,5.85,3.0,10.5,9.72,2.8
2017,12,27,8,30,0.0,15.0,5.9,3.0,15.0,13.89,6.63
2017,12,27,8,45,0.0,19.5,5.95,3.0,19.5,18.07,10.45
2017,12,27,9,0,0.0,24.0,6.0,3.0,24.0,22.25,14.22
2017,12,27,9,15,0.0,29.0,5.9,3.0,29.0,26.9,18.38
2017,12,27,9,30,0.0,34.0,5.8,3.0,34.0,31.56,22.49
2017,12,27,9,45,0.0,87.5,5.75,3.5,87.5,82.38,67.25
2017,12,27,10,0,0.0,141.0,5.7,4.0,141.0,137.54,114.99
2017,12,27,10,15,0.0,130.0,5.6,4.0,130.0,125.03,103.85
2017,12,27,10,30,0.0,119.0,5.5,4.0,119.0,113.2,93.39
2017,12,27,10,45,0.0,117.0,5.4,4.5,117.0,110.88,91.03
2017,12,27,11,0,0.0,115.0,5.3,5.0,115.0,108.67,88.8
2017,12,27,11,15,0.0,118.5,5.2,5.0,118.5,112.03,91.55
2017,12,27,11,30,0.0,122.0,5.1,5.0,122.0,115.41,94.33
2017,12,27,11,45,0.0,141.0,5.05,5.0,141.0,134.45,110.51
2017,12,27,12,0,0.0,160.0,5.0,5.0,160.0,153.75,126.82
2017,12,27,12,15,0.0,146.5,4.9,5.0,146.5,139.88,114.95
2017,12,27,12,30,0.0,133.0,4.8,5.0,133.0,126.22,103.3
2017,12,27,12,45,0.0,126.5,4.7,5.0,126.5,119.72,97.76
2017,12,27,13,0,0.0,120.0,4.6,5.0,120.0,113.27,92.28
2017,12,27,13,15,0.0,98.5,4.5,5.0,98.5,92.1,74.19
2017,12,27,13,30,0.0,77.0,4.4,5.0,77.0,71.72,56.7
2017,12,27,13,45,0.0,102.0,4.35,5.0,102.0,95.61,77.38
2017,12,27,14,0,0.0,127.0,4.3,5.0,127.0,120.67,99.0
2017,12,27,14,15,0.0,108.5,4.2,4.5,108.5,102.26,83.46
2017,12,27,14,30,0.0,90.0,4.1,4.0,90.0,84.06,68.0
2017,12,27,14,45,0.0,101.0,4.1,4.0,101.0,95.16,77.82
2017,12,27,15,0,0.0,112.0,4.1,4.0,112.0,106.7,88.02
2017,12,27,15,15,0.0,101.5,4.05,4.0,101.5,96.44,79.27
2017,12,27,15,30,0.0,91.0,4.0,4.0,91.0,86.23,70.52
2017,12,27,15,45,0.0,79.5,4.0,4.0,79.5,75.05,60.83
2017,12,27,16,0,0.0,68.0,4.0,4.0,68.0,63.9,51.05
2017,12,27,16,15,0.0,55.5,3.9,3.5,55.5,51.75,40.35
2017,12,27,16,30,0.0,43.0,3.8,3.0,43.0,39.95,29.79
2017,12,27,16,45,0.0,31.5,3.7,3.0,31.5,29.24,20.02
2017,12,27,17,0,0.0,20.0,3.6,3.0,20.0,18.55,10.19
2017,12,27,17,15,0.0,11.0,3.55,3.0,11.0,10.19,0.95
2017,12,27,17,30,0.0,2.0,3.5,3.0,2.0,1.91,0.0
2017,12,27,17,45,0.0,1.0,3.45,3.0,1.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,28,7,45,127.0,17.5,1.9,1.5,29.5,57.58,0.0
2017,12,28,8,0,254.0,35.0,2.1,2.0,59.0,131.46,95.4
2017,12,28,8,15,349.5,48.0,2.15,2.5,101.5,194.11,155.27
2017,12,28,8,30,445.0,61.0,2.2,3.0,144.0,267.5,221.74
2017,12,28,8,45,505.0,70.0,2.3,3.5,189.5,329.72,278.27
2017,12,28,9,0,565.0,79.0,2.4,4.0,235.0,396.8,337.39
2017,12,28,9,15,607.5,85.5,2.35,4.0,279.0,455.79,388.49
2017,12,28,9,30,650.0,92.0,2.3,4.0,323.0,517.04,439.86
2017,12,28,9,45,680.0,97.0,2.3,4.5,363.0,570.35,482.68
2017,12,28,10,0,710.0,102.0,2.3,5.0,403.0,624.03,524.53
2017,12,28,10,15,731.0,105.5,2.15,5.5,438.0,669.49,557.96
2017,12,28,10,30,752.0,109.0,2.0,6.0,473.0,713.96,588.57
2017,12,28,10,45,398.5,166.0,1.95,6.5,360.0,519.1,431.17
2017,12,28,11,0,45.0,223.0,1.9,7.0,247.0,271.69,223.74
2017,12,28,11,15,44.5,232.5,1.8,7.0,257.0,282.44,233.09
2017,12,28,11,30,44.0,242.0,1.7,7.0,267.0,293.2,241.33
2017,12,28,11,45,65.5,256.0,1.6,7.5,294.5,328.32,269.45
2017,12,28,12,0,87.0,270.0,1.5,8.0,322.0,363.98,297.42
2017,12,28,12,15,133.5,276.5,1.4,8.0,356.5,426.72,347.45
2017,12,28,12,30,180.0,283.0,1.3,8.0,391.0,475.98,386.0
2017,12,28,12,45,100.5,254.0,1.25,8.5,314.5,357.31,290.54
2017,12,28,13,0,21.0,225.0,1.2,9.0,238.0,240.69,195.09
2017,12,28,13,15,139.5,243.0,1.15,9.0,323.5,390.95,319.27
2017,12,28,13,30,258.0,261.0,1.1,9.0,409.0,526.0,424.79
2017,12,28,13,45,250.5,256.5,1.1,9.5,396.0,497.15,401.24
2017,12,28,14,0,243.0,252.0,1.1,10.0,383.0,481.24,388.84
2017,12,28,14,15,147.0,231.0,1.1,10.0,309.5,374.6,304.63
2017,12,28,14,30,51.0,210.0,1.1,10.0,236.0,261.09,212.87
2017,12,28,14,45,36.0,189.0,1.1,10.0,207.0,225.12,184.24
2017,12,28,15,0,21.0,168.0,1.1,10.0,178.0,181.07,148.15
2017,12,28,15,15,17.0,154.0,1.1,9.5,161.5,163.72,134.34
2017,12,28,15,30,13.0,140.0,1.1,9.0,145.0,146.76,120.56
2017,12,28,15,45,277.5,117.0,1.15,9.0,199.5,300.0,252.19
2017,12,28,16,0,542.0,94.0,1.2,9.0,254.0,414.66,344.15
2017,12,28,16,15,485.5,84.0,1.1,8.5,209.5,347.03,286.16
2017,12,28,16,30,429.0,74.0,1.0,8.0,165.0,286.26,233.52
2017,12,28,16,45,347.0,60.0,0.9,7.5,121.5,216.18,172.31
2017,12,28,17,0,265.0,46.0,0.8,7.0,78.0,154.68,117.33
2017,12,28,17,15,155.0,28.0,0.85,6.5,44.5,86.03,47.79
2017,12,28,17,30,45.0,10.0,0.9,6.0,11.0,19.53,0.0
2017,12,28,17,45,22.5,5.0,1.0,5.5,5.5,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,7,45,132.0,17.5,1.2,2.5,30.0,58.48,0.0
2017,12,29,8,0,264.0,35.0,1.2,3.0,60.0,134.12,96.42
2017,12,29,8,15,361.5,47.5,1.1,3.5,103.0,197.32,156.48
2017,12,29,8,30,459.0,60.0,1.0,4.0,146.0,271.56,222.63
2017,12,29,8,45,527.0,68.0,0.9,4.5,192.5,337.09,280.35
2017,12,29,9,0,595.0,76.0,0.8,5.0,239.0,408.2,340.51
2017,12,29,9,15,637.5,82.0,0.8,5.5,284.0,467.97,389.83
2017,12,29,9,30,680.0,88.0,0.8,6.0,329.0,529.95,439.07
2017,12,29,9,45,712.0,92.0,0.85,6.5,370.5,584.63,481.42
2017,12,29,10,0,744.0,96.0,0.9,7.0,412.0,639.77,522.9
2017,12,29,10,15,372.0,108.0,0.95,7.0,266.0,406.27,338.61
2017,12,29,10,30,0.0,120.0,1.0,7.0,120.0,114.22,92.07
2017,12,29,10,45,0.0,127.5,1.1,7.5,127.5,121.53,98.7
2017,12,29,11,0,0.0,135.0,1.2,8.0,135.0,128.89,104.53
2017,12,29,11,15,0.0,134.0,1.3,8.5,134.0,127.64,103.13
2017,12,29,11,30,0.0,133.0,1.4,9.0,133.0,126.46,101.85
2017,12,29,11,45,0.0,119.5,1.5,9.5,119.5,112.83,90.2
2017,12,29,12,0,0.0,106.0,1.6,10.0,106.0,99.44,78.8
2017,12,29,12,15,2.5,148.0,1.7,10.5,149.5,143.59,115.49
2017,12,29,12,30,5.0,190.0,1.8,11.0,193.0,189.17,152.67
2017,12,29,12,45,2.5,165.0,1.9,11.5,166.5,160.96,129.15
2017,12,29,13,0,0.0,140.0,2.0,12.0,140.0,133.29,106.18
2017,12,29,13,15,425.5,123.5,2.1,12.0,368.0,536.91,441.97
2017,12,29,13,30,851.0,107.0,2.2,12.0,596.0,873.25,690.43
2017,12,29,13,45,459.5,173.5,2.3,12.5,436.5,603.74,486.92
2017,12,29,14,0,68.0,240.0,2.4,13.0,277.0,310.64,250.74
2017,12,29,14,15,52.5,221.5,2.45,13.0,249.5,275.88,224.02
2017,12,29,14,30,37.0,203.0,2.5,13.0,222.0,241.96,196.65
2017,12,29,14,45,34.5,190.5,2.6,13.0,207.5,225.71,183.87
2017,12,29,15,0,32.0,178.0,2.7,13.0,193.0,209.7,171.12
2017,12,29,15,15,380.5,131.5,2.65,12.5,275.5,419.84,349.81
2017,12,29,15,30,729.0,85.0,2.6,12.0,358.0,574.47,474.99
2017,12,29,15,45,693.0,79.5,2.6,12.0,314.5,514.82,425.52
2017,12,29,16,0,657.0,74.0,2.6,12.0,271.0,456.51,377.09
2017,12,29,16,15,602.5,67.5,2.3,11.0,224.5,389.72,320.86
2017,12,29,16,30,548.0,61.0,2.0,10.0,178.0,326.85,266.08
2017,12,29,16,45,465.0,51.0,1.7,9.5,132.5,253.65,201.3
2017,12,29,17,0,382.0,41.0,1.4,9.0,87.0,188.49,142.15
2017,12,29,17,15,241.5,26.5,1.4,8.5,50.5,109.3,63.05
2017,12,29,17,30,101.0,12.0,1.4,8.0,14.0,34.07,0.0
2017,12,29,17,45,50.5,6.0,1.4,7.5,7.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,30,7,45,154.0,16.5,1.9,7.5,30.5,63.31,0.0
2017,12,30,8,0,308.0,33.0,2.0,8.0,61.0,144.41,101.36
2017,12,30,8,15,408.5,44.0,2.0,8.5,105.5,210.12,163.7
2017,12,30,8,30,509.0,55.0,2.0,9.0,150.0,286.33,231.39
2017,12,30,8,45,569.0,63.0,2.0,9.5,196.5,350.41,288.31
2017,12,30,9,0,629.0,71.0,2.0,10.0,243.0,419.32,347.4
2017,12,30,9,15,314.5,94.0,1.95,10.5,180.0,296.55,247.8
2017,12,30,9,30,0.0,117.0,1.9,11.0,117.0,114.19,92.06
2017,12,30,9,45,20.0,144.5,1.9,11.5,153.0,155.64,127.35
2017,12,30,10,0,40.0,172.0,1.9,12.0,189.0,208.46,170.98
2017,12,30,10,15,40.5,187.0,1.8,12.5,205.0,226.16,184.58
2017,12,30,10,30,41.0,202.0,1.7,13.0,221.0,243.96,198.15
2017,12,30,10,45,37.5,209.0,1.65,14.0,227.5,249.25,201.09
2017,12,30,11,0,34.0,216.0,1.6,15.0,234.0,254.44,203.96
2017,12,30,11,15,450.0,158.0,1.55,15.0,412.5,572.36,460.69
2017,12,30,11,30,866.0,100.0,1.5,15.0,591.0,870.06,673.5
2017,12,30,11,45,871.5,101.0,1.5,15.5,605.0,889.12,681.03
2017,12,30,12,0,877.0,102.0,1.5,16.0,619.0,904.92,689.79
2017,12,30,12,15,879.5,102.5,1.55,16.0,624.5,914.1,696.18
2017,12,30,12,30,882.0,103.0,1.6,16.0,630.0,919.8,700.45
2017,12,30,12,45,880.5,102.5,1.65,16.5,627.5,917.25,698.03
2017,12,30,13,0,879.0,102.0,1.7,17.0,625.0,911.18,693.48
2017,12,30,13,15,621.5,172.5,1.75,17.0,539.0,763.65,592.25
2017,12,30,13,30,364.0,243.0,1.8,17.0,453.0,596.32,467.79
2017,12,30,13,45,609.5,171.0,1.9,17.5,508.5,732.58,573.85
2017,12,30,14,0,855.0,99.0,2.0,18.0,564.0,836.63,647.28
2017,12,30,14,15,480.0,162.5,2.1,17.5,421.5,586.95,465.97
2017,12,30,14,30,105.0,226.0,2.2,17.0,279.0,321.81,257.37
2017,12,30,14,45,74.0,204.0,2.3,17.0,240.0,270.97,217.97
2017,12,30,15,0,43.0,182.0,2.4,17.0,201.0,222.14,178.62
2017,12,30,15,15,38.5,167.0,2.35,16.5,183.0,201.69,162.7
2017,12,30,15,30,34.0,152.0,2.3,16.0,165.0,181.67,146.83
2017,12,30,15,45,337.0,115.5,2.3,15.5,218.5,343.95,283.51
2017,12,30,16,0,640.0,79.0,2.3,15.0,272.0,454.13,371.29
2017,12,30,16,15,585.5,71.5,2.15,14.0,225.5,386.87,314.91
2017,12,30,16,30,531.0,64.0,2.0,13.0,179.0,323.56,260.83
2017,12,30,16,45,440.0,54.0,1.95,12.0,133.0,247.86,195.59
2017,12,30,17,0,349.0,44.0,1.9,11.0,87.0,180.9,136.32
2017,12,30,17,15,218.5,28.5,2.2,10.5,51.0,105.88,62.99
2017,12,30,17,30,88.0,13.0,2.5,10.0,15.0,32.27,0.0
2017,12,30,17,45,44.0,6.5,2.8,9.5,7.5,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,31,7,45,93.5,19.0,4.35,4.0,27.5,50.28,0.0
2017,12,31,8,0,187.0,38.0,4.6,4.0,55.0,114.04,81.47
2017,12,31,8,15,280.0,54.5,4.75,4.0,97.5,175.29,139.88
2017,12,31,8,30,373.0,71.0,4.9,4.0,140.0,246.78,205.09
2017,12,31,8,45,435.5,83.0,5.05,4.0,185.5,308.49,262.1
2017,12,31,9,0,498.0,95.0,5.2,4.0,231.0,375.87,323.07
2017,12,31,9,15,249.0,83.0,5.3,4.0,151.0,246.6,213.43
2017,12,31,9,30,0.0,71.0,5.4,4.0,71.0,66.18,52.92
2017,12,31,9,45,0.0,80.0,5.5,4.0,80.0,74.84,60.5
2017,12,31,10,0,0.0,89.0,5.6,4.0,89.0,83.54,67.97
2017,12,31,10,15,0.0,77.5,5.7,4.0,77.5,72.14,57.84
2017,12,31,10,30,0.0,66.0,5.8,4.0,66.0,61.41,48.34
2017,12,31,10,45,0.0,95.0,5.95,4.0,95.0,88.92,72.2
2017,12,31,11,0,0.0,124.0,6.1,4.0,124.0,117.7,96.97
2017,12,31,11,15,0.0,116.0,6.1,4.0,116.0,109.51,89.73
2017,12,31,11,30,0.0,108.0,6.1,4.0,108.0,101.48,82.7
2017,12,31,11,45,0.0,74.0,6.2,4.0,74.0,68.92,54.45
2017,12,31,12,0,0.0,40.0,6.3,4.0,40.0,37.2,26.86
2017,12,31,12,15,0.0,35.5,6.3,4.0,35.5,33.01,23.2
2017,12,31,12,30,0.0,31.0,6.3,4.0,31.0,28.83,19.54
2017,12,31,12,45,3.0,111.0,6.3,4.0,113.0,106.98,87.43
2017,12,31,13,0,6.0,191.0,6.3,4.0,195.0,191.11,159.48
2017,12,31,13,15,5.0,187.0,6.25,4.0,190.5,186.14,155.21
2017,12,31,13,30,4.0,183.0,6.2,4.0,186.0,181.26,151.12
2017,12,31,13,45,2.0,129.5,6.2,4.0,131.0,124.65,102.74
2017,12,31,14,0,0.0,76.0,6.2,4.0,76.0,70.77,56.21
2017,12,31,14,15,0.0,103.5,6.15,3.5,103.5,97.24,79.47
2017,12,31,14,30,0.0,131.0,6.1,3.0,131.0,125.2,104.05
2017,12,31,14,45,0.0,87.0,6.1,3.0,87.0,81.2,65.88
2017,12,31,15,0,0.0,43.0,6.1,3.0,43.0,39.95,29.75
2017,12,31,15,15,0.0,39.0,6.05,3.0,39.0,36.22,26.53
2017,12,31,15,30,0.0,35.0,6.0,3.0,35.0,32.49,23.28
2017,12,31,15,45,273.5,68.0,6.0,3.0,151.0,250.44,219.65
2017,12,31,16,0,547.0,101.0,6.0,3.0,267.0,426.29,370.33
2017,12,31,16,15,490.5,90.5,5.95,2.5,221.0,359.73,310.42
2017,12,31,16,30,434.0,80.0,5.9,2.0,175.0,297.8,253.73
2017,12,31,16,45,367.0,64.5,5.85,1.5,131.0,231.17,192.08
2017,12,31,17,0,300.0,49.0,5.8,1.0,87.0,171.38,135.66
2017,12,31,17,15,150.0,32.0,5.8,1.0,51.0,91.83,58.82
2017,12,31,17,30,0.0,15.0,5.8,1.0,15.0,14.3,0.0
2017,12,31,17,45,0.0,7.5,3.6,8.0,7.5,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
